Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,94.7225952833,23.0895942122,7.20513402774,10.6297552521,4.12243109448,15.9888894789,97.9057589093,94.9140284915,2.97173041782,0.02
 01/02  02:00:00,87.1538288971,19.313108006,6.35357584368,10.4087507369,4.12243109448,15.9888894789,84.0312669233,81.0395365054,2.97173041782,0.02
 01/02  03:00:00,104.222206757,24.1413850075,7.60544961038,14.5342416954,4.12243109448,15.9888894789,105.789864262,102.798133844,2.97173041782,0.02
 01/02  04:00:00,91.0569511563,19.313108006,5.68030617443,12.3457968459,4.12243109448,15.9888894789,85.8470635921,82.8553331743,2.97173041782,0.02
 01/02  05:00:00,129.906410483,28.5389850341,8.32864915424,13.2998601798,12.3672932834,24.9413748627,121.215240283,116.242356253,4.9528840297,0.02
 01/02  06:00:00,157.669826322,28.1182265625,11.6008400311,38.6824467457,12.3672932834,24.9413748627,188.013808714,183.040924684,4.9528840297,0.02
 01/02  07:00:00,215.61550229,29.0337013375,11.8522970321,38.7414421138,24.7345865669,70.7195625826,173.35168555,163.425917491,9.90576805939,0.02
 01/02  08:00:00,234.0004906,29.0942011621,11.8665580554,28.203121704,37.1018798503,92.3937384068,154.864834754,144.939066694,9.90576805939,0.02
 01/02  09:00:00,228.031392156,29.1125777649,11.8711246189,24.0372706064,37.1018798503,104.434947198,147.541200278,137.615432218,9.90576805939,0.02
 01/02  10:00:00,234.318918055,29.1353978095,11.8691215853,18.8416718915,37.1018798503,116.476155989,149.650766304,131.113445469,9.90576805939,8.6315527752
 01/02  11:00:00,230.873724627,29.1810648704,11.8729362492,15.6788524846,37.1018798503,116.476155989,135.580241621,125.654473561,9.90576805939,0.02
 01/02  12:00:00,231.086945986,29.1824217754,11.8701706926,15.6984788463,37.1018798503,116.476155989,143.975396437,125.429147025,9.90576805939,8.64048135277
 01/02  13:00:00,219.792717707,29.1950354474,11.875985706,15.1496741455,37.1018798503,104.434947198,134.738078884,124.812310824,9.90576805939,0.02
 01/02  14:00:00,231.08449868,29.2193595957,11.2828251727,14.7660773237,37.1018798503,116.476155989,143.551269547,125.004871496,9.90576805939,8.64062999174
 01/02  15:00:00,230.348973114,29.2422260282,10.8720566901,14.5614204159,37.1018798503,116.476155989,144.191695981,125.647394778,9.90576805939,8.63853314335
 01/02  16:00:00,228.922446306,29.2644691093,10.8680596598,14.2370864395,37.1018798503,116.476155989,134.321704617,124.395936558,9.90576805939,0.02
 01/02  17:00:00,228.575306343,29.2902248609,10.8725282727,13.5592519898,37.1018798503,116.476155989,140.932239632,122.395106654,9.90576805939,8.63136491871
 01/02  18:00:00,244.159683999,29.297595619,10.8677748599,13.8814280111,37.1018798503,116.476155989,131.986108973,122.060340914,9.90576805939,0.02
 01/02  19:00:00,147.431591931,27.5340720927,7.54967904851,0.161082507728,24.7345865669,47.5788473902,89.2616317258,84.2887476961,4.9528840297,0.02
 01/02  20:00:00,148.319543354,27.9647490676,7.17006449992,0.598956810979,24.7345865669,47.5788473902,92.4925673574,87.5196833277,4.9528840297,0.02
 01/02  21:00:00,127.554310054,26.8162771346,7.68033878376,0.617771015866,12.3672932834,38.6892022431,104.953698678,101.96196826,2.97173041782,0.02
 01/02  22:00:00,104.936048143,21.5391571026,6.84077546637,0.90494906601,12.3672932834,27.0668015668,89.7680669924,86.7763365746,2.97173041782,0.02
 01/02  23:00:00,85.8491444149,19.7437849808,5.68083867109,7.74555409862,4.12243109448,15.9888894789,79.0045270983,76.0127966804,2.97173041782,0.02
 01/02  24:00:00,95.5371121564,23.7107080326,7.24300612047,7.94172435558,4.12243109448,15.9888894789,101.005996681,98.0142662631,2.97173041782,0.02
 01/03  01:00:00,88.8288283583,19.7437849808,5.63907916692,11.4749219346,4.12243109448,15.9888894789,90.6520554359,79.0801765748,2.97173041782,8.60014844333
 01/03  02:00:00,97.8770489644,23.7107080326,7.17054037728,10.4276510043,4.12243109448,15.9888894789,103.600347009,100.608616591,2.97173041782,0.02
 01/03  03:00:00,91.3307908192,19.7437849808,5.60633988213,14.0315386578,4.12243109448,15.9888894789,84.0029594253,81.0112290075,2.97173041782,0.02
 01/03  04:00:00,99.7326702833,23.7107080326,7.11133718644,12.3346033706,4.12243109448,15.9888894789,105.616399992,102.624669574,2.97173041782,0.02
 01/03  05:00:00,126.729200361,28.5389850341,8.62676065331,12.6291789083,12.3672932834,24.9413748627,119.301867653,114.328983624,4.9528840297,0.02
 01/03  06:00:00,155.205158459,28.125280155,12.5918544502,37.7220700017,12.3672932834,24.9413748627,187.674922412,182.702038382,4.9528840297,0.02
 01/03  07:00:00,212.222805567,29.025598671,12.2698388548,37.4203068439,24.7345865669,70.7195625826,170.875099217,160.949331158,9.90576805939,0.02
 01/03  08:00:00,228.80401814,29.0910759761,11.8598820826,27.1023479906,37.1018798503,92.3937384068,153.729654136,143.803886077,9.90576805939,0.02
 01/03  09:00:00,222.775602353,29.1099329964,12.4455721181,23.5923325195,37.1018798503,104.434947198,145.732342011,135.806573951,9.90576805939,0.02
 01/03  10:00:00,230.343058,29.1255898528,12.8655059476,19.2489216454,37.1018798503,116.476155989,146.935087933,128.397818623,9.90576805939,8.63150125082
 01/03  11:00:00,227.332881079,29.1461665209,13.4414788751,17.8403680687,37.1018798503,116.476155989,133.959944085,124.034176025,9.90576805939,0.02
 01/03  12:00:00,226.980374269,29.1648869569,13.2703635487,16.9325029999,37.1018798503,116.476155989,140.907502266,122.361215844,9.90576805939,8.64051836243
 01/03  13:00:00,217.440229802,29.1814092104,12.2722884316,16.1228877716,37.1018798503,104.434947198,134.07007796,124.144309901,9.90576805939,0.02
 01/03  14:00:00,228.154324791,29.206158136,11.8629924305,15.4122062813,37.1018798503,116.476155989,142.83632093,124.289838232,9.90576805939,8.6407146385
 01/03  15:00:00,227.791031507,29.235948894,11.8686822008,14.7921460948,37.1018798503,116.476155989,141.089068354,122.544728472,9.90576805939,8.63857182277
 01/03  16:00:00,227.758668761,29.278915632,11.8786059759,13.2130195207,37.1018798503,116.476155989,129.103169017,119.177400957,9.90576805939,0.02
 01/03  17:00:00,228.548853082,29.2995793401,11.8794574149,12.7448092919,37.1018798503,116.476155989,135.938741595,117.401467891,9.90576805939,8.63150564473
 01/03  18:00:00,244.327830288,29.3038675529,11.8760102086,13.2374657675,37.1018798503,116.476155989,127.592190896,117.666422837,9.90576805939,0.02
 01/03  19:00:00,148.19735948,27.5340720927,8.55521402862,0.118369873117,24.7345865669,47.5788473902,88.2626163653,83.2897323356,4.9528840297,0.02
 01/03  20:00:00,150.514991382,27.9647490676,8.17921031391,0.529778910148,24.7345865669,47.5788473902,91.9540998448,86.9812158151,4.9528840297,0.02
 01/03  21:00:00,129.949046279,26.8162771346,7.52474343631,0.601605930699,12.3672932834,38.6892022431,104.751561731,101.759831313,2.97173041782,0.02
 01/03  22:00:00,108.876186294,21.8836986825,6.08803207693,1.76102863982,12.3672932834,27.0668015668,89.9608577557,86.9691273378,2.97173041782,0.02
 01/03  23:00:00,87.7135945457,19.313108006,5.08144292216,6.40288726902,4.12243109448,15.9888894789,79.5994741591,76.6077437413,2.97173041782,0.02
 01/03  24:00:00,101.584002652,24.1413850075,6.49262579438,10.1635074876,4.12243109448,15.9888894789,101.688008382,98.6962779645,2.97173041782,0.02
 01/04  01:00:00,87.176331374,19.313108006,5.77264717608,9.31371080293,4.12243109448,15.9888894789,89.4819689442,79.8962504183,2.97173041782,6.61398810808
 01/04  02:00:00,101.823616176,24.1413850075,8.09443676896,12.9622401326,4.12243109448,15.9888894789,106.408126567,101.429727692,2.97173041782,2.0066684566
 01/04  03:00:00,87.9063215647,19.313108006,6.37358849129,11.2295215294,4.12243109448,15.9888894789,85.0721518908,82.080421473,2.97173041782,0.02
 01/04  04:00:00,101.692426312,24.1413850075,8.04766891655,15.2115733933,4.12243109448,15.9888894789,106.802537953,103.810807535,2.97173041782,0.02
 01/04  05:00:00,122.369644535,28.1083080592,8.47428870212,10.1519463096,12.3672932834,24.9413748627,119.958615556,114.985731526,4.9528840297,0.02
 01/04  06:00:00,165.29723794,28.5552980262,12.1207908808,46.333214866,12.3672932834,24.9413748627,187.366511109,182.393627079,4.9528840297,0.02
 01/04  07:00:00,214.156275583,29.0242338464,12.8674496233,36.1749293825,24.7345865669,70.7195625826,169.070705099,159.144937039,9.90576805939,0.02
 01/04  08:00:00,234.282977112,29.0884568912,12.2935173547,26.4998865745,37.1018798503,92.3937384068,151.591896059,141.666128,9.90576805939,0.02
 01/04  09:00:00,231.246787938,29.1079614911,11.8775279125,23.3095600313,37.1018798503,104.434947198,146.90433287,136.978564811,9.90576805939,0.02
 01/04  10:00:00,238.622017447,29.1316254721,11.8785316521,18.1478496443,37.1018798503,116.476155989,148.895102458,130.356271675,9.90576805939,8.63306272346
 01/04  11:00:00,232.199901709,29.1811392381,11.8699349403,15.0074977108,37.1018798503,116.476155989,134.816848307,124.891080248,9.90576805939,0.02
 01/04  12:00:00,230.340126856,29.1825522049,11.8657317607,15.0389948031,37.1018798503,116.476155989,143.483438713,124.937093227,9.90576805939,8.64057742718
 01/04  13:00:00,219.10245984,29.1952939483,11.872722345,14.547880691,37.1018798503,104.434947198,134.352960565,124.427192505,9.90576805939,0.02
 01/04  14:00:00,230.770790577,29.2220888882,11.8724589403,14.1354678056,37.1018798503,116.476155989,141.45394898,122.907398249,9.90576805939,8.64078267179
 01/04  15:00:00,234.234554668,29.2524017422,11.8843698992,13.531530928,37.1018798503,116.476155989,139.328106497,120.783703994,9.90576805939,8.63863444393
 01/04  16:00:00,233.926029062,29.3088387211,11.8913862551,11.2066418645,37.1018798503,116.476155989,125.883470999,115.95770294,9.90576805939,0.02
 01/04  17:00:00,233.805675041,29.3276337255,11.8897174415,10.841569416,37.1018798503,116.476155989,132.765555207,114.228231089,9.90576805939,8.63155605918
 01/04  18:00:00,249.955717267,29.3249226822,11.886896494,11.7998709865,37.1018798503,116.476155989,125.249744367,115.323976308,9.90576805939,0.02
 01/04  19:00:00,154.640667028,27.5340720927,7.98888744062,0.0702073394078,24.7345865669,47.5788473902,86.6487955039,81.6759114742,4.9528840297,0.02
 01/04  20:00:00,154.859364916,27.9647490676,7.18673273383,0.321573826025,24.7345865669,47.5788473902,90.8465849289,85.8737008992,4.9528840297,0.02
 01/04  21:00:00,134.342850158,26.8162771346,7.69381283149,0.480999033335,12.3672932834,38.6892022431,103.601324834,100.609594416,2.97173041782,0.02
 01/04  22:00:00,110.00139806,21.3238186152,6.89777674642,0.287389859497,12.3672932834,27.0668015668,89.0086328371,86.0169024193,2.97173041782,0.02
 01/04  23:00:00,90.2634086042,19.7437849808,5.71600320789,6.62471268821,4.12243109448,15.9888894789,78.6113995467,75.6196691289,2.97173041782,0.02
 01/04  24:00:00,101.47014501,23.7107080326,6.78225742467,7.32040316554,4.12243109448,15.9888894789,100.114501337,97.1227709193,2.97173041782,0.02
 01/05  01:00:00,93.4950249377,19.7437849808,4.98193994245,11.0708730585,4.12243109448,15.9888894789,81.5828951073,78.5911646895,2.97173041782,0.02
 01/05  02:00:00,104.875466686,23.7107080326,6.34390835284,10.2712866506,4.12243109448,15.9888894789,111.636747649,100.063095372,2.97173041782,8.60192185836
 01/05  03:00:00,96.2528054422,19.7437849808,4.94795541973,13.9472702862,4.12243109448,15.9888894789,83.715636976,80.7239065582,2.97173041782,0.02
 01/05  04:00:00,105.303931894,23.7107080326,6.28484916901,12.4361906303,4.12243109448,15.9888894789,105.378922508,102.38719209,2.97173041782,0.02
 01/05  05:00:00,133.581683785,28.5389850341,7.64435560066,12.8013233749,12.3672932834,24.9413748627,119.10482184,114.13193781,4.9528840297,0.02
 01/05  06:00:00,162.035532983,28.1255307021,11.6027688021,37.8250464596,12.3672932834,24.9413748627,187.335951467,182.363067438,4.9528840297,0.02
 01/05  07:00:00,219.347423477,29.0259367117,11.8679695442,37.3360780655,24.7345865669,70.7195625826,171.893173674,161.967405615,9.90576805939,0.02
 01/05  08:00:00,237.920224304,29.0916510771,11.8779657138,26.9773879977,37.1018798503,92.3937384068,152.938705206,143.012937147,9.90576805939,0.02
 01/05  09:00:00,232.567651624,29.1108403046,11.8813932169,23.5199986939,37.1018798503,104.434947198,146.564027764,136.638259705,9.90576805939,0.02
 01/05  10:00:00,238.739067818,29.1401620651,11.8765181511,18.1938417147,37.1018798503,116.476155989,148.451724168,129.912831502,9.90576805939,8.63312460609
 01/05  11:00:00,231.657231311,29.2123153349,11.8771005988,14.3294999917,37.1018798503,116.476155989,132.965244582,123.039476522,9.90576805939,0.02
 01/05  12:00:00,228.220811122,29.3083652916,12.4613908291,12.0782477696,37.1018798503,116.476155989,133.412126701,114.865700161,9.90576805939,8.64065848094
 01/05  13:00:00,216.436402063,29.4849482652,12.8830188522,10.396468828,37.1018798503,104.434947198,115.733410918,105.807642858,9.90576805939,0.02
 01/05  14:00:00,225.820879307,29.6509619466,12.8762757507,9.0745903219,37.1018798503,116.476155989,118.600214635,100.053580542,9.90576805939,8.64086603446
 01/05  15:00:00,225.301055672,29.7499551302,13.4661495281,7.71192988724,37.1018798503,116.476155989,113.778148865,95.233659761,9.90576805939,8.6387210448
 01/05  16:00:00,224.643306612,29.7553383728,13.8880610504,6.63102590146,37.1018798503,116.476155989,103.398023682,93.4722556222,9.90576805939,0.02
 01/05  17:00:00,222.201670753,29.5923085403,13.2960369594,6.31513718349,37.1018798503,116.476155989,115.895788197,97.3596985849,9.90576805939,8.63032155255
 01/05  18:00:00,235.953465265,29.4434795269,12.8750776019,6.50448267551,37.1018798503,116.476155989,114.858710089,104.932942029,9.90576805939,0.02
 01/05  19:00:00,144.804446909,27.5340720927,9.56735736508,0.0,24.7345865669,47.5788473902,83.1788661947,78.205982165,4.9528840297,0.02
 01/05  20:00:00,145.71207572,27.9647490676,9.16905019002,0.0512746178183,24.7345865669,47.5788473902,88.5531885576,83.5803045279,4.9528840297,0.02
 01/05  21:00:00,125.66064772,26.8162771346,9.09823683717,0.12890150321,12.3672932834,38.6892022431,101.552222148,98.5604917299,2.97173041782,0.02
 01/05  22:00:00,101.628470897,21.3238186152,7.70323527405,0.0747737044967,12.3672932834,27.0668015668,87.8980098376,84.9062794197,2.97173041782,0.02
 01/05  23:00:00,75.4671717051,18.4517540562,6.42279041485,0.745753277019,4.12243109448,15.9888894789,78.1767252519,75.1849948341,2.97173041782,0.02
 01/05  24:00:00,87.950863877,23.1077602677,8.2208221936,2.03542464594,4.12243109448,15.9888894789,100.095665263,97.1039348454,2.97173041782,0.02
 01/06  01:00:00,81.0542594912,19.313108006,6.37333374882,4.44573014252,4.12243109448,15.9888894789,89.7810977898,78.2088086836,2.97173041782,8.60055868838
 01/06  02:00:00,95.0251127165,24.1413850075,8.09319982874,7.35000180115,4.12243109448,15.9888894789,102.26229706,99.2705666424,2.97173041782,0.02
 01/06  03:00:00,83.7739001013,19.313108006,6.32175048129,7.22393565914,4.12243109448,15.9888894789,83.1593444096,80.1676139918,2.97173041782,0.02
 01/06  04:00:00,98.0168901511,24.1413850075,8.02107833523,10.4708003249,4.12243109448,15.9888894789,104.479449066,101.487718649,2.97173041782,0.02
 01/06  05:00:00,118.081507677,28.1083080592,8.9433868029,6.82667317932,12.3672932834,24.9413748627,118.160380278,113.187496248,4.9528840297,0.02
 01/06  06:00:00,157.634530109,28.5573728126,11.8959509096,41.3865429807,12.3672932834,24.9413748627,186.069977438,181.097093408,4.9528840297,0.02
 01/06  07:00:00,203.938235272,29.0376917025,12.4335370953,30.6663525649,24.7345865669,70.7195625826,169.007256,159.081487941,9.90576805939,0.02
 01/06  08:00:00,223.552489666,29.1067546291,12.2754451459,22.7486062304,37.1018798503,92.3937384068,150.316392214,140.390624154,9.90576805939,0.02
 01/06  09:00:00,219.269620681,29.1329711312,12.4413701991,20.1830750165,37.1018798503,104.434947198,144.143583353,134.217815294,9.90576805939,0.02
 01/06  10:00:00,227.070851374,29.1890722021,12.8611869617,16.0092608765,37.1018798503,116.476155989,144.490413997,125.952478764,9.90576805939,8.63216717411
 01/06  11:00:00,226.012215244,29.2378971875,12.8658003389,13.6776786478,37.1018798503,116.476155989,130.951277638,121.025509578,9.90576805939,0.02
 01/06  12:00:00,225.912135235,29.267032973,12.2832378258,12.6430298324,37.1018798503,116.476155989,139.054425094,120.507895266,9.90576805939,8.64076176947
 01/06  13:00:00,214.178968169,29.3579734418,11.8687185585,10.4728784893,37.1018798503,104.434947198,125.800245194,115.874477135,9.90576805939,0.02
 01/06  14:00:00,227.586608726,29.43603519,11.2892473008,9.79221644991,37.1018798503,116.476155989,130.765947808,112.219247258,9.90576805939,8.64093249052
 01/06  15:00:00,230.056478222,29.4280068379,10.8860052732,9.21051239181,37.1018798503,116.476155989,132.181679807,113.637079752,9.90576805939,8.63883199577
 01/06  16:00:00,230.412287173,29.4238858537,10.8873053811,8.75835311683,37.1018798503,116.476155989,123.488131217,113.562363158,9.90576805939,0.02
 01/06  17:00:00,231.719371541,29.4156209472,10.8864445499,8.71671764525,37.1018798503,116.476155989,132.71576804,114.178368672,9.90576805939,8.63163130849
 01/06  18:00:00,248.953368471,29.3993093105,10.8900653427,9.60803315988,37.1018798503,116.476155989,125.933343523,116.007575464,9.90576805939,0.02
 01/06  19:00:00,155.991049142,27.5340720927,7.57838398282,0.0625811755192,24.7345865669,47.5788473902,85.7343481471,80.7614641174,4.9528840297,0.02
 01/06  20:00:00,157.083220174,27.9647490676,6.60935188197,0.294326550201,24.7345865669,47.5788473902,89.8727183585,84.8998343288,4.9528840297,0.02
 01/06  21:00:00,136.140584862,26.8162771346,6.12358999453,0.325938296878,12.3672932834,38.6892022431,103.142412741,100.150682323,2.97173041782,0.02
 01/06  22:00:00,113.509699211,22.2282402624,5.29455983171,1.85508234408,12.3672932834,27.0668015668,88.8197346246,85.8280042068,2.97173041782,0.02
 01/06  23:00:00,89.3728031523,19.313108006,4.4083868459,5.15996010046,4.12243109448,15.9888894789,78.7298287478,75.7380983299,2.97173041782,0.02
 01/06  24:00:00,107.233488922,24.1413850075,5.67747284266,8.76543036364,4.12243109448,15.9888894789,100.480467719,97.4887373012,2.97173041782,0.02
 01/07  01:00:00,93.9277612678,19.313108006,4.00943413534,8.8413470497,4.12243109448,15.9888894789,90.5530026259,78.9810148694,2.97173041782,8.60025733869
 01/07  02:00:00,110.606681796,24.1413850075,4.75016365865,12.6661734364,4.12243109448,15.9888894789,103.586152472,100.594422055,2.97173041782,0.02
 01/07  03:00:00,96.7195073817,19.313108006,3.29418464978,11.803688644,4.12243109448,15.9888894789,84.2524667415,81.2607363237,2.97173041782,0.02
 01/07  04:00:00,113.871938925,24.1413850075,3.37233974516,15.9724833148,4.12243109448,15.9888894789,106.190021068,103.19829065,2.97173041782,0.02
 01/07  05:00:00,122.167800437,28.1083080592,1.90847907302,14.6600797419,4.12243109448,16.0517297156,126.482096149,123.490365731,2.97173041782,0.02
 01/07  06:00:00,127.605981213,28.5389850341,1.03596821035,19.0181532113,4.12243109448,16.0517297156,127.869187452,124.877457034,2.97173041782,0.02
 01/07  07:00:00,156.79501615,28.9696620089,1.61648358272,23.1041540365,4.12243109448,39.6058045677,155.864994719,152.873264301,2.97173041782,0.02
 01/07  08:00:00,232.246362603,28.9696620089,6.15397159033,64.5092549501,12.3672932834,65.3531420225,211.924385451,206.951501421,4.9528840297,0.02
 01/07  09:00:00,211.436861991,28.9696620089,7.44189297818,54.2240281771,12.3672932834,68.2430321324,203.801052267,198.828168237,4.9528840297,0.02
 01/07  10:00:00,226.21158036,28.974176007,8.45469285145,41.5672278931,16.4897243779,93.1370602926,186.360638861,178.416024414,7.92461444751,0.02
 01/07  11:00:00,221.25561714,28.9804070677,10.0461654167,36.0049299052,16.4897243779,93.1370602926,173.909579482,165.964965034,7.92461444751,0.02
 01/07  12:00:00,216.766125164,28.9834678168,11.4600043299,31.0314293081,16.4897243779,93.1370602926,171.785648928,155.245257069,7.92461444751,8.61577741097
 01/07  13:00:00,203.917554828,28.9849773945,12.4644478534,27.6855253912,16.4897243779,83.9857416113,156.379838459,148.435224011,7.92461444751,0.02
 01/07  14:00:00,202.163396167,28.9858593022,12.8778111473,27.6548832679,16.4897243779,83.9857416113,155.657593989,147.712979541,7.92461444751,0.02
 01/07  15:00:00,202.07880516,28.9864532106,13.4605468777,27.7256081116,16.4897243779,83.9857416113,154.739740114,146.795125666,7.92461444751,0.02
 01/07  16:00:00,156.05847922,28.9696620089,11.1260861072,2.06953953512,12.3672932834,70.6512738906,98.7982214089,93.8253373792,4.9528840297,0.02
 01/07  17:00:00,155.945901405,28.9696620089,11.2482988163,4.33505585364,12.3672932834,70.6512738906,105.815245754,92.2499013692,4.9528840297,8.6124603553
 01/07  18:00:00,157.82739015,28.9696620089,11.221614217,6.54624641292,12.3672932834,58.1284167478,101.220764067,96.2478800374,4.9528840297,0.02
 01/07  19:00:00,112.943432381,26.3856001597,11.0661935787,0.0,12.3672932834,24.9413748627,107.049904816,102.077020787,4.9528840297,0.02
 01/07  20:00:00,115.703181754,27.4622925969,11.0308063609,3.03874562264,12.3672932834,24.9413748627,111.224490195,106.251606165,4.9528840297,0.02
 01/07  21:00:00,105.309342314,28.1083080592,11.0280003747,8.49544485458,4.12243109448,16.0517297156,119.532377686,116.540647268,2.97173041782,0.02
 01/07  22:00:00,96.3434675283,23.2618650021,9.15428694904,12.1941506414,4.12243109448,15.9888894789,100.462445392,97.4707149745,2.97173041782,0.02
 01/07  23:00:00,86.1124553052,19.313108006,8.06011958301,10.7570406303,4.12243109448,15.9888894789,86.0294073541,83.0376769363,2.97173041782,0.02
 01/07  24:00:00,103.885274983,24.1413850075,10.6379363525,14.0954122399,4.12243109448,15.9888894789,107.860041641,104.868311223,2.97173041782,0.02
 01/08  01:00:00,88.2550125352,19.313108006,8.26767268747,12.7080746287,2.06121554724,15.9888894789,86.8082078069,83.8164773891,2.97173041782,0.02
 01/08  02:00:00,100.788612677,24.1413850075,10.462580523,16.2878358748,2.06121554724,15.9888894789,109.123575187,106.131844769,2.97173041782,0.02
 01/08  03:00:00,87.5347308855,19.313108006,8.2594807659,13.8783117293,2.06121554724,15.9888894789,88.2672042744,85.2754738565,2.97173041782,0.02
 01/08  04:00:00,101.877579191,24.1413850075,10.4763203338,17.5582347028,2.06121554724,15.9888894789,110.583227057,107.591496639,2.97173041782,0.02
 01/08  05:00:00,88.3316162403,19.313108006,8.31187763841,14.799339022,2.06121554724,15.9888894789,89.3518239572,86.3600935393,2.97173041782,0.02
 01/08  06:00:00,102.957130606,24.1413850075,10.4810076999,18.7628159007,2.06121554724,15.9888894789,111.727825711,108.736095293,2.97173041782,0.02
 01/08  07:00:00,89.2848586679,19.313108006,8.29052949112,15.8612868441,2.06121554724,15.9888894789,90.208969729,87.2172393112,2.97173041782,0.02
 01/08  08:00:00,102.012052329,24.1413850075,10.3521498687,20.1157403808,2.06121554724,15.9888894789,112.652433279,109.660702861,2.97173041782,0.02
 01/08  09:00:00,101.434303504,19.313108006,8.2371528521,14.0600501635,4.12243109448,41.7362269337,89.0816315289,84.1087474992,4.9528840297,0.02
 01/08  10:00:00,110.850136957,24.1413850075,10.419673075,14.4049001751,4.12243109448,41.7362269337,106.437744172,101.464860143,4.9528840297,0.02
 01/08  11:00:00,94.5227320515,19.313108006,8.5619979058,9.44742980551,4.12243109448,41.7362269337,83.4361768273,78.4632927976,4.9528840297,0.02
 01/08  12:00:00,105.162374345,24.1413850075,11.2205754295,10.6141264683,4.12243109448,41.7362269337,100.272523522,95.2996394922,4.9528840297,0.02
 01/08  13:00:00,91.2193769733,19.313108006,9.23399024514,7.55474520728,4.12243109448,41.7362269337,79.9737398511,75.0008558214,4.9528840297,0.02
 01/08  14:00:00,104.049802088,24.1413850075,12.9774737223,8.67231466718,4.12243109448,41.7362269337,97.3747107708,92.4018267411,4.9528840297,0.02
 01/08  15:00:00,90.5313803436,19.313108006,10.8209306298,6.20936123066,4.12243109448,41.7362269337,78.6560570058,73.6831729761,4.9528840297,0.02
 01/08  16:00:00,102.475557716,24.1413850075,13.6471911128,7.51659680137,4.12243109448,41.7362269337,97.2197998292,92.2469157995,4.9528840297,0.02
 01/08  17:00:00,73.6801861655,18.8824310311,10.8421859549,4.24469289442,4.12243109448,24.8785346261,89.0220765399,75.467273343,4.9528840297,8.60191916717
 01/08  18:00:00,95.2591449732,24.1413850075,13.2457925446,10.2126967521,2.06121554724,15.9888894789,106.043580163,103.051849745,2.97173041782,0.02
 01/08  19:00:00,83.0089432556,19.313108006,10.5174318139,9.55911312628,2.06121554724,15.9888894789,88.2751128319,85.283382414,2.97173041782,0.02
 01/08  20:00:00,97.1351488193,24.1413850075,14.0365519373,13.3485791887,2.06121554724,15.9888894789,110.755189957,107.763459539,2.97173041782,0.02
 01/08  21:00:00,83.616557617,19.313108006,11.4146439523,11.5696942532,2.06121554724,15.9888894789,89.8926206956,86.9008902778,2.97173041782,0.02
 01/08  22:00:00,99.0654729748,24.1413850075,14.003048168,15.5641316783,2.06121554724,15.9888894789,112.259131071,109.267400653,2.97173041782,0.02
 01/08  23:00:00,86.1029033601,19.313108006,10.797675612,13.2207835297,2.06121554724,15.9888894789,90.7944604512,87.8027300334,2.97173041782,0.02
 01/08  24:00:00,101.482719262,24.1413850075,14.1408952444,16.9454216475,2.06121554724,15.9888894789,113.063236143,110.071505726,2.97173041782,0.02
 01/09  01:00:00,89.2283918826,19.313108006,10.7672177971,13.594959225,4.12243109448,15.9888894789,90.5336867655,87.5419563477,2.97173041782,0.02
 01/09  02:00:00,104.021009463,24.1413850075,12.3772980064,17.7318667762,4.12243109448,15.9888894789,112.741194692,109.749464274,2.97173041782,0.02
 01/09  03:00:00,90.1469412366,19.313108006,9.43366829684,14.883382658,4.12243109448,15.9888894789,90.737960272,87.7462298542,2.97173041782,0.02
 01/09  04:00:00,105.575079521,24.1413850075,11.8592440971,18.9786971349,4.12243109448,15.9888894789,112.725185951,109.733455534,2.97173041782,0.02
 01/09  05:00:00,124.357116166,28.1083080592,13.8788234891,11.5826657601,12.3672932834,24.9413748627,128.901282117,123.928398087,4.9528840297,0.02
 01/09  06:00:00,176.789799801,28.5389850341,16.7426792131,59.8819803353,12.3672932834,24.9413748627,197.627183599,192.65429957,4.9528840297,0.02
 01/09  07:00:00,220.78939379,28.9696620089,17.0433655256,45.8673042274,24.7345865669,70.7195625826,166.147666837,156.221898777,9.90576805939,0.02
 01/09  08:00:00,236.985269502,28.9716917053,16.9344526107,32.2670849841,37.1018798503,92.3937384068,145.355459059,135.429690999,9.90576805939,0.02
 01/09  09:00:00,230.940250456,28.9787137356,17.2326658932,27.3391677666,37.1018798503,104.434947198,146.415914817,127.880728674,9.90576805939,8.62941808388
 01/09  10:00:00,236.940508751,28.9853541508,18.1809709824,20.863789152,37.1018798503,116.476155989,128.73197524,118.806207181,9.90576805939,0.02
 01/09  11:00:00,231.176926224,28.9909760993,19.1471149833,16.5196491552,37.1018798503,116.476155989,131.67010777,113.125229793,9.90576805939,8.6391099176
 01/09  12:00:00,227.070628546,29.0277871381,18.9918294596,13.6739767883,37.1018798503,116.476155989,117.733438483,107.807670424,9.90576805939,0.02
 01/09  13:00:00,215.504897108,29.2146176211,19.6846532835,11.631675401,37.1018798503,104.434947198,121.493981165,102.952933459,9.90576805939,8.63527964715
 01/09  14:00:00,224.930903034,29.3509575142,20.4507171081,9.96969998121,37.1018798503,116.476155989,109.754172522,99.8284044624,9.90576805939,0.02
 01/09  15:00:00,222.426422046,29.3537393827,18.8363509313,8.71939806571,37.1018798503,116.476155989,117.133992629,98.5891596844,9.90576805939,8.63906488537
 01/09  16:00:00,219.928809085,29.3563075866,17.1285944429,7.70601984922,37.1018798503,116.476155989,107.463864836,97.5380967762,9.90576805939,0.02
 01/09  17:00:00,214.807146299,29.2402689781,16.1915373014,7.2786783761,37.1018798503,116.476155989,117.702830111,99.1652675469,9.90576805939,8.63179450482
 01/09  18:00:00,228.971809091,29.1390477741,16.0101005145,7.40731291041,37.1018798503,116.476155989,113.297126597,103.371358537,9.90576805939,0.02
 01/09  19:00:00,141.614436906,26.3856001597,13.3068006539,0.0,24.7345865669,47.5788473902,83.8049958697,78.83211184,4.9528840297,0.02
 01/09  20:00:00,143.96232247,27.6776310843,12.5630804263,0.0,24.7345865669,47.5788473902,97.7793286699,84.2163840408,4.9528840297,8.61006059943
 01/09  21:00:00,122.034568375,26.3856001597,12.0810122647,0.0,12.3672932834,38.6892022431,103.044348673,100.052618255,2.97173041782,0.02
 01/09  22:00:00,100.765217545,21.1084801277,9.92175681044,0.0,12.3672932834,27.0668015668,88.5289908398,85.537260422,2.97173041782,0.02
 01/09  23:00:00,74.8999391003,17.5904001065,7.65188724253,0.0,4.12243109448,15.9888894789,78.6219659121,75.6302354943,2.97173041782,0.02
 01/09  24:00:00,87.3474628234,21.9880001331,9.04297194629,0.0,4.12243109448,15.9888894789,100.684131623,97.6924012051,2.97173041782,0.02
 01/10  01:00:00,77.0737101809,17.5904001065,6.82677607192,0.0,4.12243109448,15.9888894789,82.1724186776,79.1806882598,2.97173041782,0.02
 01/10  02:00:00,95.8623874328,24.0552496125,8.38056704318,4.38641625282,4.12243109448,15.9888894789,103.350110342,100.358379924,2.97173041782,0.02
 01/10  03:00:00,85.7332366287,19.313108006,6.35992400788,5.27527926685,4.12243109448,15.9888894789,83.5398479385,80.5481175207,2.97173041782,0.02
 01/10  04:00:00,101.246570139,24.1413850075,7.7198324707,8.28330598888,4.12243109448,15.9888894789,105.026568685,102.034838267,2.97173041782,0.02
 01/10  05:00:00,125.734493963,28.1083080592,8.2577026587,5.71937000037,12.3672932834,24.9413748627,118.50555642,113.53267239,4.9528840297,0.02
 01/10  06:00:00,165.355872079,28.5557200385,11.0823636942,40.0199019991,12.3672932834,24.9413748627,186.983999811,182.011115782,4.9528840297,0.02
 01/10  07:00:00,214.498209098,29.02236414,10.72476101,30.4327352226,24.7345865669,70.7195625826,175.992773476,166.067005417,9.90576805939,0.02
 01/10  08:00:00,236.825515933,29.0658025896,10.1351258142,22.7548208402,37.1018798503,92.3937384068,159.882311866,149.956543806,9.90576805939,0.02
 01/10  09:00:00,232.456134761,29.0872893626,9.887871201,20.8654902642,37.1018798503,104.434947198,163.641780539,145.106544619,9.90576805939,8.6294678603
 01/10  10:00:00,242.240815626,29.1009895034,10.4651722983,19.3385315049,37.1018798503,116.476155989,149.830488473,139.904720414,9.90576805939,0.02
 01/10  11:00:00,240.559037692,29.1192051148,10.8816421548,17.6883018127,37.1018798503,116.476155989,153.342916278,134.797930083,9.90576805939,8.63921813531
 01/10  12:00:00,240.148318342,29.1410215767,11.4774414334,16.3919835164,37.1018798503,116.476155989,140.253984522,130.328216463,9.90576805939,0.02
 01/10  13:00:00,227.841788044,29.1615693579,11.8877134722,15.5205900122,37.1018798503,104.434947198,144.911017788,126.369726437,9.90576805939,8.63552329103
 01/10  14:00:00,236.851783707,29.1809807323,11.8849570074,14.8714277732,37.1018798503,116.476155989,134.649987985,124.724219925,9.90576805939,0.02
 01/10  15:00:00,236.277899835,29.1971870346,11.3017410182,14.5518953815,37.1018798503,116.476155989,143.627873259,125.082956554,9.90576805939,8.63914864483
 01/10  16:00:00,235.2259023,29.2139781678,10.2972579845,14.4788219164,37.1018798503,116.476155989,137.488542913,127.562774854,9.90576805939,0.02
 01/10  17:00:00,235.966426428,29.2266824168,9.82341536583,14.6110241366,37.1018798503,116.476155989,147.360757994,128.823084545,9.90576805939,8.63190538894
 01/10  18:00:00,252.469089247,29.239734486,9.78552825811,14.6609402293,37.1018798503,116.476155989,138.085897259,128.1601292,9.90576805939,0.02
 01/10  19:00:00,156.475890408,27.5340720927,6.51148213161,0.336974216448,24.7345865669,47.5788473902,90.3762128588,85.4033288291,4.9528840297,0.02
 01/10  20:00:00,160.097675432,27.9647490676,6.18209335036,1.04020051561,24.7345865669,47.5788473902,101.458125844,87.8954362255,4.9528840297,8.60980558844
 01/10  21:00:00,140.126864718,26.8162771346,5.54081715984,0.785647991421,12.3672932834,38.6892022431,105.535880619,102.544150201,2.97173041782,0.02
 01/10  22:00:00,122.057475953,23.2618650021,3.98974349909,6.62476162237,12.3672932834,27.0668015668,90.5538561532,87.5621257354,2.97173041782,0.02
 01/10  23:00:00,94.6140023268,19.313108006,3.43206075672,8.26095569117,4.12243109448,15.9888894789,80.2550655798,77.263335162,2.97173041782,0.02
 01/10  24:00:00,111.728251815,24.1413850075,4.76969354008,12.5488031395,4.12243109448,15.9888894789,102.627828772,99.6360983546,2.97173041782,0.02
 01/11  01:00:00,97.1614393553,19.313108006,3.63494181167,11.268442335,4.12243109448,15.9888894789,83.7447907525,80.7530603346,2.97173041782,0.02
 01/11  02:00:00,114.873991165,24.1413850075,4.4695518972,15.8304909722,4.12243109448,15.9888894789,105.736143967,102.744413549,2.97173041782,0.02
 01/11  03:00:00,99.1129744587,19.313108006,3.3644137476,13.4764036853,4.12243109448,15.9888894789,85.7673420962,82.7756116783,2.97173041782,0.02
 01/11  04:00:00,117.047126261,24.1413850075,4.1460142665,18.3290935209,4.12243109448,15.9888894789,107.735364613,104.743634195,2.97173041782,0.02
 01/11  05:00:00,138.07940388,28.1083080592,4.21988592236,12.4552889481,12.3672932834,24.9413748627,121.061918583,116.089034554,4.9528840297,0.02
 01/11  06:00:00,181.418280215,28.5524618124,7.30020854156,51.8469537002,12.3672932834,24.9413748627,189.14083812,184.16795409,4.9528840297,0.02
 01/11  07:00:00,229.382879437,29.0153995489,7.08554899473,42.0828109779,24.7345865669,70.7195625826,190.290804328,180.365036269,9.90576805939,0.02
 01/11  08:00:00,247.491819889,29.0674980192,6.88169524529,31.1400272059,37.1018798503,92.3937384068,174.002911844,164.077143785,9.90576805939,0.02
 01/11  09:00:00,242.610054228,29.0888181315,6.88811730688,28.0989626845,37.1018798503,104.434947198,176.327713183,157.792399932,9.90576805939,8.62954519156
 01/11  10:00:00,251.892944522,29.1010960747,6.89164434118,25.882246088,37.1018798503,116.476155989,164.200575171,154.274807111,9.90576805939,0.02
 01/11  11:00:00,249.22984819,29.1117070915,6.89224978069,23.5693844723,37.1018798503,116.476155989,169.532874055,150.987907281,9.90576805939,8.63919871467
 01/11  12:00:00,246.840279581,29.1212160689,7.47856724249,20.3793002111,37.1018798503,116.476155989,154.900984883,144.975216824,9.90576805939,0.02
 01/11  13:00:00,233.613371784,29.1459736786,7.89246288205,17.4635428807,37.1018798503,104.434947198,157.33383531,138.792571431,9.90576805939,8.63549581937
 01/11  14:00:00,243.87604533,29.1443618075,7.89561634673,17.1877236536,37.1018798503,116.476155989,148.452110348,138.526342288,9.90576805939,0.02
 01/11  15:00:00,243.773551224,29.1527329858,7.89900378483,16.7864138002,37.1018798503,116.476155989,156.659361503,138.114458385,9.90576805939,8.63913505799
 01/11  16:00:00,243.019304921,29.1739206816,7.31268082591,16.5674428323,37.1018798503,116.476155989,157.348215009,138.80523392,9.90576805939,8.63721302957
 01/11  17:00:00,241.937707635,29.194077622,6.89067563745,16.4534180929,37.1018798503,116.476155989,149.508878282,139.583110222,9.90576805939,0.02
 01/11  18:00:00,254.367741809,29.2048209813,6.77528830101,16.7993418931,37.1018798503,116.476155989,149.612188557,139.686420498,9.90576805939,0.02
 01/11  19:00:00,157.4868649,27.3905131011,3.36039610651,0.544628550311,24.7345865669,47.5788473902,92.2616951721,87.2888111424,4.9528840297,0.02
 01/11  20:00:00,158.988235863,27.8211900759,2.93489866147,1.4981276931,24.7345865669,47.5788473902,102.511032969,88.9480161885,4.9528840297,8.61013275077
 01/11  21:00:00,144.719722898,28.5389850341,2.93923861877,6.69183754107,12.3672932834,38.6892022431,106.573728937,103.58199852,2.97173041782,0.02
 01/11  22:00:00,119.860589067,22.8311880273,2.58888321155,7.5673175703,12.3672932834,27.0668015668,90.9593691977,87.9676387798,2.97173041782,0.02
 01/11  23:00:00,97.9880424649,19.7437849808,2.22470086373,13.0567950785,4.12243109448,15.9888894789,80.354253411,77.3625229932,2.97173041782,0.02
 01/11  24:00:00,109.299757923,23.7107080326,3.11641015618,12.2889461438,4.12243109448,15.9888894789,102.742112997,99.7503825794,2.97173041782,0.02
 01/12  01:00:00,101.419425765,19.7437849808,2.41739187087,16.4530929276,4.12243109448,15.9888894789,83.5057863681,80.5140559503,2.97173041782,0.02
 01/12  02:00:00,111.697426944,23.7107080326,3.16328872836,14.7159723325,4.12243109448,15.9888894789,105.400480829,102.408750411,2.97173041782,0.02
 01/12  03:00:00,103.598543603,19.7437849808,2.48013145449,18.7198946296,4.12243109448,15.9888894789,85.3801974868,82.388467069,2.97173041782,0.02
 01/12  04:00:00,113.065033182,23.7107080326,3.22227357474,16.4081278606,4.12243109448,15.9888894789,107.406653112,104.414922694,2.97173041782,0.02
 01/12  05:00:00,141.976443435,28.5389850341,3.42114288142,17.1212040071,12.3672932834,24.9413748627,121.282471348,116.309587318,4.9528840297,0.02
 01/12  06:00:00,172.186533047,28.1204786523,6.76973641107,44.2288583377,12.3672932834,24.9413748627,189.993900126,185.021016097,4.9528840297,0.02
 01/12  07:00:00,231.746838816,29.0089954542,6.69577841095,45.8057745849,24.7345865669,70.7195625826,191.961326314,182.035558254,9.90576805939,0.02
 01/12  08:00:00,248.509308101,29.0648526493,6.58516009277,33.4668494888,37.1018798503,92.3937384068,175.489223309,165.56345525,9.90576805939,0.02
 01/12  09:00:00,242.828072342,29.0866832328,6.76356713417,29.4645113099,37.1018798503,104.434947198,177.016309622,158.480938463,9.90576805939,8.62960309903
 01/12  10:00:00,250.42453623,29.0991028162,6.87930569628,26.5318836819,37.1018798503,116.476155989,163.943093364,154.017325305,9.90576805939,0.02
 01/12  11:00:00,245.624759323,29.1081812069,8.04983546428,22.6096248483,37.1018798503,116.476155989,164.486435949,145.941321303,9.90576805939,8.63934658636
 01/12  12:00:00,244.248766288,29.1332336702,9.4734206669,18.3526388015,37.1018798503,116.476155989,144.616177831,134.690409772,9.90576805939,0.02
 01/12  13:00:00,232.440024973,29.1822348472,10.4802865005,14.8778800518,37.1018798503,104.434947198,144.246418494,125.704732315,9.90576805939,8.63591811927
 01/12  14:00:00,240.283566435,29.2263724074,10.8961115242,12.720779122,37.1018798503,116.476155989,138.291686069,119.744727691,9.90576805939,8.64119031911
 01/12  15:00:00,237.50933825,29.2400550871,10.8963795471,11.3301586453,37.1018798503,116.476155989,128.343419263,118.417651204,9.90576805939,0.02
 01/12  16:00:00,235.961308857,29.2524417091,10.8942748454,10.4488422761,37.1018798503,116.476155989,136.673973008,118.131490109,9.90576805939,8.63671483925
 01/12  17:00:00,238.248253861,29.2602562748,10.896988591,10.5596028396,37.1018798503,116.476155989,128.569239585,118.643471526,9.90576805939,0.02
 01/12  18:00:00,253.056446471,29.2604679864,10.3173041014,11.5634651591,37.1018798503,116.476155989,131.28822612,121.36245806,9.90576805939,0.02
 01/12  19:00:00,160.671599432,27.6776310843,6.69960420478,0.237509946571,24.7345865669,47.5788473902,95.9377250378,82.3746700457,4.9528840297,8.61017096245
 01/12  20:00:00,160.308174934,27.5340720927,6.46336744158,0.364232949029,24.7345865669,47.5788473902,90.8031711085,85.8302870788,4.9528840297,0.02
 01/12  21:00:00,140.106922013,27.2469541094,6.54709400726,1.01213254782,12.3672932834,38.6892022431,103.881660358,100.88992994,2.97173041782,0.02
 01/12  22:00:00,117.052230986,22.4005110524,5.67193611306,2.93654267194,12.3672932834,27.0668015668,88.9102706038,85.9185401859,2.97173041782,0.02
 01/12  23:00:00,95.3871962857,19.7437849808,4.83299344869,8.34044368281,4.12243109448,15.9888894789,78.5717214866,75.5799910687,2.97173041782,0.02
 01/12  24:00:00,108.034548909,23.7107080326,6.30022457487,8.59360306227,4.12243109448,15.9888894789,100.365982214,97.3742517964,2.97173041782,0.02
 01/13  01:00:00,98.462961049,19.7437849808,4.97930099674,12.5573194816,4.12243109448,15.9888894789,81.6679487991,78.6762183813,2.97173041782,0.02
 01/13  02:00:00,108.378244877,23.7107080326,6.46902734217,11.1445300345,4.12243109448,15.9888894789,103.243960954,100.252230537,2.97173041782,0.02
 01/13  03:00:00,99.4988406003,19.7437849808,5.13525759721,15.4736205684,4.12243109448,15.9888894789,83.8068059196,80.8150755018,2.97173041782,0.02
 01/13  04:00:00,108.63941877,23.7107080326,6.65659477001,13.0366914407,4.12243109448,15.9888894789,105.55726921,102.565538793,2.97173041782,0.02
 01/13  05:00:00,138.013356532,28.5389850341,7.68396672871,14.2435828909,12.3672932834,24.9413748627,119.424140238,114.451256208,4.9528840297,0.02
 01/13  06:00:00,166.789422864,28.1150888433,11.3777372902,40.6970722373,12.3672932834,24.9413748627,187.968602772,182.995718742,4.9528840297,0.02
 01/13  07:00:00,221.906963322,29.0223527657,11.7855403689,39.6749257158,24.7345865669,70.7195625826,172.970837681,163.045069621,9.90576805939,0.02
 01/13  08:00:00,239.920153466,29.0770334796,10.8275956742,28.740723931,37.1018798503,92.3937384068,157.239630238,147.313862179,9.90576805939,0.02
 01/13  09:00:00,237.094285725,29.09704408,10.1406322483,25.1014049405,37.1018798503,104.434947198,162.298073401,143.762649875,9.90576805939,8.62965546601
 01/13  10:00:00,247.620535159,29.1088927152,10.3072553105,20.966854323,37.1018798503,116.476155989,147.596646379,137.670878319,9.90576805939,0.02
 01/13  11:00:00,247.343799455,29.1198874091,11.0371173628,19.4159832747,37.1018798503,116.476155989,151.206592352,132.661460399,9.90576805939,8.6393638941
 01/13  12:00:00,243.220598221,29.1571433914,11.439513992,15.9991259031,37.1018798503,116.476155989,144.698437678,126.15148508,9.90576805939,8.64118453866
 01/13  13:00:00,228.948495875,29.1819975728,11.0465754113,14.2470363667,37.1018798503,104.434947198,134.603551822,124.677783763,9.90576805939,0.02
 01/13  14:00:00,235.109073269,29.2341032475,9.73537550687,11.9745100598,37.1018798503,116.476155989,143.227691541,124.680719344,9.90576805939,8.64120413777
 01/13  15:00:00,235.369347275,29.2575706838,9.04663117851,11.1557030093,37.1018798503,116.476155989,135.696034753,125.770266694,9.90576805939,0.02
 01/13  16:00:00,237.99421499,29.2617824089,9.21097147443,11.7109097242,37.1018798503,116.476155989,144.679950442,126.136811376,9.90576805939,8.63737100661
 01/13  17:00:00,237.46980468,29.2820417916,8.76893193973,11.4914730702,37.1018798503,116.476155989,136.507049682,126.581281622,9.90576805939,0.02
 01/13  18:00:00,252.63886472,29.2821387653,8.51775588201,12.542212774,37.1018798503,116.476155989,138.504196908,128.578428849,9.90576805939,0.02
 01/13  19:00:00,159.125992764,27.3905131011,5.33685639893,0.130538703671,24.7345865669,47.5788473902,96.9884386863,83.425348419,4.9528840297,8.61020623752
 01/13  20:00:00,159.886318373,27.8211900759,5.11913362718,0.564624179574,24.7345865669,47.5788473902,91.323314699,86.3504306693,4.9528840297,0.02
 01/13  21:00:00,140.880061506,27.2469541094,5.71751638482,1.1742756135,12.3672932834,38.6892022431,104.089471929,101.097741511,2.97173041782,0.02
 01/13  22:00:00,118.228469731,22.6876290356,4.77483551005,3.86548081682,12.3672932834,27.0668015668,89.1382745725,86.1465441547,2.97173041782,0.02
 01/13  23:00:00,95.6517602641,19.7437849808,3.7365947115,9.24504968452,4.12243109448,15.9888894789,78.777279948,75.7855495302,2.97173041782,0.02
 01/13  24:00:00,108.170213847,23.7107080326,4.7515758322,9.34911382586,4.12243109448,15.9888894789,100.805281759,97.8135513414,2.97173041782,0.02
 01/14  01:00:00,99.504640486,19.7437849808,3.51978305928,13.253116814,4.12243109448,15.9888894789,82.0596441931,79.0679137753,2.97173041782,0.02
 01/14  02:00:00,110.584717414,23.7107080326,4.29239581883,12.1924551389,4.12243109448,15.9888894789,103.758604111,100.766873693,2.97173041782,0.02
 01/14  03:00:00,102.141992852,19.7437849808,3.18204986333,16.1565110247,4.12243109448,15.9888894789,84.1853368569,81.1936064391,2.97173041782,0.02
 01/14  04:00:00,112.402311345,23.7107080326,3.84348235797,14.4058553213,4.12243109448,15.9888894789,106.036958507,103.045228089,2.97173041782,0.02
 01/14  05:00:00,128.078542156,28.5389850341,3.84451382468,18.4413319535,4.12243109448,16.0517297156,126.188109487,123.196379069,2.97173041782,0.02
 01/14  06:00:00,125.692487191,28.1083080592,3.32024114193,16.350395291,4.12243109448,16.0517297156,127.579040031,124.587309613,2.97173041782,0.02
 01/14  07:00:00,157.756201629,28.9696620089,3.03153607835,23.9013091796,4.12243109448,39.6058045677,151.081647046,148.089916628,2.97173041782,0.02
 01/14  08:00:00,233.576502818,28.9696620089,6.56732212207,66.2032027319,12.3672932834,65.3531420225,210.019915302,205.047031273,4.9528840297,0.02
 01/14  09:00:00,213.957673864,28.9696620089,6.86704562582,55.9197712107,12.3672932834,68.2430321324,214.381250084,200.817275064,4.9528840297,8.61109098964
 01/14  10:00:00,233.069634809,28.9704642063,6.88380432185,46.4826335138,16.4897243779,93.1370602926,194.604753017,186.660138569,7.92461444751,0.02
 01/14  11:00:00,229.745927408,28.9738691004,6.89659779312,42.6361856911,16.4897243779,93.1370602926,189.426444923,181.481830475,7.92461444751,0.02
 01/14  12:00:00,228.379967835,28.9775229098,7.48916210156,40.1565281805,16.4897243779,93.1370602926,185.026812137,177.08219769,7.92461444751,0.02
 01/14  13:00:00,217.002905653,28.9798006464,7.88661544961,37.2861646123,16.4897243779,83.9857416113,180.285313159,172.340698711,7.92461444751,0.02
 01/14  14:00:00,214.245493217,28.9812461513,7.31143357543,35.0537110824,16.4897243779,83.9857416113,188.667070243,172.129489423,7.92461444751,8.61296637295
 01/14  15:00:00,211.808677775,28.982329648,7.47487431436,32.4695617337,16.4897243779,83.9857416113,177.543938778,169.59932433,7.92461444751,0.02
 01/14  16:00:00,162.192994157,28.9696620089,4.39169181714,3.84262596131,12.3672932834,70.6512738906,122.877530693,117.904646663,4.9528840297,0.02
 01/14  17:00:00,163.855616258,28.9696620089,3.56147293316,7.4370558552,12.3672932834,70.6512738906,125.877169679,120.904285649,4.9528840297,0.02
 01/14  18:00:00,165.817943419,28.9696620089,3.24701474837,10.3394348047,12.3672932834,58.1284167478,131.601120976,126.628236946,4.9528840297,0.02
 01/14  19:00:00,133.072237878,28.1944434542,3.65950022217,8.36505620739,12.3672932834,24.9413748627,111.764009886,106.791125856,4.9528840297,0.02
 01/14  20:00:00,134.093808518,28.1083080592,4.0497505507,8.98219671542,12.3672932834,24.9413748627,112.945498362,107.972614332,4.9528840297,0.02
 01/14  21:00:00,125.421093209,28.5389850341,4.04444768351,15.7396939682,4.12243109448,16.0517297156,121.276982373,118.285251955,2.97173041782,0.02
 01/14  22:00:00,109.692260432,22.8311880273,3.42167423843,14.1158366831,4.12243109448,15.9888894789,100.777837743,97.7861073252,2.97173041782,0.02
 01/14  23:00:00,106.389367036,19.7437849808,2.92895165253,19.6855844413,4.12243109448,15.9888894789,94.7761475512,83.2042380729,2.97173041782,8.60017906048
 01/14  24:00:00,115.353626135,23.7107080326,3.59148952701,16.5085102519,4.12243109448,15.9888894789,108.534167369,105.542436951,2.97173041782,0.02
 01/15  01:00:00,107.386414041,19.7437849808,2.51606360193,23.1713296865,2.06121554724,15.9888894789,88.5993010191,85.6075706013,2.97173041782,0.02
 01/15  02:00:00,115.612016204,23.7107080326,2.9374103236,19.3766460422,2.06121554724,15.9888894789,111.814496338,108.82276592,2.97173041782,0.02
 01/15  03:00:00,109.774244415,19.7437849808,2.0582973962,26.1124956324,2.06121554724,15.9888894789,90.5031821377,87.5114517199,2.97173041782,0.02
 01/15  04:00:00,116.846669868,23.7107080326,2.29441648133,21.4519103513,2.06121554724,15.9888894789,113.724648879,110.732918461,2.97173041782,0.02
 01/15  05:00:00,111.510516715,19.7437849808,1.46316447976,28.5781866917,2.06121554724,15.9888894789,91.9795677279,88.9878373101,2.97173041782,0.02
 01/15  06:00:00,117.99417105,23.7107080326,1.41430323142,23.3347064763,2.06121554724,15.9888894789,115.468164262,112.476433844,2.97173041782,0.02
 01/15  07:00:00,113.699818967,19.7437849808,0.213263349933,31.1733205395,2.06121554724,15.9888894789,93.798214302,90.8064838842,2.97173041782,0.02
 01/15  08:00:00,117.586142454,23.7107080326,0.030769693912,25.4282964596,2.06121554724,15.9888894789,121.012121804,118.020391386,2.97173041782,0.02
