Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  09:00:00,126.417475303,19.7437849808,0.0400710986196,29.9890470486,4.12243109448,41.7362269337,95.6546024747,90.681718445,4.9528840297,0.02
 01/15  10:00:00,130.584417437,23.7107080326,0.153363921309,22.656313956,4.12243109448,41.7362269337,114.24642257,109.27353854,4.9528840297,0.02
 01/15  11:00:00,123.189299965,19.7437849808,0.510615371606,27.107044838,4.12243109448,41.7362269337,89.443289024,84.4704049943,4.9528840297,0.02
 01/15  12:00:00,129.957334286,23.7107080326,1.17479757005,21.3798340032,4.12243109448,41.7362269337,110.846496958,105.873612928,4.9528840297,0.02
 01/15  13:00:00,123.007787044,19.7437849808,1.21127923443,26.2064712885,4.12243109448,41.7362269337,89.3845514667,84.411667437,4.9528840297,0.02
 01/15  14:00:00,129.987359365,23.7107080326,2.0845793914,20.7760580691,4.12243109448,41.7362269337,110.643764797,105.670880767,4.9528840297,0.02
 01/15  15:00:00,123.218895434,19.7437849808,1.56501467136,26.6766543917,4.12243109448,41.7362269337,89.9994492065,85.0265651768,4.9528840297,0.02
 01/15  16:00:00,129.930128142,23.7107080326,2.44500424835,21.0690085743,4.12243109448,41.7362269337,111.266526489,106.29364246,4.9528840297,0.02
 01/15  17:00:00,106.358216445,19.7437849808,2.16312912759,26.7420374951,4.12243109448,24.8785346261,90.0413484732,85.0684644435,4.9528840297,0.02
 01/15  18:00:00,116.866759732,23.7107080326,2.74752552937,24.2647430701,2.06121554724,15.9888894789,115.102780931,112.111050513,2.97173041782,0.02
 01/15  19:00:00,114.667710269,19.7437849808,2.10751171929,31.9748179822,2.06121554724,15.9888894789,94.3763035143,91.3845730965,2.97173041782,0.02
 01/15  20:00:00,118.246532317,23.7107080326,2.67969357624,25.7201571156,2.06121554724,15.9888894789,118.14651744,115.154787022,2.97173041782,0.02
 01/15  21:00:00,113.462610919,19.7437849808,2.09759230166,33.3340225483,2.06121554724,15.9888894789,95.4389893016,92.4472588838,2.97173041782,0.02
 01/15  22:00:00,118.139750672,23.7107080326,2.67388823445,26.7139908761,2.06121554724,15.9888894789,119.164516399,116.172785982,2.97173041782,0.02
 01/15  23:00:00,114.686232771,19.7437849808,2.13149394389,34.4805150662,2.06121554724,15.9888894789,96.0836705014,93.0919400836,2.97173041782,0.02
 01/15  24:00:00,119.224911743,23.7107080326,2.64820211949,27.5336172497,2.06121554724,15.9888894789,119.722304769,116.730574351,2.97173041782,0.02
 01/16  01:00:00,116.047897774,19.7437849808,1.94781409064,35.4437931117,2.06121554724,15.9888894789,96.4551041638,93.463373746,2.97173041782,0.02
 01/16  02:00:00,120.606112544,23.7107080326,2.26030525799,28.2703929485,2.06121554724,15.9888894789,128.767535322,117.193879659,2.97173041782,8.60192524445
 01/16  03:00:00,117.373167306,19.7437849808,1.65165811192,36.3122647561,2.06121554724,15.9888894789,96.8504370018,93.858706584,2.97173041782,0.02
 01/16  04:00:00,121.667831359,23.7107080326,1.87686505997,28.9376147698,2.06121554724,15.9888894789,120.66710935,117.675378933,2.97173041782,0.02
 01/16  05:00:00,118.631585248,19.7437849808,1.28125778192,37.1638776108,2.06121554724,15.9888894789,97.2319778485,94.2402474307,2.97173041782,0.02
 01/16  06:00:00,123.000709569,23.7107080326,1.23341772113,29.6411684785,2.06121554724,15.9888894789,121.180123298,118.18839288,2.97173041782,0.02
 01/16  07:00:00,119.948814083,19.7437849808,0.749179065129,38.0990268539,2.06121554724,15.9888894789,97.6348601899,94.6431297721,2.97173041782,0.02
 01/16  08:00:00,122.07245558,23.7107080326,0.969218337862,30.3000596385,2.06121554724,15.9888894789,121.551908309,118.560177891,2.97173041782,0.02
 01/16  09:00:00,131.301671561,19.7437849808,0.79421373879,34.7043674002,4.12243109448,41.7362269337,95.1649234019,90.1920393722,4.9528840297,0.02
 01/16  10:00:00,135.294774019,23.7107080326,1.26254045261,26.3297125916,4.12243109448,41.7362269337,115.479927622,110.507043592,4.9528840297,0.02
 01/16  11:00:00,129.97808505,19.7437849808,1.28124984388,32.8981784567,4.12243109448,41.7362269337,93.1434868513,88.1706028216,4.9528840297,0.02
 01/16  12:00:00,135.352643725,23.7107080326,1.90430849733,25.7680887152,4.12243109448,41.7362269337,114.750967953,109.778083923,4.9528840297,0.02
 01/16  13:00:00,129.382471863,19.7437849808,1.82481189326,31.7618420726,4.12243109448,41.7362269337,92.6371859606,87.6643019309,4.9528840297,0.02
 01/16  14:00:00,134.318125187,23.7107080326,2.75164405118,23.8520860968,4.12243109448,41.7362269337,113.100232024,108.127347994,4.9528840297,0.02
 01/16  15:00:00,127.595369256,19.7437849808,2.14244946563,29.6252854469,4.12243109448,41.7362269337,91.4061578807,86.4332738511,4.9528840297,0.02
 01/16  16:00:00,134.207096753,23.7107080326,3.22566955791,23.2616957744,4.12243109448,41.7362269337,112.885004122,107.912120093,4.9528840297,0.02
 01/16  17:00:00,110.711316788,19.7437849808,2.62668712278,29.2479558036,4.12243109448,24.8785346261,91.561692493,86.5888084633,4.9528840297,0.02
 01/16  18:00:00,119.873855278,23.7107080326,2.87735114232,26.104252529,2.06121554724,15.9888894789,116.709158332,113.717427914,2.97173041782,0.02
 01/16  19:00:00,116.985776408,19.7437849808,2.0805318797,34.0921510448,2.06121554724,15.9888894789,95.6904333559,92.6987029381,2.97173041782,0.02
 01/16  20:00:00,122.69960475,23.7107080326,3.10983744608,27.3743614501,2.06121554724,15.9888894789,119.378314628,116.38658421,2.97173041782,0.02
 01/16  21:00:00,119.122636529,19.7437849808,2.7446334832,35.3771264737,2.06121554724,15.9888894789,96.2801479278,93.28841751,2.97173041782,0.02
 01/16  22:00:00,124.060598995,23.7107080326,3.27862868259,28.3887269946,2.06121554724,15.9888894789,120.010960005,117.019229587,2.97173041782,0.02
 01/16  23:00:00,119.798937176,19.7437849808,2.58259729652,36.5094861361,2.06121554724,15.9888894789,96.7919279593,93.8001975415,2.97173041782,0.02
 01/16  24:00:00,123.922689148,23.7107080326,3.32992870655,29.0416079096,2.06121554724,15.9888894789,120.548678023,117.556947605,2.97173041782,0.02
 01/17  01:00:00,120.782923396,19.7437849808,2.6471945094,36.1516423578,4.12243109448,15.9888894789,96.3392756636,93.3475452458,2.97173041782,0.02
 01/17  02:00:00,124.655589663,23.7107080326,3.29021959425,28.5427794395,4.12243109448,15.9888894789,119.494192005,116.502461587,2.97173041782,0.02
 01/17  03:00:00,120.318364583,19.7437849808,2.5772815106,36.2987949349,4.12243109448,15.9888894789,96.2840275443,93.2922971265,2.97173041782,0.02
 01/17  04:00:00,124.040847301,23.7107080326,3.15787195837,28.7824505684,4.12243109448,15.9888894789,119.789604698,116.79787428,2.97173041782,0.02
 01/17  05:00:00,154.468245339,28.5389850341,3.5306171299,31.3217299515,12.3672932834,24.9413748627,145.384268622,131.829489865,4.9528840297,8.60189472695
 01/17  06:00:00,191.542600694,28.1083080592,6.8309536575,65.6168945743,12.3672932834,24.9413748627,207.959092384,202.986208355,4.9528840297,0.02
 01/17  07:00:00,255.571722244,28.9696620089,6.87595632938,70.9150270963,24.7345865669,70.7195625826,209.697343311,199.771575251,9.90576805939,0.02
 01/17  08:00:00,264.936272279,28.9696620089,6.8775205574,52.6021758272,37.1018798503,92.3937384068,191.303806604,181.378038545,9.90576805939,0.02
 01/17  09:00:00,256.750280887,28.9702358694,6.88383834764,45.7393125477,37.1018798503,104.434947198,183.861326802,173.935558743,9.90576805939,0.02
 01/17  10:00:00,265.79884214,28.9718609683,6.30060303032,40.9978694403,37.1018798503,116.476155989,189.426763253,170.887204303,9.90576805939,8.63379089116
 01/17  11:00:00,261.882958182,28.9737714653,5.89083908979,37.0010871458,37.1018798503,116.476155989,178.89272936,168.966961301,9.90576805939,0.02
 01/17  12:00:00,257.524717991,28.9789030059,5.31148641269,33.1557052761,37.1018798503,116.476155989,185.515457343,166.968139193,9.90576805939,8.64155009075
 01/17  13:00:00,244.553603951,28.9838914774,4.8953257029,30.9399772702,37.1018798503,104.434947198,176.378373715,166.452605655,9.90576805939,0.02
 01/17  14:00:00,251.764644231,28.9884767408,4.29985189242,28.5186892202,37.1018798503,116.476155989,184.215450497,165.668105943,9.90576805939,8.64157649393
 01/17  15:00:00,251.343317028,28.9923418115,4.47595567612,26.6789427011,37.1018798503,116.476155989,173.628400697,163.702632637,9.90576805939,0.02
 01/17  16:00:00,249.637348321,28.9962220557,4.32216360645,25.2347295699,37.1018798503,116.476155989,180.55791557,162.014579222,9.90576805939,8.6375682892
 01/17  17:00:00,247.393821359,29.0035290691,3.89592798757,23.6866287049,37.1018798503,116.476155989,171.594239883,161.668471824,9.90576805939,0.02
 01/17  18:00:00,260.028575855,29.0118644443,3.88720960266,23.6023244275,37.1018798503,116.476155989,179.546247151,161.019046778,9.90576805939,8.62143231386
 01/17  19:00:00,155.538994485,26.3856001597,1.13512082457,0.0,24.7345865669,47.5788473902,98.5603122597,93.58742823,4.9528840297,0.02
 01/17  20:00:00,157.249388708,26.3856001597,0.503542464114,0.0,24.7345865669,47.5788473902,97.7616705553,92.7887865256,4.9528840297,0.02
 01/17  21:00:00,148.027904015,28.4313157904,0.628775579286,8.61428666962,12.3672932834,38.6892022431,110.390121555,107.398391137,2.97173041782,0.02
 01/17  22:00:00,122.234180076,22.8311880273,0.714885176855,9.69314912456,12.3672932834,27.0668015668,94.3903706457,91.3986402278,2.97173041782,0.02
 01/17  23:00:00,101.898406095,19.7437849808,0.224552767473,16.2973686707,4.12243109448,15.9888894789,82.5397190561,79.5479886383,2.97173041782,0.02
 01/17  24:00:00,113.168859623,23.7107080326,0.374719289795,14.5733926702,4.12243109448,15.9888894789,105.287599787,102.295869369,2.97173041782,0.02
 01/18  01:00:00,106.644326519,19.7437849808,0.147009271279,20.5873942086,4.12243109448,15.9888894789,85.6973156993,82.7055852815,2.97173041782,0.02
 01/18  02:00:00,115.555570546,23.7107080326,0.208330243937,17.3861319883,4.12243109448,15.9888894789,117.364263178,105.790602863,2.97173041782,8.60192989688
 01/18  03:00:00,109.838930399,19.7437849808,0.0799155607367,24.0317663592,4.12243109448,15.9888894789,88.8772012076,85.8854707898,2.97173041782,0.02
 01/18  04:00:00,117.792566794,23.7107080326,0.118112845156,20.0300412607,4.12243109448,15.9888894789,112.267802348,109.276071931,2.97173041782,0.02
 01/18  05:00:00,148.742879528,28.5389850341,0.0,22.2617248081,12.3672932834,24.9413748627,130.004823526,125.031939497,4.9528840297,0.02
 01/18  06:00:00,182.342673575,28.1091391861,2.42400296513,53.7774208764,12.3672932834,24.9413748627,196.364650644,191.391766614,4.9528840297,0.02
 01/18  07:00:00,242.257003376,28.9767069896,2.10202875407,56.1262639452,24.7345865669,70.7195625826,213.129025163,203.203257103,9.90576805939,0.02
 01/18  08:00:00,256.701285675,28.9999001683,1.30693415956,42.4105161613,37.1018798503,92.3937384068,200.682179522,190.756411462,9.90576805939,0.02
 01/18  09:00:00,248.980413062,29.0141331366,1.47479498875,36.4368779533,37.1018798503,104.434947198,193.447527678,183.521759618,9.90576805939,0.02
 01/18  10:00:00,255.489010092,29.0232480157,3.05394689998,31.1227358051,37.1018798503,116.476155989,191.273560946,172.733966096,9.90576805939,8.6338267906
 01/18  11:00:00,250.594495745,29.0305918457,5.05504694315,26.3498426177,37.1018798503,116.476155989,170.47956494,160.553796881,9.90576805939,0.02
 01/18  12:00:00,247.264360466,29.0414457183,6.47416063579,21.6776058547,37.1018798503,116.476155989,167.884936337,149.337645859,9.90576805939,8.64152241808
 01/18  13:00:00,233.655028166,29.0540049476,6.8939442631,18.3974576679,37.1018798503,104.434947198,153.045714329,143.119946269,9.90576805939,0.02
 01/18  14:00:00,243.13419108,29.070184975,7.47415727748,16.7920337758,37.1018798503,116.476155989,158.324987915,139.779161076,9.90576805939,8.64005877964
 01/18  15:00:00,242.739627058,29.0848938018,7.90007313328,15.4909108307,37.1018798503,116.476155989,155.488553179,136.943257404,9.90576805939,8.63952771565
 01/18  16:00:00,240.908324944,29.1133087286,7.90175512587,13.6228391304,37.1018798503,116.476155989,143.839222389,133.913454329,9.90576805939,0.02
 01/18  17:00:00,241.798844457,29.1186878818,7.89911781237,13.5037824443,37.1018798503,116.476155989,151.797512902,133.259482747,9.90576805939,8.63226209504
 01/18  18:00:00,255.798005086,29.1147493447,7.55248994003,14.764385784,37.1018798503,116.476155989,145.940871642,136.015103582,9.90576805939,0.02
 01/18  19:00:00,158.926384405,26.8162771346,3.74222845078,0.133140807474,24.7345865669,47.5788473902,90.0325766462,85.0596926165,4.9528840297,0.02
 01/18  20:00:00,159.745379513,28.1083080592,3.13022257202,1.04674302321,24.7345865669,47.5788473902,92.3756448015,87.4027607718,4.9528840297,0.02
 01/18  21:00:00,138.934436034,27.6776310843,3.07279763233,2.87337112887,12.3672932834,38.6892022431,105.590222976,102.598492559,2.97173041782,0.02
 01/18  22:00:00,116.561219091,22.8311880273,2.78354541798,5.82750250298,12.3672932834,27.0668015668,90.1069249725,87.1151945547,2.97173041782,0.02
 01/18  23:00:00,95.3625718816,19.7437849808,2.54740752569,11.3080870975,4.12243109448,15.9888894789,88.3410397324,76.767681881,2.97173041782,8.60162743356
 01/18  24:00:00,106.922878068,23.7107080326,3.6866812836,10.7288936471,4.12243109448,15.9888894789,101.841382613,98.8496521951,2.97173041782,0.02
 01/19  01:00:00,99.5037677926,19.7437849808,2.81131000628,15.3914202097,4.12243109448,15.9888894789,82.8592047077,79.8674742898,2.97173041782,0.02
 01/19  02:00:00,109.423445482,23.7107080326,3.41823377579,13.295723018,4.12243109448,15.9888894789,104.721226744,101.729496326,2.97173041782,0.02
 01/19  03:00:00,102.52309362,19.7437849808,2.47761099275,18.2599443028,4.12243109448,15.9888894789,84.9193865048,81.9276560869,2.97173041782,0.02
 01/19  04:00:00,111.574545684,23.7107080326,2.97585398304,15.2154763159,4.12243109448,15.9888894789,106.918352767,103.92662235,2.97173041782,0.02
 01/19  05:00:00,141.913200411,28.5389850341,2.85111232307,17.2067840374,12.3672932834,24.9413748627,121.22178474,116.24890071,4.9528840297,0.02
 01/19  06:00:00,174.210396452,28.1130345268,5.90985121814,46.2827349804,12.3672932834,24.9413748627,190.28116605,185.308282021,4.9528840297,0.02
 01/19  07:00:00,232.942887112,29.0032615132,5.52334316947,46.8656340875,24.7345865669,70.7195625826,196.265693159,186.3399251,9.90576805939,0.02
 01/19  08:00:00,249.027289897,29.0405684791,5.05166741546,34.3116323222,37.1018798503,92.3937384068,181.85756983,171.931801771,9.90576805939,0.02
 01/19  09:00:00,241.533295631,29.0617769324,4.88669066214,28.8991788679,37.1018798503,104.434947198,175.300800075,165.375032016,9.90576805939,0.02
 01/19  10:00:00,249.23919671,29.0755459321,4.88382900439,25.1550685632,37.1018798503,116.476155989,178.984466139,160.444806015,9.90576805939,8.63389206407
 01/19  11:00:00,247.054666374,29.0861770725,5.47000349528,22.7947596969,37.1018798503,116.476155989,165.033899577,155.108131518,9.90576805939,0.02
 01/19  12:00:00,245.9228401,29.0967848344,6.47191863246,21.0204627069,37.1018798503,116.476155989,167.727653093,149.180358518,9.90576805939,8.64152651516
 01/19  13:00:00,233.279329863,29.1076890534,6.31004034013,18.2980151321,37.1018798503,104.434947198,163.900125511,145.358325024,9.90576805939,8.63603242762
 01/19  14:00:00,243.586496374,29.1191275967,5.89070996864,17.4126201423,37.1018798503,116.476155989,155.481421024,145.555652965,9.90576805939,0.02
 01/19  15:00:00,245.108623696,29.1277072609,6.48403221383,16.7771266051,37.1018798503,116.476155989,161.505582204,142.960144581,9.90576805939,8.63966956376
 01/19  16:00:00,247.110892753,29.1385518829,6.91629061197,16.2189011586,37.1018798503,116.476155989,149.881568631,139.955800571,9.90576805939,0.02
 01/19  17:00:00,247.177404782,29.157642425,6.33156982345,15.7880968437,37.1018798503,116.476155989,158.566835082,140.028839572,9.90576805939,8.63222745086
 01/19  18:00:00,259.992718004,29.1633682478,6.13811443455,16.5848038196,37.1018798503,116.476155989,151.468074799,141.542306739,9.90576805939,0.02
 01/19  19:00:00,162.994827465,27.5340720927,3.33429224155,0.534208081137,24.7345865669,47.5788473902,91.3504684446,86.3775844149,4.9528840297,0.02
 01/19  20:00:00,161.432860699,27.6776310843,3.78101382293,1.25876898436,24.7345865669,47.5788473902,92.9680867351,87.9952027054,4.9528840297,0.02
 01/19  21:00:00,139.140657545,27.6776310843,4.11738052646,3.77183285556,12.3672932834,38.6892022431,114.619240748,103.037301332,2.97173041782,8.61020899771
 01/19  22:00:00,115.582806699,22.8311880273,3.70604302598,6.70303884757,12.3672932834,27.0668015668,90.4711445088,87.4794140909,2.97173041782,0.02
 01/19  23:00:00,93.5812900505,19.7437849808,3.57024157115,11.9971108449,4.12243109448,15.9888894789,80.0974371972,77.1057067794,2.97173041782,0.02
 01/19  24:00:00,103.455338141,23.7107080326,5.31089845816,11.2070217038,4.12243109448,15.9888894789,102.326012842,99.3342824237,2.97173041782,0.02
 01/20  01:00:00,96.6965886139,19.7437849808,4.16463914378,15.1316526414,4.12243109448,15.9888894789,83.1179599678,80.12622955,2.97173041782,0.02
 01/20  02:00:00,107.682523357,23.7107080326,4.92554986701,13.6003555732,4.12243109448,15.9888894789,104.811757514,101.820027097,2.97173041782,0.02
 01/20  03:00:00,100.988544822,19.7437849808,3.56278667066,17.5330716669,4.12243109448,15.9888894789,84.9335416979,81.9418112801,2.97173041782,0.02
 01/20  04:00:00,111.553636574,23.7107080326,4.10517929349,15.5127040181,4.12243109448,15.9888894789,106.852413711,103.860683293,2.97173041782,0.02
 01/20  05:00:00,141.643194922,28.5389850341,3.92929938894,16.3325254231,12.3672932834,24.9413748627,120.822604169,115.849720139,4.9528840297,0.02
 01/20  06:00:00,173.679321968,28.1203902436,6.78430936859,44.1496827309,12.3672932834,24.9413748627,189.62218781,184.64930378,4.9528840297,0.02
 01/20  07:00:00,234.144560797,29.0086265731,6.21668637609,45.6337167513,24.7345865669,70.7195625826,193.313249011,183.387480952,9.90576805939,0.02
 01/20  08:00:00,251.278653273,29.061644746,5.89039273493,33.4274871582,37.1018798503,92.3937384068,177.922771916,167.997003857,9.90576805939,0.02
 01/20  09:00:00,244.270616732,29.0836711679,5.89032805666,28.3080753265,37.1018798503,104.434947198,179.103714447,160.56804215,9.90576805939,8.62990423762
 01/20  10:00:00,252.815429171,29.0962882672,5.89207769187,24.7023047858,37.1018798503,116.476155989,165.570726497,155.644958438,9.90576805939,0.02
 01/20  11:00:00,251.348906511,29.1059691802,5.8991945665,22.6262682705,37.1018798503,116.476155989,170.988313065,152.442838676,9.90576805939,8.63970632957
 01/20  12:00:00,248.13780037,29.1240130374,5.90596373455,19.2981749458,37.1018798503,116.476155989,157.821196218,147.895428159,9.90576805939,0.02
 01/20  13:00:00,235.43589711,29.141659895,5.90604943185,17.6787591803,37.1018798503,104.434947198,164.077880027,145.536169525,9.90576805939,8.63594244253
 01/20  14:00:00,244.602961635,29.1602485754,5.89617818082,16.3193091981,37.1018798503,116.476155989,153.462161304,143.536393244,9.90576805939,0.02
 01/20  15:00:00,244.451273124,29.1557064277,5.89597522457,16.4953738006,37.1018798503,116.476155989,162.332601387,143.787128502,9.90576805939,8.63970482642
 01/20  16:00:00,242.94032792,29.1635124781,5.89875052339,16.2101103523,37.1018798503,116.476155989,153.255300795,143.329532735,9.90576805939,0.02
 01/20  17:00:00,241.300375795,29.1733578442,5.89031090304,16.4809465156,37.1018798503,116.476155989,161.694561083,143.1564534,9.90576805939,8.63233962319
 01/20  18:00:00,252.271546633,29.182933956,6.47394268177,16.6891516083,37.1018798503,116.476155989,151.04228385,141.116515791,9.90576805939,0.02
 01/20  19:00:00,159.37497302,27.6776310843,3.57117213083,0.649428296443,24.7345865669,47.5788473902,91.4785924385,86.5057084088,4.9528840297,0.02
 01/20  20:00:00,160.151469592,27.5340720927,3.19265268989,0.909503041362,24.7345865669,47.5788473902,101.666334292,88.103197296,4.9528840297,8.6102529664
 01/20  21:00:00,145.646213303,28.3954260424,2.53854538617,5.71598041328,12.3672932834,38.6892022431,105.795129391,102.803398974,2.97173041782,0.02
 01/20  22:00:00,120.701146682,22.8311880273,2.50359709486,7.20752079663,12.3672932834,27.0668015668,90.5789576199,87.5872272021,2.97173041782,0.02
 01/20  23:00:00,98.5573251609,19.7437849808,2.38811617054,12.6570745046,4.12243109448,15.9888894789,79.8527693997,76.8610389819,2.97173041782,0.02
 01/20  24:00:00,110.490960957,23.7107080326,3.06548407815,12.0816085592,4.12243109448,15.9888894789,102.205990211,99.214259793,2.97173041782,0.02
 01/21  01:00:00,102.586550137,19.7437849808,2.17944441471,16.3702807734,4.12243109448,15.9888894789,83.1595453849,80.1678149671,2.97173041782,0.02
 01/21  02:00:00,113.564472633,23.7107080326,2.61181597957,14.8196990615,4.12243109448,15.9888894789,105.112543256,102.120812838,2.97173041782,0.02
 01/21  03:00:00,105.443580545,19.7437849808,1.84153416388,19.0091042522,4.12243109448,15.9888894789,85.2273163394,82.2355859216,2.97173041782,0.02
 01/21  04:00:00,115.666950086,23.7107080326,2.16482023478,16.9134346672,4.12243109448,15.9888894789,107.342453636,104.350723218,2.97173041782,0.02
 01/21  05:00:00,132.535775302,28.5389850341,1.84956988875,21.4584312066,4.12243109448,16.0517297156,127.595996591,124.604266173,2.97173041782,0.02
 01/21  06:00:00,129.990721088,28.1083080592,1.33401871412,19.0187009263,4.12243109448,16.0517297156,129.019074777,126.02734436,2.97173041782,0.02
 01/21  07:00:00,162.356259498,28.9696620089,1.03864093226,27.5540812288,4.12243109448,39.6058045677,159.265721415,156.273990997,2.97173041782,0.02
 01/21  08:00:00,240.449970065,28.9696620089,4.57134612385,71.753079861,12.3672932834,65.3531420225,219.058522714,214.085638684,4.9528840297,0.02
 01/21  09:00:00,218.416049505,28.9696620089,4.86634233473,58.6663576192,12.3672932834,68.2430321324,213.415428556,208.442544527,4.9528840297,0.02
 01/21  10:00:00,235.189153271,28.9698636817,4.88745500832,46.8672424071,16.4897243779,93.1370602926,209.16047903,192.620749514,7.92461444751,8.6151150684
 01/21  11:00:00,233.089734254,28.9709535782,4.90098289441,43.7811938508,16.4897243779,93.1370602926,196.000263167,188.05564872,7.92461444751,0.02
 01/21  12:00:00,230.619681222,28.97182969,4.90066843454,40.5014235982,16.4897243779,93.1370602926,192.929307928,184.984693481,7.92461444751,0.02
 01/21  13:00:00,219.325510812,28.9741311967,4.89364196654,38.6617861987,16.4897243779,83.9857416113,191.174275663,183.229661215,7.92461444751,0.02
 01/21  14:00:00,218.194719668,28.9762852784,4.89028159915,37.8846133669,16.4897243779,83.9857416113,190.500357616,182.555743169,7.92461444751,0.02
 01/21  15:00:00,217.592892824,28.9778643648,4.88879926985,37.2330917319,16.4897243779,83.9857416113,198.360283092,181.823024865,7.92461444751,8.61264377933
 01/21  16:00:00,166.861138483,28.9696620089,1.57444640407,6.65098504875,12.3672932834,70.6512738906,136.688902929,131.716018899,4.9528840297,0.02
 01/21  17:00:00,170.359996156,28.9696620089,1.28744919007,10.312808744,12.3672932834,70.6512738906,136.62992433,131.6570403,4.9528840297,0.02
 01/21  18:00:00,170.21597705,28.9696620089,0.67367205549,13.3015554551,12.3672932834,58.1284167478,142.434229289,137.461345259,4.9528840297,0.02
 01/21  19:00:00,139.590475226,28.3667142441,0.0,11.9555069471,12.3672932834,24.9413748627,114.070117475,109.097233446,4.9528840297,0.02
 01/21  20:00:00,139.295874876,28.1083080592,0.0,11.5850591346,12.3672932834,24.9413748627,116.594257764,111.621373734,4.9528840297,0.02
 01/21  21:00:00,131.657985287,28.5389850341,0.0,19.8066267514,4.12243109448,16.0517297156,128.774172127,125.782441709,2.97173041782,0.02
 01/21  22:00:00,113.970263644,22.8311880273,0.0312604239649,17.660080917,4.12243109448,15.9888894789,109.653588849,106.661858431,2.97173041782,0.02
 01/21  23:00:00,111.948766789,19.7437849808,0.0315017706051,24.7867225899,4.12243109448,15.9888894789,94.2216821809,91.2299517631,2.97173041782,0.02
 01/21  24:00:00,120.162331849,23.7107080326,0.0722784554954,20.6998769531,4.12243109448,15.9888894789,116.652163785,113.660433368,2.97173041782,0.02
 01/22  01:00:00,114.15013455,19.7437849808,0.0316632669668,28.9917513192,2.06121554724,15.9888894789,94.8227089511,91.8309785333,2.97173041782,0.02
 01/22  02:00:00,121.554280929,23.7107080326,0.0625326944979,23.8602681062,2.06121554724,15.9888894789,118.489844995,115.498114578,2.97173041782,0.02
 01/22  03:00:00,117.073837869,19.7437849808,0.0334127472014,31.7576968778,2.06121554724,15.9888894789,95.233557264,92.2418268462,2.97173041782,0.02
 01/22  04:00:00,123.408037309,23.7107080326,0.0653672035684,25.6321267182,2.06121554724,15.9888894789,118.704180835,115.712450417,2.97173041782,0.02
 01/22  05:00:00,118.93523762,19.7437849808,0.0303027954805,33.6398054933,2.06121554724,15.9888894789,95.8431194044,92.8513889866,2.97173041782,0.02
 01/22  06:00:00,125.079998949,23.7107080326,0.0506506378077,26.9594454039,2.06121554724,15.9888894789,119.995510628,117.00378021,2.97173041782,0.02
 01/22  07:00:00,120.939976262,19.7437849808,0.0169627707141,35.1753382353,2.06121554724,15.9888894789,106.231899787,94.6582400727,2.97173041782,8.60192929658
 01/22  08:00:00,124.216223733,23.7107080326,0.0279704580161,28.1313984337,2.06121554724,15.9888894789,122.026170692,119.034440274,2.97173041782,0.02
 01/22  09:00:00,130.83732445,19.7437849808,0.0446133826078,31.417298946,4.12243109448,41.7362269337,95.4551256765,90.4822416468,4.9528840297,0.02
 01/22  10:00:00,135.866838404,23.7107080326,0.0907608744501,23.9955118105,4.12243109448,41.7362269337,116.137809735,111.164925705,4.9528840297,0.02
 01/22  11:00:00,129.229589957,19.7437849808,0.0449831213796,30.1095625276,4.12243109448,41.7362269337,93.9080570106,88.935172981,4.9528840297,0.02
 01/22  12:00:00,135.501153907,23.7107080326,0.0876788390643,23.6095844492,4.12243109448,41.7362269337,115.906854726,110.933970696,4.9528840297,0.02
 01/22  13:00:00,129.375364687,19.7437849808,0.0421690119335,29.9434616688,4.12243109448,41.7362269337,94.1157453567,89.142861327,4.9528840297,0.02
 01/22  14:00:00,135.493096134,23.7107080326,0.0830254804051,23.3664795189,4.12243109448,41.7362269337,116.036287145,111.063403115,4.9528840297,0.02
 01/22  15:00:00,128.303053139,19.7437849808,0.0699516308043,28.9153919586,4.12243109448,41.7362269337,92.1017326999,87.1288486702,4.9528840297,0.02
 01/22  16:00:00,134.554453081,23.7107080326,0.252812899394,22.9035933198,4.12243109448,41.7362269337,111.551586085,106.578702056,4.9528840297,0.02
 01/22  17:00:00,109.79600257,19.7437849808,0.0556357021625,29.4008942921,4.12243109448,24.8785346261,92.0167400872,87.0438560575,4.9528840297,0.02
 01/22  18:00:00,117.120449006,23.7107080326,0.0368174991141,26.4420300514,2.06121554724,15.9888894789,120.47772734,117.485996922,2.97173041782,0.02
 01/22  19:00:00,117.983096935,19.7437849808,0.0,34.9093007346,2.06121554724,15.9888894789,99.1103510337,96.1186206159,2.97173041782,0.02
 01/22  20:00:00,124.360710985,23.7107080326,0.0,28.2909463716,2.06121554724,15.9888894789,123.858885656,120.867155238,2.97173041782,0.02
 01/22  21:00:00,122.223197465,19.7437849808,0.0,37.023552282,2.06121554724,15.9888894789,100.084472777,97.0927423592,2.97173041782,0.02
 01/22  22:00:00,128.21234621,23.7107080326,0.0,29.8593458355,2.06121554724,15.9888894789,127.368472823,124.376742405,2.97173041782,0.02
 01/22  23:00:00,124.886148278,19.7437849808,0.0,38.9567311974,2.06121554724,15.9888894789,105.129171783,102.137441366,2.97173041782,0.02
 01/22  24:00:00,129.859720909,23.7107080326,0.0,31.3179612794,2.06121554724,15.9888894789,131.454443993,128.462713575,2.97173041782,0.02
 01/23  01:00:00,127.718922693,19.7437849808,0.0,39.7670662774,4.12243109448,15.9888894789,106.090013621,103.098283204,2.97173041782,0.02
 01/23  02:00:00,132.386418413,23.7107080326,0.0,31.7110596672,4.12243109448,15.9888894789,133.342725081,130.350994663,2.97173041782,0.02
 01/23  03:00:00,129.089267017,19.7437849808,0.0,40.976898363,4.12243109448,15.9888894789,108.509586518,105.5178561,2.97173041782,0.02
 01/23  04:00:00,133.440667296,23.7107080326,0.0,32.7213974213,4.12243109448,15.9888894789,136.590217749,133.598487332,2.97173041782,0.02
 01/23  05:00:00,167.426626058,28.5389850341,0.0,36.780168184,12.3672932834,24.9413748627,159.088788546,154.115904516,4.9528840297,0.02
 01/23  06:00:00,199.868938994,28.1083080592,0.0103738123253,69.4680632498,12.3672932834,24.9413748627,213.009100426,208.036216396,4.9528840297,0.02
 01/23  07:00:00,266.347367372,28.9696620089,0.0,78.6742509822,24.7345865669,70.7195625826,232.674331117,222.748563057,9.90576805939,0.02
 01/23  08:00:00,274.78239758,28.9706090076,0.433062753982,59.0961545255,37.1018798503,92.3937384068,224.399207054,205.883667968,9.90576805939,8.60977102628
 01/23  09:00:00,262.649826574,28.9750319204,0.893146848371,49.076512439,37.1018798503,104.434947198,206.51397547,196.588207411,9.90576805939,0.02
 01/23  10:00:00,266.632818897,28.9819431503,0.890477850992,41.6476493135,37.1018798503,116.476155989,199.574717405,189.648949346,9.90576805939,0.02
 01/23  11:00:00,260.495010502,28.9873318064,1.47971348732,36.0556431484,37.1018798503,116.476155989,201.033524256,182.487839903,9.90576805939,8.63991629304
 01/23  12:00:00,257.118217288,28.9920775331,1.89679615657,32.4945876585,37.1018798503,116.476155989,195.814181516,177.266672687,9.90576805939,8.64174076943
 01/23  13:00:00,244.093297924,28.9996982939,1.89642606161,29.9462445,37.1018798503,104.434947198,184.919091021,174.993322962,9.90576805939,0.02
 01/23  14:00:00,252.129384046,29.0073788776,2.47099884997,28.3911189665,37.1018798503,116.476155989,190.389649781,171.842005003,9.90576805939,8.64187671863
 01/23  15:00:00,249.843966106,29.0140390896,3.35647365847,26.0961447437,37.1018798503,116.476155989,176.278155166,166.352387106,9.90576805939,0.02
 01/23  16:00:00,247.603235708,29.0202147523,4.15956832752,23.9412617754,37.1018798503,116.476155989,179.30501624,160.761383665,9.90576805939,8.63786451474
 01/23  17:00:00,246.175827436,29.0264130844,4.72077048024,22.5936573486,37.1018798503,116.476155989,166.391825826,156.466057766,9.90576805939,0.02
 01/23  18:00:00,256.703100579,29.0369678787,4.88582738537,22.744054694,37.1018798503,116.476155989,174.193198439,155.66579634,9.90576805939,8.62163403981
 01/23  19:00:00,154.6994328,26.3856001597,2.15078136555,0.0,24.7345865669,47.5788473902,97.3918228565,92.4189388268,4.9528840297,0.02
 01/23  20:00:00,156.859943532,27.2469541094,2.17294139119,1.39471287882,24.7345865669,47.5788473902,97.5045866889,92.5317026592,4.9528840297,0.02
 01/23  21:00:00,143.268946005,28.1083080592,2.22355713808,7.18237160492,12.3672932834,38.6892022431,110.327017936,107.335287518,2.97173041782,0.02
 01/23  22:00:00,123.651975581,23.2618650021,2.15421094844,11.9628812211,12.3672932834,27.0668015668,94.6467823891,91.6550519713,2.97173041782,0.02
 01/23  23:00:00,95.9738425953,19.313108006,1.81840753648,12.4342389147,4.12243109448,15.9888894789,83.2819918331,80.2902614153,2.97173041782,0.02
 01/23  24:00:00,114.472811183,24.1413850075,2.59735567971,17.8591792843,4.12243109448,15.9888894789,106.311695388,103.319964971,2.97173041782,0.02
 01/24  01:00:00,99.0213938681,19.313108006,2.02280787648,15.1954962498,4.12243109448,15.9888894789,86.4466879426,83.4549575247,2.97173041782,0.02
 01/24  02:00:00,117.254132502,24.1413850075,2.59555586426,20.8056880751,4.12243109448,15.9888894789,108.700380026,105.708649609,2.97173041782,0.02
 01/24  03:00:00,101.012695036,19.313108006,1.97197734092,17.3494775545,4.12243109448,15.9888894789,88.0909227852,85.0991923673,2.97173041782,0.02
 01/24  04:00:00,119.755570463,24.1413850075,2.52813700266,23.5207848492,4.12243109448,15.9888894789,110.47186589,107.480135472,2.97173041782,0.02
 01/24  05:00:00,138.590347085,28.1083080592,2.46636175545,15.4955008168,12.3672932834,24.9413748627,132.503843299,118.9490291,4.9528840297,8.60193016932
 01/24  06:00:00,188.803383752,28.543553449,5.80980478599,61.5726841906,12.3672932834,24.9413748627,193.832972065,188.860088035,4.9528840297,0.02
 01/24  07:00:00,235.527431018,28.9780265406,5.87273670464,50.8473016116,24.7345865669,70.7195625826,198.638528547,188.712760487,9.90576805939,0.02
 01/24  08:00:00,251.643631191,29.0151832185,5.87932298504,37.9557922058,37.1018798503,92.3937384068,181.813990152,171.888222093,9.90576805939,0.02
 01/24  09:00:00,243.234972777,29.0281648688,5.88019725275,31.3963138485,37.1018798503,104.434947198,173.928282012,164.002513953,9.90576805939,0.02
 01/24  10:00:00,248.855473198,29.038320097,6.46275278203,24.870389463,37.1018798503,116.476155989,174.184156147,155.644355304,9.90576805939,8.63403278404
 01/24  11:00:00,245.172640787,29.0511421285,6.88386428012,21.1279205252,37.1018798503,116.476155989,158.698307934,148.772539874,9.90576805939,0.02
 01/24  12:00:00,244.581515945,29.062670238,6.8872400494,20.9844821558,37.1018798503,116.476155989,167.053116295,148.5055482,9.90576805939,8.64180003589
 01/24  13:00:00,231.750243306,29.0742230381,6.8910556888,18.6835248155,37.1018798503,104.434947198,156.022905476,146.097137417,9.90576805939,0.02
 01/24  14:00:00,239.810352404,29.0874144691,6.88939113774,15.5636570554,37.1018798503,116.476155989,159.907523104,141.3598538,9.90576805939,8.64190124464
 01/24  15:00:00,240.983040856,29.0949344288,6.89314671695,15.8873062828,37.1018798503,116.476155989,160.141881165,141.596300243,9.90576805939,8.63981286253
 01/24  16:00:00,241.364647647,29.1038397338,6.89238125604,15.5549974243,37.1018798503,116.476155989,151.109492925,141.183724866,9.90576805939,0.02
 01/24  17:00:00,241.556995052,29.1150299693,6.3122509448,15.0490067817,37.1018798503,116.476155989,160.009178592,141.470946607,9.90576805939,8.63246392581
 01/24  18:00:00,252.468465918,29.1308630253,5.83824669455,15.8587467565,37.1018798503,116.476155989,153.576449106,143.650681046,9.90576805939,0.02
 01/24  19:00:00,157.567760849,27.031615622,2.52322138242,0.16637563858,24.7345865669,47.5788473902,91.8066084757,86.833724446,4.9528840297,0.02
 01/24  20:00:00,161.179470554,28.1083080592,2.19177050736,1.36157901562,24.7345865669,47.5788473902,93.1803095801,88.2074255504,4.9528840297,0.02
 01/24  21:00:00,142.347173506,27.2469541094,2.12119982852,2.46852401248,12.3672932834,38.6892022431,106.008120988,103.01639057,2.97173041782,0.02
 01/24  22:00:00,121.363853587,22.8311880273,2.0263252463,6.60471621939,12.3672932834,27.0668015668,90.7551212663,87.7633908485,2.97173041782,0.02
 01/24  23:00:00,99.1519215031,19.7437849808,1.31414571677,12.522257049,4.12243109448,15.9888894789,80.2463393643,77.2546089465,2.97173041782,0.02
 01/24  24:00:00,110.302935724,23.7107080326,0.899131926997,11.9040568364,4.12243109448,15.9888894789,102.76227759,99.7705471723,2.97173041782,0.02
 01/25  01:00:00,103.059442503,19.7437849808,0.627974252146,16.9501178184,4.12243109448,15.9888894789,91.9529124998,80.3804320724,2.97173041782,8.60075000956
 01/25  02:00:00,112.938535041,23.7107080326,2.25671222846,14.2553478761,4.12243109448,15.9888894789,105.389275439,102.397545022,2.97173041782,0.02
 01/25  03:00:00,105.758999283,19.7437849808,1.89410998769,19.462116744,4.12243109448,15.9888894789,85.3667322713,82.3750018535,2.97173041782,0.02
 01/25  04:00:00,114.944020525,23.7107080326,1.12777229413,16.4225523516,4.12243109448,15.9888894789,107.600710761,104.608980343,2.97173041782,0.02
 01/25  05:00:00,145.673265118,28.5389850341,0.62247000933,18.8021734964,12.3672932834,24.9413748627,121.641612163,116.668728134,4.9528840297,0.02
 01/25  06:00:00,177.17171852,28.1137755531,4.03800032288,47.8626951308,12.3672932834,24.9413748627,191.115435998,186.142551968,4.9528840297,0.02
 01/25  07:00:00,236.597734029,29.0099071558,4.46531206987,49.1720900223,24.7345865669,70.7195625826,200.717437879,190.79166982,9.90576805939,0.02
 01/25  08:00:00,253.052684725,29.0505336688,4.88618706159,36.2810758941,37.1018798503,92.3937384068,182.854214013,172.928445953,9.90576805939,0.02
 01/25  09:00:00,244.906292964,29.0721887818,4.88990487954,30.0234647295,37.1018798503,104.434947198,174.990849994,165.065081934,9.90576805939,0.02
 01/25  10:00:00,251.88393931,29.0853195834,5.47917532421,24.8879415145,37.1018798503,116.476155989,175.953078814,157.413242027,9.90576805939,8.63406872852
 01/25  11:00:00,248.679368861,29.0952177745,5.89726991747,21.6338161606,37.1018798503,116.476155989,161.028732008,151.102963948,9.90576805939,0.02
 01/25  12:00:00,245.501139167,29.1309941859,6.59439148541,17.974303988,37.1018798503,116.476155989,162.125455493,143.57781169,9.90576805939,8.64187574344
 01/25  13:00:00,232.507616397,29.1729687735,7.56262208819,15.3740445807,37.1018798503,104.434947198,154.040601511,135.498783036,9.90576805939,8.63605041583
 01/25  14:00:00,242.094604114,29.1676503346,7.89013630479,14.3524772918,37.1018798503,116.476155989,144.053654225,134.127886166,9.90576805939,0.02
 01/25  15:00:00,240.549766753,29.178487229,7.89492294476,13.2544479105,37.1018798503,116.476155989,151.915165434,133.369483702,9.90576805939,8.63991367191
 01/25  16:00:00,238.923438835,29.2113292293,8.47652251248,11.5269608115,37.1018798503,116.476155989,137.913543002,127.987774943,9.90576805939,0.02
 01/25  17:00:00,238.455121262,29.2243092563,8.8948366621,11.1671963575,37.1018798503,116.476155989,143.50436419,124.96634188,9.90576805939,8.63225425116
 01/25  18:00:00,249.341885523,29.2159856453,8.89397973431,12.1751178478,37.1018798503,116.476155989,137.052101039,127.126332979,9.90576805939,0.02
 01/25  19:00:00,158.917505303,27.5340720927,6.1659794307,0.141812996837,24.7345865669,47.5788473902,87.465773115,82.4928890853,4.9528840297,0.02
 01/25  20:00:00,159.835930349,27.5340720927,6.20234638917,0.296773883503,24.7345865669,47.5788473902,90.4627699493,85.4898859196,4.9528840297,0.02
 01/25  21:00:00,140.664410545,27.2469541094,6.13674250303,0.932292601033,12.3672932834,38.6892022431,103.585404294,100.593673877,2.97173041782,0.02
 01/25  22:00:00,116.41937323,22.1851725649,5.25469397943,2.31813396711,12.3672932834,27.0668015668,97.5447147215,85.9666179853,2.97173041782,8.60636631839
 01/25  23:00:00,95.2961695688,19.7437849808,4.35698303679,8.26384750995,4.12243109448,15.9888894789,78.3693330555,75.3776026377,2.97173041782,0.02
 01/25  24:00:00,107.160493308,23.7107080326,5.57910109448,8.56738397895,4.12243109448,15.9888894789,100.223809853,97.2320794355,2.97173041782,0.02
 01/26  01:00:00,96.9448696857,19.7437849808,4.29907140936,12.525081649,4.12243109448,15.9888894789,81.6686818872,78.6769514694,2.97173041782,0.02
 01/26  02:00:00,106.408120733,23.7107080326,5.35371059351,11.1320482437,4.12243109448,15.9888894789,103.292233048,100.30050263,2.97173041782,0.02
 01/26  03:00:00,98.3356524535,19.7437849808,3.94686681671,15.5517404596,4.12243109448,15.9888894789,83.8796312582,80.8879008404,2.97173041782,0.02
 01/26  04:00:00,106.685225361,23.7107080326,4.78370275723,13.1836336208,4.12243109448,15.9888894789,105.739688111,102.747957693,2.97173041782,0.02
 01/26  05:00:00,134.434959706,28.5389850341,5.04008586927,14.6134830476,12.3672932834,24.9413748627,119.991808168,115.018924139,4.9528840297,0.02
 01/26  06:00:00,162.753606826,28.1150784233,8.32651669361,41.9469517142,12.3672932834,24.9413748627,189.010713767,184.037829737,4.9528840297,0.02
 01/26  07:00:00,220.745156968,29.0214505103,8.27863585979,41.6268276421,24.7345865669,70.7195625826,185.497293144,175.571525085,9.90576805939,0.02
 01/26  08:00:00,236.426973781,29.0724787122,7.98814433503,29.9975694567,37.1018798503,92.3937384068,168.99122637,159.065458311,9.90576805939,0.02
 01/26  09:00:00,232.226142123,29.0928501514,7.39595392855,24.9540131053,37.1018798503,104.434947198,163.212721411,153.286953352,9.90576805939,0.02
 01/26  10:00:00,241.173740397,29.1046442831,6.77924338525,21.3786663871,37.1018798503,116.476155989,169.102324137,150.562415945,9.90576805939,8.63414013286
 01/26  11:00:00,241.331182194,29.1150686269,6.28458778107,21.1314261128,37.1018798503,116.476155989,169.436503433,150.890858072,9.90576805939,8.63987730113
 01/26  12:00:00,241.410681139,29.124132984,5.85064922659,20.1712704328,37.1018798503,116.476155989,160.927884828,151.002116769,9.90576805939,0.02
 01/26  13:00:00,230.463215153,29.1315494777,5.21894814758,19.2439527783,37.1018798503,104.434947198,169.840864368,151.299018013,9.90576805939,8.63607829586
 01/26  14:00:00,241.779386035,29.1390819195,5.00083784826,18.6296753924,37.1018798503,116.476155989,160.852114132,150.926346073,9.90576805939,0.02
 01/26  15:00:00,243.254153612,29.1485372699,4.97978387379,17.8661833656,37.1018798503,116.476155989,167.749839888,149.204164305,9.90576805939,8.63990752381
 01/26  16:00:00,242.869433522,29.173362907,4.89985417226,16.7042492925,37.1018798503,116.476155989,157.013016737,147.087248677,9.90576805939,0.02
 01/26  17:00:00,241.80957918,29.1965804086,4.31542164189,16.0338517226,37.1018798503,116.476155989,165.36721065,146.828943553,9.90576805939,8.63249903738
 01/26  18:00:00,253.677071726,29.1966584955,3.31309744464,17.0212627021,37.1018798503,116.476155989,161.070230233,151.144462173,9.90576805939,0.02
 01/26  19:00:00,159.818040823,27.3905131011,0.124319380616,0.527728947689,24.7345865669,47.5788473902,96.3326523539,91.3597683242,4.9528840297,0.02
 01/26  20:00:00,161.608212953,27.8211900759,0.0,1.62719447652,24.7345865669,47.5788473902,98.9918957548,94.0190117252,4.9528840297,0.02
 01/26  21:00:00,148.625439285,28.5389850341,0.0,7.72531746335,12.3672932834,38.6892022431,122.944917949,111.364224301,2.97173041782,8.60896323
 01/26  22:00:00,123.8143222,22.8311880273,0.0520373518385,9.03247667117,12.3672932834,27.0668015668,100.155164455,97.1634340367,2.97173041782,0.02
 01/26  23:00:00,102.768897326,19.7437849808,0.0219012641947,15.3602318958,4.12243109448,15.9888894789,90.8435979399,87.8518675221,2.97173041782,0.02
 01/26  24:00:00,114.867185077,23.7107080326,0.0,14.8216486993,4.12243109448,15.9888894789,116.687072215,113.695341798,2.97173041782,0.02
 01/27  01:00:00,107.275077796,19.7437849808,0.0,19.7929674794,4.12243109448,15.9888894789,96.4081788436,93.4164484258,2.97173041782,0.02
 01/27  02:00:00,118.130533173,23.7107080326,0.0,18.1992591744,4.12243109448,15.9888894789,124.238508432,121.246778014,2.97173041782,0.02
 01/27  03:00:00,110.822894308,19.7437849808,0.0,23.1989935449,4.12243109448,15.9888894789,104.47267371,101.480943293,2.97173041782,0.02
 01/27  04:00:00,121.589609159,23.7107080326,0.0,21.06278704,4.12243109448,15.9888894789,137.106122868,134.11439245,2.97173041782,0.02
 01/27  05:00:00,153.319739682,28.5389850341,0.0,22.6858192932,12.3672932834,24.9413748627,166.59752221,161.62463818,4.9528840297,0.02
 01/27  06:00:00,182.034415273,28.120819094,0.0,51.9640827651,12.3672932834,24.9413748627,218.206544055,213.233660025,4.9528840297,0.02
 01/27  07:00:00,248.45978227,28.9880802635,0.0,61.2235850218,24.7345865669,70.7195625826,233.619611209,223.693843149,9.90576805939,0.02
 01/27  08:00:00,262.412433044,29.0215793546,0.0,48.3721712474,37.1018798503,92.3937384068,221.983847468,212.058079409,9.90576805939,0.02
 01/27  09:00:00,258.795401645,29.0358597821,0.0,44.1015247018,37.1018798503,104.434947198,228.117010446,209.582170526,9.90576805939,8.62907186008
 01/27  10:00:00,263.603977992,29.0697039192,0.0,38.2584230149,37.1018798503,116.476155989,209.841498729,199.91573067,9.90576805939,0.02
 01/27  11:00:00,255.62795605,29.1070163904,0.0,31.3152937314,37.1018798503,116.476155989,203.749071146,185.20330944,9.90576805939,8.639993647
 01/27  12:00:00,251.050181608,29.1171617405,0.433217080467,26.0331526488,37.1018798503,116.476155989,181.470747321,171.544979261,9.90576805939,0.02
 01/27  13:00:00,239.113498721,29.1234913333,1.49002000686,23.7156224906,37.1018798503,104.434947198,184.25266675,165.710781479,9.90576805939,8.63611721156
 01/27  14:00:00,248.523698593,29.1307862122,1.90130114072,22.1237445568,37.1018798503,116.476155989,172.713796838,162.788028778,9.90576805939,0.02
 01/27  15:00:00,245.615107895,29.1688524226,2.49325449023,18.3645764061,37.1018798503,116.476155989,174.818365865,156.272691263,9.90576805939,8.63990654322
 01/27  16:00:00,243.337357831,29.2018875274,2.3229365962,15.7170826126,37.1018798503,116.476155989,170.340267881,151.796501748,9.90576805939,8.6379980735
 01/27  17:00:00,244.41682919,29.2044012335,2.49195875612,15.1943651733,37.1018798503,116.476155989,160.971352825,151.045584766,9.90576805939,0.02
 01/27  18:00:00,256.351016381,29.1860307347,2.91015730025,16.5126319432,37.1018798503,116.476155989,161.579317473,151.653549413,9.90576805939,0.02
 01/27  19:00:00,163.444966388,27.6776310843,0.114422093915,0.7847592676,24.7345865669,47.5788473902,106.887996235,93.3248074006,4.9528840297,8.61030480467
 01/27  20:00:00,164.227082333,27.5340720927,0.0,1.19603273355,24.7345865669,47.5788473902,104.697244288,99.7243602579,4.9528840297,0.02
 01/27  21:00:00,150.849556249,28.5389850341,0.0,7.63739463794,12.3672932834,38.6892022431,116.197039609,113.205309191,2.97173041782,0.02
 01/27  22:00:00,124.34480088,22.8311880273,0.124333987157,8.73610850975,12.3672932834,27.0668015668,95.4603663933,92.4686359755,2.97173041782,0.02
 01/27  23:00:00,102.470714118,19.7437849808,0.160335354186,14.7248063492,4.12243109448,15.9888894789,81.73518479,78.7434543722,2.97173041782,0.02
 01/27  24:00:00,114.815973869,23.7107080326,0.471637820025,14.029563704,4.12243109448,15.9888894789,102.517998056,99.5262676386,2.97173041782,0.02
 01/28  01:00:00,106.532820818,19.7437849808,0.681734526197,18.3762159977,4.12243109448,15.9888894789,83.7027843046,80.7110538868,2.97173041782,0.02
 01/28  02:00:00,117.491155235,23.7107080326,1.33628973457,16.4715983201,4.12243109448,15.9888894789,105.793368038,102.80163762,2.97173041782,0.02
 01/28  03:00:00,109.160770821,19.7437849808,1.38019256779,20.7608630648,4.12243109448,15.9888894789,85.6241332647,82.6324028469,2.97173041782,0.02
 01/28  04:00:00,119.753365084,23.7107080326,2.65244372447,18.1737675837,4.12243109448,15.9888894789,107.535522016,104.543791598,2.97173041782,0.02
 01/28  05:00:00,136.132630836,28.5389850341,3.24859253463,22.6199123899,4.12243109448,16.0517297156,127.543408941,124.551678523,2.97173041782,0.02
 01/28  06:00:00,130.841647376,28.1083080592,3.16360691394,19.4598397824,4.12243109448,16.0517297156,128.775296371,125.783565953,2.97173041782,0.02
 01/28  07:00:00,161.534807548,28.9696620089,3.03486514634,27.9642031043,4.12243109448,39.6058045677,152.561688971,149.569958554,2.97173041782,0.02
 01/28  08:00:00,236.510240843,28.9696620089,6.56544169395,71.8845258869,12.3672932834,65.3531420225,211.421510192,206.448626162,4.9528840297,0.02
 01/28  09:00:00,217.110432426,28.9696620089,7.4416579679,59.1124466515,12.3672932834,68.2430321324,204.316823979,199.343939949,4.9528840297,0.02
 01/28  10:00:00,236.306632927,28.9697984306,8.46486400339,49.2217972757,16.4897243779,93.1370602926,198.037572164,181.497661421,7.92461444751,8.61529629542
 01/28  11:00:00,233.642027908,28.9708391181,9.47726254898,45.6486172938,16.4897243779,93.1370602926,181.157436519,173.212822071,7.92461444751,0.02
 01/28  12:00:00,231.691727494,28.9717688329,10.4831576329,42.6676376276,16.4897243779,93.1370602926,174.815938256,166.871323808,7.92461444751,0.02
 01/28  13:00:00,220.789834399,28.9738962611,11.4809426975,39.6980662693,16.4897243779,83.9857416113,168.544576144,160.599961697,7.92461444751,0.02
 01/28  14:00:00,218.992864406,28.9760436304,11.9061872131,37.400843714,16.4897243779,83.9857416113,173.337316282,156.799570469,7.92461444751,8.61313136608
 01/28  15:00:00,216.833602951,28.9776567226,12.2109671595,35.6481313027,16.4897243779,83.9857416113,162.55954167,154.614927223,7.92461444751,0.02
 01/28  16:00:00,165.031807505,28.9696620089,9.35359919271,5.21073098626,12.3672932834,70.6512738906,108.186486961,103.213602932,4.9528840297,0.02
 01/28  17:00:00,165.525873778,28.9696620089,9.25952799723,8.6281101572,12.3672932834,70.6512738906,108.015345889,103.042461859,4.9528840297,0.02
