Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  18:00:00,156.023570557,28.9696620089,8.63973004707,10.5305265992,12.3672932834,58.1284167478,113.266457948,108.293573918,4.9528840297,0.02
 01/28  19:00:00,121.509128691,27.8211900759,8.05787986034,6.25300505078,12.3672932834,24.9413748627,110.637753881,105.664869852,4.9528840297,0.02
 01/28  20:00:00,125.038354265,28.5389850341,8.03213480648,10.5462964878,12.3672932834,24.9413748627,113.584519721,108.611635691,4.9528840297,0.02
 01/28  21:00:00,108.473908561,28.1083080592,8.01700323999,12.0309539655,4.12243109448,16.0517297156,121.751230141,118.759499723,2.97173041782,0.02
 01/28  22:00:00,101.113694482,23.2618650021,6.62376644526,16.1656793487,4.12243109448,15.9888894789,101.326408974,98.3346785561,2.97173041782,0.02
 01/28  23:00:00,91.0272977266,19.313108006,5.55900461425,14.3382705025,4.12243109448,15.9888894789,86.1705747051,83.1788442873,2.97173041782,0.02
 01/28  24:00:00,105.999844154,24.1413850075,7.07159436802,18.3639170829,4.12243109448,15.9888894789,108.188893684,105.197163266,2.97173041782,0.02
 01/29  01:00:00,91.310004095,19.313108006,5.52840600524,16.5861183086,2.06121554724,15.9888894789,88.1611369803,85.1694065625,2.97173041782,0.02
 01/29  02:00:00,105.497618866,24.1413850075,7.00698100228,21.1626825552,2.06121554724,15.9888894789,119.635252806,108.061587505,2.97173041782,8.60193488347
 01/29  03:00:00,90.8241916761,19.313108006,5.50033786302,18.0678046462,2.06121554724,15.9888894789,89.8287729605,86.8370425426,2.97173041782,0.02
 01/29  04:00:00,107.254987939,24.1413850075,6.50510038804,23.0494980937,2.06121554724,15.9888894789,112.591280553,109.599550135,2.97173041782,0.02
 01/29  05:00:00,94.7156117307,19.313108006,4.81809545169,19.7333268085,2.06121554724,15.9888894789,90.9465652232,87.9548348054,2.97173041782,0.02
 01/29  06:00:00,111.910778369,24.1413850075,6.10426547435,24.9202895137,2.06121554724,15.9888894789,113.760211421,110.768481003,2.97173041782,0.02
 01/29  07:00:00,96.8058834049,19.313108006,4.80109909512,21.0457217336,2.06121554724,15.9888894789,91.8266799784,88.8349495606,2.97173041782,0.02
 01/29  08:00:00,108.32212317,24.1413850075,6.07689250562,26.142703672,2.06121554724,15.9888894789,114.745522916,111.753792499,2.97173041782,0.02
 01/29  09:00:00,108.007658513,19.313108006,4.88922124753,18.260935466,4.12243109448,41.7362269337,90.1943586713,85.2214746416,4.9528840297,0.02
 01/29  10:00:00,123.592853513,24.1413850075,6.21429298606,22.5750746896,4.12243109448,41.7362269337,110.279617088,105.306733059,4.9528840297,0.02
 01/29  11:00:00,110.200638267,19.313108006,4.47092903426,18.5747335049,4.12243109448,41.7362269337,88.8905672895,83.9176832598,4.9528840297,0.02
 01/29  12:00:00,128.948088014,24.1413850075,5.30805774004,23.1151535433,4.12243109448,41.7362269337,109.761813357,104.788929327,4.9528840297,0.02
 01/29  13:00:00,112.705015994,19.313108006,3.79853320121,18.9609747759,4.12243109448,41.7362269337,89.0233007488,84.0504167191,4.9528840297,0.02
 01/29  14:00:00,130.13833929,24.1413850075,4.46032551293,23.6039257028,4.12243109448,41.7362269337,110.092277678,105.119393648,4.9528840297,0.02
 01/29  15:00:00,113.311884787,19.313108006,3.48285906219,19.3282250854,4.12243109448,41.7362269337,89.2734821731,84.3005981434,4.9528840297,0.02
 01/29  16:00:00,130.516931693,24.1413850075,4.44637357207,24.0122171385,4.12243109448,41.7362269337,110.362857072,105.389973043,4.9528840297,0.02
 01/29  17:00:00,97.0295366432,19.313108006,3.51611882735,19.835739054,4.12243109448,24.8785346261,89.8517049026,84.8788208729,4.9528840297,0.02
 01/29  18:00:00,114.703396732,24.1413850075,3.07124213393,28.5231379717,2.06121554724,15.9888894789,115.023371902,112.031641484,2.97173041782,0.02
 01/29  19:00:00,105.356994388,19.313108006,1.09646630438,24.6869589291,2.06121554724,15.9888894789,94.2728131751,91.2810827573,2.97173041782,0.02
 01/29  20:00:00,123.123796361,24.1413850075,1.49864588789,30.8799356665,2.06121554724,15.9888894789,117.846239678,114.85450926,2.97173041782,0.02
 01/29  21:00:00,106.415829183,19.313108006,1.80309787641,26.1125894328,2.06121554724,15.9888894789,95.1399722278,92.14824181,2.97173041782,0.02
 01/29  22:00:00,127.086541722,24.1413850075,2.65548640993,32.8469860164,2.06121554724,15.9888894789,118.659246403,115.667515985,2.97173041782,0.02
 01/29  23:00:00,110.117207256,19.313108006,2.08718946997,27.4935278533,2.06121554724,15.9888894789,95.6097412893,92.6180108715,2.97173041782,0.02
 01/29  24:00:00,130.292063434,24.1413850075,2.18256936318,34.1443810269,2.06121554724,15.9888894789,119.149713689,116.157983271,2.97173041782,0.02
 01/30  01:00:00,112.687342018,19.313108006,1.42584243622,27.5639105187,4.12243109448,15.9888894789,95.2811757755,92.2894453577,2.97173041782,0.02
 01/30  02:00:00,131.691666835,24.1413850075,1.35795996329,34.1331022939,4.12243109448,15.9888894789,118.460107115,115.468376697,2.97173041782,0.02
 01/30  03:00:00,112.427891436,19.313108006,0.168460353488,28.6520324558,4.12243109448,15.9888894789,96.281757938,93.2900275202,2.97173041782,0.02
 01/30  04:00:00,132.069664807,24.1413850075,0.0,35.8978327538,4.12243109448,15.9888894789,126.39935233,123.407621912,2.97173041782,0.02
 01/30  05:00:00,151.572734405,28.1083080592,0.0,25.6128835674,12.3672932834,24.9413748627,164.330319374,150.775503332,4.9528840297,8.6019320121
 01/30  06:00:00,208.783479319,28.5389850341,0.889869634713,81.5109416556,12.3672932834,24.9413748627,211.208218088,206.235334058,4.9528840297,0.02
 01/30  07:00:00,254.589020213,28.9696620089,0.70314805185,70.0787530341,24.7345865669,70.7195625826,228.814069098,218.888301039,9.90576805939,0.02
 01/30  08:00:00,264.080347081,28.9706941119,2.21477352243,53.3093005928,37.1018798503,92.3937384068,209.714979752,199.789211693,9.90576805939,0.02
 01/30  09:00:00,254.894350524,28.9750182769,4.45472297755,46.0948771513,37.1018798503,104.434947198,192.916594947,182.990826887,9.90576805939,0.02
 01/30  10:00:00,259.903121948,28.9818982406,6.04089349898,38.2341699034,37.1018798503,116.476155989,188.737364824,170.198081464,9.90576805939,8.63351530041
 01/30  11:00:00,255.904301659,28.987269786,7.46724255057,32.6773106001,37.1018798503,116.476155989,168.960621702,159.034853643,9.90576805939,0.02
 01/30  12:00:00,252.136226928,28.9921014808,9.05883878723,29.0552396518,37.1018798503,116.476155989,169.203202858,150.655275153,9.90576805939,8.64215964515
 01/30  13:00:00,241.091160543,28.9997605529,9.89098013083,28.1633390121,37.1018798503,104.434947198,156.733349086,146.807581026,9.90576805939,0.02
 01/30  14:00:00,247.924514358,29.0073750586,9.88161629739,25.8761625792,37.1018798503,116.476155989,163.383858354,144.835945191,9.90576805939,8.64214510376
 01/30  15:00:00,244.721954506,29.0140168931,9.30019583783,22.2869341916,37.1018798503,116.476155989,161.161032719,142.615234857,9.90576805939,8.64002980263
 01/30  16:00:00,242.641727442,29.0203217059,8.2972670902,20.4995550658,37.1018798503,116.476155989,152.847118729,142.92135067,9.90576805939,0.02
 01/30  17:00:00,240.523131536,29.0278135415,7.29434381025,19.1168534696,37.1018798503,116.476155989,163.354251792,144.815923764,9.90576805939,8.63255996854
 01/30  18:00:00,249.401904873,29.038963067,5.71078645821,19.5181851082,37.1018798503,116.476155989,159.81414987,149.88838181,9.90576805939,0.02
 01/30  19:00:00,154.209873321,26.3856001597,0.440324065388,0.0,24.7345865669,47.5788473902,99.8523187461,94.8794347164,4.9528840297,0.02
 01/30  20:00:00,157.398432371,27.2469541094,0.0,1.25879621409,24.7345865669,47.5788473902,109.45682315,104.483939121,4.9528840297,0.02
 01/30  21:00:00,143.378035376,28.1083080592,0.0,6.56321040353,12.3672932834,38.6892022431,119.236616474,116.244886056,2.97173041782,0.02
 01/30  22:00:00,122.639753756,23.2618650021,0.720400161873,11.2581984533,12.3672932834,27.0668015668,95.7766780848,92.784947667,2.97173041782,0.02
 01/30  23:00:00,95.1750677785,19.313108006,0.35323964267,12.3204559027,4.12243109448,15.9888894789,91.918149908,80.3444819675,2.97173041782,8.60193752268
 01/30  24:00:00,112.529789749,24.1413850075,1.6963523698,18.0344713357,4.12243109448,15.9888894789,106.808283241,103.816552823,2.97173041782,0.02
 01/31  01:00:00,96.6119305327,19.313108006,2.39811666318,15.3005209184,4.12243109448,15.9888894789,86.5170672959,83.5253368781,2.97173041782,0.02
 01/31  02:00:00,115.676302864,24.1413850075,3.52995248389,21.0991485839,4.12243109448,15.9888894789,108.61882058,105.627090162,2.97173041782,0.02
 01/31  03:00:00,99.4035716298,19.313108006,3.35547910409,17.259660929,4.12243109448,15.9888894789,87.7248156552,84.7330852374,2.97173041782,0.02
 01/31  04:00:00,113.479453329,24.1413850075,5.59820091631,22.465785213,4.12243109448,15.9888894789,109.784641982,106.792911564,2.97173041782,0.02
 01/31  05:00:00,130.029097198,28.1083080592,6.4541866908,14.6343294253,12.3672932834,24.9413748627,123.14387131,118.170987281,4.9528840297,0.02
 01/31  06:00:00,181.62827468,28.5435566052,10.209275041,59.6900866696,12.3672932834,24.9413748627,192.611809831,187.638925801,4.9528840297,0.02
 01/31  07:00:00,230.816468685,28.9779072112,10.8676255539,50.0088358599,24.7345865669,70.7195625826,182.124549831,172.198781772,9.90576805939,0.02
 01/31  08:00:00,243.597683358,29.0150226657,10.2834514674,36.8905442468,37.1018798503,92.3937384068,165.594111923,155.668343863,9.90576805939,0.02
 01/31  09:00:00,235.677522825,29.0279758872,10.45353311,28.2720551329,37.1018798503,104.434947198,156.132506201,146.206738142,9.90576805939,0.02
 01/31  10:00:00,238.809242579,29.0383569675,11.4481646629,21.8161024935,37.1018798503,116.476155989,154.83276412,136.292739514,9.90576805939,8.63425654632
 01/31  11:00:00,231.269523767,29.0510635439,12.4516716839,17.5214712502,37.1018798503,116.476155989,137.172850294,127.247082235,9.90576805939,0.02
 01/31  12:00:00,229.565232465,29.0990009557,14.037308135,14.7667264626,37.1018798503,116.476155989,134.837400082,116.289619155,9.90576805939,8.64201286694
 01/31  13:00:00,216.343611358,29.1975212717,15.4158968822,12.2834695882,37.1018798503,104.434947198,123.814720311,105.272453168,9.90576805939,8.63649908349
 01/31  14:00:00,224.490470244,29.1845826415,16.3504782473,10.5060379197,37.1018798503,116.476155989,111.080008393,101.154240334,9.90576805939,0.02
 01/31  15:00:00,224.424093187,29.1770604916,17.2942944305,9.08662041761,37.1018798503,116.476155989,118.378508577,99.8326696567,9.90576805939,8.64007086061
 01/31  16:00:00,221.835514823,29.2829583587,17.6876287935,7.81610615459,37.1018798503,116.476155989,107.133952676,97.208184617,9.90576805939,0.02
 01/31  17:00:00,219.995840752,29.2775324121,17.6804863204,6.94203937609,37.1018798503,116.476155989,114.660828804,96.122472762,9.90576805939,8.63258798216
 01/31  18:00:00,227.873304923,29.2285627512,17.6780065022,6.7412265062,37.1018798503,116.476155989,107.709638515,97.7838704556,9.90576805939,0.02
 01/31  19:00:00,145.007297613,27.031615622,14.5670431302,0.0,24.7345865669,47.5788473902,81.638638872,76.6657548423,4.9528840297,0.02
 01/31  20:00:00,145.589281686,28.1083080592,13.5983484285,0.0,24.7345865669,47.5788473902,87.4217768695,82.4488928398,4.9528840297,0.02
 01/31  21:00:00,122.589189439,26.3856001597,12.5178113154,0.0,12.3672932834,38.6892022431,109.702717141,98.1207006095,2.97173041782,8.61028611346
 01/31  22:00:00,100.373123119,20.2289601224,9.9326290306,0.0,12.3672932834,27.0668015668,85.4602411636,82.4685107458,2.97173041782,0.02
 01/31  23:00:00,75.9038605666,17.5904001065,8.29653378676,0.0,4.12243109448,15.9888894789,77.6689186626,74.6771882448,2.97173041782,0.02
 01/31  24:00:00,88.916974149,22.9354894778,10.3577658032,0.626183930463,4.12243109448,15.9888894789,98.6960253381,95.7042949202,2.97173041782,0.02
 02/01  01:00:00,75.5662930446,17.5904001065,8.09732973888,0.0,4.12243109448,15.9888894789,81.1836004645,78.1918700467,2.97173041782,0.02
 02/01  02:00:00,87.3437133118,23.1938956627,10.105740016,2.07728586152,4.12243109448,15.9888894789,102.608541525,99.616811107,2.97173041782,0.02
 02/01  03:00:00,79.6927495396,19.5284464934,7.77552648383,5.10541691648,4.12243109448,15.9888894789,83.0106744615,80.0189440436,2.97173041782,0.02
 02/01  04:00:00,90.6923994119,23.7107080326,9.65922509038,6.05153829404,4.12243109448,15.9888894789,103.73696234,100.745231922,2.97173041782,0.02
 02/01  05:00:00,114.0299757,28.3954260424,11.0492641248,5.74750975355,12.3672932834,24.9413748627,117.795037576,112.822153547,4.9528840297,0.02
 02/01  06:00:00,143.410464135,28.1316420234,14.5821499481,31.453897488,12.3672932834,24.9413748627,186.353354957,181.380470927,4.9528840297,0.02
 02/01  07:00:00,199.299287913,29.0523089627,14.8374870577,28.1715864686,24.7345865669,70.7195625826,160.483947195,150.558179136,9.90576805939,0.02
 02/01  08:00:00,217.732877536,29.1117320957,14.8428972385,20.0525389341,37.1018798503,92.3937384068,140.614558885,130.688790825,9.90576805939,0.02
 02/01  09:00:00,214.029422442,29.1363397183,14.846230989,15.8781785918,37.1018798503,104.434947198,141.544383764,123.008370072,9.90576805939,8.63024563296
 02/01  10:00:00,222.487637579,29.1911816469,15.3981148257,12.2948332659,37.1018798503,116.476155989,124.984182301,115.058414241,9.90576805939,0.02
 02/01  11:00:00,222.902865145,29.238764772,15.800129884,10.678993591,37.1018798503,116.476155989,127.602838389,109.057006921,9.90576805939,8.64006340884
 02/01  12:00:00,225.027474337,29.282130347,15.8084785341,9.21993458364,37.1018798503,116.476155989,115.508735963,105.582967904,9.90576805939,0.02
 02/01  13:00:00,213.750000914,29.2923583818,15.7986083982,9.26919753169,37.1018798503,104.434947198,123.568926075,105.026865329,9.90576805939,8.63629268623
 02/01  14:00:00,222.787552371,29.3129727568,15.8035425823,8.98569442754,37.1018798503,116.476155989,114.377693787,104.451925728,9.90576805939,0.02
 02/01  15:00:00,222.645168095,29.3349578347,15.8101240533,8.52841663555,37.1018798503,116.476155989,121.955833428,103.409949088,9.90576805939,8.64011628036
 02/01  16:00:00,223.208998154,29.373723301,15.8117920381,7.30435682549,37.1018798503,116.476155989,119.253426972,100.709581879,9.90576805939,8.6380770336
 02/01  17:00:00,224.186522703,29.3956845038,15.8149594482,6.79711410056,37.1018798503,116.476155989,108.719716232,98.7939481726,9.90576805939,0.02
 02/01  18:00:00,234.138857427,29.3958698775,15.8096207992,7.21007485859,37.1018798503,116.476155989,108.934384226,99.0086161664,9.90576805939,0.02
 02/01  19:00:00,150.732046284,27.6776310843,12.5577644353,0.0,24.7345865669,47.5788473902,82.5069203667,77.534036337,4.9528840297,0.02
 02/01  20:00:00,150.878902404,27.9647490676,11.602277891,0.0158080308993,24.7345865669,47.5788473902,97.0445224524,83.4829068197,4.9528840297,8.60873160292
 02/01  21:00:00,130.222928262,26.8162771346,11.1147473818,0.0776655249438,12.3672932834,38.6892022431,101.827839279,98.8361088613,2.97173041782,0.02
 02/01  22:00:00,107.130506653,22.1851725649,8.79233475852,0.654427277184,12.3672932834,27.0668015668,87.6830247086,84.6912942908,2.97173041782,0.02
 02/01  23:00:00,78.6193669627,17.5904001065,7.43911296188,0.0,4.12243109448,15.9888894789,77.7069338597,74.7152034419,2.97173041782,0.02
 02/01  24:00:00,94.8445037974,23.2800310577,9.90156656174,2.59030051219,4.12243109448,15.9888894789,99.9501813097,96.9584508919,2.97173041782,0.02
 02/02  01:00:00,83.8243688591,18.9685664261,7.71309626254,3.61031081996,4.12243109448,15.9888894789,81.0453654882,78.0536350704,2.97173041782,0.02
 02/02  02:00:00,100.398508767,24.1413850075,9.77616757325,7.48304777528,4.12243109448,15.9888894789,102.064001297,99.0722708791,2.97173041782,0.02
 02/02  03:00:00,86.806984288,19.313108006,7.66505645637,7.11818734678,4.12243109448,15.9888894789,82.9214530607,79.9297226429,2.97173041782,0.02
 02/02  04:00:00,97.6276077205,24.1413850075,9.22747473023,10.2574077164,4.12243109448,15.9888894789,104.553645851,101.561915433,2.97173041782,0.02
 02/02  05:00:00,117.313904578,28.1083080592,10.0607746894,6.61507105551,12.3672932834,24.9413748627,118.304407259,113.331523229,4.9528840297,0.02
 02/02  06:00:00,154.830475896,28.5610602818,13.5527207913,40.7159428803,12.3672932834,24.9413748627,186.035878977,181.062994947,4.9528840297,0.02
 02/02  07:00:00,203.346943288,29.0431582218,13.2667620944,30.0532673817,24.7345865669,70.7195625826,165.989373277,156.063605217,9.90576805939,0.02
 02/02  08:00:00,223.613173503,29.109914362,12.2769017426,22.2928202704,37.1018798503,92.3937384068,150.054734507,140.128966447,9.90576805939,0.02
 02/02  09:00:00,223.305336427,29.1320038957,10.7013903196,18.4162960301,37.1018798503,104.434947198,156.355760072,137.819731911,9.90576805939,8.6302601014
 02/02  10:00:00,236.00023907,29.1710558468,9.29098263664,15.6165290095,37.1018798503,116.476155989,147.620940807,137.695172748,9.90576805939,0.02
 02/02  11:00:00,238.2474279,29.1910079467,8.30135996667,15.4367168583,37.1018798503,116.476155989,157.660693945,139.116478672,9.90576805939,8.63844721354
 02/02  12:00:00,240.262831834,29.2130031451,7.88966418312,15.3083191955,37.1018798503,116.476155989,149.480463369,139.55469531,9.90576805939,0.02
 02/02  13:00:00,227.32424774,29.2455636193,7.88901997485,14.388751387,37.1018798503,104.434947198,155.810656348,137.268154882,9.90576805939,8.63673340664
 02/02  14:00:00,235.469658601,29.2803007602,7.88627125161,13.3527527745,37.1018798503,116.476155989,153.349736491,134.801832692,9.90576805939,8.64213573874
 02/02  15:00:00,234.153698915,29.3198918845,7.88703502068,11.801790369,37.1018798503,116.476155989,141.214550251,131.288782191,9.90576805939,0.02
 02/02  16:00:00,234.699352947,29.3213053527,7.88827583873,12.3353199767,37.1018798503,116.476155989,149.800754208,131.256838586,9.90576805939,8.63814756248
 02/02  17:00:00,235.961894273,29.3325401559,7.88537380094,12.3569460886,37.1018798503,116.476155989,140.45281111,130.52704305,9.90576805939,0.02
 02/02  18:00:00,244.688097199,29.3330585477,7.88429580587,13.0247602642,37.1018798503,116.476155989,140.59232678,130.666558721,9.90576805939,0.02
 02/02  19:00:00,156.102273108,27.6776310843,4.55511346828,0.184073826097,24.7345865669,47.5788473902,97.9287278375,84.3654488117,4.9528840297,8.61039499602
 02/02  20:00:00,157.617928874,27.9647490676,4.18818585706,0.686472793202,24.7345865669,47.5788473902,91.9932892569,87.0204052272,4.9528840297,0.02
 02/02  21:00:00,136.337501824,26.8162771346,4.12219566467,0.672453108891,12.3672932834,38.6892022431,104.99855493,102.006824512,2.97173041782,0.02
 02/02  22:00:00,117.16550222,23.2618650021,3.22565491235,6.01368807457,12.3672932834,27.0668015668,90.4597948281,87.4680644103,2.97173041782,0.02
 02/02  23:00:00,90.9386999859,19.313108006,2.41050604092,8.07552423017,4.12243109448,15.9888894789,80.271870697,77.2801402791,2.97173041782,0.02
 02/02  24:00:00,109.210749728,24.1413850075,2.68135176372,12.7128575549,4.12243109448,15.9888894789,102.572029707,99.5802992891,2.97173041782,0.02
 02/03  01:00:00,95.0954510699,19.313108006,1.75028382779,11.6245840539,4.12243109448,15.9888894789,83.8711270521,80.8793966343,2.97173041782,0.02
 02/03  02:00:00,112.617178651,24.1413850075,2.28758350695,16.5090831278,4.12243109448,15.9888894789,106.047644026,103.055913608,2.97173041782,0.02
 02/03  03:00:00,97.8412587034,19.313108006,1.70664158853,14.0729588133,4.12243109448,15.9888894789,86.0423215847,83.0505911669,2.97173041782,0.02
 02/03  04:00:00,115.317497592,24.1413850075,2.21171502967,19.2206878738,4.12243109448,15.9888894789,108.120109316,105.128378898,2.97173041782,0.02
 02/03  05:00:00,135.366281751,28.1083080592,2.09392158168,13.178065398,12.3672932834,24.9413748627,121.498227747,116.525343717,4.9528840297,0.02
 02/03  06:00:00,178.137314049,28.5538672219,5.54649542436,52.5117271032,12.3672932834,24.9413748627,189.603518814,184.630634784,4.9528840297,0.02
 02/03  07:00:00,225.680131436,29.0220814205,5.86148718264,42.6008283735,24.7345865669,70.7195625826,194.469207147,184.543439088,9.90576805939,0.02
 02/03  08:00:00,242.091787359,29.0847600061,5.87299338146,31.5663102466,37.1018798503,92.3937384068,185.98778497,167.472157785,9.90576805939,8.60985912588
 02/03  09:00:00,237.70229323,29.1045990077,5.87810181755,26.0678653433,37.1018798503,104.434947198,169.278876031,159.353107972,9.90576805939,0.02
 02/03  10:00:00,244.643570451,29.120132704,6.46216914265,20.9080548519,37.1018798503,116.476155989,161.136403946,151.210635887,9.90576805939,0.02
 02/03  11:00:00,241.474704105,29.1722470963,7.46965613343,16.9187228003,37.1018798503,116.476155989,159.676307043,141.130309608,9.90576805939,8.64022937567
 02/03  12:00:00,240.015611891,29.2168604938,8.47285501004,14.2149667921,37.1018798503,116.476155989,151.211170351,132.663313506,9.90576805939,8.6420887856
 02/03  13:00:00,228.49444038,29.2281545072,9.47916721922,12.430392539,37.1018798503,104.434947198,137.72575061,127.799982551,9.90576805939,0.02
 02/03  14:00:00,237.845579698,29.2656410027,9.89453504942,10.7444067099,37.1018798503,116.476155989,141.899746162,123.351817447,9.90576805939,8.64216065551
 02/03  15:00:00,237.562637175,29.3081270572,10.483774551,9.59923940767,37.1018798503,116.476155989,128.66986988,118.744101821,9.90576805939,0.02
 02/03  16:00:00,237.241309378,29.3273425655,10.8994361661,8.8884829307,37.1018798503,116.476155989,134.644899876,116.102545807,9.90576805939,8.63658600931
 02/03  17:00:00,236.977828512,29.3501033347,10.8972070269,8.37356024367,37.1018798503,116.476155989,124.742992797,114.817224737,9.90576805939,0.02
 02/03  18:00:00,245.698534967,29.3489369868,10.8984341408,8.95232297074,37.1018798503,116.476155989,134.312934354,115.785384265,9.90576805939,8.6217820293
 02/03  19:00:00,160.659571993,27.3905131011,7.5847306093,0.00253449640963,24.7345865669,47.5788473902,85.0301204663,80.0572364366,4.9528840297,0.02
 02/03  20:00:00,161.43982347,27.9647490676,7.20272225552,0.139809610443,24.7345865669,47.5788473902,89.1997424554,84.2268584257,4.9528840297,0.02
 02/03  21:00:00,139.259446292,26.8162771346,7.12168347195,0.223417118164,12.3672932834,38.6892022431,102.427939052,99.436208634,2.97173041782,0.02
 02/03  22:00:00,113.561756706,21.3238186152,6.57109096036,0.147283819152,12.3672932834,27.0668015668,88.2719226354,85.2801922176,2.97173041782,0.02
 02/03  23:00:00,90.6855271864,19.313108006,5.75164803932,3.89757428257,4.12243109448,15.9888894789,78.2043357823,75.2126053645,2.97173041782,0.02
 02/03  24:00:00,105.905209224,23.7107080326,7.26253184734,5.8586589348,4.12243109448,15.9888894789,99.1401756344,96.1484452166,2.97173041782,0.02
 02/04  01:00:00,95.9890690516,19.7437849808,5.64498760894,9.38536353374,4.12243109448,15.9888894789,80.7063954594,77.7146650416,2.97173041782,0.02
 02/04  02:00:00,107.324087073,23.7107080326,7.18023287734,8.85634743156,4.12243109448,15.9888894789,102.051250377,99.0595199592,2.97173041782,0.02
 02/04  03:00:00,99.3845117334,19.7437849808,5.9685693363,12.3979578956,4.12243109448,15.9888894789,82.7244894767,79.7327590589,2.97173041782,0.02
 02/04  04:00:00,108.824888625,23.7107080326,7.95601698195,10.7053089963,4.12243109448,15.9888894789,104.024090386,101.032359968,2.97173041782,0.02
 02/04  05:00:00,120.671237061,28.5389850341,9.0597093645,14.5548508089,4.12243109448,16.0517297156,132.977894325,121.404229775,2.97173041782,8.60193413187
 02/04  06:00:00,115.586920385,28.1083080592,9.13518806868,12.1499823548,4.12243109448,16.0517297156,125.847978381,122.856247964,2.97173041782,0.02
 02/04  07:00:00,144.475646726,28.9696620089,9.10200318355,18.9407601642,4.12243109448,39.6058045677,129.632055004,126.640324586,2.97173041782,0.02
 02/04  08:00:00,212.630065961,28.9696620089,12.545463359,57.6375267459,12.3672932834,65.3531420225,185.723045471,180.750161441,4.9528840297,0.02
 02/04  09:00:00,191.520642366,28.9696620089,12.8367475761,46.5401403636,12.3672932834,68.2430321324,180.690005316,175.717121287,4.9528840297,0.02
 02/04  10:00:00,208.506171208,28.9754787403,14.0217999765,35.5463446213,16.4897243779,93.1370602926,164.777616535,156.833002087,7.92461444751,0.02
 02/04  11:00:00,204.973001567,28.9818906157,15.3991987319,30.6137313441,16.4897243779,93.1370602926,152.873600637,144.928986189,7.92461444751,0.02
 02/04  12:00:00,203.34949555,28.9846255357,16.3463811866,26.3574591258,16.4897243779,93.1370602926,153.233425499,136.692590729,7.92461444751,8.61622032162
 02/04  13:00:00,195.967565951,28.9859764537,17.8308175236,23.5532669648,16.4897243779,83.9857416113,137.21564491,129.271030462,7.92461444751,0.02
 02/04  14:00:00,195.899554367,28.9868077568,19.6903528782,20.5133183409,16.4897243779,83.9857416113,133.407241208,125.46262676,7.92461444751,0.02
 02/04  15:00:00,195.012488827,28.9880221895,20.4560036863,17.2769745716,16.4897243779,83.9857416113,129.861277066,121.916662618,7.92461444751,0.02
 02/04  16:00:00,159.097269029,28.9696620089,17.4007828868,0.12584519532,12.3672932834,70.6512738906,69.8430347104,64.8701506807,4.9528840297,0.02
 02/04  17:00:00,159.414580383,28.9696620089,17.1167406415,0.56619824126,12.3672932834,70.6512738906,69.5411790764,64.5682950467,4.9528840297,0.02
 02/04  18:00:00,150.980402608,28.9696620089,17.0989274812,1.01895735844,12.3672932834,58.1284167478,83.8286617949,70.2693561436,4.9528840297,8.60642162163
 02/04  19:00:00,119.911779047,26.3856001597,15.8498507937,0.0,12.3672932834,24.9413748627,98.8825776591,93.9096936294,4.9528840297,0.02
 02/04  20:00:00,109.269105829,26.3856001597,13.8758944008,0.0,12.3672932834,24.9413748627,106.753778059,101.780894029,4.9528840297,0.02
 02/04  21:00:00,86.4463939177,26.3856001597,12.4335999606,0.0,4.12243109448,16.0517297156,116.639533849,113.647803431,2.97173041782,0.02
 02/04  22:00:00,76.1282220503,21.1084801277,9.52562839371,0.0,4.12243109448,15.9888894789,98.9065570632,95.9148266454,2.97173041782,0.02
 02/04  23:00:00,70.7270177579,18.0210770813,8.12212316743,0.849493228669,4.12243109448,15.9888894789,85.1140726063,82.1223421885,2.97173041782,0.02
 02/04  24:00:00,87.4710278135,24.1413850075,10.6446906068,6.35056504265,4.12243109448,15.9888894789,106.660689798,103.66895938,2.97173041782,0.02
 02/05  01:00:00,75.9332409046,19.313108006,8.28171056103,6.8130620222,2.06121554724,15.9888894789,86.6927084517,83.7009780339,2.97173041782,0.02
 02/05  02:00:00,89.2168614079,24.1413850075,10.5096705497,10.1323210057,2.06121554724,15.9888894789,109.389085813,106.397355395,2.97173041782,0.02
 02/05  03:00:00,78.4496866136,19.313108006,8.28511081783,9.22507384757,2.06121554724,15.9888894789,88.4346684862,85.4429380684,2.97173041782,0.02
 02/05  04:00:00,91.6453353814,24.1413850075,10.4952433893,12.5440918735,2.06121554724,15.9888894789,110.981391883,107.989661465,2.97173041782,0.02
 02/05  05:00:00,79.9570265004,19.313108006,8.18372639884,11.0114690398,2.06121554724,15.9888894789,88.9879209756,85.9961905578,2.97173041782,0.02
 02/05  06:00:00,92.9844141166,24.1413850075,10.3073063205,14.400938751,2.06121554724,15.9888894789,111.005283431,108.013553014,2.97173041782,0.02
 02/05  07:00:00,81.4020708929,19.313108006,8.15388378802,12.4221806145,2.06121554724,15.9888894789,89.7268964225,86.7351660047,2.97173041782,0.02
 02/05  08:00:00,91.029709878,24.1413850075,10.2809584628,15.7818253849,2.06121554724,15.9888894789,111.918173745,108.926443327,2.97173041782,0.02
 02/05  09:00:00,95.3259059239,19.313108006,8.2488307019,10.2809084839,4.12243109448,41.7362269337,87.7771049954,82.8042209657,4.9528840297,0.02
 02/05  10:00:00,106.558655799,24.1413850075,9.94468688305,13.2940498875,4.12243109448,41.7362269337,107.425964844,102.453080814,4.9528840297,0.02
 02/05  11:00:00,93.2134985595,19.313108006,7.87164769164,10.8481891103,4.12243109448,41.7362269337,86.9284398495,81.9555558198,4.9528840297,0.02
 02/05  12:00:00,105.922517731,24.1413850075,10.3390370579,13.4112886714,4.12243109448,41.7362269337,107.170372771,102.197488742,4.9528840297,0.02
 02/05  13:00:00,93.4746207851,19.313108006,8.2810008003,10.8386176418,4.12243109448,41.7362269337,86.980390051,82.0075060213,4.9528840297,0.02
 02/05  14:00:00,106.262137624,24.1413850075,10.5793377873,13.6883812942,4.12243109448,41.7362269337,107.520564547,102.547680518,4.9528840297,0.02
 02/05  15:00:00,94.1481451758,19.313108006,8.33197621416,11.1523572521,4.12243109448,41.7362269337,87.3084275334,82.3355435037,4.9528840297,0.02
 02/05  16:00:00,107.133274346,24.1413850075,10.4329827373,14.0975540545,4.12243109448,41.7362269337,107.761843345,102.788959315,4.9528840297,0.02
 02/05  17:00:00,77.5478349807,19.313108006,8.0838878017,10.8567581379,4.12243109448,24.8785346261,86.819624664,81.8467406343,4.9528840297,0.02
 02/05  18:00:00,88.1956916708,24.1413850075,9.69312347233,17.1803207331,2.06121554724,15.9888894789,110.818971806,107.827241388,2.97173041782,0.02
 02/05  19:00:00,85.4216867345,19.313108006,7.11413047489,15.3382954671,2.06121554724,15.9888894789,99.8748254595,88.301165296,2.97173041782,8.60192974567
 02/05  20:00:00,100.495128694,24.1413850075,8.23677801491,20.1375835748,2.06121554724,15.9888894789,114.363034363,111.371303946,2.97173041782,0.02
 02/05  21:00:00,88.5556650402,19.313108006,6.18958037113,17.4475144316,2.06121554724,15.9888894789,92.6412003274,89.6494699096,2.97173041782,0.02
 02/05  22:00:00,104.246614535,24.1413850075,7.49390447008,22.3780529371,2.06121554724,15.9888894789,115.665200151,112.673469733,2.97173041782,0.02
 02/05  23:00:00,90.7274665179,19.313108006,5.89821800615,18.9817267776,2.06121554724,15.9888894789,93.4951112166,90.5033807988,2.97173041782,0.02
 02/05  24:00:00,105.848202256,24.1413850075,7.45682964205,23.9720841861,2.06121554724,15.9888894789,116.51196146,113.520231042,2.97173041782,0.02
 02/06  01:00:00,93.1902991694,19.313108006,5.82008266387,19.3726693209,4.12243109448,15.9888894789,93.2762626515,90.2845322336,2.97173041782,0.02
 02/06  02:00:00,108.241762844,24.1413850075,7.35641328984,24.2654985311,4.12243109448,15.9888894789,115.83559976,112.843869343,2.97173041782,0.02
 02/06  03:00:00,93.5337099908,19.313108006,5.9636871489,20.0434568512,4.12243109448,15.9888894789,93.4697520896,90.4780216718,2.97173041782,0.02
 02/06  04:00:00,108.26867195,24.1413850075,7.63507467002,24.9867594145,4.12243109448,15.9888894789,116.196230117,113.204499699,2.97173041782,0.02
 02/06  05:00:00,123.954599307,28.1083080592,9.11526331984,16.242310309,12.3672932834,24.9413748627,132.632386326,127.659502297,4.9528840297,0.02
 02/06  06:00:00,177.435414098,28.5389850341,12.8042596707,66.2016581129,12.3672932834,24.9413748627,201.822756966,196.849872936,4.9528840297,0.02
 02/06  07:00:00,220.635599138,28.9696620089,13.2669589199,52.3729383993,24.7345865669,70.7195625826,183.119211389,173.19344333,9.90576805939,0.02
 02/06  08:00:00,229.717656924,28.9760368573,13.3550636454,37.4708377249,37.1018798503,92.3937384068,162.392100135,152.466332075,9.90576805939,0.02
 02/06  09:00:00,225.508598808,28.9849270203,13.5883471729,30.5284087219,37.1018798503,104.434947198,161.842782619,143.306725827,9.90576805939,8.63028873294
 02/06  10:00:00,233.372335134,28.99297408,13.7539755375,27.446093984,37.1018798503,116.476155989,148.668203287,138.742435228,9.90576805939,0.02
 02/06  11:00:00,227.916159864,29.0025136008,14.4506808217,23.9433760389,37.1018798503,116.476155989,151.733528345,133.187437712,9.90576805939,8.64032257349
 02/06  12:00:00,224.529830914,29.0103056067,14.9882806633,20.9735346157,37.1018798503,116.476155989,137.486213226,127.560445167,9.90576805939,0.02
 02/06  13:00:00,211.897109305,29.0170720799,15.0828935527,19.1721599557,37.1018798503,104.434947198,143.394156887,124.851794906,9.90576805939,8.63659392116
 02/06  14:00:00,220.461337894,29.0243053906,15.0704310029,17.6722500357,37.1018798503,116.476155989,132.710496064,122.784728005,9.90576805939,0.02
 02/06  15:00:00,220.032034442,29.0319193593,15.0873837186,16.4529203036,37.1018798503,116.476155989,139.247083741,120.701166958,9.90576805939,8.64014872372
 02/06  16:00:00,218.381855687,29.0427026219,15.1287318403,15.2064444968,37.1018798503,116.476155989,128.285495095,118.359727035,9.90576805939,0.02
 02/06  17:00:00,217.248508503,29.0549634282,14.9615520916,14.0869594803,37.1018798503,116.476155989,135.247782871,116.70926035,9.90576805939,8.63275446078
 02/06  18:00:00,222.703067549,29.070630522,14.837307344,13.6515666574,37.1018798503,116.476155989,125.921141168,115.995373109,9.90576805939,0.02
 02/06  19:00:00,136.323026628,26.3856001597,11.45686136,0.0,24.7345865669,47.5788473902,90.1414745228,85.1685904931,4.9528840297,0.02
 02/06  20:00:00,141.173778288,27.6776310843,11.0221091897,0.1600814852,24.7345865669,47.5788473902,102.374941486,88.8134094719,4.9528840297,8.60864798449
 02/06  21:00:00,122.863675589,26.3856001597,11.0307255763,0.0,12.3672932834,38.6892022431,106.537684933,103.545954516,2.97173041782,0.02
 02/06  22:00:00,101.734913425,21.1084801277,9.23618715763,0.0,12.3672932834,27.0668015668,90.8513868845,87.8596564667,2.97173041782,0.02
 02/06  23:00:00,75.6989386468,17.5904001065,7.35506145488,0.0,4.12243109448,15.9888894789,80.385448354,77.3937179362,2.97173041782,0.02
 02/06  24:00:00,93.2167840216,23.2800310577,8.75829913906,4.15163575094,4.12243109448,15.9888894789,102.632548562,99.6408181443,2.97173041782,0.02
 02/07  01:00:00,84.4945296105,19.313108006,6.48635674134,6.86909132095,4.12243109448,15.9888894789,83.2785414134,80.2868109956,2.97173041782,0.02
 02/07  02:00:00,99.0727146382,24.1413850075,7.91597693971,10.2108720551,4.12243109448,15.9888894789,104.00365207,101.011921652,2.97173041782,0.02
 02/07  03:00:00,87.8858444921,19.313108006,6.20861757565,9.41638519805,4.12243109448,15.9888894789,84.2307916825,81.2390612647,2.97173041782,0.02
 02/07  04:00:00,103.346541666,24.1413850075,7.8633143521,12.8231586749,4.12243109448,15.9888894789,105.715590493,102.723860076,2.97173041782,0.02
 02/07  05:00:00,124.963754782,28.1083080592,9.02526532456,8.50109510698,12.3672932834,24.9413748627,119.941002937,114.968118907,4.9528840297,0.02
 02/07  06:00:00,167.590213573,28.5467820705,12.6443618973,47.149380788,12.3672932834,24.9413748627,189.598631208,184.625747179,4.9528840297,0.02
 02/07  07:00:00,213.652678319,29.0137896886,12.865581537,35.9361464212,24.7345865669,70.7195625826,171.059318921,161.133550862,9.90576805939,0.02
 02/07  08:00:00,228.189872536,29.0534612282,12.7589746161,25.4291803394,37.1018798503,92.3937384068,152.44067604,142.51490798,9.90576805939,0.02
 02/07  09:00:00,227.626990458,29.0757536848,12.9666150451,20.7326898286,37.1018798503,104.434947198,152.199211359,133.663092752,9.90576805939,8.63035054763
 02/07  10:00:00,237.443110281,29.0902705131,13.5879639584,18.1198464198,37.1018798503,116.476155989,137.153304385,127.227536325,9.90576805939,0.02
 02/07  11:00:00,233.814390771,29.1011190478,14.4563299011,15.6134614991,37.1018798503,116.476155989,139.373681475,120.827602614,9.90576805939,8.64031080157
 02/07  12:00:00,229.725206237,29.141104681,14.8600762092,11.7011460102,37.1018798503,116.476155989,122.663317075,112.737549016,9.90576805939,0.02
 02/07  13:00:00,217.002357303,29.2547609805,14.6349213813,9.92177077173,37.1018798503,104.434947198,124.524396112,105.983350782,9.90576805939,8.63527727087
 02/07  14:00:00,225.731139441,29.4369098571,14.12369084,8.60912012656,37.1018798503,116.476155989,119.625562083,101.077593463,9.90576805939,8.64220056074
 02/07  15:00:00,224.580054034,29.5631758103,13.8762415508,7.19381562214,37.1018798503,116.476155989,107.522875243,97.5971071834,9.90576805939,0.02
 02/07  16:00:00,222.925463409,29.6207612291,13.8250930585,5.82886387455,37.1018798503,116.476155989,113.67883689,95.1348651136,9.90576805939,8.63820371665
 02/07  17:00:00,221.592639841,29.5272976148,13.4877116065,5.17907654157,37.1018798503,116.476155989,107.810917447,97.8851493878,9.90576805939,0.02
 02/07  18:00:00,226.577985229,29.3841883277,12.926764645,5.19959426696,37.1018798503,116.476155989,114.72740196,104.801633901,9.90576805939,0.02
 02/07  19:00:00,146.636748588,27.3905131011,9.12357967443,0.0,24.7345865669,47.5788473902,91.2163658339,77.6534212435,4.9528840297,8.61006056063
 02/07  20:00:00,146.197251643,27.8211900759,8.44563778257,0.00827588427377,24.7345865669,47.5788473902,88.090990918,83.1181068883,4.9528840297,0.02
 02/07  21:00:00,125.111368739,27.2469541094,8.17688028245,0.189445569365,12.3672932834,38.6892022431,102.031225375,99.0394949576,2.97173041782,0.02
 02/07  22:00:00,103.968797285,21.1084801277,8.29194262628,0.0,12.3672932834,27.0668015668,87.8265351978,84.8348047799,2.97173041782,0.02
 02/07  23:00:00,79.5057946403,18.0210770813,7.89911831391,0.315250096594,4.12243109448,15.9888894789,77.613943422,74.6222130042,2.97173041782,0.02
 02/07  24:00:00,93.0292109163,22.8493540828,10.3840211986,0.939241868669,4.12243109448,15.9888894789,99.0088174336,96.0170870158,2.97173041782,0.02
 02/08  01:00:00,82.6451270078,18.7101602411,8.35096773932,1.9832852352,4.12243109448,15.9888894789,80.7389837223,77.7472533045,2.97173041782,0.02
 02/08  02:00:00,98.9562091757,24.1413850075,10.6098081763,5.44856197104,4.12243109448,15.9888894789,101.461001271,98.4692708534,2.97173041782,0.02
 02/08  03:00:00,86.7991965849,19.313108006,8.41732131273,5.55506945563,4.12243109448,15.9888894789,82.3473131525,79.3555827347,2.97173041782,0.02
 02/08  04:00:00,101.776432932,24.1413850075,10.8377335074,8.32691270969,4.12243109448,15.9888894789,103.695412037,100.70368162,2.97173041782,0.02
 02/08  05:00:00,123.743756189,28.1083080592,12.5926488338,5.27757060073,12.3672932834,24.9413748627,116.615186314,111.642302284,4.9528840297,0.02
 02/08  06:00:00,158.909764839,28.5641421617,16.2755498576,37.1636495519,12.3672932834,24.9413748627,184.282695823,179.309811793,4.9528840297,0.02
 02/08  07:00:00,206.268436944,29.0406103781,16.7327220355,27.3107786356,24.7345865669,70.7195625826,152.897652175,142.971884115,9.90576805939,0.02
 02/08  08:00:00,221.187100037,29.1019790178,17.2885656326,19.1487682002,37.1018798503,92.3937384068,140.085193717,121.569590852,9.90576805939,8.60983480534
 02/08  09:00:00,217.708470572,29.1373378333,18.7611872058,14.2611788314,37.1018798503,104.434947198,123.918588982,113.992820923,9.90576805939,0.02
 02/08  10:00:00,225.57909043,29.207067035,20.0647709262,10.4685171452,37.1018798503,116.476155989,118.784189464,108.858421404,9.90576805939,0.02
 02/08  11:00:00,221.789288054,29.2670922512,22.6067436631,8.47322149084,37.1018798503,116.476155989,124.381823653,105.835757404,9.90576805939,8.64029818981
 02/08  12:00:00,216.947798154,29.3240685309,24.9728157236,6.99639075746,37.1018798503,116.476155989,121.868627463,103.320693834,9.90576805939,8.64216557013
 02/08  13:00:00,204.838715269,29.3447930139,27.0043162019,6.17596878529,37.1018798503,104.434947198,112.589866287,102.664098228,9.90576805939,0.02
 02/08  14:00:00,219.12582025,29.3886474115,30.1484592283,5.23321237851,37.1018798503,116.476155989,119.773869552,101.225773642,9.90576805939,8.64232785069
 02/08  15:00:00,220.034982146,29.4565929829,31.9518634941,4.27126599352,37.1018798503,116.476155989,108.876841334,98.9510732745,9.90576805939,0.02
 02/08  16:00:00,219.817231155,29.4901124233,32.3445436473,3.62754237195,37.1018798503,116.476155989,116.42015523,97.8768880617,9.90576805939,8.637499109
 02/08  17:00:00,219.49085263,29.5226442883,32.5328122484,3.08097453939,37.1018798503,116.476155989,107.004051858,97.0782837985,9.90576805939,0.02
 02/08  18:00:00,223.145842049,29.5392989349,31.6704783436,2.88455086597,37.1018798503,116.476155989,115.178516631,96.6509112908,9.90576805939,8.62183728107
 02/08  19:00:00,141.758259272,27.6776310843,26.8983662186,0.0,24.7345865669,47.5788473902,79.7905735065,74.8176894768,4.9528840297,0.02
 02/08  20:00:00,141.456763843,28.0006388155,26.2738599375,0.0,24.7345865669,47.5788473902,85.234765843,80.2618818133,4.9528840297,0.02
 02/08  21:00:00,118.987958354,26.8162771346,26.2463493688,0.0,12.3672932834,38.6892022431,98.6712861994,95.6795557816,2.97173041782,0.02
 02/08  22:00:00,84.3000992581,15.1490125224,15.20925407,0.0,12.3672932834,27.0668015668,62.9421469899,59.9504165721,2.97173041782,0.02
 02/08  23:00:00,74.2776487606,19.3494401171,20.1550963893,0.0,4.12243109448,15.9888894789,87.4097083397,84.4179779219,2.97173041782,0.02
 02/08  24:00:00,60.3839292241,12.6578216544,13.1590806997,0.0,4.12243109448,15.9888894789,59.4933193994,56.5015889816,2.97173041782,0.02
 02/09  01:00:00,74.4785454095,19.3312740615,20.3964757526,0.00344396118539,4.12243109448,15.9888894789,88.9679689901,85.9762385723,2.97173041782,0.02
 02/09  02:00:00,60.8471350157,13.1746340243,13.0418395987,0.0636344596485,4.12243109448,15.9888894789,58.3839097009,55.3921792831,2.97173041782,0.02
 02/09  03:00:00,79.3938772079,22.4186771079,22.0564656246,0.0456606733505,4.12243109448,15.9888894789,102.999571196,100.007840779,2.97173041782,0.02
 02/09  04:00:00,71.5982859165,18.5378894512,18.1078263837,0.112681675453,4.12243109448,15.9888894789,80.1131093306,77.1213789127,2.97173041782,0.02
 02/09  05:00:00,107.89730334,28.0795962609,27.5239253085,0.117236388039,12.3672932834,24.9413748627,120.978857078,107.424037876,4.9528840297,8.60193517253
 02/09  06:00:00,126.766274397,28.1754524055,31.3118345522,15.102442152,12.3672932834,24.9413748627,179.383818606,174.410934577,4.9528840297,0.02
 02/09  07:00:00,184.88188758,29.1331452963,33.6926912567,11.7340248217,24.7345865669,70.7195625826,145.192807936,135.267039877,9.90576805939,0.02
 02/09  08:00:00,207.737737794,29.3869280894,33.9542442387,7.07966904141,37.1018798503,92.3937384068,126.114077158,116.188309099,9.90576805939,0.02
 02/09  09:00:00,211.423324776,29.486170161,35.0124060813,4.6118352778,37.1018798503,104.434947198,119.368833072,109.443065012,9.90576805939,0.02
 02/09  10:00:00,224.320322908,29.5758329739,37.2917188089,3.09816663292,37.1018798503,116.476155989,123.67757553,105.137446146,9.90576805939,8.63436132429
 02/09  11:00:00,225.423935695,29.6603086438,38.9529632354,2.455416906,37.1018798503,116.476155989,111.979219524,102.053451465,9.90576805939,0.02
 02/09  12:00:00,227.381186884,29.985569033,41.186647702,1.85347685198,37.1018798503,116.476155989,116.106713946,97.5587346983,9.90576805939,8.64221118873
 02/09  13:00:00,216.861354815,30.0120358305,43.0768170369,1.45883782329,37.1018798503,104.434947198,106.287947376,96.3621793165,9.90576805939,0.02
 02/09  14:00:00,229.555473294,29.9468793139,44.0501046393,1.20301090335,37.1018798503,116.476155989,114.876765263,96.3304005555,9.90576805939,8.6405966483
 02/09  15:00:00,230.025588468,29.9296169063,44.6503867264,1.09029746985,37.1018798503,116.476155989,114.577433171,96.0314059556,9.90576805939,8.64025915639
 02/09  16:00:00,230.202833521,29.9196614875,44.8216800339,1.10647974131,37.1018798503,116.476155989,105.53719046,95.6114224003,9.90576805939,0.02
 02/09  17:00:00,229.98268302,29.9035433488,44.5247276957,1.19997161433,37.1018798503,116.476155989,113.764976126,95.2264275972,9.90576805939,8.63278046986
 02/09  18:00:00,233.757912421,29.8905253034,43.553803295,1.26209675077,37.1018798503,116.476155989,104.789953062,94.8641850029,9.90576805939,0.02
 02/09  19:00:00,149.946404255,27.6776310843,35.0865060544,0.0,24.7345865669,47.5788473902,77.5541522073,72.5812681776,4.9528840297,0.02
 02/09  20:00:00,149.079907009,28.3236465466,33.5739878865,0.0,24.7345865669,47.5788473902,82.9281182934,77.9552342637,4.9528840297,0.02
 02/09  21:00:00,119.745416309,26.3856001597,27.4344760454,0.0,12.3672932834,38.6892022431,96.9171383116,93.9254078938,2.97173041782,0.02
 02/09  22:00:00,85.1020160814,15.3643510098,15.7958276804,0.0,12.3672932834,27.0668015668,61.0657417257,58.0740113079,2.97173041782,0.02
 02/09  23:00:00,71.9461172148,19.3494401171,17.8138354017,0.0,4.12243109448,15.9888894789,95.3383056246,83.7659807901,2.97173041782,8.60059441672
 02/09  24:00:00,68.2261575682,18.7101602411,10.6139838012,0.0009241862621,4.12243109448,15.9888894789,79.0647233041,76.0729928862,2.97173041782,0.02
 02/10  01:00:00,81.9319948707,22.6340155954,10.9363706617,0.0754630432926,4.12243109448,15.9888894789,98.8896306731,95.8979002553,2.97173041782,0.02
 02/10  02:00:00,75.467026045,18.0210770813,8.32465627735,0.103803251576,4.12243109448,15.9888894789,80.5620393739,77.5703089561,2.97173041782,0.02
 02/10  03:00:00,88.6637074783,23.0646925703,9.44540172501,0.68780673209,4.12243109448,15.9888894789,101.238251806,98.2465213885,2.97173041782,0.02
 02/10  04:00:00,81.413273009,18.6670925436,7.14074260799,1.36741223866,4.12243109448,15.9888894789,82.4625326083,79.4708021905,2.97173041782,0.02
 02/10  05:00:00,120.541354272,27.5340720927,9.18231818408,1.13219028375,12.3672932834,24.9413748627,115.832249637,110.859365608,4.9528840297,0.02
 02/10  06:00:00,150.34125358,28.6165990006,11.8721693401,24.4585810388,12.3672932834,24.9413748627,183.232221357,178.259337328,4.9528840297,0.02
 02/10  07:00:00,203.180634793,29.1058793605,11.2946925977,19.777318258,24.7345865669,70.7195625826,168.547434235,158.621666176,9.90576805939,0.02
 02/10  08:00:00,223.375590872,29.2744260102,10.8848365283,14.9697612922,37.1018798503,92.3937384068,149.863135927,139.937367867,9.90576805939,0.02
 02/10  09:00:00,223.932982956,29.3548300433,10.8863922458,11.8439943556,37.1018798503,104.434947198,140.90341765,130.97764959,9.90576805939,0.02
 02/10  10:00:00,233.356005815,29.4234117838,10.8891619897,8.78597450993,37.1018798503,116.476155989,142.95980223,124.42050876,9.90576805939,8.63352540991
 02/10  11:00:00,232.375656765,29.5032656317,10.8867826108,7.46594716232,37.1018798503,116.476155989,127.876523393,117.950755334,9.90576805939,0.02
 02/10  12:00:00,231.499905346,29.6248471126,10.8871893528,7.23763130268,37.1018798503,116.476155989,130.471115261,111.923081122,9.90576805939,8.64226607906
 02/10  13:00:00,218.064175093,29.7730776984,10.8901704941,6.52557992439,37.1018798503,104.434947198,125.100532015,106.558296605,9.90576805939,8.63646735054
 02/10  14:00:00,228.546256934,29.7983173688,10.8851819713,5.90577102306,37.1018798503,116.476155989,114.90551881,104.97975075,9.90576805939,0.02
 02/10  15:00:00,230.642486146,29.9205251053,10.8904742184,5.28536491526,37.1018798503,116.476155989,119.581574037,101.035585304,9.90576805939,8.64022067373
 02/10  16:00:00,232.559718681,29.9766812311,10.8955140755,4.71540512197,37.1018798503,116.476155989,107.865777859,97.9400097998,9.90576805939,0.02
 02/10  17:00:00,233.507560182,29.8330313747,10.8977841871,4.60806736737,37.1018798503,116.476155989,118.662398865,100.123888633,9.90576805939,8.63274217221
 02/10  18:00:00,239.484307207,29.6472757458,10.5510790483,5.04596948451,37.1018798503,116.476155989,116.573456994,106.647688935,9.90576805939,0.02
 02/10  19:00:00,160.078463881,27.6776310843,6.76178578965,0.0,24.7345865669,47.5788473902,82.1175870449,77.1447030152,4.9528840297,0.02
 02/10  20:00:00,160.386959728,28.1083080592,6.20659363699,0.087516340882,24.7345865669,47.5788473902,87.2616335173,82.2887494876,4.9528840297,0.02
 02/10  21:00:00,138.966742723,26.8162771346,6.06938777539,0.0978191630246,12.3672932834,38.6892022431,109.554696867,97.972545172,2.97173041782,8.61042127702
 02/10  22:00:00,114.954198423,22.4005110524,5.27387012402,0.653766078274,12.3672932834,27.0668015668,87.3942714648,84.402541047,2.97173041782,0.02
 02/10  23:00:00,87.0397933392,18.5953130478,4.41947499597,1.51271811779,4.12243109448,15.9888894789,77.6720830152,74.6803525974,2.97173041782,0.02
 02/10  24:00:00,103.753680891,23.7107080326,5.59789172635,4.13866796764,4.12243109448,15.9888894789,98.5180876558,95.526357238,2.97173041782,0.02
 02/11  01:00:00,94.4129631065,19.7437849808,4.28968045303,7.20267115175,4.12243109448,15.9888894789,80.3168319579,77.3251015401,2.97173041782,0.02
 02/11  02:00:00,107.252876925,23.7107080326,5.48856950146,7.16819067575,4.12243109448,15.9888894789,101.576079258,98.58434884,2.97173041782,0.02
 02/11  03:00:00,98.0632319025,19.7437849808,4.10998267916,10.6665401127,4.12243109448,15.9888894789,82.6024167514,79.6106863336,2.97173041782,0.02
