Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  13:00:00,227.820837242,29.1693718019,14.5274930467,15.9548349917,37.1018798503,104.434947198,126.325170892,116.399402833,9.90576805939,0.02
 02/24  14:00:00,237.867846341,29.2049087831,15.4642618242,14.395568198,37.1018798503,116.476155989,128.753539072,110.205610578,9.90576805939,8.64216043455
 02/24  15:00:00,240.278621374,29.2379866221,16.3724567314,13.1943015849,37.1018798503,116.476155989,114.916395719,104.99062766,9.90576805939,0.02
 02/24  16:00:00,241.601464301,29.2657352446,16.7671598543,12.3927231208,37.1018798503,116.476155989,121.662633187,103.120455086,9.90576805939,8.63641004128
 02/24  17:00:00,241.806483037,29.2913394216,17.3170268954,11.6299629827,37.1018798503,116.476155989,111.965993444,102.040225385,9.90576805939,0.02
 02/24  18:00:00,237.108106187,29.308240582,17.1453456488,11.3586124412,37.1018798503,116.476155989,120.163222677,101.635676199,9.90576805939,8.62177841844
 02/24  19:00:00,151.828590247,27.5340720927,13.807057215,0.0166312969902,24.7345865669,47.5788473902,85.3607503806,80.3878663509,4.9528840297,0.02
 02/24  20:00:00,150.127325196,27.9647490676,13.9434692047,0.14645945403,24.7345865669,47.5788473902,90.3796852294,85.4068011997,4.9528840297,0.02
 02/24  21:00:00,128.175339016,26.8162771346,14.8036516795,0.315706272533,12.3672932834,38.6892022431,102.983709894,99.9919794761,2.97173041782,0.02
 02/24  22:00:00,104.352757924,20.9180432822,12.9092244425,0.620811613338,12.3672932834,27.0668015668,86.1182110623,83.1264806445,2.97173041782,0.02
 02/24  23:00:00,78.8302347922,18.0210770813,11.7796942678,0.662033231095,4.12243109448,15.9888894789,77.8488610748,74.857130657,2.97173041782,0.02
 02/24  24:00:00,90.0677709079,21.9880001331,15.9092640241,0.0,4.12243109448,15.9888894789,99.3837354489,96.3920050311,2.97173041782,0.02
 02/25  01:00:00,82.0835014818,18.7962956361,13.1858263308,2.36728718576,4.12243109448,15.9888894789,80.579366066,77.5876356482,2.97173041782,0.02
 02/25  02:00:00,90.4007475855,21.9880001331,17.4768029286,0.0,4.12243109448,15.9888894789,100.901421411,97.9096909927,2.97173041782,0.02
 02/25  03:00:00,81.5126346825,18.6670925436,14.5795750535,2.3608770696,4.12243109448,15.9888894789,81.4127637211,78.4210333033,2.97173041782,0.02
 02/25  04:00:00,93.742918201,23.1938956627,18.7824392675,3.00581003457,4.12243109448,15.9888894789,101.874733335,98.8830029176,2.97173041782,0.02
 02/25  05:00:00,98.9119665002,26.3856001597,21.9714834177,0.0,4.12243109448,16.0517297156,128.925267793,117.351610586,2.97173041782,8.60192678958
 02/25  06:00:00,103.78261979,27.6776310843,22.091747021,3.63518159597,4.12243109448,16.0517297156,121.681671209,118.689940791,2.97173041782,0.02
 02/25  07:00:00,133.215296579,28.9696620089,22.0443745328,8.1831190717,4.12243109448,39.6058045677,102.448964423,99.4572340057,2.97173041782,0.02
 02/25  08:00:00,190.320280772,29.0085776569,26.4018861573,38.9719976108,12.3672932834,65.3531420225,159.396920421,154.424036391,4.9528840297,0.02
 02/25  09:00:00,182.750552467,28.9959958043,29.203795829,28.7059971699,12.3672932834,68.2430321324,153.912547834,148.939663804,4.9528840297,0.02
 02/25  10:00:00,206.62332016,29.0204390959,33.3120883871,18.4802268703,16.4897243779,93.1370602926,140.945039492,133.000425045,7.92461444751,0.02
 02/25  11:00:00,207.734231493,29.0219212055,37.0941152583,14.5191152875,16.4897243779,93.1370602926,134.605434267,126.66081982,7.92461444751,0.02
 02/25  12:00:00,206.040267964,29.021442679,36.6250386187,13.301316071,16.4897243779,93.1370602926,141.676007717,125.135197403,7.92461444751,8.61619586644
 02/25  13:00:00,193.872395992,29.0203498485,35.471265053,11.1966479062,16.4897243779,83.9857416113,130.490949326,122.546334878,7.92461444751,0.02
 02/25  14:00:00,189.140258151,29.0191772997,30.3181646663,11.9923165254,16.4897243779,83.9857416113,131.515196509,123.570582062,7.92461444751,0.02
 02/25  15:00:00,183.517367095,29.0180506608,23.7844335837,12.7096769977,16.4897243779,83.9857416113,132.225337788,124.28072334,7.92461444751,0.02
 02/25  16:00:00,150.076495671,28.9696620089,19.7623078499,0.0,12.3672932834,70.6512738906,72.0467662019,67.0738821722,4.9528840297,0.02
 02/25  17:00:00,149.472920743,28.9696620089,18.8006957591,0.0,12.3672932834,70.6512738906,71.3796239143,66.4067398846,4.9528840297,0.02
 02/25  18:00:00,136.717288246,28.9696620089,17.1904324059,0.037161180024,12.3672932834,58.1284167478,84.372597159,70.8133137568,4.9528840297,8.60639937246
 02/25  19:00:00,115.05308061,26.3856001597,15.7014565504,0.0,12.3672932834,24.9413748627,99.1680062949,94.1951222652,4.9528840297,0.02
 02/25  20:00:00,115.219724603,27.031615622,14.5035073942,0.0364947052465,12.3672932834,24.9413748627,106.288194476,101.315310447,4.9528840297,0.02
 02/25  21:00:00,97.3198783576,26.8162771346,12.8691965901,0.165574292631,4.12243109448,16.0517297156,115.54628752,112.554557102,2.97173041782,0.02
 02/25  22:00:00,84.5666744321,21.1084801277,10.0590343357,0.0,4.12243109448,15.9888894789,98.0084970825,95.0167666646,2.97173041782,0.02
 02/25  23:00:00,77.0204990216,17.5904001065,8.50612850364,0.0,4.12243109448,15.9888894789,84.2728066267,81.2810762089,2.97173041782,0.02
 02/25  24:00:00,89.2020713837,21.9880001331,10.7367911384,0.0,4.12243109448,15.9888894789,106.060715105,103.068984688,2.97173041782,0.02
 02/26  01:00:00,83.2748114837,19.5284464934,8.28075145642,5.38831594196,2.06121554724,15.9888894789,85.9734083489,82.9816779311,2.97173041782,0.02
 02/26  02:00:00,95.507174374,23.7107080326,10.3183054245,6.59255196641,2.06121554724,15.9888894789,108.477063098,105.48533268,2.97173041782,0.02
 02/26  03:00:00,87.6429197099,19.7437849808,7.9919956822,9.79333702697,2.06121554724,15.9888894789,87.5366929655,84.5449625477,2.97173041782,0.02
 02/26  04:00:00,97.3454025305,23.7107080326,9.89135777945,8.90610449207,2.06121554724,15.9888894789,109.591068084,106.599337666,2.97173041782,0.02
 02/26  05:00:00,89.7384289453,19.7437849808,7.59613300549,12.4392577851,2.06121554724,15.9888894789,88.3153182925,85.3235878747,2.97173041782,0.02
 02/26  06:00:00,98.1844731125,23.7107080326,9.60271577311,10.719384783,2.06121554724,15.9888894789,110.552346466,107.560616048,2.97173041782,0.02
 02/26  07:00:00,91.4646962647,19.7437849808,7.57505516619,14.5472085321,2.06121554724,15.9888894789,89.4492728386,86.4575424208,2.97173041782,0.02
 02/26  08:00:00,88.2291435711,23.7107080326,9.47781078642,12.2344302846,2.06121554724,15.9888894789,111.78333516,108.791604742,2.97173041782,0.02
 02/26  09:00:00,105.626006263,19.7437849808,7.54154979586,13.9395428924,4.12243109448,41.7362269337,87.993401641,83.0205176113,4.9528840297,0.02
 02/26  10:00:00,114.4922797,23.7107080326,9.54608922854,10.9761965025,4.12243109448,41.7362269337,107.223592862,102.250708833,4.9528840297,0.02
 02/26  11:00:00,106.274858694,19.7437849808,7.53631308567,13.917957689,4.12243109448,41.7362269337,86.7681262129,81.7952421832,4.9528840297,0.02
 02/26  12:00:00,114.663747793,23.7107080326,9.53731031311,11.1565644094,4.12243109448,41.7362269337,107.033448369,102.060564339,4.9528840297,0.02
 02/26  13:00:00,106.37999842,19.7437849808,7.5294468718,14.0527790358,4.12243109448,41.7362269337,86.7515857314,81.7787017017,4.9528840297,0.02
 02/26  14:00:00,114.793720944,23.7107080326,9.81126496062,10.9432822131,4.12243109448,41.7362269337,106.671348276,101.698464246,4.9528840297,0.02
 02/26  15:00:00,105.492537351,19.7437849808,8.07695485468,12.4982365171,4.12243109448,41.7362269337,85.5966994965,80.6238154668,4.9528840297,0.02
 02/26  16:00:00,113.135777438,23.7107080326,10.3783719783,8.45703939876,4.12243109448,41.7362269337,103.061130213,98.088246183,4.9528840297,0.02
 02/26  17:00:00,86.090220541,19.7437849808,7.87774978709,10.083297923,4.12243109448,24.8785346261,83.1711767593,78.1982927296,4.9528840297,0.02
 02/26  18:00:00,85.9214100563,23.7107080326,9.00057896665,10.4307840319,2.06121554724,15.9888894789,107.006613345,104.014882927,2.97173041782,0.02
 02/26  19:00:00,92.5096840457,19.7437849808,6.40997698562,14.8319474861,2.06121554724,15.9888894789,97.7487733103,86.1751086966,2.97173041782,8.60193419592
 02/26  20:00:00,100.955224629,23.7107080326,7.7307751907,12.9323979891,2.06121554724,15.9888894789,112.256836185,109.265105768,2.97173041782,0.02
 02/26  21:00:00,95.1697741716,19.7437849808,6.11809002666,17.8344708285,2.06121554724,15.9888894789,91.1929197483,88.2011893305,2.97173041782,0.02
 02/26  22:00:00,103.277974154,23.7107080326,9.13201104375,15.1200665699,2.06121554724,15.9888894789,113.810897414,110.819166996,2.97173041782,0.02
 02/26  23:00:00,97.831335339,19.7437849808,7.75751184459,20.4406210654,2.06121554724,15.9888894789,92.0669319628,89.075201545,2.97173041782,0.02
 02/26  24:00:00,103.855140948,23.7107080326,8.42010461924,17.448593717,2.06121554724,15.9888894789,115.191069635,112.199339217,2.97173041782,0.02
 02/27  01:00:00,99.2313741247,19.7437849808,6.83154876963,22.1898415797,4.12243109448,15.9888894789,92.4621771191,89.4704467013,2.97173041782,0.02
 02/27  02:00:00,104.580255782,23.7107080326,9.37036525275,17.772692085,4.12243109448,15.9888894789,114.645084118,111.6533537,2.97173041782,0.02
 02/27  03:00:00,99.7088838788,19.7437849808,7.44084036922,22.8556449084,4.12243109448,15.9888894789,92.4247874704,89.4330570526,2.97173041782,0.02
 02/27  04:00:00,105.193601023,23.7107080326,9.36404114185,18.3994654308,4.12243109448,15.9888894789,114.856871146,111.865140729,2.97173041782,0.02
 02/27  05:00:00,131.141435856,28.5389850341,10.9634810279,18.8130082216,12.3672932834,24.9413748627,131.266413787,126.293529757,4.9528840297,0.02
 02/27  06:00:00,165.022781815,28.1084019274,14.5550206469,51.294366504,12.3672932834,24.9413748627,200.767585476,195.794701446,4.9528840297,0.02
 02/27  07:00:00,221.918454044,28.9709016849,14.8359156238,51.1099561302,24.7345865669,70.7195625826,176.444194912,166.518426853,9.90576805939,0.02
 02/27  08:00:00,225.7751723,28.9829517328,14.2788502748,35.9099779835,37.1018798503,92.3937384068,157.472449451,147.546681392,9.90576805939,0.02
 02/27  09:00:00,229.482833551,28.9961427114,13.8621564355,30.6617871425,37.1018798503,104.434947198,160.588129804,142.053541629,9.90576805939,8.62882011549
 02/27  10:00:00,241.614317139,29.007257749,13.8671839502,26.9030667824,37.1018798503,116.476155989,147.218712554,137.292944494,9.90576805939,0.02
 02/27  11:00:00,242.641800989,29.015592333,13.8840189356,23.2270475765,37.1018798503,116.476155989,151.515010836,132.969059812,9.90576805939,8.64018296375
 02/27  12:00:00,239.614704605,29.0225832186,13.8845664463,19.3659012105,37.1018798503,116.476155989,138.438607475,128.512839416,9.90576805939,0.02
 02/27  13:00:00,226.317198124,29.0286831271,14.4695319867,15.5954299098,37.1018798503,104.434947198,140.603424934,122.061212118,9.90576805939,8.63644475673
 02/27  14:00:00,235.301171149,29.0384806099,14.8684487273,12.9198982856,37.1018798503,116.476155989,126.597517931,116.671749871,9.90576805939,0.02
 02/27  15:00:00,233.567956681,29.0520082027,14.7565930797,10.7629601431,37.1018798503,116.476155989,132.660928391,114.115045814,9.90576805939,8.64011451724
 02/27  16:00:00,231.634513537,29.0756544276,14.5645499173,9.09486855752,37.1018798503,116.476155989,120.796485014,110.870716954,9.90576805939,0.02
 02/27  17:00:00,230.61609557,29.102268913,14.1433272905,8.06263782456,37.1018798503,116.476155989,129.11528752,110.576919094,9.90576805939,8.6326003662
 02/27  18:00:00,230.954187106,29.122204148,13.5354126189,7.78359532022,37.1018798503,116.476155989,122.685081755,112.759313695,9.90576805939,0.02
 02/27  19:00:00,152.745232723,26.3856001597,9.728555554,0.0,24.7345865669,47.5788473902,85.6360442236,80.6631601939,4.9528840297,0.02
 02/27  20:00:00,153.983521609,27.8929695718,9.14225225084,0.0387061818524,24.7345865669,47.5788473902,98.8551040838,85.2918534948,4.9528840297,8.61036655928
 02/27  21:00:00,133.47523413,27.2469541094,9.08035307679,0.311624823947,12.3672932834,38.6892022431,104.019577093,101.027846675,2.97173041782,0.02
 02/27  22:00:00,110.200041733,21.1084801277,7.64939167152,0.0,12.3672932834,27.0668015668,89.2600200661,86.2682896483,2.97173041782,0.02
 02/27  23:00:00,83.1476127857,17.5904001065,6.32199802798,0.0,4.12243109448,15.9888894789,79.1450547618,76.1533243439,2.97173041782,0.02
 02/27  24:00:00,100.448122268,23.2800310577,7.81563655187,3.10600774795,4.12243109448,15.9888894789,101.265402955,98.2736725367,2.97173041782,0.02
 02/28  01:00:00,90.2281658234,19.313108006,5.80341816246,5.72826285683,4.12243109448,15.9888894789,82.3281620928,79.336431675,2.97173041782,0.02
 02/28  02:00:00,106.467578815,24.1413850075,7.1661267676,9.14496534438,4.12243109448,15.9888894789,103.370984396,100.379253978,2.97173041782,0.02
 02/28  03:00:00,93.5077566916,19.313108006,5.19381489189,8.8605155477,4.12243109448,15.9888894789,83.4583968742,80.4666664564,2.97173041782,0.02
 02/28  04:00:00,110.960209282,24.1413850075,5.73841863111,12.6661708343,4.12243109448,15.9888894789,105.090474547,102.098744129,2.97173041782,0.02
 02/28  05:00:00,134.70482296,28.1083080592,5.70253441311,8.828441459,12.3672932834,24.9413748627,119.581950746,114.609066716,4.9528840297,0.02
 02/28  06:00:00,177.334594354,28.5470606984,8.88293655085,47.577794618,12.3672932834,24.9413748627,189.31242854,184.33954451,4.9528840297,0.02
 02/28  07:00:00,223.635685869,29.0166271261,8.52028336707,36.4309848198,24.7345865669,70.7195625826,184.781988844,174.856220785,9.90576805939,0.02
 02/28  08:00:00,230.939698818,29.0590557744,7.83415632323,26.402773408,37.1018798503,92.3937384068,169.468438269,159.54267021,9.90576805939,0.02
 02/28  09:00:00,236.681139105,29.0813567211,7.58846697516,22.0470804636,37.1018798503,104.434947198,171.232901494,152.698162809,9.90576805939,8.62897062558
 02/28  10:00:00,246.409376966,29.0956872697,7.76320700467,19.9429497988,37.1018798503,116.476155989,158.295152085,148.369384026,9.90576805939,0.02
 02/28  11:00:00,242.71865839,29.1149320959,8.47828480381,15.2175434994,37.1018798503,116.476155989,158.51082915,139.964899233,9.90576805939,8.64016185733
 02/28  12:00:00,240.690215707,29.1722824704,8.89606691313,12.4255263864,37.1018798503,116.476155989,141.932980153,132.007212094,9.90576805939,0.02
 02/28  13:00:00,228.258407863,29.2691470901,9.48658733156,10.7382835569,37.1018798503,104.434947198,142.981396357,124.440590527,9.90576805939,8.63503777078
 02/28  14:00:00,238.309009911,29.4262890407,10.478194123,9.29717293961,37.1018798503,116.476155989,133.37774008,114.829903898,9.90576805939,8.6420681228
 02/28  15:00:00,237.082714192,29.5276622744,10.898162758,7.88334746525,37.1018798503,116.476155989,118.851789492,108.926021433,9.90576805939,0.02
 02/28  16:00:00,234.89342134,29.5334103838,10.3150023486,6.72599676575,37.1018798503,116.476155989,127.746698671,109.202859276,9.90576805939,8.63807133548
 02/28  17:00:00,234.151516504,29.4216493654,9.89723782996,6.13566670852,37.1018798503,116.476155989,123.359104177,113.433336117,9.90576805939,0.02
 02/28  18:00:00,234.194898526,29.3581945859,9.89569750765,6.00671797101,37.1018798503,116.476155989,126.077144045,116.151375985,9.90576805939,0.02
 02/28  19:00:00,155.767466564,27.3905131011,6.69539367398,0.0,24.7345865669,47.5788473902,91.9502241302,78.3869904228,4.9528840297,8.61034967771
 02/28  20:00:00,158.559698046,27.9647490676,6.61961638805,0.0612074786405,24.7345865669,47.5788473902,87.9087188688,82.9358348391,4.9528840297,0.02
 02/28  21:00:00,137.27475356,26.8162771346,6.95104444391,0.158532232489,12.3672932834,38.6892022431,101.694890298,98.7031598799,2.97173041782,0.02
 02/28  22:00:00,111.863502412,21.3238186152,6.15070132804,0.0960888265789,12.3672932834,27.0668015668,87.980376104,84.9886456861,2.97173041782,0.02
 02/28  23:00:00,86.0179514422,18.7962956361,5.15855320845,1.48728067226,4.12243109448,15.9888894789,78.1991925196,75.2074621018,2.97173041782,0.02
 02/28  24:00:00,104.133798597,24.1413850075,6.602285154,5.48340923411,4.12243109448,15.9888894789,99.8800020712,96.8882716534,2.97173041782,0.02
 03/01  01:00:00,90.9952246972,19.313108006,5.10652624271,5.89485268032,4.12243109448,15.9888894789,81.3783276191,78.3865972013,2.97173041782,0.02
 03/01  02:00:00,108.646830674,24.1413850075,6.51549338946,9.37500634906,4.12243109448,15.9888894789,102.670348268,99.6786178499,2.97173041782,0.02
 03/01  03:00:00,96.2954021906,19.313108006,5.06454867066,9.02120516302,4.12243109448,15.9888894789,83.365275319,80.3735449012,2.97173041782,0.02
 03/01  04:00:00,114.073096444,24.1413850075,6.35050460658,12.5978247665,4.12243109448,15.9888894789,104.576373606,101.584643189,2.97173041782,0.02
 03/01  05:00:00,136.501723894,28.1083080592,7.06225858036,8.64655989007,12.3672932834,24.9413748627,118.139175934,113.166291904,4.9528840297,0.02
 03/01  06:00:00,177.12392706,28.5492628855,10.1317202366,45.591640071,12.3672932834,24.9413748627,187.269523692,182.296639663,4.9528840297,0.02
 03/01  07:00:00,224.229602756,29.0283834497,9.34031152413,34.8119589011,24.7345865669,70.7195625826,179.738079864,169.812311805,9.90576805939,0.02
 03/01  08:00:00,232.045602394,29.084569147,9.479069704,25.4435995925,37.1018798503,92.3937384068,161.798789372,151.873021312,9.90576805939,0.02
 03/01  09:00:00,235.962336578,29.1053818415,10.5356345842,20.5005463271,37.1018798503,104.434947198,158.56963464,140.033692565,9.90576805939,8.63017401595
 03/01  10:00:00,241.49099906,29.129865476,11.5139385103,16.2143702616,37.1018798503,116.476155989,140.81792665,130.892158591,9.90576805939,0.02
 03/01  11:00:00,237.497409099,29.1635432236,12.4739450239,13.8024431652,37.1018798503,116.476155989,142.22223965,123.676349141,9.90576805939,8.6401224493
 03/01  12:00:00,233.19474253,29.2256747964,12.8854787315,10.9137694775,37.1018798503,116.476155989,134.991033304,116.443210288,9.90576805939,8.64205495669
 03/01  13:00:00,220.05011151,29.2977271901,12.8886224118,9.39021723926,37.1018798503,104.434947198,121.41107242,111.485304361,9.90576805939,0.02
 03/01  14:00:00,229.833415208,29.2915237628,12.8866318861,8.63613015419,37.1018798503,116.476155989,130.948651277,112.400882479,9.90576805939,8.6420007378
 03/01  15:00:00,229.296745165,29.3085109454,12.3002837706,8.26951010475,37.1018798503,116.476155989,123.965600004,114.039831945,9.90576805939,0.02
 03/01  16:00:00,229.356993695,29.3267269445,12.4694666668,8.14331644282,37.1018798503,116.476155989,131.918909817,113.375091929,9.90576805939,8.63804982865
 03/01  17:00:00,229.767930326,29.3428692329,12.8852307115,7.984354051,37.1018798503,116.476155989,120.492032407,110.566264347,9.90576805939,0.02
 03/01  18:00:00,230.951744154,29.3547809393,12.8865991571,8.06327277339,37.1018798503,116.476155989,128.1561123,109.630274664,9.90576805939,8.62006957711
 03/01  19:00:00,150.950074532,27.5340720927,10.1520212073,0.0,24.7345865669,47.5788473902,84.5072741552,79.5343901255,4.9528840297,0.02
 03/01  20:00:00,153.200211055,27.9647490676,10.7724086028,0.0212633040509,24.7345865669,47.5788473902,89.0623515236,84.0894674939,4.9528840297,0.02
 03/01  21:00:00,131.797757815,26.8162771346,11.703203757,0.106418076469,12.3672932834,38.6892022431,102.020377691,99.0286472727,2.97173041782,0.02
 03/01  22:00:00,108.056002473,21.7114278926,10.0720223811,0.340494199672,12.3672932834,27.0668015668,87.7237871447,84.7320567269,2.97173041782,0.02
 03/01  23:00:00,80.7090150908,18.0210770813,8.27449929494,0.537477297762,4.12243109448,15.9888894789,77.7027577596,74.7110273418,2.97173041782,0.02
 03/01  24:00:00,91.8269600554,21.9880001331,10.4099497164,0.0,4.12243109448,15.9888894789,99.9483394215,96.9566090037,2.97173041782,0.02
 03/02  01:00:00,85.3122863613,19.226972611,8.04997879824,4.10616277327,4.12243109448,15.9888894789,81.3891121867,78.3973817688,2.97173041782,0.02
 03/02  02:00:00,100.765632298,24.1413850075,9.89764852013,7.3949958694,4.12243109448,15.9888894789,102.134805144,99.1430747266,2.97173041782,0.02
 03/02  03:00:00,88.3146060886,19.313108006,7.71016441207,7.13589585896,4.12243109448,15.9888894789,82.8882765504,79.8965461326,2.97173041782,0.02
 03/02  04:00:00,104.599435916,24.1413850075,9.94225142459,10.181400408,4.12243109448,15.9888894789,103.984069077,100.992338659,2.97173041782,0.02
 03/02  05:00:00,127.448528522,28.1083080592,11.6626665539,6.41122453642,12.3672932834,24.9413748627,117.17936427,112.20648024,4.9528840297,0.02
 03/02  06:00:00,166.067842655,28.5622567202,15.470498191,40.1182194582,12.3672932834,24.9413748627,185.257343349,180.284459319,4.9528840297,0.02
 03/02  07:00:00,211.51732284,29.0448590514,15.7956803088,29.184960507,24.7345865669,70.7195625826,164.785325528,146.277625576,9.90576805939,8.60193189227
 03/02  08:00:00,213.739158028,29.1135828501,15.2500982155,21.1696000453,37.1018798503,92.3937384068,138.337743275,128.411975216,9.90576805939,0.02
 03/02  09:00:00,216.762360401,29.1362056459,14.8487899015,18.2996079982,37.1018798503,104.434947198,134.094563538,124.168795478,9.90576805939,0.02
 03/02  10:00:00,224.550001405,29.1654308258,14.8431744695,16.5082486679,37.1018798503,116.476155989,139.256038042,120.716108758,9.90576805939,8.63416122496
 03/02  11:00:00,221.719727705,29.2045300768,15.4014747509,14.9177558281,37.1018798503,116.476155989,125.882169869,115.956401809,9.90576805939,0.02
 03/02  12:00:00,220.446525854,29.2447119351,16.4043972316,13.5957958827,37.1018798503,116.476155989,128.773028721,110.225278757,9.90576805939,8.64198190436
 03/02  13:00:00,207.860903765,29.2806113834,17.3234640929,12.3630446155,37.1018798503,104.434947198,117.751743021,107.825974962,9.90576805939,0.02
 03/02  14:00:00,217.721607457,29.314360349,18.2724279371,11.2672432075,37.1018798503,116.476155989,124.695334819,106.147512656,9.90576805939,8.64205410303
 03/02  15:00:00,217.968801026,29.3457257053,19.1903981844,10.1062065911,37.1018798503,116.476155989,114.332497254,104.406729195,9.90576805939,0.02
 03/02  16:00:00,216.381210505,29.3685387622,19.0456218638,9.4502102879,37.1018798503,116.476155989,121.748994284,103.205205793,9.90576805939,8.6380204323
 03/02  17:00:00,213.525658692,29.3829876741,18.1011027051,9.26461485734,37.1018798503,116.476155989,112.748201101,102.822433041,9.90576805939,0.02
 03/02  18:00:00,213.583773949,29.3969890106,18.2130722669,8.99484418209,37.1018798503,116.476155989,120.805508366,102.2780016,9.90576805939,8.62173870691
 03/02  19:00:00,136.289844794,27.6776310843,15.4909569819,0.0,24.7345865669,47.5788473902,84.78264692,79.8097628903,4.9528840297,0.02
 03/02  20:00:00,139.822295313,27.9647490676,14.5856602254,0.0275775144369,24.7345865669,47.5788473902,89.8972693087,84.924385279,4.9528840297,0.02
 03/02  21:00:00,117.496828935,26.8162771346,13.5266668752,0.13972946524,12.3672932834,38.6892022431,102.994328782,100.002598364,2.97173041782,0.02
 03/02  22:00:00,96.7027696517,21.5209910471,10.2794232563,1.13165931746,12.3672932834,27.0668015668,86.7730437463,83.7813133285,2.97173041782,0.02
 03/02  23:00:00,70.1739220736,17.5904001065,8.57189759534,0.0,4.12243109448,15.9888894789,78.7245836489,75.732853231,2.97173041782,0.02
 03/02  24:00:00,82.4965211901,22.2033386205,11.3571454834,0.328060927304,4.12243109448,15.9888894789,100.550626971,97.5588965527,2.97173041782,0.02
 03/03  01:00:00,74.7274615768,18.4517540562,8.97597114532,1.84298716709,4.12243109448,15.9888894789,81.6207164206,78.6289860028,2.97173041782,0.02
 03/03  02:00:00,88.7631408397,24.0552496125,11.0854486667,6.16276015446,4.12243109448,15.9888894789,111.644454535,100.071309714,2.97173041782,8.60141440294
 03/03  03:00:00,77.9832802446,19.313108006,8.47630837106,6.33291731545,4.12243109448,15.9888894789,83.4503115341,80.4585811163,2.97173041782,0.02
 03/03  04:00:00,89.585326027,24.1413850075,10.0618389939,9.21812488939,4.12243109448,15.9888894789,104.877860924,101.886130506,2.97173041782,0.02
 03/03  05:00:00,111.240064088,28.1083080592,10.9971671121,6.07378816898,12.3672932834,24.9413748627,118.249582103,113.276698073,4.9528840297,0.02
 03/03  06:00:00,149.356342058,28.5735142008,14.4715716613,37.0684226505,12.3672932834,24.9413748627,185.377644706,180.404760676,4.9528840297,0.02
 03/03  07:00:00,199.180688115,29.0510456086,14.8317624796,27.9574947388,24.7345865669,70.7195625826,160.127957974,150.202189915,9.90576805939,0.02
 03/03  08:00:00,208.767460806,29.1300149264,14.9591412092,20.0114086318,37.1018798503,92.3937384068,139.551757522,129.625989462,9.90576805939,0.02
 03/03  09:00:00,215.865973719,29.1752196153,15.4785715484,16.7211279256,37.1018798503,104.434947198,130.355626374,120.429858314,9.90576805939,0.02
 03/03  10:00:00,225.589642629,29.2204304697,15.8537829758,14.8771364345,37.1018798503,116.476155989,133.149815872,114.609920838,9.90576805939,8.63412697469
 03/03  11:00:00,224.243125494,29.2621142555,15.8963920051,13.604957612,37.1018798503,116.476155989,121.19865608,111.27288802,9.90576805939,0.02
 03/03  12:00:00,223.156072368,29.3017349641,15.8412123567,12.2447817654,37.1018798503,116.476155989,126.978064645,108.430389052,9.90576805939,8.64190753435
 03/03  13:00:00,211.067449024,29.3367640398,15.7994788976,11.0121913714,37.1018798503,104.434947198,116.365866454,106.440098395,9.90576805939,0.02
 03/03  14:00:00,222.085996744,29.3863625768,16.3507360328,8.99062599464,37.1018798503,116.476155989,122.172771719,103.624884425,9.90576805939,8.64211923407
 03/03  15:00:00,222.669887009,29.4260279803,16.6404158991,7.48304460563,37.1018798503,116.476155989,119.780689452,101.234976106,9.90576805939,8.63994528626
 03/03  16:00:00,220.895117393,29.4831472619,16.3412027656,5.94767421417,37.1018798503,116.476155989,107.915759922,97.9899918629,9.90576805939,0.02
 03/03  17:00:00,220.215660725,29.5018284372,15.9625385871,5.36677691303,37.1018798503,116.476155989,115.864985099,97.326671209,9.90576805939,8.63254583033
 03/03  18:00:00,222.420130825,29.5064276925,15.2545383857,5.4446676254,37.1018798503,116.476155989,107.597306812,97.6715387522,9.90576805939,0.02
 03/03  19:00:00,148.812634583,27.6776310843,11.5083851919,0.0,24.7345865669,47.5788473902,81.3994723009,76.4265882712,4.9528840297,0.02
 03/03  20:00:00,155.163613756,27.9647490676,11.1501299188,0.00148105051397,24.7345865669,47.5788473902,87.3769711875,82.4040871578,4.9528840297,0.02
 03/03  21:00:00,135.410356019,26.8162771346,11.1200262627,0.0458374929333,12.3672932834,38.6892022431,100.685587077,97.6938566588,2.97173041782,0.02
 03/03  22:00:00,111.20775862,22.1851725649,8.80974706682,0.520240123019,12.3672932834,27.0668015668,95.5941100545,84.016025093,2.97173041782,8.60635454371
 03/03  23:00:00,81.3345044675,17.5904001065,6.72559153091,0.0,4.12243109448,15.9888894789,77.3340770064,74.3423465886,2.97173041782,0.02
 03/03  24:00:00,96.8645685322,23.0216248728,8.53066512615,1.90289597454,4.12243109448,15.9888894789,99.7026717893,96.7109413715,2.97173041782,0.02
 03/04  01:00:00,85.9450145294,18.7962956361,6.95742556875,2.9446339618,4.12243109448,15.9888894789,80.9315407749,77.9398103571,2.97173041782,0.02
 03/04  02:00:00,103.353547045,24.1413850075,9.09958294291,6.97000185497,4.12243109448,15.9888894789,101.998985589,99.007255171,2.97173041782,0.02
 03/04  03:00:00,90.7725610756,19.313108006,7.34176646257,6.85231009097,4.12243109448,15.9888894789,82.7244023979,79.7326719801,2.97173041782,0.02
 03/04  04:00:00,107.097522587,24.1413850075,9.59003909221,9.99515688143,4.12243109448,15.9888894789,103.875425006,100.883694588,2.97173041782,0.02
 03/04  05:00:00,109.977427506,28.1083080592,11.0691073331,9.03348724674,4.12243109448,16.0517297156,123.622378634,120.630648216,2.97173041782,0.02
 03/04  06:00:00,111.152642898,28.5389850341,10.430835432,12.8421286286,4.12243109448,16.0517297156,125.306156331,122.314425913,2.97173041782,0.02
 03/04  07:00:00,140.696982166,28.9696620089,9.43193611025,16.5678348079,4.12243109448,39.6058045677,127.43327502,124.441544602,2.97173041782,0.02
 03/04  08:00:00,200.911385874,28.9696620089,13.1376077625,52.8689919306,12.3672932834,65.3531420225,182.609716157,177.636832127,4.9528840297,0.02
 03/04  09:00:00,193.046811074,28.9696620089,14.4291341885,43.1898054445,12.3672932834,68.2430321324,174.030711065,169.057827035,4.9528840297,0.02
 03/04  10:00:00,210.751140254,28.9914089091,14.8497583853,34.4204625087,16.4897243779,93.1370602926,161.007643758,153.063029311,7.92461444751,0.02
 03/04  11:00:00,206.673509546,28.9953025364,14.8539572433,32.0569246062,16.4897243779,93.1370602926,165.55191874,149.011085685,7.92461444751,8.61621860825
 03/04  12:00:00,202.581993483,28.9961849331,14.8483671508,30.4791411857,16.4897243779,93.1370602926,155.25384316,147.309228713,7.92461444751,0.02
 03/04  13:00:00,190.887157823,28.9961795431,14.8432053113,28.9943097379,16.4897243779,83.9857416113,153.688540752,145.743926305,7.92461444751,0.02
 03/04  14:00:00,189.808838026,28.9959170413,14.9068302891,27.944147063,16.4897243779,83.9857416113,152.257183923,144.312569475,7.92461444751,0.02
 03/04  15:00:00,189.165993038,28.9955895749,14.8940090358,27.1857114791,16.4897243779,83.9857416113,151.194580865,143.249966417,7.92461444751,0.02
 03/04  16:00:00,143.893221645,28.9696620089,11.5081978012,2.12374989116,12.3672932834,70.6512738906,106.747771012,93.1821568303,4.9528840297,8.61273015154
 03/04  17:00:00,146.233995532,28.9696620089,11.2086929859,4.67319487359,12.3672932834,70.6512738906,98.8457146561,93.8728306264,4.9528840297,0.02
 03/04  18:00:00,136.081448586,28.9696620089,11.1911189277,6.54133060707,12.3672932834,58.1284167478,102.134245228,97.1613611978,4.9528840297,0.02
 03/04  19:00:00,105.876216063,26.3856001597,11.0568896456,0.0,12.3672932834,24.9413748627,107.802350377,102.829466347,4.9528840297,0.02
 03/04  20:00:00,107.764439613,26.3856001597,10.4413783044,0.0,12.3672932834,24.9413748627,111.984613481,107.011729451,4.9528840297,0.02
 03/04  21:00:00,101.924192787,28.3954260424,10.0164364632,9.04801763457,4.12243109448,16.0517297156,120.40302979,117.411299372,2.97173041782,0.02
 03/04  22:00:00,91.1829553667,22.8311880273,8.08966901876,9.41684405925,4.12243109448,15.9888894789,100.403579915,97.4118494973,2.97173041782,0.02
 03/04  23:00:00,87.5763092321,19.7437849808,6.45201632008,13.3808232597,4.12243109448,15.9888894789,85.6925598801,82.7008294623,2.97173041782,0.02
 03/04  24:00:00,94.6914114185,23.7107080326,7.95806098195,11.5344792458,4.12243109448,15.9888894789,107.655658072,104.663927654,2.97173041782,0.02
 03/05  01:00:00,88.1504959199,19.7437849808,6.22409423655,16.2347887214,2.06121554724,15.9888894789,87.7921246504,84.8003942326,2.97173041782,0.02
 03/05  02:00:00,94.8927690314,23.7107080326,7.88642811993,13.6715558122,2.06121554724,15.9888894789,110.537256959,107.545526541,2.97173041782,0.02
 03/05  03:00:00,90.6081933405,19.7437849808,6.16113122236,18.3343457899,2.06121554724,15.9888894789,89.3854966273,86.3937662095,2.97173041782,0.02
 03/05  04:00:00,97.7515676657,23.7107080326,7.81009480297,15.0803667616,2.06121554724,15.9888894789,111.992816165,109.001085748,2.97173041782,0.02
 03/05  05:00:00,93.7120664438,19.7437849808,6.17846896022,19.9713791322,2.06121554724,15.9888894789,90.423919268,87.4321888502,2.97173041782,0.02
 03/05  06:00:00,101.050576063,23.7107080326,7.33816341389,16.3970277519,2.06121554724,15.9888894789,113.154537927,110.162807509,2.97173041782,0.02
 03/05  07:00:00,97.8205005839,19.7437849808,5.1321167775,21.9776850358,2.06121554724,15.9888894789,91.4497668761,88.4580364582,2.97173041782,0.02
 03/05  08:00:00,92.3942193225,23.7107080326,5.64150673369,17.8774430154,2.06121554724,15.9888894789,114.050117023,111.058386605,2.97173041782,0.02
 03/05  09:00:00,113.410557487,19.7437849808,4.55974963617,19.5716081668,4.12243109448,41.7362269337,89.2527660576,84.2798820279,4.9528840297,0.02
 03/05  10:00:00,120.89473387,23.7107080326,6.13366105905,13.1144298903,4.12243109448,41.7362269337,106.800438062,101.827554032,4.9528840297,0.02
 03/05  11:00:00,111.373835051,19.7437849808,4.65291735269,14.0852402121,4.12243109448,41.7362269337,90.5146222683,79.3905856612,4.9528840297,6.17115257737
 03/05  12:00:00,122.1426444,23.7107080326,5.59873274662,10.6129870554,4.12243109448,41.7362269337,105.492846248,98.0906226699,4.9528840297,2.44933954803
 03/05  13:00:00,112.573323302,19.7437849808,4.21146904949,14.8411033285,4.12243109448,41.7362269337,85.1912237145,80.2183396848,4.9528840297,0.02
 03/05  14:00:00,119.428903946,23.7107080326,5.36756699587,12.1244244737,4.12243109448,41.7362269337,106.29248313,101.3195991,4.9528840297,0.02
 03/05  15:00:00,109.5063722,19.7437849808,4.19517103924,14.585463151,4.12243109448,41.7362269337,85.582029585,80.6091455553,4.9528840297,0.02
 03/05  16:00:00,121.318788874,23.7107080326,5.64555278826,12.2436606304,4.12243109448,41.7362269337,105.989045406,101.016161376,4.9528840297,0.02
 03/05  17:00:00,98.4377028608,19.7437849808,4.73797033361,16.6074113852,4.12243109448,24.8785346261,86.6851550376,81.7122710079,4.9528840297,0.02
 03/05  18:00:00,98.4463322442,23.7107080326,6.13405488093,16.107325383,2.06121554724,15.9888894789,110.544950891,107.553220473,2.97173041782,0.02
 03/05  19:00:00,100.465072538,19.7437849808,4.4299575749,22.2568143664,2.06121554724,15.9888894789,91.3030035221,88.3112731043,2.97173041782,0.02
 03/05  20:00:00,111.136868309,23.7107080326,5.69088353396,18.6630845816,2.06121554724,15.9888894789,114.566884224,111.575153806,2.97173041782,0.02
 03/05  21:00:00,106.23212443,19.7437849808,4.78312278078,24.846236953,2.06121554724,15.9888894789,92.6804010081,89.6886705903,2.97173041782,0.02
 03/05  22:00:00,110.626231063,23.7107080326,6.02918971264,20.3971911187,2.06121554724,15.9888894789,115.969926068,112.978195651,2.97173041782,0.02
 03/05  23:00:00,103.774968956,19.7437849808,4.40787195977,26.9085504724,2.06121554724,15.9888894789,93.9560848862,90.9643544684,2.97173041782,0.02
 03/05  24:00:00,108.279019999,23.7107080326,5.65484044757,21.8150893872,2.06121554724,15.9888894789,117.332858481,114.341128063,2.97173041782,0.02
 03/06  01:00:00,106.147958535,19.7437849808,4.77101463549,27.3166838075,4.12243109448,15.9888894789,93.8364528729,90.8447224551,2.97173041782,0.02
 03/06  02:00:00,112.029707266,23.7107080326,6.02072235146,21.7992768007,4.12243109448,15.9888894789,116.414147224,113.422416806,2.97173041782,0.02
 03/06  03:00:00,108.261895665,19.7437849808,4.73199820327,27.985817028,4.12243109448,15.9888894789,93.7897807063,90.7980502885,2.97173041782,0.02
 03/06  04:00:00,114.118387932,23.7107080326,5.98080525938,22.3682782074,4.12243109448,15.9888894789,116.617817817,113.6260874,2.97173041782,0.02
 03/06  05:00:00,143.707520922,28.5389850341,7.02661840788,23.6455305944,12.3672932834,24.9413748627,132.91893034,127.94604631,4.9528840297,0.02
 03/06  06:00:00,179.125126282,28.1083080592,11.1993326636,56.5844561797,12.3672932834,24.9413748627,202.749270423,197.776386393,4.9528840297,0.02
 03/06  07:00:00,234.802843407,28.9697793661,11.579724435,58.1750197663,24.7345865669,70.7195625826,189.255995495,179.330227436,9.90576805939,0.02
 03/06  08:00:00,236.011256058,28.9735241107,11.3687600128,41.5737102418,37.1018798503,92.3937384068,170.113789466,160.188021407,9.90576805939,0.02
 03/06  09:00:00,238.14964341,28.9817680031,11.6572304331,35.8405061641,37.1018798503,104.434947198,170.85780675,152.321956459,9.90576805939,8.63008223174
 03/06  10:00:00,244.381118917,28.9880426998,11.8606470658,31.4438374102,37.1018798503,116.476155989,156.81234382,146.88657576,9.90576805939,0.02
 03/06  11:00:00,240.624542591,28.9963027872,11.8647184872,28.2573427773,37.1018798503,116.476155989,161.991184764,143.445502295,9.90576805939,8.63991440926
 03/06  12:00:00,238.857871235,29.004662894,11.9308535477,25.5271121456,37.1018798503,116.476155989,150.174549654,140.248781595,9.90576805939,0.02
 03/06  13:00:00,227.035937616,29.0118708678,11.9173992649,22.9292606933,37.1018798503,104.434947198,155.696230327,137.15405374,9.90576805939,8.63640852763
 03/06  14:00:00,235.96146541,29.0186300928,11.8745989407,21.1595608083,37.1018798503,116.476155989,153.600394199,135.052723011,9.90576805939,8.64190312872
 03/06  15:00:00,235.298946471,29.0257884304,11.8792933614,19.9330885367,37.1018798503,116.476155989,143.189219225,133.263451166,9.90576805939,0.02
 03/06  16:00:00,234.418619867,29.0344129851,11.8847412748,18.9926529732,37.1018798503,116.476155989,150.227463704,131.683774341,9.90576805939,8.63792130405
 03/06  17:00:00,234.288772805,29.0468250641,12.0552726661,18.2674360003,37.1018798503,116.476155989,139.481014202,129.555246143,9.90576805939,0.02
 03/06  18:00:00,234.730254349,29.0584250484,12.298299242,17.5493697256,37.1018798503,116.476155989,145.654707948,127.127365707,9.90576805939,8.62157418137
 03/06  19:00:00,145.20438082,26.3856001597,9.0937926807,0.0,24.7345865669,47.5788473902,92.6420370204,87.6691529907,4.9528840297,0.02
 03/06  20:00:00,150.07721745,27.6776310843,8.97058358608,0.819653162088,24.7345865669,47.5788473902,95.2278400004,90.2549559707,4.9528840297,0.02
 03/06  21:00:00,127.853483821,26.3856001597,9.07404381012,0.0,12.3672932834,38.6892022431,107.811832931,104.820102513,2.97173041782,0.02
 03/06  22:00:00,104.931306949,21.1084801277,7.6752087623,0.0,12.3672932834,27.0668015668,91.9427405778,88.9510101599,2.97173041782,0.02
 03/06  23:00:00,87.7301969746,19.6576495859,6.36006377644,8.13705536076,4.12243109448,15.9888894789,80.9951684545,78.0034380367,2.97173041782,0.02
 03/06  24:00:00,98.9232743854,23.7107080326,8.02443918306,8.45079448327,4.12243109448,15.9888894789,102.666405184,99.6746747659,2.97173041782,0.02
 03/07  01:00:00,91.7917175212,19.7437849808,6.26860231212,12.1624401919,4.12243109448,15.9888894789,83.3051735704,80.3134431526,2.97173041782,0.02
 03/07  02:00:00,101.077646123,23.7107080326,8.00690249047,10.6158500786,4.12243109448,15.9888894789,104.902575896,101.910845478,2.97173041782,0.02
 03/07  03:00:00,94.2025518641,19.7437849808,6.26489232266,14.561520299,4.12243109448,15.9888894789,84.9321213969,81.9403909791,2.97173041782,0.02
 03/07  04:00:00,102.549421905,23.7107080326,7.90625831439,12.2535401351,4.12243109448,15.9888894789,106.714474178,103.72274376,2.97173041782,0.02
 03/07  05:00:00,130.35622422,28.5389850341,9.04779607878,13.1841954731,12.3672932834,24.9413748627,120.917890162,115.945006133,4.9528840297,0.02
 03/07  06:00:00,161.735588627,28.1130300187,12.6037761842,41.6764105816,12.3672932834,24.9413748627,190.117242046,185.144358016,4.9528840297,0.02
 03/07  07:00:00,215.421109428,29.0029426112,12.6881568855,40.2205471729,24.7345865669,70.7195625826,172.255322342,162.329554283,9.90576805939,0.02
 03/07  08:00:00,220.393007421,29.0360446464,12.7395100701,27.2229355334,37.1018798503,92.3937384068,161.151978359,142.636974895,9.90576805939,8.60923540393
 03/07  09:00:00,226.290468259,29.0529691777,12.8681387028,24.0581035947,37.1018798503,104.434947198,146.153163816,136.227395757,9.90576805939,0.02
 03/07  10:00:00,235.47511099,29.0691358927,12.8686560652,21.7565183486,37.1018798503,116.476155989,142.564764521,132.638996462,9.90576805939,0.02
 03/07  11:00:00,234.248236726,29.0817121945,12.8761236805,19.4971110743,37.1018798503,116.476155989,147.911142831,129.365502233,9.90576805939,8.63987253807
 03/07  12:00:00,234.263922417,29.0922331775,13.1754215967,17.58260506,37.1018798503,116.476155989,144.185566305,125.637986718,9.90576805939,8.64181152751
 03/07  13:00:00,222.199691703,29.1013551054,13.4981406079,15.8522146974,37.1018798503,104.434947198,131.724227187,121.798459128,9.90576805939,0.02
 03/07  14:00:00,231.336682128,29.1165221618,13.7488258315,14.4328930288,37.1018798503,116.476155989,137.181334401,118.63366097,9.90576805939,8.64190537167
 03/07  15:00:00,228.804359604,29.1362799385,13.286852922,13.680873317,37.1018798503,116.476155989,128.305538732,118.379770673,9.90576805939,0.02
 03/07  16:00:00,226.609486667,29.1548282089,12.8725362261,12.8837273707,37.1018798503,116.476155989,137.41354923,118.869970962,9.90576805939,8.63781020905
 03/07  17:00:00,226.673583894,29.17623547,13.1698483681,12.2859579556,37.1018798503,116.476155989,126.574954498,116.649186439,9.90576805939,0.02
 03/07  18:00:00,227.473441717,29.1945688378,13.4969264737,11.9418644251,37.1018798503,116.476155989,132.86487649,114.337570321,9.90576805939,8.62153811006
 03/07  19:00:00,144.779837226,27.5340720927,10.417322806,0.0384509804279,24.7345865669,47.5788473902,87.4605309674,82.4876469377,4.9528840297,0.02
 03/07  20:00:00,148.867096714,27.6776310843,9.57999620728,0.274409399893,24.7345865669,47.5788473902,91.4975273227,86.524643293,4.9528840297,0.02
 03/07  21:00:00,127.853030054,26.3856001597,9.09440045804,0.0,12.3672932834,38.6892022431,104.457912261,101.466181844,2.97173041782,0.02
 03/07  22:00:00,108.165871302,22.4005110524,7.68342683223,2.1846544224,12.3672932834,27.0668015668,89.8236954907,86.8319650729,2.97173041782,0.02
 03/07  23:00:00,80.369925131,18.3081950646,6.41499838695,2.10733895557,4.12243109448,15.9888894789,79.6349642228,76.643233805,2.97173041782,0.02
 03/07  24:00:00,97.2830442032,23.7107080326,8.16881039965,6.55129725786,4.12243109448,15.9888894789,100.800067805,97.808337387,2.97173041782,0.02
 03/08  01:00:00,89.9947143783,19.7437849808,6.39311086542,9.94687334256,4.12243109448,15.9888894789,81.7949751921,78.8032447743,2.97173041782,0.02
 03/08  02:00:00,99.8825363749,23.7107080326,8.03271369872,9.18788127258,4.12243109448,15.9888894789,103.240011168,100.24828075,2.97173041782,0.02
 03/08  03:00:00,92.5184458759,19.7437849808,6.25772749068,12.9028453331,4.12243109448,15.9888894789,83.7564464559,80.7647160381,2.97173041782,0.02
 03/08  04:00:00,101.542849318,23.7107080326,7.9348619595,11.1256329519,4.12243109448,15.9888894789,105.278022276,102.286291859,2.97173041782,0.02
 03/08  05:00:00,129.152471681,28.5389850341,9.0519700656,11.8844086134,12.3672932834,24.9413748627,119.177991099,114.205107069,4.9528840297,0.02
 03/08  06:00:00,158.619658523,28.1165176212,12.6174388746,38.332313192,12.3672932834,24.9413748627,196.55821574,183.003405612,4.9528840297,8.60192609761
 03/08  07:00:00,212.331825357,29.0299100669,12.8682146519,36.5683382752,24.7345865669,70.7195625826,169.084338053,159.158569993,9.90576805939,0.02
 03/08  08:00:00,220.461281319,29.0785863247,12.9823310735,25.858074925,37.1018798503,92.3937384068,149.582197715,139.656429656,9.90576805939,0.02
 03/08  09:00:00,226.168621362,29.0991111278,13.5385420237,22.4639869107,37.1018798503,104.434947198,141.384002354,131.458234295,9.90576805939,0.02
 03/08  10:00:00,235.253880459,29.1124193114,13.8762542585,20.2468115658,37.1018798503,116.476155989,145.091258836,126.551545476,9.90576805939,8.63394530006
 03/08  11:00:00,232.849421553,29.1221010043,13.879157031,18.2731461286,37.1018798503,116.476155989,133.664437089,123.73866903,9.90576805939,0.02
 03/08  12:00:00,231.64524919,29.1324565865,13.8826936673,16.7166998763,37.1018798503,116.476155989,139.925178376,121.377635894,9.90576805939,8.64177442245
 03/08  13:00:00,221.107091159,29.1557857129,13.8793874989,15.4722165895,37.1018798503,104.434947198,128.844014176,118.918246117,9.90576805939,0.02
 03/08  14:00:00,231.833174556,29.1853063519,14.4611300047,13.9975040179,37.1018798503,116.476155989,133.095174895,114.547576235,9.90576805939,8.64183060059
 03/08  15:00:00,231.661145264,29.2100823248,14.8665075414,13.0762398586,37.1018798503,116.476155989,120.74015756,110.814389501,9.90576805939,0.02
 03/08  16:00:00,229.011804969,29.231496993,14.3019304123,12.5355319456,37.1018798503,116.476155989,129.853285678,111.30970639,9.90576805939,8.63781122868
 03/08  17:00:00,229.090385171,29.2565755288,14.4627261475,11.7748108103,37.1018798503,116.476155989,119.675273546,109.749505487,9.90576805939,0.02
 03/08  18:00:00,228.942368756,29.2775612056,14.295007964,11.1352350912,37.1018798503,116.476155989,126.418897583,107.891524744,9.90576805939,8.62160477997
 03/08  19:00:00,147.863732304,27.5340720927,9.97911926628,0.0226822871474,24.7345865669,47.5788473902,86.3399537052,81.3670696755,4.9528840297,0.02
 03/08  20:00:00,152.708488505,27.9647490676,9.18195273362,0.231797749641,24.7345865669,47.5788473902,90.8563813729,85.8834973432,4.9528840297,0.02
 03/08  21:00:00,130.711463772,26.8162771346,9.11085171248,0.451388916366,12.3672932834,38.6892022431,103.801400135,100.809669717,2.97173041782,0.02
 03/08  22:00:00,105.659559677,21.3238186152,7.69775136353,0.26055914576,12.3672932834,27.0668015668,89.345746165,86.3540157472,2.97173041782,0.02
 03/08  23:00:00,82.2061371108,19.1695490143,6.41991952555,4.00180221052,4.12243109448,15.9888894789,79.3030286762,76.3112982584,2.97173041782,0.02
 03/08  24:00:00,94.5840432362,23.7107080326,8.07866937599,6.30788173045,4.12243109448,15.9888894789,100.494301376,97.5025709585,2.97173041782,0.02
 03/09  01:00:00,86.1360801606,19.7437849808,5.92947625579,9.68899601337,4.12243109448,15.9888894789,81.7132596593,78.7215292414,2.97173041782,0.02
 03/09  02:00:00,94.4801130731,23.7107080326,7.62767843689,9.02418406938,4.12243109448,15.9888894789,111.968812012,100.39515172,2.97173041782,8.60192987401
 03/09  03:00:00,88.3200061373,19.7437849808,5.88828628316,12.7517381151,4.12243109448,15.9888894789,83.8816234946,80.8898930768,2.97173041782,0.02
 03/09  04:00:00,96.5818691841,23.7107080326,7.09264576364,11.1338346353,4.12243109448,15.9888894789,105.60260996,102.610879542,2.97173041782,0.02
 03/09  05:00:00,124.81881206,28.5389850341,8.04799481494,11.9667242238,12.3672932834,24.9413748627,119.623115272,114.650231243,4.9528840297,0.02
 03/09  06:00:00,154.230042985,28.1180919744,11.5970627045,37.7030396805,12.3672932834,24.9413748627,188.052873783,183.079989754,4.9528840297,0.02
 03/09  07:00:00,208.284279833,29.0343566279,11.8516529825,36.165879474,24.7345865669,70.7195625826,172.473458608,162.547690549,9.90576805939,0.02
 03/09  08:00:00,216.906493581,29.091692906,11.8556913851,25.2985978633,37.1018798503,92.3937384068,152.962269819,143.03650176,9.90576805939,0.02
 03/09  09:00:00,224.116528908,29.1108142337,12.4490362776,22.1140846725,37.1018798503,104.434947198,144.861653464,134.935885405,9.90576805939,0.02
 03/09  10:00:00,233.399374365,29.1233728315,12.2842207564,20.1058258701,37.1018798503,116.476155989,150.049866314,131.510151343,9.90576805939,8.63394691197
 03/09  11:00:00,231.124435706,29.1366116553,12.1644452193,18.3703591114,37.1018798503,116.476155989,139.811684145,129.885916086,9.90576805939,0.02
 03/09  12:00:00,229.860774158,29.1556156616,12.6046674577,16.5668351723,37.1018798503,116.476155989,143.977207209,125.429709051,9.90576805939,8.64173009871
 03/09  13:00:00,218.315800901,29.1787898823,12.8318795708,15.443581621,37.1018798503,104.434947198,132.265623133,122.339855074,9.90576805939,0.02
 03/09  14:00:00,228.011825663,29.2125107288,13.4549689911,13.895954918,37.1018798503,116.476155989,136.175114586,117.627485012,9.90576805939,8.64186151476
 03/09  15:00:00,225.327294625,29.243589399,13.2872577099,12.8096082237,37.1018798503,116.476155989,133.869082951,115.323564211,9.90576805939,8.63975068078
 03/09  16:00:00,225.953263897,29.2827929542,13.4609645963,11.2241816297,37.1018798503,116.476155989,122.313365745,112.387597686,9.90576805939,0.02
 03/09  17:00:00,227.843704841,29.3119429663,13.8839262363,10.0798770881,37.1018798503,116.476155989,126.559712003,108.02158123,9.90576805939,8.63236271348
 03/09  18:00:00,228.081767273,29.3279155571,13.2953216178,9.80770265227,37.1018798503,116.476155989,118.701945477,108.776177417,9.90576805939,0.02
 03/09  19:00:00,144.372146534,27.5340720927,9.56433565455,0.00656925762351,24.7345865669,47.5788473902,85.2061160216,80.2332319919,4.9528840297,0.02
 03/09  20:00:00,149.640280269,27.9647490676,9.1791003514,0.120405351447,24.7345865669,47.5788473902,90.0236467529,85.0507627232,4.9528840297,0.02
 03/09  21:00:00,128.057256849,26.8162771346,9.10173236112,0.307074230905,12.3672932834,38.6892022431,103.1699355,100.178205082,2.97173041782,0.02
