Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  22:00:00,105.194384662,21.7975632875,7.72235569579,0.879751327969,12.3672932834,27.0668015668,97.4437803511,85.8656917079,2.97173041782,8.60635822537
 03/09  23:00:00,78.2494840927,18.2794832663,6.43923306311,1.419456431,4.12243109448,15.9888894789,78.7811176095,75.7893871917,2.97173041782,0.02
 03/09  24:00:00,97.3421940003,24.1413850075,8.17980907451,7.02940954091,4.12243109448,15.9888894789,100.721208145,97.7294777272,2.97173041782,0.02
 03/10  01:00:00,86.3738280506,19.313108006,6.36793790896,7.11759095712,4.12243109448,15.9888894789,81.8867575159,78.8950270981,2.97173041782,0.02
 03/10  02:00:00,101.734757393,24.1413850075,8.13633016234,10.4488691233,4.12243109448,15.9888894789,103.122678651,100.130948233,2.97173041782,0.02
 03/10  03:00:00,88.746529268,19.313108006,6.35290100557,9.49219650636,4.12243109448,15.9888894789,83.722318347,80.7305879291,2.97173041782,0.02
 03/10  04:00:00,106.185046728,24.1413850075,8.02666013336,12.9047260986,4.12243109448,15.9888894789,105.051045084,102.059314666,2.97173041782,0.02
 03/10  05:00:00,129.900343447,28.1083080592,9.01716812903,8.54682555626,12.3672932834,24.9413748627,118.273037548,113.300153518,4.9528840297,0.02
 03/10  06:00:00,169.713279271,28.5515216861,12.543320273,44.4385431785,12.3672932834,24.9413748627,186.126003271,181.153119241,4.9528840297,0.02
 03/10  07:00:00,213.784071724,29.0318789688,12.6953568944,33.316240653,24.7345865669,70.7195625826,168.01707026,158.091302201,9.90576805939,0.02
 03/10  08:00:00,223.624272691,29.0964175786,12.6344418696,24.0074373194,37.1018798503,92.3937384068,148.966552044,139.040783985,9.90576805939,0.02
 03/10  09:00:00,229.897721237,29.116253188,13.09064075,20.7902954084,37.1018798503,104.434947198,141.072613549,131.146845489,9.90576805939,0.02
 03/10  10:00:00,237.744789667,29.1370711124,13.6741665703,17.5765983057,37.1018798503,116.476155989,143.096096851,124.558186302,9.90576805939,8.63214248978
 03/10  11:00:00,231.47940993,29.1803173738,13.2943692382,13.9389086471,37.1018798503,116.476155989,130.181354769,120.255586709,9.90576805939,0.02
 03/10  12:00:00,228.137913938,29.2466776438,13.6357083867,10.9413093184,37.1018798503,116.476155989,133.247544597,114.700105375,9.90576805939,8.6416711628
 03/10  13:00:00,216.880693328,29.3364597308,14.754123417,8.85437447537,37.1018798503,104.434947198,122.970944339,104.429263506,9.90576805939,8.63591277321
 03/10  14:00:00,227.608107354,29.4851103137,15.7509677704,7.57005934743,37.1018798503,116.476155989,107.263512817,97.3377447576,9.90576805939,0.02
 03/10  15:00:00,228.054069592,29.6198374556,16.635523665,6.12858839425,37.1018798503,116.476155989,113.43729967,94.8918248954,9.90576805939,8.63970671511
 03/10  16:00:00,228.567947062,29.6820707568,17.383647396,4.77940652927,37.1018798503,116.476155989,103.092092793,93.1663247336,9.90576805939,0.02
 03/10  17:00:00,230.144021018,29.6206587671,17.6968315395,4.00112285803,37.1018798503,116.476155989,111.636456747,93.0984066774,9.90576805939,8.6322820101
 03/10  18:00:00,231.765177157,29.5493049544,17.6952834443,3.66059237999,37.1018798503,116.476155989,103.654431328,93.7286632687,9.90576805939,0.02
 03/10  19:00:00,154.573755619,27.5340720927,14.6069503124,0.0,24.7345865669,47.5788473902,78.2663899854,73.2935059557,4.9528840297,0.02
 03/10  20:00:00,157.655176747,27.9647490676,13.6274249626,0.0,24.7345865669,47.5788473902,84.8196447253,79.8467606956,4.9528840297,0.02
 03/10  21:00:00,134.949510934,26.8162771346,13.1371914004,0.0,12.3672932834,38.6892022431,107.479537091,95.8976345053,2.97173041782,8.6101721675
 03/10  22:00:00,108.01553619,21.0041786772,10.7704578988,0.121481394538,12.3672932834,27.0668015668,83.9802969003,80.9885664825,2.97173041782,0.02
 03/10  23:00:00,80.9533616248,18.0210770813,9.18962549945,0.144434262859,4.12243109448,15.9888894789,76.5452806961,73.5535502783,2.97173041782,0.02
 03/10  24:00:00,93.4288898869,21.9880001331,11.9977460998,0.0,4.12243109448,15.9888894789,98.0271673784,95.0354369606,2.97173041782,0.02
 03/11  01:00:00,82.9412535828,18.6240248462,9.67651752322,0.837414411065,4.12243109448,15.9888894789,79.845416184,76.8536857662,2.97173041782,0.02
 03/11  02:00:00,96.0676226863,22.2033386205,13.2297420616,0.130790900605,4.12243109448,15.9888894789,100.186386862,97.1946564441,2.97173041782,0.02
 03/11  03:00:00,85.3778999159,18.4517540562,10.983857419,1.25490476311,4.12243109448,15.9888894789,81.0552493346,78.0635189168,2.97173041782,0.02
 03/11  04:00:00,94.8634280525,23.2800310577,12.894888854,2.65734979999,4.12243109448,15.9888894789,101.962096476,98.9703660586,2.97173041782,0.02
 03/11  05:00:00,104.050898893,28.5389850341,13.8325477915,5.75194102563,4.12243109448,16.0517297156,121.580828193,118.589097775,2.97173041782,0.02
 03/11  06:00:00,101.018153656,28.1083080592,13.5088048616,5.64737293383,4.12243109448,16.0517297156,123.350945219,120.359214801,2.97173041782,0.02
 03/11  07:00:00,125.127263987,28.9696620089,13.1884965728,10.0741004319,4.12243109448,39.6058045677,113.378169444,110.386439026,2.97173041782,0.02
 03/11  08:00:00,181.597373459,28.9852598109,15.8763239711,43.2236407411,12.3672932834,65.3531420225,169.362382736,164.389498706,4.9528840297,0.02
 03/11  09:00:00,175.237142993,28.9820230733,15.8169236682,34.9094475015,12.3672932834,68.2430321324,166.559435524,161.586551494,4.9528840297,0.02
 03/11  10:00:00,196.954917378,29.0083188331,15.8224401263,28.6471457463,16.4897243779,93.1370602926,156.341517928,148.39690348,7.92461444751,0.02
 03/11  11:00:00,195.641855588,29.0095941236,15.7842206831,27.6228472361,16.4897243779,93.1370602926,161.903594105,145.362904191,7.92461444751,8.6160754668
 03/11  12:00:00,193.958086969,29.008806153,15.7908603552,25.8464012391,16.4897243779,93.1370602926,150.582833756,142.638219309,7.92461444751,0.02
 03/11  13:00:00,186.71440525,29.0086611412,15.7907082975,25.4526866658,16.4897243779,83.9857416113,149.214489969,141.269875522,7.92461444751,0.02
 03/11  14:00:00,186.469388383,29.0088576159,16.3438153474,23.0624276907,16.4897243779,83.9857416113,144.916253575,136.971639128,7.92461444751,0.02
 03/11  15:00:00,185.233627491,29.0088181181,16.7444071036,19.4362080474,16.4897243779,83.9857416113,138.23257361,130.287959163,7.92461444751,0.02
 03/11  16:00:00,148.818448961,28.9696620089,13.5325607673,0.332736321231,12.3672932834,70.6512738906,90.3547212009,76.7905288479,4.9528840297,8.61130832337
 03/11  17:00:00,149.968551912,28.9696620089,12.6635926162,0.910558238298,12.3672932834,70.6512738906,83.9930035547,79.020119525,4.9528840297,0.02
 03/11  18:00:00,137.536127332,28.9696620089,11.6390221095,1.35356065366,12.3672932834,58.1284167478,91.9497722303,86.9768882006,4.9528840297,0.02
 03/11  19:00:00,109.159110007,26.3856001597,10.7193216778,0.0,12.3672932834,24.9413748627,102.42214806,97.4492640302,4.9528840297,0.02
 03/11  20:00:00,113.25789848,26.3856001597,10.2039929177,0.0,12.3672932834,24.9413748627,108.045950227,103.073066197,4.9528840297,0.02
 03/11  21:00:00,99.5481390949,27.6776310843,9.73585248926,1.91420130014,4.12243109448,16.0517297156,117.25893337,114.267202952,2.97173041782,0.02
 03/11  22:00:00,88.7616392116,22.4005110524,7.6516852017,3.77065235815,4.12243109448,15.9888894789,98.6144747073,95.6227442894,2.97173041782,0.02
 03/11  23:00:00,84.723738878,19.313108006,6.23859168757,6.52873901159,4.12243109448,15.9888894789,83.8239560246,80.8322256068,2.97173041782,0.02
 03/11  24:00:00,101.38851928,24.1413850075,7.83340591843,10.254619549,4.12243109448,15.9888894789,105.430426975,102.438696557,2.97173041782,0.02
 03/12  01:00:00,88.0693185581,19.313108006,5.93193983721,10.1832763805,2.06121554724,15.9888894789,86.2569678256,83.2652374078,2.97173041782,0.02
 03/12  02:00:00,103.963228172,24.1413850075,7.17111099687,14.1472928588,2.06121554724,15.9888894789,108.760958221,105.769227803,2.97173041782,0.02
 03/12  03:00:00,91.7339445321,19.313108006,5.51954095007,12.8022707238,2.06121554724,15.9888894789,88.1494676625,85.1577372446,2.97173041782,0.02
 03/12  04:00:00,107.574165429,24.1413850075,6.98727791361,16.8112647811,2.06121554724,15.9888894789,110.534244341,107.542513923,2.97173041782,0.02
 03/12  05:00:00,93.1968955627,19.313108006,5.49427483518,14.9224273964,2.06121554724,15.9888894789,89.499852012,86.5081215942,2.97173041782,0.02
 03/12  06:00:00,109.848973005,24.1413850075,6.95585884947,19.1234610043,2.06121554724,15.9888894789,112.102596821,109.110866404,2.97173041782,0.02
 03/12  07:00:00,92.0113610664,19.313108006,5.48324551114,17.3588815621,2.06121554724,15.9888894789,91.1490662833,88.1573358655,2.97173041782,0.02
 03/12  08:00:00,124.150445275,24.1413850075,7.53126727693,17.6990641061,4.12243109448,41.7362269337,110.594576492,105.621692463,4.9528840297,0.02
 03/12  09:00:00,106.278131246,19.313108006,7.23545661223,11.7380847227,4.12243109448,41.7362269337,94.5250472383,80.9719665538,4.9528840297,8.60019665478
 03/12  10:00:00,120.533164507,24.1413850075,11.4146256926,11.4973009181,4.12243109448,41.7362269337,103.15831624,98.1854322108,4.9528840297,0.02
 03/12  11:00:00,103.468298553,19.313108006,10.5782253651,6.92635011149,4.12243109448,41.7362269337,81.4605624354,76.4876784057,4.9528840297,0.02
 03/12  12:00:00,118.421774757,24.1413850075,15.2391844611,7.25411898669,4.12243109448,41.7362269337,97.997937828,93.0250537983,4.9528840297,0.02
 03/12  13:00:00,101.030247943,19.313108006,13.3984072591,4.37869549759,4.12243109448,41.7362269337,78.2528404551,73.2799564254,4.9528840297,0.02
 03/12  14:00:00,113.384871909,24.0552496125,17.6919435118,4.57405293818,4.12243109448,41.7362269337,97.519410454,92.5465264243,4.9528840297,0.02
 03/12  15:00:00,94.179036849,17.5904001065,14.4581184611,0.0,4.12243109448,41.7362269337,80.3349070538,75.3620230241,4.9528840297,0.02
 03/12  16:00:00,89.5501604375,21.9880001331,18.7197357761,0.0,4.12243109448,24.8785346261,100.567020228,95.5941361978,4.9528840297,0.02
 03/12  17:00:00,62.2926599743,17.5904001065,14.4971496192,0.0,2.06121554724,15.9888894789,85.8625850372,82.8708546194,2.97173041782,0.02
 03/12  18:00:00,70.5455994634,21.9880001331,17.6991367551,0.0,2.06121554724,15.9888894789,108.750753398,105.75902298,2.97173041782,0.02
 03/12  19:00:00,67.023071247,17.5904001065,13.2906943377,0.0,2.06121554724,15.9888894789,88.3639486154,85.3722181976,2.97173041782,0.02
 03/12  20:00:00,76.481827468,21.9880001331,15.6065178403,0.0,2.06121554724,15.9888894789,111.796325401,108.804594984,2.97173041782,0.02
 03/12  21:00:00,68.3565954228,18.8824310311,11.7597788171,4.12845330402,2.06121554724,15.9888894789,90.9136479708,87.921917553,2.97173041782,0.02
 03/12  22:00:00,79.5059240299,23.8183772763,14.8927275283,7.35872222585,2.06121554724,15.9888894789,112.739735484,109.748005066,2.97173041782,0.02
 03/12  23:00:00,71.4516559779,19.0977695185,12.5697808435,6.95856426426,2.06121554724,15.9888894789,91.4554911117,88.4637606939,2.97173041782,0.02
 03/12  24:00:00,83.0296576256,23.92604652,16.5158580995,9.70095166251,2.06121554724,15.9888894789,113.96522037,110.973489952,2.97173041782,0.02
 03/13  01:00:00,75.7473237167,19.2054387622,13.5309317455,8.28936306142,4.12243109448,15.9888894789,91.1310615634,88.1393311456,2.97173041782,0.02
 03/13  02:00:00,88.0622193513,24.1413850075,17.3877427043,11.6826980887,4.12243109448,15.9888894789,112.629994421,109.638264003,2.97173041782,0.02
 03/13  03:00:00,77.816765877,19.313108006,14.0146300482,9.7674376253,4.12243109448,15.9888894789,90.9126083964,87.9208779786,2.97173041782,0.02
 03/13  04:00:00,108.884837884,28.2518670508,20.9989974084,7.45742886335,12.3672932834,24.9413748627,128.388429214,123.415545184,4.9528840297,0.02
 03/13  05:00:00,143.518828278,28.1100514871,24.3960554347,38.8361767614,12.3672932834,24.9413748627,196.262061191,191.289177161,4.9528840297,0.02
 03/13  06:00:00,200.008008095,28.9792030264,25.641799735,35.0649796995,24.7345865669,70.7195625826,161.036643072,151.110875013,9.90576805939,0.02
 03/13  07:00:00,218.099530367,29.0088051341,26.7539152318,22.6707441352,37.1018798503,92.3937384068,139.898657169,129.97288911,9.90576805939,0.02
 03/13  08:00:00,214.865047145,29.0220164507,24.7804463395,18.749687707,37.1018798503,104.434947198,142.025563622,123.489967411,9.90576805939,8.62982815085
 03/13  09:00:00,220.847991029,29.0305220455,21.0378629343,16.42504096,37.1018798503,116.476155989,129.54440505,119.61863699,9.90576805939,0.02
 03/13  10:00:00,220.145381652,29.0393807929,18.5698402448,14.9866511648,37.1018798503,116.476155989,135.070293818,116.5249274,9.90576805939,8.63959835888
 03/13  11:00:00,223.200980493,29.0486130868,17.6769055842,14.1461697332,37.1018798503,116.476155989,132.562098089,114.014886442,9.90576805939,8.64144358673
 03/13  12:00:00,211.820247526,29.0606839476,17.6819967418,13.1193257676,37.1018798503,104.434947198,121.922097926,111.996329867,9.90576805939,0.02
 03/13  13:00:00,218.656073073,29.0728754778,17.1271192133,12.4040219266,37.1018798503,116.476155989,129.300925022,110.753558248,9.90576805939,8.64159871489
 03/13  14:00:00,216.018745738,29.0877391093,17.2858341508,10.3828137969,37.1018798503,116.476155989,118.208263732,108.282495673,9.90576805939,0.02
 03/13  15:00:00,216.328292098,29.1074338148,18.7684249715,9.11897447269,37.1018798503,116.476155989,124.471044304,105.927756858,9.90576805939,8.63751938629
 03/13  16:00:00,215.412838513,29.1317154329,20.0723553703,8.39703212269,37.1018798503,116.476155989,114.777483135,104.851715075,9.90576805939,0.02
 03/13  17:00:00,216.561435228,29.1615516373,19.913128125,8.00728461656,37.1018798503,116.476155989,122.475853222,103.948668184,9.90576805939,8.62141697796
 03/13  18:00:00,126.464930342,27.031615622,16.4362373669,0.0,24.7345865669,47.5788473902,85.5153479794,80.5424639497,4.9528840297,0.02
 03/13  19:00:00,134.644116035,27.8211900759,14.3728629913,0.0,24.7345865669,47.5788473902,90.8079678517,85.835083822,4.9528840297,0.02
 03/13  20:00:00,114.702554767,26.3856001597,13.0777429524,0.0,12.3672932834,38.6892022431,104.520947584,101.529217166,2.97173041782,0.02
 03/13  21:00:00,92.9247171091,20.8319078873,11.0959040204,0.119859509544,12.3672932834,27.0668015668,87.3575288027,84.3657983849,2.97173041782,0.02
 03/13  22:00:00,69.2478173714,18.0210770813,9.7119651465,0.323044937362,4.12243109448,15.9888894789,79.0996587026,76.1079282848,2.97173041782,0.02
 03/13  23:00:00,78.7287147298,21.9880001331,11.4100259079,0.0,4.12243109448,15.9888894789,101.593885157,98.6021547393,2.97173041782,0.02
 03/13  24:00:00,73.2045238858,18.7962956361,8.41362219486,2.20914610733,4.12243109448,15.9888894789,82.9219433999,79.9302129821,2.97173041782,0.02
 03/14  01:00:00,81.9094585329,21.9880001331,10.5594609529,0.0,4.12243109448,15.9888894789,103.832218416,100.840487998,2.97173041782,0.02
 03/14  02:00:00,82.777846508,19.140837216,7.87917029742,4.62448056185,4.12243109448,15.9888894789,83.0778023395,80.0860719217,2.97173041782,0.02
 03/14  03:00:00,100.359967316,24.1413850075,9.72726738472,8.25493362356,4.12243109448,15.9888894789,105.351646015,102.359915597,2.97173041782,0.02
 03/14  04:00:00,118.011373375,27.5340720927,11.3417594654,3.13881656222,12.3672932834,24.9413748627,118.360378919,113.387494889,4.9528840297,0.02
 03/14  05:00:00,155.707341712,28.5725319665,15.3726823332,37.197998095,12.3672932834,24.9413748627,187.43405616,182.46117213,4.9528840297,0.02
 03/14  06:00:00,201.077664473,29.0507723213,15.7850544375,27.3413831241,24.7345865669,70.7195625826,158.309410348,148.383642289,9.90576805939,0.02
 03/14  07:00:00,218.436569283,29.1057424039,15.7976848465,19.5995377608,37.1018798503,92.3937384068,146.728626023,128.213148846,9.90576805939,8.6097091176
 03/14  08:00:00,213.447390645,29.1264625841,15.7930970202,16.2128510627,37.1018798503,104.434947198,130.815439469,120.88967141,9.90576805939,0.02
 03/14  09:00:00,222.522327038,29.1500270922,16.3426765999,12.565838541,37.1018798503,116.476155989,123.720510473,113.794742413,9.90576805939,0.02
 03/14  10:00:00,220.87638229,29.2101325958,17.287326066,8.92079240712,37.1018798503,116.476155989,126.202425422,107.657075171,9.90576805939,8.63958219186
 03/14  11:00:00,219.812034866,29.2951007628,17.6766396286,6.86658445046,37.1018798503,116.476155989,121.786165983,103.238984704,9.90576805939,8.64141321961
 03/14  12:00:00,208.97794542,29.4499530327,18.2204990878,6.08702643331,37.1018798503,104.434947198,109.503200126,99.5774320667,9.90576805939,0.02
 03/14  13:00:00,216.867051133,29.6725332421,18.6079200997,4.9691616497,37.1018798503,116.476155989,115.088129255,96.5419269734,9.90576805939,8.64043422257
 03/14  14:00:00,215.346509984,29.8599315202,19.143093605,3.81904575041,37.1018798503,116.476155989,104.254787863,94.3290198037,9.90576805939,0.02
 03/14  15:00:00,214.671800926,29.9761481503,19.5305376536,2.53839046296,37.1018798503,116.476155989,111.323432653,92.7801476922,9.90576805939,8.63751690128
 03/14  16:00:00,214.089035469,29.9812641148,19.3196610512,1.96337428866,37.1018798503,116.476155989,101.9227549,91.9969868406,9.90576805939,0.02
 03/14  17:00:00,214.363355806,29.8741611285,18.8404983926,1.8540668665,37.1018798503,116.476155989,110.835871119,92.3087032529,9.90576805939,8.62139980644
 03/14  18:00:00,128.519028632,27.6776310843,14.9693347338,0.0,24.7345865669,47.5788473902,75.5720595979,70.5991755682,4.9528840297,0.02
 03/14  19:00:00,137.30350877,28.1083080592,13.5948254846,0.0,24.7345865669,47.5788473902,83.10386052,78.1309764903,4.9528840297,0.02
 03/14  20:00:00,123.335312176,26.8162771346,14.2783498525,0.0,12.3672932834,38.6892022431,97.6595426719,94.6678122541,2.97173041782,0.02
 03/14  21:00:00,100.15453261,20.4261325543,12.344797297,0.0,12.3672932834,27.0668015668,80.5860969047,77.5943664869,2.97173041782,0.02
 03/14  22:00:00,75.1600787908,17.5904001065,11.3690037689,0.0,4.12243109448,15.9888894789,75.1937155382,72.2019851204,2.97173041782,0.02
 03/14  23:00:00,88.2063627875,23.0646925703,14.3044414614,0.0765546871969,4.12243109448,15.9888894789,96.8226641141,93.8309336963,2.97173041782,0.02
 03/14  24:00:00,76.9367123055,17.5904001065,11.0156965286,0.0,4.12243109448,15.9888894789,78.6423918597,75.6506614419,2.97173041782,0.02
 03/15  01:00:00,89.579736931,23.1938956627,13.921662435,0.315250536218,4.12243109448,15.9888894789,99.8360617498,96.844331332,2.97173041782,0.02
 03/15  02:00:00,78.2780176249,18.6670925436,10.9903566464,0.555899379279,4.12243109448,15.9888894789,81.1064393319,78.1147089141,2.97173041782,0.02
 03/15  03:00:00,87.7610719489,21.9880001331,13.793658702,0.0,4.12243109448,15.9888894789,101.610438154,98.6187077366,2.97173041782,0.02
 03/15  04:00:00,116.600434482,28.3954260424,15.98263991,1.24884417884,12.3672932834,24.9413748627,114.115554433,109.142670403,4.9528840297,0.02
 03/15  05:00:00,139.132539393,28.163902992,19.2835783707,20.7879728689,12.3672932834,24.9413748627,182.351693989,177.378809959,4.9528840297,0.02
 03/15  06:00:00,194.161005657,29.1034232556,19.529506169,17.9008491664,24.7345865669,70.7195625826,156.682569337,138.174884097,9.90576805939,8.60191718098
 03/15  07:00:00,215.029312081,29.2602618818,19.5313852805,12.1274395972,37.1018798503,92.3937384068,128.965335078,119.039567019,9.90576805939,0.02
 03/15  08:00:00,210.346059368,29.333340707,18.8320356571,9.88156006946,37.1018798503,104.434947198,122.89445989,112.968691831,9.90576805939,0.02
 03/15  09:00:00,216.750613976,29.3714620576,17.9420098663,9.02829008422,37.1018798503,116.476155989,129.132955242,110.593552074,9.90576805939,8.63363510879
 03/15  10:00:00,217.453801685,29.4074351102,19.8308883941,7.98630581503,37.1018798503,116.476155989,118.191020999,108.26525294,9.90576805939,0.02
 03/15  11:00:00,215.182938744,29.4382375668,18.677327304,7.36121138446,37.1018798503,116.476155989,124.920349175,106.373215911,9.90576805939,8.64136520396
 03/15  12:00:00,201.899931284,29.4618926916,17.2790812696,6.95512221841,37.1018798503,104.434947198,115.204687518,105.278919459,9.90576805939,0.02
 03/15  13:00:00,212.0837904,29.4976888569,17.6724645435,6.12715821656,37.1018798503,116.476155989,122.113890359,103.566678307,9.90576805939,8.64144399239
 03/15  14:00:00,211.722818998,29.526898004,17.6789563653,5.41158747135,37.1018798503,116.476155989,111.942666236,102.016898177,9.90576805939,0.02
 03/15  15:00:00,211.197142103,29.5493872892,17.6776052697,4.89183874525,37.1018798503,116.476155989,119.319010913,100.775749038,9.90576805939,8.63749381529
 03/15  16:00:00,210.71045798,29.5604356541,17.1285616742,4.76491552122,37.1018798503,116.476155989,110.06948622,100.14371816,9.90576805939,0.02
 03/15  17:00:00,211.589567134,29.5617490461,16.7340098743,4.96653915601,37.1018798503,116.476155989,118.509698661,99.982580672,9.90576805939,8.62134992979
 03/15  18:00:00,123.752245743,27.6776310843,13.5410077835,0.0,24.7345865669,47.5788473902,82.460978091,77.4880940613,4.9528840297,0.02
 03/15  19:00:00,133.133171268,28.1083080592,12.5840371462,0.0,24.7345865669,47.5788473902,88.3229773776,83.3500933479,4.9528840297,0.02
 03/15  20:00:00,116.540237095,26.8162771346,12.6853902368,0.00393170802217,12.3672932834,38.6892022431,101.727244485,98.735514067,2.97173041782,0.02
 03/15  21:00:00,95.7095589359,21.4348556521,10.284791892,0.223269113601,12.3672932834,27.0668015668,85.8551585507,82.8634281329,2.97173041782,0.02
 03/15  22:00:00,69.3710535481,17.5904001065,8.4285764321,0.0,4.12243109448,15.9888894789,78.1336036582,75.1418732404,2.97173041782,0.02
 03/15  23:00:00,81.3816759442,23.1077602677,10.7016402569,1.17132946834,4.12243109448,15.9888894789,99.8123868894,96.8206564716,2.97173041782,0.02
 03/15  24:00:00,71.4061220065,18.2364155688,8.43906411706,1.03631709632,4.12243109448,15.9888894789,81.7584320432,78.7667016254,2.97173041782,0.02
 03/16  01:00:00,80.8290482933,22.9354894778,10.0631361712,1.93496802048,4.12243109448,15.9888894789,102.231054592,99.239324174,2.97173041782,0.02
 03/16  02:00:00,75.9014529264,19.313108006,7.72548908538,4.78958183622,4.12243109448,15.9888894789,83.0902486805,80.0985182627,2.97173041782,0.02
 03/16  03:00:00,89.3988515142,24.1413850075,9.91077582131,7.45973788951,4.12243109448,15.9888894789,104.68422936,101.692498942,2.97173041782,0.02
 03/16  04:00:00,112.22855262,28.1083080592,11.4708410352,4.92100169073,12.3672932834,24.9413748627,126.382175653,112.827361334,4.9528840297,8.60193028934
 03/16  05:00:00,146.574493609,28.5828226847,15.1027866788,33.8492004504,12.3672932834,24.9413748627,185.139310505,180.166426475,4.9528840297,0.02
 03/16  06:00:00,196.993585958,29.0620888267,15.6676094172,25.3620500635,24.7345865669,70.7195625826,156.866382534,146.940614474,9.90576805939,0.02
 03/16  07:00:00,217.157106904,29.1581951356,15.7964209273,18.2729965939,37.1018798503,92.3937384068,135.457940908,125.532172849,9.90576805939,0.02
 03/16  08:00:00,213.574101061,29.214240886,15.7963298238,16.1941848954,37.1018798503,104.434947198,128.706395015,118.780626955,9.90576805939,0.02
 03/16  09:00:00,220.441313528,29.2639300819,15.7899254889,14.7305399715,37.1018798503,116.476155989,133.450621799,114.91123877,9.90576805939,8.63361497048
 03/16  10:00:00,218.142069141,29.2845663576,15.2342392045,14.6183258816,37.1018798503,116.476155989,124.880898595,114.955130535,9.90576805939,0.02
 03/16  11:00:00,217.718860072,29.3127308686,15.3977774761,13.7539311251,37.1018798503,116.476155989,131.617764738,113.070693452,9.90576805939,8.64130322705
 03/16  12:00:00,205.553194396,29.3436104693,15.2381685499,12.527367664,37.1018798503,104.434947198,119.735357098,109.809589038,9.90576805939,0.02
 03/16  13:00:00,215.107472555,29.3649799611,14.8350276116,11.9317841524,37.1018798503,116.476155989,128.266123649,109.719356923,9.90576805939,8.64099866621
 03/16  14:00:00,214.744518221,29.3839677177,14.8452828727,11.2547466938,37.1018798503,116.476155989,117.992027823,108.066259764,9.90576805939,0.02
 03/16  15:00:00,214.30869769,29.4000197743,14.8493249557,10.7432071594,37.1018798503,116.476155989,125.174987021,106.631764501,9.90576805939,8.63745446116
 03/16  16:00:00,215.950752332,29.4137274372,14.8443162077,10.3193141093,37.1018798503,116.476155989,115.061489978,105.135721918,9.90576805939,0.02
 03/16  17:00:00,218.229221852,29.4236531071,14.8402703371,10.0694052941,37.1018798503,116.476155989,122.480914826,103.953752681,9.90576805939,8.62139408543
 03/16  18:00:00,125.23153122,27.6776310843,11.5323035535,0.0198391962066,24.7345865669,47.5788473902,85.8604593524,80.8875753227,4.9528840297,0.02
 03/16  19:00:00,135.288478218,28.1083080592,11.1596056533,0.248093575275,24.7345865669,47.5788473902,91.2691976798,86.2963136501,4.9528840297,0.02
 03/16  20:00:00,118.727727462,26.8162771346,11.0864459559,0.425007899244,12.3672932834,38.6892022431,104.273280066,101.281549648,2.97173041782,0.02
 03/16  21:00:00,98.7642730589,22.2569520608,8.7939539256,1.36812211323,12.3672932834,27.0668015668,89.2593998988,86.267669481,2.97173041782,0.02
 03/16  22:00:00,71.4991390816,17.5904001065,7.07626508628,0.0,4.12243109448,15.9888894789,79.1698988677,76.1781684499,2.97173041782,0.02
 03/16  23:00:00,90.2832815245,23.9691142175,9.00460864599,5.53156615215,4.12243109448,15.9888894789,101.079476225,98.0877458073,2.97173041782,0.02
 03/16  24:00:00,80.446621623,19.313108006,6.6945273977,6.41322408182,4.12243109448,15.9888894789,82.4283128338,79.436582416,2.97173041782,0.02
 03/17  01:00:00,93.6497088619,24.1413850075,8.0841502376,9.59598153874,4.12243109448,15.9888894789,112.526414237,100.954341875,2.97173041782,8.60034194367
 03/17  02:00:00,82.6457668265,19.313108006,6.36262838454,8.75295916388,4.12243109448,15.9888894789,84.5319085778,81.54017816,2.97173041782,0.02
 03/17  03:00:00,96.3521696974,24.1413850075,8.01572755164,12.2189541376,4.12243109448,15.9888894789,106.237545253,103.245814835,2.97173041782,0.02
 03/17  04:00:00,116.067588494,28.1083080592,9.00230389436,8.06933871162,12.3672932834,24.9413748627,119.349458733,114.376574703,4.9528840297,0.02
 03/17  05:00:00,152.968917229,28.5653747662,12.512690906,41.1275261429,12.3672932834,24.9413748627,186.930510285,181.957626255,4.9528840297,0.02
 03/17  06:00:00,200.944824794,29.0396400384,12.846010721,31.6006455476,24.7345865669,70.7195625826,168.732734173,158.806966114,9.90576805939,0.02
 03/17  07:00:00,220.244767168,29.1108963642,12.856587066,24.3023814797,37.1018798503,92.3937384068,150.61206886,140.6863008,9.90576805939,0.02
 03/17  08:00:00,217.861303762,29.1355957384,12.8592972005,21.4216513235,37.1018798503,104.434947198,144.370258981,134.444490921,9.90576805939,0.02
 03/17  09:00:00,226.473718228,29.1625395062,12.8603224981,18.5301519753,37.1018798503,116.476155989,147.919806503,129.380436274,9.90576805939,8.63360216912
 03/17  10:00:00,226.743362181,29.1839395659,12.8712322385,17.3059661414,37.1018798503,116.476155989,136.508904752,126.583136693,9.90576805939,0.02
 03/17  11:00:00,226.861672026,29.2165167214,12.8715566789,15.8816968354,37.1018798503,116.476155989,142.043018096,123.496023542,9.90576805939,8.64122649513
 03/17  12:00:00,213.168421163,29.2510783014,12.867243295,14.7668854891,37.1018798503,104.434947198,130.873738405,120.947970346,9.90576805939,0.02
 03/17  13:00:00,223.438454381,29.2800146304,12.8634031954,13.9963731641,37.1018798503,116.476155989,137.409957271,118.862764195,9.90576805939,8.64142501666
 03/17  14:00:00,225.88504047,29.3058056209,12.8725422201,13.22396365,37.1018798503,116.476155989,135.251621753,116.706524476,9.90576805939,8.63932921824
 03/17  15:00:00,225.910653478,29.3295167916,12.2975507735,12.5523714996,37.1018798503,116.476155989,126.596557201,116.670789141,9.90576805939,0.02
 03/17  16:00:00,225.189028997,29.3491727554,11.8757492417,12.0272539613,37.1018798503,116.476155989,135.586064488,117.04833609,9.90576805939,8.63196033894
 03/17  17:00:00,226.508342409,29.3627384998,12.454737769,11.7630784413,37.1018798503,116.476155989,124.249643267,114.323875208,9.90576805939,0.02
 03/17  18:00:00,132.355618128,27.6776310843,9.53921713955,0.0694071308146,24.7345865669,47.5788473902,87.1077840118,82.1348999821,4.9528840297,0.02
 03/17  19:00:00,142.264670451,27.9647490676,9.16792570381,0.305099129055,24.7345865669,47.5788473902,91.5089326846,86.5360486549,4.9528840297,0.02
 03/17  20:00:00,125.800905881,26.8162771346,9.08975325333,0.471754136282,12.3672932834,38.6892022431,104.276064681,101.284334263,2.97173041782,0.02
 03/17  21:00:00,105.370615673,22.2282402624,7.68237226913,1.90366469318,12.3672932834,27.0668015668,89.6145819706,86.6228515528,2.97173041782,0.02
 03/17  22:00:00,80.7658620614,18.7388720395,6.4475246425,3.4334593265,4.12243109448,15.9888894789,79.3513719957,76.3596415778,2.97173041782,0.02
 03/17  23:00:00,96.4809545686,23.7107080326,8.11951925612,6.54205015135,4.12243109448,15.9888894789,109.061367567,97.4877122883,2.97173041782,8.60192486135
 03/17  24:00:00,90.0774036251,19.7437849808,6.38658922127,9.83065702033,4.12243109448,15.9888894789,81.57865895,78.5869285322,2.97173041782,0.02
 03/18  01:00:00,101.834754635,23.7107080326,8.12972657095,9.10137977236,4.12243109448,15.9888894789,102.783159571,99.7914291527,2.97173041782,0.02
 03/18  02:00:00,94.8224987125,19.7437849808,6.31533404065,12.4953716526,4.12243109448,15.9888894789,83.3732659867,80.3815355689,2.97173041782,0.02
 03/18  03:00:00,102.917079947,23.7107080326,7.95307394455,11.1580194373,4.12243109448,15.9888894789,104.976716791,101.984986373,2.97173041782,0.02
 03/18  04:00:00,114.128708781,28.5389850341,9.04172405441,14.7756848376,4.12243109448,16.0517297156,125.331981185,122.340250767,2.97173041782,0.02
 03/18  05:00:00,110.556488747,28.1083080592,9.01109854376,12.931852781,4.12243109448,16.0517297156,126.896000286,123.904269868,2.97173041782,0.02
 03/18  06:00:00,143.01707201,28.9696620089,9.06997983864,19.3079589463,4.12243109448,39.6058045677,130.420006799,127.428276381,2.97173041782,0.02
 03/18  07:00:00,215.015584773,28.9696620089,12.6027385389,57.8135211261,12.3672932834,65.3531420225,185.656851215,180.683967185,4.9528840297,0.02
 03/18  08:00:00,197.768697089,28.9696620089,13.4419676948,46.0466762236,12.3672932834,68.2430321324,177.881252782,172.908368752,4.9528840297,0.02
 03/18  09:00:00,216.272185343,28.9775073844,14.4515332993,34.7448886983,16.4897243779,93.1370602926,161.37876,153.434145552,7.92461444751,0.02
 03/18  10:00:00,208.849172963,28.9840361652,14.854601867,29.1540304113,16.4897243779,93.1370602926,153.311828802,145.367214354,7.92461444751,0.02
 03/18  11:00:00,200.491641464,28.9864995442,14.902183904,24.7094734265,16.4897243779,93.1370602926,157.981262748,141.440732733,7.92461444751,8.61591556731
 03/18  12:00:00,186.677478614,28.9875787216,14.8857238468,21.3698122342,16.4897243779,83.9857416113,146.340029756,138.395415309,7.92461444751,0.02
 03/18  13:00:00,185.120285904,28.9881444547,15.403884456,18.1055684984,16.4897243779,83.9857416113,141.628237773,133.683623325,7.92461444751,0.02
 03/18  14:00:00,185.435282416,28.9896788599,15.8552833113,16.0539852096,16.4897243779,83.9857416113,137.120794194,129.176179747,7.92461444751,0.02
 03/18  15:00:00,150.43829867,28.9696620089,12.5925860078,0.0,12.3672932834,70.6512738906,80.8367101666,75.8638261369,4.9528840297,0.02
 03/18  16:00:00,151.063834056,28.9696620089,12.2598482552,0.0647109856674,12.3672932834,70.6512738906,89.7927444956,76.2273820954,4.9528840297,8.61247837052
 03/18  17:00:00,137.849796418,28.9696620089,12.2340901076,0.265192749193,12.3672932834,58.1284167478,85.648186048,80.6753020183,4.9528840297,0.02
 03/18  18:00:00,101.853528713,26.3856001597,11.4929867555,0.0,12.3672932834,24.9413748627,97.8319922742,92.8591082445,4.9528840297,0.02
 03/18  19:00:00,108.851975356,26.3856001597,10.4552592158,0.0,12.3672932834,24.9413748627,104.71488972,99.7420056902,4.9528840297,0.02
 03/18  20:00:00,98.3668796358,26.3856001597,9.43795099289,0.0,4.12243109448,16.0517297156,114.883881821,111.892151403,2.97173041782,0.02
 03/18  21:00:00,84.206432851,21.1084801277,7.4884740093,0.0,4.12243109448,15.9888894789,97.1470644795,94.1553340617,2.97173041782,0.02
 03/18  22:00:00,76.4543362451,17.5904001065,6.26301021103,0.0,4.12243109448,15.9888894789,82.9698742972,79.9781438794,2.97173041782,0.02
 03/18  23:00:00,90.5394959814,21.9880001331,7.9508215029,0.0,4.12243109448,15.9888894789,104.314899192,101.323168774,2.97173041782,0.02
 03/18  24:00:00,87.3909080291,19.313108006,6.23315388309,4.54528843958,4.12243109448,15.9888894789,84.4744808593,81.4827504415,2.97173041782,0.02
 03/19  01:00:00,101.776147321,24.1413850075,7.4127661323,8.90418491032,2.06121554724,15.9888894789,107.166787879,104.175057461,2.97173041782,0.02
 03/19  02:00:00,88.7085968778,19.313108006,5.88347130302,8.91603694893,2.06121554724,15.9888894789,87.2804954915,84.2887650737,2.97173041782,0.02
 03/19  03:00:00,104.779328197,24.1413850075,7.3572959284,12.8037625782,2.06121554724,15.9888894789,109.561592555,106.569862137,2.97173041782,0.02
 03/19  04:00:00,91.4007729799,19.313108006,5.49922884838,11.9215824625,2.06121554724,15.9888894789,88.8435343044,85.8518038865,2.97173041782,0.02
 03/19  05:00:00,107.498240844,24.1413850075,7.00556752347,15.9073912308,2.06121554724,15.9888894789,111.325753897,108.334023479,2.97173041782,0.02
 03/19  06:00:00,93.8457416475,19.313108006,5.62316234803,14.3037947137,2.06121554724,15.9888894789,90.0619583618,87.070227944,2.97173041782,0.02
 03/19  07:00:00,103.358788346,24.1413850075,7.22832337756,18.1956729473,2.06121554724,15.9888894789,112.400736158,109.40900574,2.97173041782,0.02
 03/19  08:00:00,106.187848569,19.313108006,6.05771316374,12.1163755831,4.12243109448,41.7362269337,87.8368333188,82.8639492891,4.9528840297,0.02
 03/19  09:00:00,120.628334768,24.1413850075,9.350121478,12.6950119024,4.12243109448,41.7362269337,105.488706789,100.515822759,4.9528840297,0.02
 03/19  10:00:00,104.996808383,19.313108006,8.57657622387,8.01343628358,4.12243109448,41.7362269337,83.2718107121,78.2989266824,4.9528840297,0.02
 03/19  11:00:00,116.630488685,24.1413850075,11.2404785117,8.05762622191,4.12243109448,41.7362269337,100.479214195,95.5063301651,4.9528840297,0.02
 03/19  12:00:00,98.8664372022,19.313108006,9.09744887245,5.35429079628,4.12243109448,41.7362269337,80.3402759552,75.3673919255,4.9528840297,0.02
 03/19  13:00:00,112.526340484,24.1413850075,11.9293197946,5.73504589567,4.12243109448,41.7362269337,97.4432916631,92.4704076334,4.9528840297,0.02
 03/19  14:00:00,96.8707568369,18.9685664261,9.55311762587,3.08367767111,4.12243109448,41.7362269337,87.0785266359,73.5237187548,4.9528840297,8.60192385138
 03/19  15:00:00,106.508714249,22.8493540828,12.1247459571,1.8045352516,4.12243109448,41.7362269337,96.9168722182,91.9439881885,4.9528840297,0.02
 03/19  16:00:00,74.2963246357,17.5904001065,9.61141057177,0.0,4.12243109448,24.8785346261,78.9878147627,74.014930733,4.9528840297,0.02
 03/19  17:00:00,74.5450744316,21.9880001331,11.6561672404,0.0,2.06121554724,15.9888894789,102.167237486,99.1755070679,2.97173041782,0.02
 03/19  18:00:00,66.8903769002,19.226972611,8.5519826518,3.0262909252,2.06121554724,15.9888894789,85.1367704844,82.1450400666,2.97173041782,0.02
 03/19  19:00:00,86.9069981654,24.1413850075,10.3606151491,5.57908832608,2.06121554724,15.9888894789,108.419086566,105.427356148,2.97173041782,0.02
 03/19  20:00:00,79.9297076492,19.313108006,8.12982841605,5.84157781287,2.06121554724,15.9888894789,88.5216996769,85.5299692591,2.97173041782,0.02
 03/19  21:00:00,94.8604781416,24.1413850075,10.2276120288,9.46405473943,2.06121554724,15.9888894789,110.918905299,107.927174881,2.97173041782,0.02
 03/19  22:00:00,87.1876181688,19.313108006,8.33757780539,9.03459379852,2.06121554724,15.9888894789,89.7815628518,86.789832434,2.97173041782,0.02
 03/19  23:00:00,108.603489727,24.1413850075,10.914547526,13.0176326319,2.06121554724,15.9888894789,111.555111384,108.563380966,2.97173041782,0.02
 03/19  24:00:00,94.943594431,19.313108006,8.78930224759,11.5958056795,2.06121554724,15.9888894789,90.2013418888,87.209611471,2.97173041782,0.02
 03/20  01:00:00,110.232317633,24.1413850075,10.5771312255,15.0693283913,4.12243109448,15.9888894789,111.749522633,108.757792216,2.97173041782,0.02
 03/20  02:00:00,91.6928309683,19.313108006,7.7492573642,13.150820966,4.12243109448,15.9888894789,90.6072924725,87.6155620547,2.97173041782,0.02
 03/20  03:00:00,105.748590205,24.1413850075,9.46033301786,17.2889616809,4.12243109448,15.9888894789,112.97680649,109.985076072,2.97173041782,0.02
 03/20  04:00:00,127.352778672,28.1083080592,11.525276077,10.8538552855,12.3672932834,24.9413748627,129.123752292,124.150868262,4.9528840297,0.02
 03/20  05:00:00,178.529811796,28.5392264098,15.3919581765,56.0777706469,12.3672932834,24.9413748627,197.376912822,192.404028793,4.9528840297,0.02
 03/20  06:00:00,226.283686245,28.9713913987,15.8039483149,42.7875788834,24.7345865669,70.7195625826,169.794717038,159.868948979,9.90576805939,0.02
 03/20  07:00:00,241.024280708,28.9884731053,16.3606541617,29.7721413067,37.1018798503,92.3937384068,146.605158638,136.679390579,9.90576805939,0.02
 03/20  08:00:00,239.563286298,29.0043258807,17.8472491692,23.1633279528,37.1018798503,104.434947198,141.627949847,123.092630904,9.90576805939,8.62955088356
 03/20  09:00:00,247.226497474,29.0147833769,19.4756764401,17.7662073029,37.1018798503,116.476155989,125.937523051,116.011754992,9.90576805939,0.02
 03/20  10:00:00,243.154799125,29.0225055875,20.8322464825,13.0096814831,37.1018798503,116.476155989,129.75946464,111.21446504,9.90576805939,8.63923154068
 03/20  11:00:00,240.505644057,29.0426937347,22.4139709845,9.86784945021,37.1018798503,116.476155989,116.233979455,106.308211395,9.90576805939,0.02
 03/20  12:00:00,229.280086042,29.1987953237,23.8181043921,7.98883806584,37.1018798503,104.434947198,120.280682168,101.739374019,9.90576805939,8.63554008979
 03/20  13:00:00,227.61235714,29.3614951471,21.9673499848,6.39484176384,37.1018798503,116.476155989,108.937452415,99.0116843556,9.90576805939,0.02
 03/20  14:00:00,215.388079177,29.4183389895,19.3681860748,4.9717654214,37.1018798503,116.476155989,117.091368322,98.5469395446,9.90576805939,8.63866071797
 03/20  15:00:00,211.43018945,29.4776510095,18.3306243789,3.48692951446,37.1018798503,116.476155989,112.008825922,97.7454206375,9.90576805939,4.35763722535
 03/20  16:00:00,211.816386265,29.456676152,17.8668599562,2.58493795098,37.1018798503,116.476155989,111.596673117,97.3958167611,9.90576805939,4.29508829614
 03/20  17:00:00,211.368708463,29.3708386662,17.6718536441,2.6883034655,37.1018798503,116.476155989,108.730442281,98.8046742211,9.90576805939,0.02
 03/20  18:00:00,137.869920421,27.3905131011,18.9960968336,0.0,24.7345865669,47.5788473902,79.8658446442,74.8929606145,4.9528840297,0.02
 03/20  19:00:00,159.384947525,27.785300328,21.3815022205,0.0,24.7345865669,47.5788473902,92.5976042762,79.034583585,4.9528840297,8.61013666153
 03/20  20:00:00,145.202666768,27.2469541094,20.856917019,0.0,12.3672932834,38.6892022431,97.9761168161,94.9843863983,2.97173041782,0.02
 03/20  21:00:00,97.7947183992,14.0723200852,11.9603560387,0.0,12.3672932834,27.0668015668,61.9722585735,58.9805281557,2.97173041782,0.02
 03/20  22:00:00,101.885108869,21.9880001331,16.6508106548,0.0,4.12243109448,15.9888894789,94.7033761054,91.7116456876,2.97173041782,0.02
 03/20  23:00:00,89.9615331602,17.5904001065,13.0876458369,0.0,4.12243109448,15.9888894789,77.3313755985,74.3396451807,2.97173041782,0.02
 03/20  24:00:00,103.887763683,21.9880001331,15.649535983,0.0,4.12243109448,15.9888894789,97.7968950338,94.805164616,2.97173041782,0.02
 03/21  01:00:00,79.2961724861,18.6670925436,10.4124188665,0.153281104268,4.12243109448,15.9888894789,80.4261999163,77.4344694985,2.97173041782,0.02
 03/21  02:00:00,86.9024184997,21.9880001331,12.2358010599,0.0,4.12243109448,15.9888894789,101.612612962,98.6208825444,2.97173041782,0.02
 03/21  03:00:00,85.5966276057,18.5594232999,11.3096278378,0.394727102222,4.12243109448,15.9888894789,82.0765940121,79.0848635943,2.97173041782,0.02
 03/21  04:00:00,121.495046456,28.0795962609,15.3270726016,0.670506076149,12.3672932834,24.9413748627,115.4825867,110.50970267,4.9528840297,0.02
 03/21  05:00:00,134.984027473,28.1446106238,16.873805909,22.2029282276,12.3672932834,24.9413748627,184.649195147,179.676311117,4.9528840297,0.02
 03/21  06:00:00,187.722975976,29.073624099,17.2703889632,18.8844652478,24.7345865669,70.7195625826,150.962892297,141.037124238,9.90576805939,0.02
 03/21  07:00:00,211.019597363,29.1511896061,18.324113913,12.9506529642,37.1018798503,92.3937384068,130.70409423,120.77832617,9.90576805939,0.02
 03/21  08:00:00,216.268618858,29.2087327888,19.7562513831,10.9504743518,37.1018798503,104.434947198,133.09543696,114.561014803,9.90576805939,8.62865409804
 03/21  09:00:00,221.867193778,29.2581044455,20.4438104748,9.1291453309,37.1018798503,116.476155989,121.022836455,111.097068396,9.90576805939,0.02
 03/21  10:00:00,214.782060069,29.2929807795,18.8312783105,8.25958179687,37.1018798503,116.476155989,127.853561265,109.308641929,9.90576805939,8.63915127641
 03/21  11:00:00,213.610299988,29.3529845657,18.7569170849,6.43531290845,37.1018798503,116.476155989,116.070583489,106.144815429,9.90576805939,0.02
 03/21  12:00:00,200.787529045,29.4027356527,19.5331679654,5.24717759157,37.1018798503,104.434947198,122.476255022,103.935114681,9.90576805939,8.63537228133
 03/21  13:00:00,208.591210941,29.4518802201,20.0619707487,4.3140289192,37.1018798503,116.476155989,112.115445689,102.189677629,9.90576805939,0.02
 03/21  14:00:00,206.212338153,29.4805236437,18.2928514411,3.81783842948,37.1018798503,116.476155989,119.629902721,101.085138106,9.90576805939,8.63899655632
 03/21  15:00:00,205.691044186,29.4882837252,16.735156048,3.77566410835,37.1018798503,116.476155989,119.617910407,101.075071463,9.90576805939,8.6370708846
 03/21  16:00:00,204.926115651,29.5100006976,17.2746837398,3.57812600286,37.1018798503,116.476155989,110.373137408,100.447369349,9.90576805939,0.02
 03/21  17:00:00,205.22230925,29.5200217463,17.6673767707,3.68175488184,37.1018798503,116.476155989,110.014798217,100.089030158,9.90576805939,0.02
 03/21  18:00:00,119.208563249,27.6776310843,13.9434395827,0.0,24.7345865669,47.5788473902,82.655721469,77.6828374393,4.9528840297,0.02
 03/21  19:00:00,127.178508748,27.9647490676,12.570175377,0.0,24.7345865669,47.5788473902,97.1688592865,83.6058424371,4.9528840297,8.61013281969
 03/21  20:00:00,112.51849356,26.8162771346,12.0909910912,0.0,12.3672932834,38.6892022431,102.232261821,99.2405314033,2.97173041782,0.02
 03/21  21:00:00,92.1266233189,21.2338730638,9.86885261323,0.120699698697,12.3672932834,27.0668015668,85.4181774743,82.4264470564,2.97173041782,0.02
 03/21  22:00:00,67.0753672378,17.5904001065,8.4067224597,0.0,4.12243109448,15.9888894789,78.1187866974,75.1270562795,2.97173041782,0.02
 03/21  23:00:00,77.6972110598,22.9354894778,10.6340886845,0.758442174974,4.12243109448,15.9888894789,99.4454414919,96.4537110741,2.97173041782,0.02
 03/21  24:00:00,69.2420560655,18.4517540562,8.39912727985,1.18483730417,4.12243109448,15.9888894789,81.5943308552,78.6026004374,2.97173041782,0.02
 03/22  01:00:00,77.0321690165,22.4186771079,10.5577368021,0.710841105397,4.12243109448,15.9888894789,102.043788273,99.0520578548,2.97173041782,0.02
 03/22  02:00:00,70.8285053579,18.7101602411,8.35185156279,2.22658262334,4.12243109448,15.9888894789,83.400152518,80.4084221002,2.97173041782,0.02
 03/22  03:00:00,84.8110326766,23.9691142175,10.5030991399,5.2397195507,4.12243109448,15.9888894789,104.527871108,101.53614069,2.97173041782,0.02
 03/22  04:00:00,107.858318797,28.1083080592,12.0107335882,3.82722964958,12.3672932834,24.9413748627,117.54644827,112.573564241,4.9528840297,0.02
 03/22  05:00:00,133.67273852,28.1516798418,15.5207618148,25.8283570433,12.3672932834,24.9413748627,185.76042634,180.787542311,4.9528840297,0.02
 03/22  06:00:00,189.418524203,29.0704851817,15.2152095447,24.3607129518,24.7345865669,70.7195625826,158.135562819,148.20979476,9.90576805939,0.02
 03/22  07:00:00,207.912011207,29.1583473249,14.8317297845,17.0621392491,37.1018798503,92.3937384068,139.061134595,129.135366536,9.90576805939,0.02
 03/22  08:00:00,207.183124549,29.2295547809,15.388657279,13.4211813231,37.1018798503,104.434947198,137.072480265,118.537304415,9.90576805939,8.62940779065
 03/22  09:00:00,216.635525485,29.2869813804,16.3381157003,10.0913977115,37.1018798503,116.476155989,120.433407602,110.507639542,9.90576805939,0.02
 03/22  10:00:00,213.153090384,29.3533730761,16.7336021929,7.12251566316,37.1018798503,116.476155989,125.096738875,106.551922886,9.90576805939,8.63904792998
 03/22  11:00:00,212.565427013,29.4458925565,16.7310888393,5.62084362744,37.1018798503,116.476155989,112.431765652,102.505997593,9.90576805939,0.02
 03/22  12:00:00,200.837317409,29.6064977764,16.7356108439,5.02723400635,37.1018798503,104.434947198,117.89887468,99.3576408306,9.90576805939,8.63546579031
 03/22  13:00:00,207.73854449,29.841363956,17.2789294139,3.87756940022,37.1018798503,116.476155989,109.110814096,96.7485975287,9.90576805939,2.45644850772
 03/22  14:00:00,206.455357645,30.0413137308,18.2099599723,2.6727873514,37.1018798503,116.476155989,110.794961066,94.6875529847,9.90576805939,6.20164002226
 03/22  15:00:00,208.673909478,30.1623677668,19.1427558965,1.68482874054,37.1018798503,116.476155989,111.431044966,92.8883089002,9.90576805939,8.63696800674
 03/22  16:00:00,210.880194051,30.148119387,19.5841088574,1.41411073158,37.1018798503,116.476155989,101.765761833,91.8399937731,9.90576805939,0.02
 03/22  17:00:00,211.750588615,30.0490428257,19.5695708211,1.37283275621,37.1018798503,116.476155989,101.89630898,91.9705409204,9.90576805939,0.02
 03/22  18:00:00,126.502312713,27.5699618406,15.6438689721,0.0,24.7345865669,47.5788473902,83.4612176643,69.8982130833,4.9528840297,8.61012055138
 03/22  19:00:00,134.490066125,28.3236465466,13.8093469739,0.0,24.7345865669,47.5788473902,82.3168472335,77.3439632038,4.9528840297,0.02
 03/22  20:00:00,119.988286123,26.8162771346,13.1034692012,0.0,12.3672932834,38.6892022431,97.3943848696,94.4026544518,2.97173041782,0.02
 03/22  21:00:00,97.8395200579,21.0903140722,10.6972348567,0.0,12.3672932834,27.0668015668,82.5674179414,79.5756875236,2.97173041782,0.02
 03/22  22:00:00,71.6737680199,17.5904001065,8.74348216074,0.0,4.12243109448,15.9888894789,76.0839596597,73.0922292419,2.97173041782,0.02
 03/22  23:00:00,84.1821761444,23.1077602677,11.1494076367,0.0846991571739,4.12243109448,15.9888894789,97.5554360172,94.5637055994,2.97173041782,0.02
 03/22  24:00:00,75.4436210894,18.2364155688,9.45116530226,0.125824042272,4.12243109448,15.9888894789,79.7639841933,76.7722537755,2.97173041782,0.02
 03/23  01:00:00,87.3135729638,22.4186771079,12.0293142843,0.136153282143,4.12243109448,15.9888894789,99.7707743838,96.779043966,2.97173041782,0.02
 03/23  02:00:00,78.7074424122,18.7962956361,9.1998308075,0.918829431563,4.12243109448,15.9888894789,81.5963367437,78.6046063259,2.97173041782,0.02
 03/23  03:00:00,89.9709389578,22.7632186878,11.4240936209,0.996415041607,4.12243109448,15.9888894789,102.464287026,99.4725566081,2.97173041782,0.02
 03/23  04:00:00,116.547349096,27.9647490676,13.0834481401,1.73013758139,12.3672932834,24.9413748627,115.405910889,110.433026859,4.9528840297,0.02
 03/23  05:00:00,145.099185749,28.6128280043,16.4277280077,26.1419892022,12.3672932834,24.9413748627,182.713760265,177.740876236,4.9528840297,0.02
 03/23  06:00:00,190.07723028,29.0939482593,16.1805599682,19.9243268383,24.7345865669,70.7195625826,152.654498926,142.728730866,9.90576805939,0.02
 03/23  07:00:00,204.625573355,29.2556218511,16.3404272365,14.1483142482,37.1018798503,92.3937384068,131.937321935,122.011553875,9.90576805939,0.02
 03/23  08:00:00,204.689165,29.3306709254,16.7317984051,10.9667647344,37.1018798503,104.434947198,132.573314322,114.038167917,9.90576805939,8.62937834532
