Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  09:00:00,213.753872429,29.3782898082,17.2755159719,8.00522355373,37.1018798503,116.476155989,119.480070428,109.554302368,9.90576805939,0.02
 03/23  10:00:00,211.607881788,29.4416712446,17.6713782666,5.69881410892,37.1018798503,116.476155989,124.348836894,105.804080326,9.90576805939,8.63898850903
 03/23  11:00:00,210.916492533,29.5445096705,17.6716864257,4.69697772466,37.1018798503,116.476155989,111.743068281,101.817300221,9.90576805939,0.02
 03/23  12:00:00,200.546814227,29.7640723277,18.2194555374,4.15640401227,37.1018798503,104.434947198,117.048974116,98.5075645516,9.90576805939,8.63564150531
 03/23  13:00:00,209.373371653,30.054404682,19.138500952,3.04716334045,37.1018798503,116.476155989,113.943830746,95.3972142496,9.90576805939,8.64084843665
 03/23  14:00:00,209.704419001,30.2474244374,19.5305022076,1.97846412688,37.1018798503,116.476155989,103.252002957,93.3262348977,9.90576805939,0.02
 03/23  15:00:00,209.211510106,30.3617460675,20.06369302,1.3693528689,37.1018798503,116.476155989,110.289826747,91.7470467003,9.90576805939,8.63701198691
 03/23  16:00:00,208.248983208,30.3462680312,20.4445683906,1.17208316202,37.1018798503,116.476155989,101.032605794,91.1068377347,9.90576805939,0.02
 03/23  17:00:00,209.204114715,30.2621878931,20.4456127908,1.14642691419,37.1018798503,116.476155989,101.188677903,91.2629098433,9.90576805939,0.02
 03/23  18:00:00,126.098365682,27.785300328,16.8820143525,0.0,24.7345865669,47.5788473902,82.8252663472,69.2622724106,4.9528840297,8.61010990695
 03/23  19:00:00,135.471929781,28.3236465466,14.9942623659,0.0,24.7345865669,47.5788473902,81.4628798768,76.4899958471,4.9528840297,0.02
 03/23  20:00:00,122.492775971,26.8162771346,15.242356456,0.0,12.3672932834,38.6892022431,96.2772271687,93.2854967509,2.97173041782,0.02
 03/23  21:00:00,98.2190587704,19.3312740615,11.9787734433,0.0,12.3672932834,27.0668015668,75.127876221,72.1361458032,2.97173041782,0.02
 03/23  22:00:00,76.856931733,17.5904001065,10.3697028795,0.0,4.12243109448,15.9888894789,74.802946992,71.8112165742,2.97173041782,0.02
 03/23  23:00:00,89.9048771797,23.1938956627,13.3290449171,0.0228527859111,4.12243109448,15.9888894789,96.3964860478,93.40475563,2.97173041782,0.02
 03/23  24:00:00,76.0001288373,18.2364155688,10.7195914782,0.0599565064623,4.12243109448,15.9888894789,78.888399394,75.8966689762,2.97173041782,0.02
 03/24  01:00:00,84.573338593,22.4186771079,13.0668250596,0.0888706360609,4.12243109448,15.9888894789,99.0286600596,96.0369296418,2.97173041782,0.02
 03/24  02:00:00,76.2408469945,18.7962956361,10.0104444866,0.401792183051,4.12243109448,15.9888894789,81.0130667335,78.0213363156,2.97173041782,0.02
 03/24  03:00:00,87.762956195,22.7632186878,12.2623270907,0.532450906724,4.12243109448,15.9888894789,101.689053411,98.6973229929,2.97173041782,0.02
 03/24  04:00:00,114.438302676,27.9647490676,14.6536021483,0.853888877758,12.3672932834,24.9413748627,114.187940253,109.215056224,4.9528840297,0.02
 03/24  05:00:00,139.164387399,28.6306637048,17.7507433261,21.7564169363,12.3672932834,24.9413748627,181.385947125,176.413063095,4.9528840297,0.02
 03/24  06:00:00,186.466093178,29.1068614846,17.1187446893,16.7274486826,24.7345865669,70.7195625826,148.680576465,138.754808406,9.90576805939,0.02
 03/24  07:00:00,200.288537851,29.3206104378,16.7336243576,11.7759901252,37.1018798503,92.3937384068,130.061889243,120.136121183,9.90576805939,0.02
 03/24  08:00:00,202.103027317,29.3862237137,16.1806267257,8.77109903632,37.1018798503,104.434947198,131.503446688,112.968390514,9.90576805939,8.62928811513
 03/24  09:00:00,216.075127151,29.4224117577,15.235240566,6.38155915454,37.1018798503,116.476155989,118.557967575,108.632199516,9.90576805939,0.02
 03/24  10:00:00,221.49804606,29.4825845107,15.4126552898,4.74390398147,37.1018798503,116.476155989,123.278349026,104.735069175,9.90576805939,8.63751179193
 03/24  11:00:00,226.334452223,29.5721464928,15.2609513709,4.08754037486,37.1018798503,116.476155989,110.589169111,100.663401052,9.90576805939,0.02
 03/24  12:00:00,216.002349545,29.626275114,15.4199070818,3.7423372463,37.1018798503,104.434947198,117.414879809,98.8735473142,9.90576805939,8.63556443494
 03/24  13:00:00,226.128641822,29.6072888163,14.7030243302,3.65360800638,37.1018798503,116.476155989,117.798664928,99.2521832658,9.90576805939,8.64071360317
 03/24  14:00:00,226.884698832,29.6231302059,14.4688962219,3.43373609048,37.1018798503,116.476155989,108.714912376,98.7891443169,9.90576805939,0.02
 03/24  15:00:00,229.578735206,29.6482109703,14.8707727147,3.30480784795,37.1018798503,116.476155989,116.034874777,97.4922266592,9.90576805939,8.63688005845
 03/24  16:00:00,231.612571461,29.7364032387,15.4292671218,2.8292527099,37.1018798503,116.476155989,104.670153017,94.7443849572,9.90576805939,0.02
 03/24  17:00:00,231.472379787,29.7439175004,15.2691720745,2.85109276522,37.1018798503,116.476155989,103.854036643,93.9282685841,9.90576805939,0.02
 03/24  18:00:00,145.430382774,27.6776310843,11.5947720278,0.0,24.7345865669,47.5788473902,85.2017837562,71.6388121202,4.9528840297,8.61008760629
 03/24  19:00:00,152.65264516,28.1083080592,11.2047878398,0.0,24.7345865669,47.5788473902,83.7638706102,78.7909865805,4.9528840297,0.02
 03/24  20:00:00,136.821995906,26.8162771346,10.54407399,0.0,12.3672932834,38.6892022431,98.3375955223,95.3458651045,2.97173041782,0.02
 03/24  21:00:00,110.729017158,21.5209910471,8.47011264136,0.076811432047,12.3672932834,27.0668015668,83.8016548383,80.8099244205,2.97173041782,0.02
 03/24  22:00:00,81.6861072328,17.5904001065,6.75403472332,0.0,4.12243109448,15.9888894789,76.5442462275,73.5525158097,2.97173041782,0.02
 03/24  23:00:00,96.3118988651,23.2800310577,8.17020379846,0.849162975333,4.12243109448,15.9888894789,97.6292150965,94.6374846787,2.97173041782,0.02
 03/24  24:00:00,81.9317754468,17.8488062914,6.08560987699,0.250698262378,4.12243109448,15.9888894789,80.5104308896,77.5187004717,2.97173041782,0.02
 03/25  01:00:00,98.2276165064,23.5384372426,6.81876915142,2.89286406446,4.12243109448,15.9888894789,101.514142559,98.5224121408,2.97173041782,0.02
 03/25  02:00:00,88.9021541031,19.313108006,5.03520883917,4.85734041995,4.12243109448,15.9888894789,82.6722043426,79.6804739247,2.97173041782,0.02
 03/25  03:00:00,105.170989285,24.1413850075,6.37522068372,7.58824583599,4.12243109448,15.9888894789,103.821327879,100.829597461,2.97173041782,0.02
 03/25  04:00:00,116.028158586,28.1083080592,7.06745875785,7.36593386885,4.12243109448,16.0517297156,123.17477565,120.183045232,2.97173041782,0.02
 03/25  05:00:00,119.066899811,28.5389850341,7.02843518443,10.8714941809,4.12243109448,16.0517297156,124.737041548,121.74531113,2.97173041782,0.02
 03/25  06:00:00,146.582308443,28.9696620089,6.44562660673,14.6299604003,4.12243109448,39.6058045677,136.290750447,133.299020029,2.97173041782,0.02
 03/25  07:00:00,211.72821976,28.9758899011,9.57009229243,49.3946301009,12.3672932834,65.3531420225,194.862735011,189.889850981,4.9528840297,0.02
 03/25  08:00:00,202.190224594,28.9752686029,10.4597720846,39.8716674167,12.3672932834,68.2430321324,187.163717672,182.190833642,4.9528840297,0.02
 03/25  09:00:00,222.978198058,29.0022813651,10.8962057738,31.366605691,16.4897243779,93.1370602926,182.16083297,165.621362019,7.92461444751,8.61485650339
 03/25  10:00:00,214.459424823,29.0044103453,10.3033562228,27.689375312,16.4897243779,93.1370602926,170.197630614,162.253016166,7.92461444751,0.02
 03/25  11:00:00,208.397772229,29.0043110257,10.4693029627,24.4600081798,16.4897243779,93.1370602926,167.238444658,159.293830211,7.92461444751,0.02
 03/25  12:00:00,198.971074132,29.0035668207,11.463529583,21.8535316993,16.4897243779,83.9857416113,160.634370587,152.68975614,7.92461444751,0.02
 03/25  13:00:00,198.059656194,29.0037164638,12.4679303783,20.1471470204,16.4897243779,83.9857416113,164.120026809,147.582498699,7.92461444751,8.61291366219
 03/25  14:00:00,193.613030962,29.0043493067,12.2930492171,18.9931163276,16.4897243779,83.9857416113,154.630936758,146.686322311,7.92461444751,0.02
 03/25  15:00:00,149.672216544,28.9696620089,8.53061671922,0.194743754223,12.3672932834,70.6512738906,103.60595991,98.6330758801,4.9528840297,0.02
 03/25  16:00:00,147.392175665,28.9696620089,7.64415348078,0.768829767429,12.3672932834,70.6512738906,106.276729983,101.303845953,4.9528840297,0.02
 03/25  17:00:00,136.886170419,28.9696620089,7.79199803098,2.08471611011,12.3672932834,58.1284167478,110.669953519,105.697069489,4.9528840297,0.02
 03/25  18:00:00,100.820282495,26.3856001597,7.47033407039,0.0,12.3672932834,24.9413748627,105.982678631,101.009794602,4.9528840297,0.02
 03/25  19:00:00,106.502416618,26.3856001597,6.44837767383,0.0,12.3672932834,24.9413748627,110.111682268,105.138798239,4.9528840297,0.02
 03/25  20:00:00,100.942178735,27.031615622,6.01921841018,1.98582141471,4.12243109448,16.0517297156,119.095867039,116.104136622,2.97173041782,0.02
 03/25  21:00:00,97.1293685879,22.8311880273,5.00239412585,7.14400383073,4.12243109448,15.9888894789,98.8605961623,95.8688657445,2.97173041782,0.02
 03/25  22:00:00,94.8336061247,19.7437849808,4.27166405698,11.1860061259,4.12243109448,15.9888894789,84.7380840288,81.746353611,2.97173041782,0.02
 03/25  23:00:00,104.400047908,23.7107080326,4.52402148976,10.4720262323,4.12243109448,15.9888894789,106.918181298,103.92645088,2.97173041782,0.02
 03/25  24:00:00,97.3954572322,19.7437849808,2.90301398715,15.1867849646,4.12243109448,15.9888894789,86.8532753959,83.8615449781,2.97173041782,0.02
 03/26  01:00:00,105.437248132,23.7107080326,3.26568712371,13.6388497316,2.06121554724,15.9888894789,118.797351814,107.22370254,2.97173041782,8.60191885604
 03/26  02:00:00,99.5694764663,19.7437849808,2.56608366969,19.0211617094,2.06121554724,15.9888894789,89.5920884991,86.6003580812,2.97173041782,0.02
 03/26  03:00:00,108.935663943,23.7107080326,3.6777691538,15.867816852,2.06121554724,15.9888894789,112.388197741,109.396467323,2.97173041782,0.02
 03/26  04:00:00,104.151698139,19.7437849808,2.84838965086,21.5199725268,2.06121554724,15.9888894789,90.7600863294,87.7683559115,2.97173041782,0.02
 03/26  05:00:00,114.019732438,23.7107080326,3.64727204778,17.6135733672,2.06121554724,15.9888894789,113.559565295,110.567834877,2.97173041782,0.02
 03/26  06:00:00,106.014174435,19.7437849808,2.46907892462,23.6843095013,2.06121554724,15.9888894789,91.8514512627,88.8597208449,2.97173041782,0.02
 03/26  07:00:00,104.058480383,23.7107080326,3.24617547777,19.3840942277,2.06121554724,15.9888894789,115.052578748,112.060848331,2.97173041782,0.02
 03/26  08:00:00,119.597962357,19.7437849808,2.50036875793,22.6922773703,4.12243109448,41.7362269337,90.4734422757,85.500558246,4.9528840297,0.02
 03/26  09:00:00,126.444691514,23.7107080326,2.852081163,17.7721834394,4.12243109448,41.7362269337,110.677322074,105.704438045,4.9528840297,0.02
 03/26  10:00:00,119.437138351,19.7437849808,2.55368908783,21.6591152784,4.12243109448,41.7362269337,88.8284174855,83.8555334558,4.9528840297,0.02
 03/26  11:00:00,127.683650711,23.7107080326,3.69587104454,15.9361992677,4.12243109448,41.7362269337,108.3527808,103.379896771,4.9528840297,0.02
 03/26  12:00:00,118.49358826,19.7437849808,2.86553564347,19.5277806719,4.12243109448,41.7362269337,87.3817176514,82.4088336217,4.9528840297,0.02
 03/26  13:00:00,126.04875051,23.7107080326,3.68692051191,14.8739387632,4.12243109448,41.7362269337,107.557158099,102.584274069,4.9528840297,0.02
 03/26  14:00:00,116.343110887,19.7437849808,3.58273745716,17.584582551,4.12243109448,41.7362269337,86.7072263125,81.7343422828,4.9528840297,0.02
 03/26  15:00:00,125.393368624,23.7107080326,5.37103933098,12.2265995116,4.12243109448,41.7362269337,104.670050056,99.6971660261,4.9528840297,0.02
 03/26  16:00:00,98.2962059568,19.7437849808,4.56735856189,14.437966288,4.12243109448,24.8785346261,84.3156074607,79.342723431,4.9528840297,0.02
 03/26  17:00:00,100.02165476,23.7107080326,6.15782331116,13.5367351928,2.06121554724,15.9888894789,107.367319194,104.375588776,2.97173041782,0.02
 03/26  18:00:00,90.5837808123,19.7437849808,4.81645485087,17.959856542,2.06121554724,15.9888894789,88.5892484372,85.5975180194,2.97173041782,0.02
 03/26  19:00:00,104.096954278,23.7107080326,5.59833175141,15.4956121311,2.06121554724,15.9888894789,112.043330971,109.051600553,2.97173041782,0.02
 03/26  20:00:00,101.039087334,19.7437849808,4.11571654175,21.1121510287,2.06121554724,15.9888894789,91.6453546597,88.6536242419,2.97173041782,0.02
 03/26  21:00:00,107.521842556,23.7107080326,5.19857222753,17.8643066082,2.06121554724,15.9888894789,114.875821428,111.88409101,2.97173041782,0.02
 03/26  22:00:00,102.869644933,19.7437849808,4.1023322565,24.1870654234,2.06121554724,15.9888894789,93.1012374144,90.1095069966,2.97173041782,0.02
 03/26  23:00:00,109.676099702,23.7107080326,5.1809402711,20.0727771058,2.06121554724,15.9888894789,116.302051903,113.310321485,2.97173041782,0.02
 03/26  24:00:00,105.183759175,19.7437849808,4.09480922695,26.5453058574,2.06121554724,15.9888894789,93.9795850278,90.98785461,2.97173041782,0.02
 03/27  01:00:00,112.384138315,23.7107080326,5.17561163082,20.9228765729,4.12243109448,15.9888894789,116.240832259,113.249101841,2.97173041782,0.02
 03/27  02:00:00,106.767614933,19.7437849808,4.09549906602,27.0839842134,4.12243109448,15.9888894789,93.6177568161,90.6260263983,2.97173041782,0.02
 03/27  03:00:00,111.85824507,23.7107080326,6.12161013404,21.6006856387,4.12243109448,15.9888894789,116.394347452,113.402617034,2.97173041782,0.02
 03/27  04:00:00,142.459263838,28.5389850341,8.02601752922,22.5996319878,12.3672932834,24.9413748627,137.791753757,127.480215973,4.9528840297,5.35865375413
 03/27  05:00:00,179.304455796,28.1083080592,11.6219421659,55.3665203015,12.3672932834,24.9413748627,205.374882742,197.160422607,4.9528840297,3.26157610453
 03/27  06:00:00,238.200010543,28.9698206551,11.8731699577,56.5669003939,24.7345865669,70.7195625826,187.524707525,177.598939465,9.90576805939,0.02
 03/27  07:00:00,244.860339506,28.9754796863,11.87972594,40.1696832817,37.1018798503,92.3937384068,167.259470986,157.333702926,9.90576805939,0.02
 03/27  08:00:00,242.564437328,28.9842453155,11.2946990206,33.6376285059,37.1018798503,104.434947198,160.9914583,151.065690241,9.90576805939,0.02
 03/27  09:00:00,247.462687249,28.9921017974,10.8662352392,29.6740792022,37.1018798503,116.476155989,167.343124129,148.804328199,9.90576805939,8.63302787065
 03/27  10:00:00,245.755320025,29.0016349753,11.460848081,26.4120440892,37.1018798503,116.476155989,153.481529872,143.555761813,9.90576805939,0.02
 03/27  11:00:00,243.48328666,29.009604903,11.8833680626,22.8947264854,37.1018798503,116.476155989,156.525243137,137.9789812,9.90576805939,8.64049387774
 03/27  12:00:00,228.242524887,29.0164817555,11.8798526954,19.0376978098,37.1018798503,104.434947198,143.712669668,133.786901609,9.90576805939,0.02
 03/27  13:00:00,237.182467346,29.0232269905,12.466111956,17.4036750347,37.1018798503,116.476155989,148.565499442,130.019099711,9.90576805939,8.64063167198
 03/27  14:00:00,236.330369954,29.0314289565,12.8863035271,15.6618610585,37.1018798503,116.476155989,135.94104488,126.01527682,9.90576805939,0.02
 03/27  15:00:00,235.158361797,29.043890089,12.8897104735,13.0513239918,37.1018798503,116.476155989,140.728222096,122.18573531,9.90576805939,8.63671872676
 03/27  16:00:00,233.99279541,29.0570772644,13.4732436396,11.2482687571,37.1018798503,116.476155989,127.753756763,117.827988704,9.90576805939,0.02
 03/27  17:00:00,233.33889856,29.0795072334,13.8904512216,9.91756705336,37.1018798503,116.476155989,132.547413118,114.020720515,9.90576805939,8.62092454414
 03/27  18:00:00,138.763282851,26.3856001597,9.97685115499,0.0,24.7345865669,47.5788473902,84.8380024754,79.8651184457,4.9528840297,0.02
 03/27  19:00:00,145.5946837,27.6776310843,9.151773747,0.0,24.7345865669,47.5788473902,89.7339557822,84.7610717525,4.9528840297,0.02
 03/27  20:00:00,135.175326762,26.3856001597,9.67845532654,0.0,12.3672932834,38.6892022431,103.400994782,100.409264364,2.97173041782,0.02
 03/27  21:00:00,111.346213663,21.1084801277,8.92669431745,0.0,12.3672932834,27.0668015668,88.6485910593,85.6568606415,2.97173041782,0.02
 03/27  22:00:00,83.4372647071,17.5904001065,7.73103599918,0.0,4.12243109448,15.9888894789,78.6232046419,75.6314742241,2.97173041782,0.02
 03/27  23:00:00,96.7445277048,21.9880001331,9.84898426724,0.0,4.12243109448,15.9888894789,100.489821884,97.4980914662,2.97173041782,0.02
 03/27  24:00:00,85.1245863219,18.0210770813,7.75200433896,0.903959441885,4.12243109448,15.9888894789,82.0832887155,79.0915582977,2.97173041782,0.02
 03/28  01:00:00,103.407754651,23.9691142175,9.2215766035,5.74275464474,4.12243109448,15.9888894789,102.738404928,99.7466745105,2.97173041782,0.02
 03/28  02:00:00,91.1822808289,19.313108006,7.25615151147,6.44803090474,4.12243109448,15.9888894789,82.7387806114,79.7470501935,2.97173041782,0.02
 03/28  03:00:00,108.103454913,24.1413850075,8.69847282899,9.81441170083,4.12243109448,15.9888894789,104.771162367,101.77943195,2.97173041782,0.02
 03/28  04:00:00,132.042693758,28.1083080592,9.04999953346,6.69265661039,12.3672932834,24.9413748627,118.50477152,113.53188749,4.9528840297,0.02
 03/28  05:00:00,172.570622407,28.5509293275,12.6576302953,43.247831211,12.3672932834,24.9413748627,196.597252914,183.042454142,4.9528840297,8.60191474241
 03/28  06:00:00,218.854737707,29.0285600212,12.8855788315,32.1631739099,24.7345865669,70.7195625826,169.001431643,159.075663583,9.90576805939,0.02
 03/28  07:00:00,231.321859632,29.0740236715,12.8902977717,22.7906040264,37.1018798503,92.3937384068,149.481156707,139.555388648,9.90576805939,0.02
 03/28  08:00:00,232.948145415,29.0956379489,14.0559062104,18.1403768731,37.1018798503,104.434947198,137.512631999,127.58686394,9.90576805939,0.02
 03/28  09:00:00,242.198908318,29.108032398,15.4220218172,14.5099346608,37.1018798503,116.476155989,135.633067808,117.094371607,9.90576805939,8.63292814165
 03/28  10:00:00,237.694139828,29.1242851259,16.3609761997,10.8756505398,37.1018798503,116.476155989,119.145264517,109.219496458,9.90576805939,0.02
 03/28  11:00:00,235.947447245,29.1825514956,17.8471953994,7.9413587075,37.1018798503,116.476155989,121.314360183,102.768108689,9.90576805939,8.6404834354
 03/28  12:00:00,222.689897056,29.3051773878,19.1635446637,6.46568226957,37.1018798503,104.434947198,109.114144719,99.1883766591,9.90576805939,0.02
 03/28  13:00:00,228.993800551,29.5014733913,20.0716605283,4.81911965278,37.1018798503,116.476155989,114.863909564,96.3175646405,9.90576805939,8.64057686434
 03/28  14:00:00,227.620775822,29.7038132486,20.4540114198,3.32501696032,37.1018798503,116.476155989,103.735884533,93.8101164741,9.90576805939,0.02
 03/28  15:00:00,221.283668648,29.8031515882,18.8456662042,2.0777886664,37.1018798503,116.476155989,111.371450971,92.8290915829,9.90576805939,8.63659132848
 03/28  16:00:00,217.915182121,29.7722875284,17.6817342649,1.65797963964,37.1018798503,116.476155989,102.879322942,92.953554883,9.90576805939,0.02
 03/28  17:00:00,216.618507102,29.6855137225,17.1322875128,1.58888337163,37.1018798503,116.476155989,112.541923791,94.0152588412,9.90576805939,8.62089689008
 03/28  18:00:00,128.246557411,27.5699618406,13.5625416992,0.0,24.7345865669,47.5788473902,77.0163813971,72.0434973674,4.9528840297,0.02
 03/28  19:00:00,132.191620349,28.3236465466,13.1741485355,0.0,24.7345865669,47.5788473902,83.8881595869,78.9152755572,4.9528840297,0.02
 03/28  20:00:00,127.517591445,26.8162771346,13.7059269835,0.0,12.3672932834,38.6892022431,98.1489543078,95.15722389,2.97173041782,0.02
 03/28  21:00:00,107.760051606,21.0903140722,11.4501521394,0.0,12.3672932834,27.0668015668,82.3602896427,79.3685592249,2.97173041782,0.02
 03/28  22:00:00,82.9438789153,17.5904001065,10.1219621864,0.0,4.12243109448,15.9888894789,75.540398766,72.5486683481,2.97173041782,0.02
 03/28  23:00:00,99.2523579693,22.6770832929,13.1959733865,0.0462616149572,4.12243109448,15.9888894789,96.6014110023,93.6096805845,2.97173041782,0.02
 03/28  24:00:00,83.5335524909,18.0210770813,10.0634695462,0.0787314669798,4.12243109448,15.9888894789,78.9588775808,75.967147163,2.97173041782,0.02
 03/29  01:00:00,97.6014232966,23.1938956627,12.3363630975,0.564599653584,4.12243109448,15.9888894789,99.9169032875,96.9251728697,2.97173041782,0.02
 03/29  02:00:00,85.4629145375,17.5904001065,10.0523440023,0.0,4.12243109448,15.9888894789,80.6428035751,77.6510731573,2.97173041782,0.02
 03/29  03:00:00,100.256264577,22.9354894778,12.9508946327,0.859753761923,4.12243109448,15.9888894789,100.673496192,97.6817657743,2.97173041782,0.02
 03/29  04:00:00,128.638571345,28.1657316558,14.4852550314,1.4647288916,12.3672932834,24.9413748627,113.799712829,108.826828799,4.9528840297,0.02
 03/29  05:00:00,152.512933891,28.1565959106,17.4446043915,22.4868732031,12.3672932834,24.9413748627,182.294023336,177.321139306,4.9528840297,0.02
 03/29  06:00:00,207.679176363,29.0904752642,17.6816666913,19.7855098904,24.7345865669,70.7195625826,156.50856281,138.000879341,9.90576805939,8.60191541028
 03/29  07:00:00,220.457442398,29.2086737831,18.2258735104,13.0012426068,37.1018798503,92.3937384068,128.449645802,118.523877743,9.90576805939,0.02
 03/29  08:00:00,210.838986304,29.2795828278,18.0619392986,9.61632739671,37.1018798503,104.434947198,122.040463075,112.114695015,9.90576805939,0.02
 03/29  09:00:00,213.945453189,29.326142556,18.2121598589,7.16373998901,37.1018798503,116.476155989,127.407088895,108.868459361,9.90576805939,8.63286147431
 03/29  10:00:00,212.131618751,29.3695115993,19.1406113057,6.6001713017,37.1018798503,116.476155989,117.03345769,107.10768963,9.90576805939,0.02
 03/29  11:00:00,209.591371467,29.4070382262,18.4418623569,6.146780522,37.1018798503,116.476155989,124.363831791,105.81772553,9.90576805939,8.64033820096
 03/29  12:00:00,197.107979201,29.4806769959,18.2163369721,4.65269243978,37.1018798503,104.434947198,112.71200974,102.78624168,9.90576805939,0.02
 03/29  13:00:00,209.812711131,29.5919870885,19.6755244925,3.62384775728,37.1018798503,116.476155989,117.502675542,98.9579138448,9.90576805939,8.63899363743
 03/29  14:00:00,216.461401394,29.7662923308,21.5041557254,2.5903349396,37.1018798503,116.476155989,105.521076623,95.5953085635,9.90576805939,0.02
 03/29  15:00:00,212.028975266,29.810659987,20.6712085675,1.98444652575,37.1018798503,116.476155989,113.395282051,94.8529662562,9.90576805939,8.63654773552
 03/29  16:00:00,207.576926421,29.8577101539,20.0626796849,1.47109080625,37.1018798503,116.476155989,104.351013282,94.4252452224,9.90576805939,0.02
 03/29  17:00:00,208.409905298,29.8671005431,19.9103686535,1.32113337865,37.1018798503,116.476155989,111.994414225,93.4677154322,9.90576805939,8.62093073316
 03/29  18:00:00,122.025600897,27.5699618406,15.353346962,0.0,24.7345865669,47.5788473902,75.9977002955,71.0248162658,4.9528840297,0.02
 03/29  19:00:00,129.821872151,28.3236465466,15.3008217781,0.0,24.7345865669,47.5788473902,82.7872813981,77.8143973684,4.9528840297,0.02
 03/29  20:00:00,116.619157629,26.8162771346,14.9162368895,0.0,12.3672932834,38.6892022431,97.7129600423,94.7212296245,2.97173041782,0.02
 03/29  21:00:00,91.918242968,20.2107940669,10.7035435891,0.0,12.3672932834,27.0668015668,80.6028813341,77.6111509163,2.97173041782,0.02
 03/29  22:00:00,67.7667405744,17.5904001065,9.10234691902,0.0,4.12243109448,15.9888894789,76.4101451573,73.4184147395,2.97173041782,0.02
 03/29  23:00:00,78.6669628161,23.2800310577,11.5826023528,0.0790658316958,4.12243109448,15.9888894789,98.3313857584,95.3396553406,2.97173041782,0.02
 03/29  24:00:00,68.9267930391,18.2364155688,9.11569131481,0.120357566183,4.12243109448,15.9888894789,80.4752064115,77.4834759937,2.97173041782,0.02
 03/30  01:00:00,77.3702963973,22.4186771079,11.4156261449,0.197855990741,4.12243109448,15.9888894789,100.823938917,97.8322084993,2.97173041782,0.02
 03/30  02:00:00,71.3035738369,18.7962956361,9.03623855757,1.03062538096,4.12243109448,15.9888894789,82.3766176346,79.3848872167,2.97173041782,0.02
 03/30  03:00:00,79.4731823547,22.7632186878,10.9369465444,1.06371749547,4.12243109448,15.9888894789,103.523814484,100.532084066,2.97173041782,0.02
 03/30  04:00:00,102.479787741,27.9647490676,12.0499651486,1.83763814386,12.3672932834,24.9413748627,116.881608224,111.908724194,4.9528840297,0.02
 03/30  05:00:00,130.274351425,28.6094715807,15.4558109423,25.5486082619,12.3672932834,24.9413748627,184.325403116,179.352519086,4.9528840297,0.02
 03/30  06:00:00,182.087950866,29.090373912,16.3245339286,19.2504128132,24.7345865669,70.7195625826,161.867138136,143.359492799,9.90576805939,8.60187727736
 03/30  07:00:00,196.206723861,29.2494032861,16.1783446681,13.9105078831,37.1018798503,92.3937384068,131.594888322,121.669120263,9.90576805939,0.02
 03/30  08:00:00,200.842750268,29.323473442,15.7798242177,11.3922682609,37.1018798503,104.434947198,124.891726882,114.965958823,9.90576805939,0.02
 03/30  09:00:00,211.642828234,29.3619342878,15.7837709914,10.6286399291,37.1018798503,116.476155989,130.901853972,112.363326857,9.90576805939,8.63275905562
 03/30  10:00:00,209.793651524,29.3946792265,16.3351767726,9.56872352375,37.1018798503,116.476155989,120.083550637,110.157782578,9.90576805939,0.02
 03/30  11:00:00,209.524074258,29.4201558288,16.7365896202,8.68009125895,37.1018798503,116.476155989,126.720411861,108.174371948,9.90576805939,8.64027185399
 03/30  12:00:00,199.206027106,29.4417729073,16.7355572988,8.07480583157,37.1018798503,104.434947198,116.384670399,106.458902339,9.90576805939,0.02
 03/30  13:00:00,209.445605866,29.4665583886,16.7307810492,7.66272186597,37.1018798503,116.476155989,123.724321379,105.178312203,9.90576805939,8.64024111686
 03/30  14:00:00,208.69204309,29.4866692012,16.189221424,7.2611943397,37.1018798503,116.476155989,113.991241047,104.065472988,9.90576805939,0.02
 03/30  15:00:00,208.595237062,29.502044578,16.3457798598,6.97151039501,37.1018798503,116.476155989,121.62246161,103.080223175,9.90576805939,8.63647037575
 03/30  16:00:00,208.600352678,29.5258628349,16.7364909311,6.28300862747,37.1018798503,116.476155989,111.366571287,101.440803228,9.90576805939,0.02
 03/30  17:00:00,208.784857289,29.5452689963,16.7298447281,5.41545596157,37.1018798503,116.476155989,117.711777347,99.1866362349,9.90576805939,8.61937305238
 03/30  18:00:00,120.49261094,27.6776310843,13.5381607327,0.0,24.7345865669,47.5788473902,80.550613137,75.5777291073,4.9528840297,0.02
 03/30  19:00:00,125.687864089,28.1083080592,13.1694041281,0.0,24.7345865669,47.5788473902,86.9291365432,81.9562525135,4.9528840297,0.02
 03/30  20:00:00,113.682611549,26.8162771346,13.0958813584,0.0167365613688,12.3672932834,38.6892022431,101.007552234,98.0158218163,2.97173041782,0.02
 03/30  21:00:00,93.5894196746,21.4348556521,10.7457736098,0.18860874444,12.3672932834,27.0668015668,85.4388800212,82.4471496033,2.97173041782,0.02
 03/30  22:00:00,67.7515136192,17.5904001065,9.0979922713,0.0,4.12243109448,15.9888894789,77.744266196,74.7525357782,2.97173041782,0.02
 03/30  23:00:00,78.1100238636,22.9354894778,11.0110965052,0.761146323955,4.12243109448,15.9888894789,98.9168757827,95.9251453648,2.97173041782,0.02
 03/30  24:00:00,69.3212235261,18.4517540562,8.40997620525,1.24164873742,4.12243109448,15.9888894789,81.3478814279,78.3561510101,2.97173041782,0.02
 03/31  01:00:00,77.0792376754,22.4186771079,10.5658260052,0.731191095876,4.12243109448,15.9888894789,101.788433466,98.7967030481,2.97173041782,0.02
 03/31  02:00:00,71.7444070923,19.054701821,8.35720172806,3.12990157626,4.12243109448,15.9888894789,83.27586359,80.2841331722,2.97173041782,0.02
 03/31  03:00:00,86.0807017307,24.1413850075,10.5348926884,6.32496911713,4.12243109448,15.9888894789,104.112961501,101.121231084,2.97173041782,0.02
 03/31  04:00:00,106.935499516,27.6776310843,12.0630572937,3.02015150595,12.3672932834,24.9413748627,117.437972605,112.465088575,4.9528840297,0.02
 03/31  05:00:00,139.374828418,28.5943557228,15.4680821143,31.10478966,12.3672932834,24.9413748627,184.834950861,179.862066832,4.9528840297,0.02
 03/31  06:00:00,189.284488829,29.0786483215,15.7688336772,23.5898385958,24.7345865669,70.7195625826,155.802739634,145.876971574,9.90576805939,0.02
 03/31  07:00:00,202.107352917,29.195354951,15.7835679427,16.7724227909,37.1018798503,92.3937384068,143.002871566,124.489344893,9.90576805939,8.60775861276
 03/31  08:00:00,205.844733321,29.2673091397,15.7832713927,12.9510046661,37.1018798503,104.434947198,125.186548708,115.260780649,9.90576805939,0.02
 03/31  09:00:00,215.299041768,29.3232966589,16.3366556449,10.4484543569,37.1018798503,116.476155989,120.314955522,110.389187462,9.90576805939,0.02
 03/31  10:00:00,214.788083732,29.3628786926,16.7296587015,9.92012601759,37.1018798503,116.476155989,127.24673173,108.702565173,9.90576805939,8.63839849673
 03/31  11:00:00,213.87847459,29.3987715905,16.7308514993,8.75733696013,37.1018798503,116.476155989,125.351220333,106.805276,9.90576805939,8.64017627408
 03/31  12:00:00,201.720813276,29.4412136119,16.7368024852,7.31562855491,37.1018798503,104.434947198,114.410140645,104.484372586,9.90576805939,0.02
 03/31  13:00:00,210.914703656,29.5193921264,17.0063487287,5.65522372812,37.1018798503,116.476155989,119.264064418,100.718172529,9.90576805939,8.64012382882
 03/31  14:00:00,210.775860611,29.5723408073,17.4827911723,4.66634123227,37.1018798503,116.476155989,108.555244494,98.6294764343,9.90576805939,0.02
 03/31  15:00:00,209.481375908,29.6177970934,17.131243497,3.67662323391,37.1018798503,116.476155989,115.870579165,97.3293640602,9.90576805939,8.63544704507
 03/31  16:00:00,208.432781247,29.6864267448,16.7375449926,2.72931432379,37.1018798503,116.476155989,105.433528396,95.5077603366,9.90576805939,0.02
 03/31  17:00:00,209.254697402,29.7167615389,16.7351684701,2.46456320347,37.1018798503,116.476155989,113.327248849,94.8006549997,9.90576805939,8.62082578946
 03/31  18:00:00,123.236814618,27.6776310843,12.9740308306,0.0,24.7345865669,47.5788473902,77.4949508076,72.5220667779,4.9528840297,0.02
 03/31  19:00:00,129.872158524,28.1083080592,12.1679003644,0.0,24.7345865669,47.5788473902,84.7617281429,79.7888441132,4.9528840297,0.02
 03/31  20:00:00,117.332521376,26.8162771346,12.1034172391,0.0,12.3672932834,38.6892022431,99.3639154342,96.3721850164,2.97173041782,0.02
 03/31  21:00:00,94.8645421889,21.2625848621,9.8470643519,0.0,12.3672932834,27.0668015668,83.3579241442,80.3661937264,2.97173041782,0.02
 03/31  22:00:00,70.7226058385,17.5904001065,8.94463517541,0.0,4.12243109448,15.9888894789,76.9857419121,73.9940114943,2.97173041782,0.02
 03/31  23:00:00,80.344876387,23.0646925703,12.5751226196,0.2003998064,4.12243109448,15.9888894789,98.3964783178,95.4047479,2.97173041782,0.02
 03/31  24:00:00,66.4933672418,18.0210770813,10.8243215503,0.18968920611,4.12243109448,15.9888894789,80.7538547229,77.7621243051,2.97173041782,0.02
 04/01  01:00:00,85.8477107016,22.8493540828,14.7375627077,0.624421790123,4.12243109448,15.9888894789,100.508915793,97.5171853751,2.97173041782,0.02
 04/01  02:00:00,78.0874213392,18.7101602411,12.5110275236,0.982016477558,4.12243109448,15.9888894789,80.9555658035,77.9638353857,2.97173041782,0.02
 04/01  03:00:00,76.2021200833,22.4186771079,17.4921751905,0.412388832882,4.12243109448,15.9888894789,102.393837183,99.4021067655,2.97173041782,0.02
 04/01  04:00:00,87.6203989449,27.2469541094,24.2919844245,1.03942366664,4.12243109448,16.0517297156,120.940286572,117.948556154,2.97173041782,0.02
 04/01  05:00:00,89.841991597,27.6776310843,25.4131892368,1.70913449039,4.12243109448,16.0517297156,122.218869027,119.227138609,2.97173041782,0.02
 04/01  06:00:00,117.513650822,28.9696620089,25.4325200817,4.51535704972,4.12243109448,39.6058045677,102.924135784,99.932405366,2.97173041782,0.02
 04/01  07:00:00,170.922929479,29.0082552298,28.6003413168,32.4718548945,12.3672932834,65.3531420225,160.521418484,155.548534454,4.9528840297,0.02
 04/01  08:00:00,166.038907561,28.9963980531,29.2316909039,26.4265565042,12.3672932834,68.2430321324,165.813440305,152.24981374,4.9528840297,8.61074253547
 04/01  09:00:00,190.450723628,29.0237942341,31.2919859853,19.7337958896,16.4897243779,93.1370602926,146.572684525,138.628070077,7.92461444751,0.02
 04/01  10:00:00,190.533385437,29.0253405639,33.0882312748,18.0185517689,16.4897243779,93.1370602926,142.436015451,134.491401003,7.92461444751,0.02
 04/01  11:00:00,191.04913985,29.0242476227,34.9577181775,16.6658986293,16.4897243779,93.1370602926,140.177897448,132.233283,7.92461444751,0.02
 04/01  12:00:00,182.036459628,29.022921919,36.2340838378,15.5298202744,16.4897243779,83.9857416113,138.167577349,130.222962902,7.92461444751,0.02
 04/01  13:00:00,179.430312879,29.0214739864,34.4120777545,14.7471355422,16.4897243779,83.9857416113,145.473247295,128.935919907,7.92461444751,8.6127129408
 04/01  14:00:00,174.299871144,29.0198421466,29.7791539057,14.2513218572,16.4897243779,83.9857416113,135.896981829,127.952367381,7.92461444751,0.02
 04/01  15:00:00,138.391387346,28.9696620089,25.6290675787,0.0,12.3672932834,70.6512738906,77.5998228769,72.6269388472,4.9528840297,0.02
 04/01  16:00:00,139.189145583,28.9696620089,26.4146335827,0.0121842680892,12.3672932834,70.6512738906,76.1524616816,71.1795776519,4.9528840297,0.02
 04/01  17:00:00,129.164941452,28.9696620089,28.7711342986,0.155056232762,12.3672932834,58.1284167478,78.744408518,73.7715244883,4.9528840297,0.02
 04/01  18:00:00,92.7323308066,26.3856001597,28.2651862553,0.0,12.3672932834,24.9413748627,100.301093289,95.3282092589,4.9528840297,0.02
 04/01  19:00:00,96.2861200726,27.031615622,26.4746267022,0.0,12.3672932834,24.9413748627,106.522973545,101.550089516,4.9528840297,0.02
 04/01  20:00:00,87.0409145073,26.8162771346,25.120686666,0.0619136006457,4.12243109448,16.0517297156,115.302246704,112.310516286,2.97173041782,0.02
 04/01  21:00:00,69.601119451,17.5904001065,17.2891292049,0.0,4.12243109448,15.9888894789,82.8784040178,79.8866736,2.97173041782,0.02
 04/01  22:00:00,78.1542320117,21.9880001331,21.3158383249,0.0,4.12243109448,15.9888894789,103.846654364,100.854923946,2.97173041782,0.02
 04/01  23:00:00,69.7098071916,17.9134078376,16.9888128364,0.0859963179953,4.12243109448,15.9888894789,92.9676568565,81.3940409199,2.97173041782,8.60188551879
 04/01  24:00:00,81.4048173277,22.8493540828,23.0639795716,0.641090169813,4.12243109448,15.9888894789,105.302213315,102.310482897,2.97173041782,0.02
 04/02  01:00:00,70.566468633,17.5904001065,20.3156940832,0.0,2.06121554724,15.9888894789,85.7195853764,82.7278549585,2.97173041782,0.02
 04/02  02:00:00,84.7988260429,23.2800310577,27.4560950681,1.27352217528,2.06121554724,15.9888894789,107.047035699,104.055305281,2.97173041782,0.02
 04/02  03:00:00,70.7860894145,17.5904001065,20.5353150172,0.0,2.06121554724,15.9888894789,86.5865123097,83.5947818919,2.97173041782,0.02
 04/02  04:00:00,85.0744707411,23.2800310577,27.4370874585,1.56817461445,2.06121554724,15.9888894789,108.015768325,105.024037907,2.97173041782,0.02
 04/02  05:00:00,70.7538978927,17.5904001065,20.5031236072,0.0,2.06121554724,15.9888894789,87.2298306546,84.2381002368,2.97173041782,0.02
 04/02  06:00:00,85.3059401228,23.2800310577,27.4110372889,1.8256942596,2.06121554724,15.9888894789,108.710291774,105.718561356,2.97173041782,0.02
 04/02  07:00:00,61.5658017211,18.2794832663,21.5019618199,0.869815866312,2.06121554724,15.9888894789,87.8911334817,84.8994030639,2.97173041782,0.02
 04/02  08:00:00,100.374536747,23.4523018477,28.8427233018,1.57678114014,4.12243109448,41.7362269337,105.32336396,100.35047993,4.9528840297,0.02
 04/02  09:00:00,92.2222829131,19.054701821,25.6121072661,1.18154676907,4.12243109448,41.7362269337,83.0071411141,78.0342570844,4.9528840297,0.02
 04/02  10:00:00,103.952210435,23.3661664527,33.1423677457,0.940945812921,4.12243109448,41.7362269337,102.408622241,97.4357382112,4.9528840297,0.02
 04/02  11:00:00,92.6010844895,18.8824310311,27.0093949194,0.335331503161,4.12243109448,41.7362269337,81.3891243042,76.4162402745,4.9528840297,0.02
 04/02  12:00:00,99.1135039154,23.7107080326,28.3378660072,0.562199461405,4.12243109448,41.7362269337,101.336823651,96.3639396214,4.9528840297,0.02
 04/02  13:00:00,90.5057042786,19.313108006,24.3854965317,0.433172703386,4.12243109448,41.7362269337,81.1664754715,76.1935914418,4.9528840297,0.02
 04/02  14:00:00,98.6865124381,23.3661664527,28.6218559375,0.195759621917,4.12243109448,41.7362269337,100.06556459,95.0926805604,4.9528840297,0.02
 04/02  15:00:00,85.9972700574,18.8824310311,20.4470973927,0.237811115061,4.12243109448,41.7362269337,81.2830978077,76.310213778,4.9528840297,0.02
 04/02  16:00:00,73.7925979152,23.7107080326,19.8345845822,0.355186599675,4.12243109448,24.8785346261,100.831554935,95.858670905,4.9528840297,0.02
 04/02  17:00:00,38.8705973743,11.1224206785,8.8399355257,0.257029785626,2.06121554724,15.9888894789,53.7150333347,50.7233029169,2.97173041782,0.02
 04/02  18:00:00,47.6490510547,13.1928000798,9.7140081546,0.0,2.06121554724,15.9888894789,64.9474947832,61.9557643653,2.97173041782,0.02
 04/02  19:00:00,69.5496605597,18.8824310311,12.4705111186,0.682862422594,2.06121554724,15.9888894789,85.261556461,82.2698260432,2.97173041782,0.02
 04/02  20:00:00,88.2369543316,22.9570233265,14.6038849929,1.06048334733,2.06121554724,15.9888894789,108.12653302,105.134802602,2.97173041782,0.02
 04/02  21:00:00,78.3003885357,17.5904001065,14.0930651554,0.0,2.06121554724,15.9888894789,87.7733209351,84.7815905173,2.97173041782,0.02
 04/02  22:00:00,95.4802332834,23.2800310577,20.8156897547,1.89220453096,2.06121554724,15.9888894789,108.625667171,105.633936753,2.97173041782,0.02
 04/02  23:00:00,87.2361325734,18.4517540562,20.2165246168,1.38242131109,2.06121554724,15.9888894789,87.900757366,84.9090269481,2.97173041782,0.02
 04/02  24:00:00,84.1721716781,22.4186771079,25.984217162,0.874295493348,2.06121554724,15.9888894789,110.498673226,107.506942808,2.97173041782,0.02
 04/03  01:00:00,80.6440434887,18.7101602411,25.3139305114,1.89836284398,4.12243109448,15.9888894789,88.0580674266,85.0663370088,2.97173041782,0.02
 04/03  02:00:00,91.8964417348,23.2800310577,31.2461144614,2.51990289622,4.12243109448,15.9888894789,118.235008803,106.661367236,2.97173041782,8.60191114892
 04/03  03:00:00,77.4978507446,18.4517540562,22.5466282433,1.77787854435,4.12243109448,15.9888894789,88.2451653077,85.2534348899,2.97173041782,0.02
 04/03  04:00:00,116.932450691,27.9647490676,34.7062972599,2.08486021443,12.3672932834,24.9413748627,124.748823055,119.775939026,4.9528840297,0.02
 04/03  05:00:00,151.392529629,28.5731671113,39.8538931985,30.7889252442,12.3672932834,24.9413748627,191.052657332,186.079773302,4.9528840297,0.02
 04/03  06:00:00,200.746076925,29.0475171149,40.9772319203,20.3993028755,24.7345865669,70.7195625826,156.76347453,146.837706471,9.90576805939,0.02
 04/03  07:00:00,216.654239834,29.0849105039,42.0009875316,12.9497968582,37.1018798503,92.3937384068,135.834268836,125.908500776,9.90576805939,0.02
 04/03  08:00:00,224.658774576,29.1036503848,42.736189486,10.5060764696,37.1018798503,104.434947198,129.082965272,119.157197213,9.90576805939,0.02
 04/03  09:00:00,236.28861994,29.1474994001,44.5805310817,8.20604881799,37.1018798503,116.476155989,133.156567712,114.618283941,9.90576805939,8.63251571204
 04/03  10:00:00,240.136159606,29.2248531204,50.8498527998,5.70628802482,37.1018798503,116.476155989,120.361001445,110.435233385,9.90576805939,0.02
 04/03  11:00:00,246.688114234,29.3041261252,58.8852610011,4.14330819826,37.1018798503,116.476155989,125.571895362,107.026097509,9.90576805939,8.64002979406
 04/03  12:00:00,239.224701501,29.4129112923,64.6908874712,2.80732123924,37.1018798503,104.434947198,113.147058085,103.221290025,9.90576805939,0.02
 04/03  13:00:00,255.053551513,29.6727097589,69.1483733886,1.8770584995,37.1018798503,116.476155989,117.088149784,98.5423361364,9.90576805939,8.64004558832
 04/03  14:00:00,258.174353233,29.9413559857,72.7526467823,1.12515691016,37.1018798503,116.476155989,105.167536919,95.2417688594,9.90576805939,0.02
 04/03  15:00:00,258.823841096,29.9765078207,73.9398084356,0.552572092838,37.1018798503,116.476155989,113.074348548,94.5324521015,9.90576805939,8.63612838746
 04/03  16:00:00,260.724771673,30.0630461792,76.0592844647,0.248079744375,37.1018798503,116.476155989,103.542440467,93.616672408,9.90576805939,0.02
 04/03  17:00:00,256.181875273,30.1131403091,71.502580593,0.213012639064,37.1018798503,116.476155989,112.311550797,93.7851159124,9.90576805939,8.62066682509
 04/03  18:00:00,152.996841033,27.9145034205,51.9950939019,0.0,24.7345865669,47.5788473902,75.3428961851,70.3700121554,4.9528840297,0.02
 04/03  19:00:00,156.420972702,28.4313157904,50.2040772248,0.0,24.7345865669,47.5788473902,81.2990716604,76.3261876307,4.9528840297,0.02
 04/03  20:00:00,138.264691176,27.6776310843,44.6617472666,0.0,12.3672932834,38.6892022431,95.7219650569,92.7302346391,2.97173041782,0.02
 04/03  21:00:00,95.8581867172,15.1490125224,26.767352183,0.0,12.3672932834,27.0668015668,59.9824114312,56.9906810134,2.97173041782,0.02
 04/03  22:00:00,80.6380208153,18.4699201118,27.4207501938,0.0,4.12243109448,15.9888894789,79.9787868559,76.9870564381,2.97173041782,0.02
 04/03  23:00:00,69.2533451522,12.5535202039,22.1585598235,0.0,4.12243109448,15.9888894789,52.3759478944,49.3842174765,2.97173041782,0.02
 04/03  24:00:00,81.1182287174,18.4699201118,27.9009580454,0.0,4.12243109448,15.9888894789,84.802790225,81.8110598072,2.97173041782,0.02
 04/04  01:00:00,66.4542113744,11.7601355935,20.1785713152,0.0,4.12243109448,15.9888894789,48.9695609659,45.9778305481,2.97173041782,0.02
 04/04  02:00:00,78.997324324,18.4699201118,25.7800536284,0.0,4.12243109448,15.9888894789,83.7710642561,80.7793338383,2.97173041782,0.02
 04/04  03:00:00,62.5067054565,10.8806155882,17.1363460079,0.0,4.12243109448,15.9888894789,45.5941843927,42.6024539749,2.97173041782,0.02
 04/04  04:00:00,120.053699077,28.1513757567,39.7257790026,0.0,12.3672932834,24.9413748627,110.816881442,105.843997413,4.9528840297,0.02
 04/04  05:00:00,129.80664059,28.1912166784,40.649035972,8.78984360601,12.3672932834,24.9413748627,186.346511636,172.79302074,4.9528840297,8.60060686555
 04/04  06:00:00,185.374658359,29.1697960574,39.5834474883,6.29938956219,24.7345865669,70.7195625826,144.49961817,134.573850111,9.90576805939,0.02
 04/04  07:00:00,204.851236909,29.4344067081,39.01058306,3.78770167673,37.1018798503,92.3937384068,125.899395174,115.973627115,9.90576805939,0.02
 04/04  08:00:00,203.397880389,29.5027578413,28.566316462,3.01596000678,37.1018798503,104.434947198,120.446863478,110.521095419,9.90576805939,0.02
 04/04  09:00:00,210.166009452,29.5447222771,23.2264581228,3.04028419024,37.1018798503,116.476155989,126.762327779,108.224161602,9.90576805939,8.63239811674
 04/04  10:00:00,208.800809773,29.5653144952,21.6594859429,3.22085437014,37.1018798503,116.476155989,116.754274797,106.828506738,9.90576805939,0.02
 04/04  11:00:00,208.706521844,29.5814781838,21.4270128548,3.3426050505,37.1018798503,116.476155989,124.077896671,105.532315789,9.90576805939,8.63981282322
 04/04  12:00:00,195.863887355,29.5989479795,20.6300034747,3.32136971527,37.1018798503,104.434947198,114.3276464,104.401878341,9.90576805939,0.02
 04/04  13:00:00,206.706130236,29.6065714829,19.182956089,3.56118416062,37.1018798503,116.476155989,121.741047772,103.195416549,9.90576805939,8.63986316355
 04/04  14:00:00,207.558922742,29.5959949258,19.5796148871,4.02813846097,37.1018798503,116.476155989,113.143005454,103.217237395,9.90576805939,0.02
 04/04  15:00:00,207.859208808,29.6106118963,19.9469888054,3.9466437561,37.1018798503,116.476155989,120.514568559,101.972681648,9.90576805939,8.63611885232
 04/04  16:00:00,207.026832928,29.624775942,19.168890825,3.87882100857,37.1018798503,116.476155989,110.564940511,100.639172452,9.90576805939,0.02
 04/04  17:00:00,206.167951235,29.6232103138,18.0940724581,4.09751611195,37.1018798503,116.476155989,118.758906978,100.232536182,9.90576805939,8.6206027367
 04/04  18:00:00,117.44058086,27.6776310843,14.5343933915,0.0,24.7345865669,47.5788473902,82.4799685825,77.5070845528,4.9528840297,0.02
 04/04  19:00:00,122.990523569,28.1083080592,14.1664257719,0.0,24.7345865669,47.5788473902,88.5062574144,83.5333733847,4.9528840297,0.02
 04/04  20:00:00,110.975544735,26.8162771346,14.0939622445,0.00321247947101,12.3672932834,38.6892022431,101.994031599,99.0023011817,2.97173041782,0.02
 04/04  21:00:00,91.1935071212,21.5209910471,11.3350164184,0.197481778996,12.3672932834,27.0668015668,84.1409733858,81.149242968,2.97173041782,0.02
 04/04  22:00:00,66.0388556734,17.5904001065,9.74811293422,0.0,4.12243109448,15.9888894789,77.4955957262,74.5038653083,2.97173041782,0.02
 04/04  23:00:00,76.7694927643,23.0646925703,12.362068692,0.797482834835,4.12243109448,15.9888894789,99.1276150569,96.135884639,2.97173041782,0.02
 04/04  24:00:00,68.4903347446,18.0210770813,9.77142752696,0.465313582169,4.12243109448,15.9888894789,81.0135493585,78.0218189407,2.97173041782,0.02
 04/05  01:00:00,81.1408527998,22.8493540828,12.2842125242,1.17437537012,4.12243109448,15.9888894789,101.442087443,98.4503570248,2.97173041782,0.02
 04/05  02:00:00,73.6786620611,18.7101602411,9.70051877968,1.86081808695,4.12243109448,15.9888894789,82.2925342683,79.3008038505,2.97173041782,0.02
 04/05  03:00:00,81.641406165,22.5048125029,12.2119700063,0.989640179121,4.12243109448,15.9888894789,103.246588762,100.254858344,2.97173041782,0.02
 04/05  04:00:00,108.481533923,27.9647490676,14.0608818756,2.46849022099,12.3672932834,24.9413748627,115.981138082,111.008254053,4.9528840297,0.02
 04/05  05:00:00,136.29296811,28.6092117007,17.3605149039,26.431948646,12.3672932834,24.9413748627,183.558833101,178.585949071,4.9528840297,0.02
 04/05  06:00:00,187.681891667,29.0890127074,17.653899976,20.3210486976,24.7345865669,70.7195625826,149.71450307,139.78873501,9.90576805939,0.02
 04/05  07:00:00,200.291817217,29.225885849,17.6617146829,15.7457330684,37.1018798503,92.3937384068,140.462477556,121.948511754,9.90576805939,8.60819774285
 04/05  08:00:00,208.756402181,29.3034386199,18.7511006357,13.0576443284,37.1018798503,104.434947198,125.837595282,115.911827222,9.90576805939,0.02
 04/05  09:00:00,217.735391563,29.3733422383,20.5927643898,8.51511758363,37.1018798503,116.476155989,119.364364995,109.438596936,9.90576805939,0.02
 04/05  10:00:00,212.730647495,29.4242003282,20.2875923512,6.1072015954,37.1018798503,116.476155989,124.588396155,106.044677617,9.90576805939,8.6379504779
 04/05  11:00:00,209.634268534,29.505952429,19.5238874696,4.69290338771,37.1018798503,116.476155989,121.353724734,102.808170476,9.90576805939,8.63978619854
 04/05  12:00:00,198.293965988,29.6376592788,19.5249007282,3.95843115753,37.1018798503,104.434947198,109.561556478,99.6357884186,9.90576805939,0.02
 04/05  13:00:00,208.039394226,29.8413758511,19.5271844272,2.94643940996,37.1018798503,116.476155989,115.546405417,97.0009098242,9.90576805939,8.63972753305
 04/05  14:00:00,207.904151382,30.0188529205,19.8482532078,2.15372138265,37.1018798503,116.476155989,104.938522241,95.0127541818,9.90576805939,0.02
 04/05  15:00:00,207.908426693,30.1059142179,20.2916620221,1.56048665513,37.1018798503,116.476155989,112.1043947,93.5641776304,9.90576805939,8.63444901004
 04/05  16:00:00,208.039709785,30.0910550933,20.4433101589,1.31236576412,37.1018798503,116.476155989,102.724343154,92.7985750946,9.90576805939,0.02
 04/05  17:00:00,206.808819564,30.0563045176,20.4416847845,1.22394873625,37.1018798503,116.476155989,102.681784528,92.7560164688,9.90576805939,0.02
 04/05  18:00:00,120.143623859,27.5699618406,17.4059751306,0.0,24.7345865669,47.5788473902,85.5674155763,72.0063340674,4.9528840297,8.60819747915
 04/05  19:00:00,120.901350143,28.3236465466,16.4865604171,0.0,24.7345865669,47.5788473902,83.6346303714,78.6617463417,4.9528840297,0.02
