Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/05  20:00:00,109.490430881,26.8162771346,16.5740474784,0.0,12.3672932834,38.6892022431,98.1654793892,95.1737489714,2.97173041782,0.02
 04/05  21:00:00,85.9587734128,18.4517540562,11.9004488715,0.0,12.3672932834,27.0668015668,71.9498838294,68.9581534116,2.97173041782,0.02
 04/05  22:00:00,76.3224582505,21.9880001331,16.4252771408,0.0,4.12243109448,15.9888894789,93.7291386672,90.7374082494,2.97173041782,0.02
 04/05  23:00:00,75.0356936053,18.8824310311,15.4284626985,0.0,4.12243109448,15.9888894789,77.0012739661,74.0095435483,2.97173041782,0.02
 04/05  24:00:00,83.2234614195,22.6340155954,19.1840081239,0.0161859594375,4.12243109448,15.9888894789,97.326764021,94.3350336032,2.97173041782,0.02
 04/06  01:00:00,72.7096397638,18.0210770813,15.180346371,0.0376421099207,4.12243109448,15.9888894789,79.2021666286,76.2104362108,2.97173041782,0.02
 04/06  02:00:00,79.229911967,23.0646925703,18.096952171,0.124457387856,4.12243109448,15.9888894789,99.6292763403,96.6375459225,2.97173041782,0.02
 04/06  03:00:00,70.1993038959,18.6670925436,14.3448231101,0.262481910441,4.12243109448,15.9888894789,81.0809095766,78.0891791587,2.97173041782,0.02
 04/06  04:00:00,101.586066218,27.5340720927,20.8730763402,0.148099586545,12.3672932834,24.9413748627,113.612215554,108.639331525,4.9528840297,0.02
 04/06  05:00:00,123.266319883,28.6371486862,24.4199110699,17.9490212729,12.3672932834,24.9413748627,180.420265686,175.447381656,4.9528840297,0.02
 04/06  06:00:00,177.72933973,29.1253215919,25.3758832758,12.9061100189,24.7345865669,70.7195625826,146.425420062,136.499652002,9.90576805939,0.02
 04/06  07:00:00,194.402666271,29.398781236,26.4539717284,8.28052688061,37.1018798503,92.3937384068,127.453108106,117.527340047,9.90576805939,0.02
 04/06  08:00:00,206.754225864,29.4919998069,28.284588561,6.66479466274,37.1018798503,104.434947198,130.109477752,111.575206562,9.90576805939,8.62850313043
 04/06  09:00:00,221.827387265,29.5530747908,32.249845847,5.66995257381,37.1018798503,116.476155989,118.522840659,108.597072599,9.90576805939,0.02
 04/06  10:00:00,224.359331798,29.6090807818,36.0797232663,4.31535454107,37.1018798503,116.476155989,124.32667812,105.78446755,9.90576805939,8.63644251054
 04/06  11:00:00,230.578383056,29.7697653366,44.0624027133,2.39080329035,37.1018798503,116.476155989,110.503184745,100.577416686,9.90576805939,0.02
 04/06  12:00:00,232.998128655,30.1402132097,58.8662898326,1.67806281563,37.1018798503,104.434947198,114.42157189,95.881185179,9.90576805939,8.63461865132
 04/06  13:00:00,250.874753408,30.5169608439,65.0926484638,0.909722550842,37.1018798503,116.476155989,110.386257142,91.8408212021,9.90576805939,8.63966788085
 04/06  14:00:00,250.866477956,30.6770617657,65.5014731282,0.332793614215,37.1018798503,116.476155989,100.009236591,90.0834685318,9.90576805939,0.02
 04/06  15:00:00,229.479900621,30.4539442889,44.3992823404,0.27169132911,37.1018798503,116.476155989,110.197613899,91.6574056359,9.90576805939,8.63444020384
 04/06  16:00:00,211.511348585,30.4851483851,26.3555080367,0.316373749359,37.1018798503,116.476155989,101.419362765,91.4935947057,9.90576805939,0.02
 04/06  17:00:00,209.953374633,30.4561264053,24.7331967212,0.410917931963,37.1018798503,116.476155989,100.845935569,90.92016751,9.90576805939,0.02
 04/06  18:00:00,121.416783608,27.6776310843,20.6518897286,0.0,24.7345865669,47.5788473902,73.6365420903,68.6636580606,4.9528840297,0.02
 04/06  19:00:00,123.033545836,28.3236465466,19.273477176,0.0,24.7345865669,47.5788473902,89.2263359479,75.6635996759,4.9528840297,8.60985224229
 04/06  20:00:00,112.108954861,27.2469541094,18.9366964098,0.0,12.3672932834,38.6892022431,95.706856915,92.7151264972,2.97173041782,0.02
 04/06  21:00:00,79.9757404873,14.50299706,11.3872345383,0.0,12.3672932834,27.0668015668,59.9220928191,56.9303624013,2.97173041782,0.02
 04/06  22:00:00,69.6198948457,19.4929991087,14.9143692699,0.0,4.12243109448,15.9888894789,85.8213385411,82.8296081232,2.97173041782,0.02
 04/06  23:00:00,66.5789559464,18.4517540562,12.1118130922,0.0,4.12243109448,15.9888894789,77.5023909983,74.5106605804,2.97173041782,0.02
 04/06  24:00:00,73.4487373942,22.9354894778,14.6160097585,0.00434529740514,4.12243109448,15.9888894789,97.8997463466,94.9080159288,2.97173041782,0.02
 04/07  01:00:00,65.5550049515,17.9349416864,11.9482608113,0.00784675821001,4.12243109448,15.9888894789,79.7461424343,76.7544120165,2.97173041782,0.02
 04/07  02:00:00,73.5175492391,22.8493540828,14.5614564143,0.108381674091,4.12243109448,15.9888894789,100.820324337,97.8285939191,2.97173041782,0.02
 04/07  03:00:00,67.2850933137,18.6670925436,11.7310671015,0.253500511229,4.12243109448,15.9888894789,81.5679935012,78.5762630834,2.97173041782,0.02
 04/07  04:00:00,98.4147174872,27.9934608659,16.958808881,0.299241544819,12.3672932834,24.9413748627,114.384038041,109.411154011,4.9528840297,0.02
 04/07  05:00:00,116.341703044,28.1952282346,19.6571841277,15.4290814964,12.3672932834,24.9413748627,182.076856502,177.103972473,4.9528840297,0.02
 04/07  06:00:00,172.667423684,29.1672077493,19.5029923009,13.6711318013,24.7345865669,70.7195625826,148.096558999,138.17079094,9.90576805939,0.02
 04/07  07:00:00,188.324923599,29.4065422364,19.5208351244,9.12816510958,37.1018798503,92.3937384068,129.101087928,119.175319869,9.90576805939,0.02
 04/07  08:00:00,198.205693141,29.4858796458,20.5989869886,5.80796395818,37.1018798503,104.434947198,129.848430368,111.314246153,9.90576805939,8.62841615543
 04/07  09:00:00,209.29079902,29.5496187297,21.8941530208,3.49253322284,37.1018798503,116.476155989,116.551699458,106.625931399,9.90576805939,0.02
 04/07  10:00:00,208.865016768,29.6367371254,22.2730064502,2.6000859278,37.1018798503,116.476155989,121.910378895,103.366882957,9.90576805939,8.6377278787
 04/07  11:00:00,208.738353946,29.8304458319,22.789604364,1.76291805715,37.1018798503,116.476155989,109.544631594,99.6188635346,9.90576805939,0.02
 04/07  12:00:00,197.016204626,30.1589307658,23.1652570384,1.13802053425,37.1018798503,104.434947198,115.01111078,96.4710198151,9.90576805939,8.63432290574
 04/07  13:00:00,208.549940559,30.4697720999,23.1592745369,0.565498066897,37.1018798503,116.476155989,103.465462256,93.5396941962,9.90576805939,0.02
 04/07  14:00:00,208.456907668,30.6747658787,23.1696778233,0.25729968959,37.1018798503,116.476155989,110.358812659,91.8153364216,9.90576805939,8.63770817799
 04/07  15:00:00,209.118636864,30.7956620229,23.8185764132,0.149432703213,37.1018798503,116.476155989,100.265208394,90.339440335,9.90576805939,0.02
 04/07  16:00:00,208.972076822,30.8701917692,23.6291216383,0.11843234757,37.1018798503,116.476155989,108.139379653,89.6028827489,9.90576805939,8.63072884495
 04/07  17:00:00,208.518250829,30.8754008207,23.1680117889,0.121718664716,37.1018798503,116.476155989,99.6217118192,89.6959437598,9.90576805939,0.02
 04/07  18:00:00,126.544349905,28.1083080592,24.623270609,0.0,24.7345865669,47.5788473902,71.9561620445,66.9832780149,4.9528840297,0.02
 04/07  19:00:00,144.009511658,28.5389850341,33.3846198936,0.0,24.7345865669,47.5788473902,77.3481391461,72.3752551164,4.9528840297,0.02
 04/07  20:00:00,136.815801897,27.6776310843,34.0409614608,0.0,12.3672932834,38.6892022431,100.256351272,88.6750171753,2.97173041782,8.60960367849
 04/07  21:00:00,95.0499925945,15.2782156148,21.0108393831,0.0,12.3672932834,27.0668015668,60.0498347054,57.0581042875,2.97173041782,0.02
 04/07  22:00:00,84.1402970263,20.0672350752,25.7085899762,0.0,4.12243109448,15.9888894789,83.2468734733,80.2551430555,2.97173041782,0.02
 04/07  23:00:00,65.6957812882,12.7439570494,16.5096226022,0.0,4.12243109448,15.9888894789,56.7786299756,53.7868995578,2.97173041782,0.02
 04/07  24:00:00,81.5445044375,19.4174094565,25.4582257314,0.0,4.12243109448,15.9888894789,85.2037827664,82.2120523485,2.97173041782,0.02
 04/08  01:00:00,59.1143439773,10.5542400639,12.8399190573,0.0,4.12243109448,15.9888894789,48.2581170922,45.2663866744,2.97173041782,0.02
 04/08  02:00:00,80.7475481766,19.4389433053,25.3113813245,0.0,4.12243109448,15.9888894789,83.2749588,80.2832283822,2.97173041782,0.02
 04/08  03:00:00,59.0129413367,11.0710524337,13.083691724,0.0,4.12243109448,15.9888894789,49.7132744286,46.7215440108,2.97173041782,0.02
 04/08  04:00:00,88.7783678549,26.8162771346,26.8895501528,0.0,4.12243109448,16.0517297156,115.745882842,112.754152424,2.97173041782,0.02
 04/08  05:00:00,85.5241468035,27.4622925969,23.0198182283,0.0,4.12243109448,16.0517297156,117.153890312,114.162159894,2.97173041782,0.02
 04/08  06:00:00,109.017244713,28.9696620089,21.4247946366,0.0266772073205,4.12243109448,39.6058045677,99.0141870938,96.022456676,2.97173041782,0.02
 04/08  07:00:00,147.971040523,29.0068743395,24.5010880538,15.9697675944,12.3672932834,65.3531420225,156.216799831,151.243915802,4.9528840297,0.02
 04/08  08:00:00,148.213842401,28.994977213,26.1653513024,11.6692628589,12.3672932834,68.2430321324,150.939041581,145.966157552,4.9528840297,0.02
 04/08  09:00:00,174.401777537,29.0239955244,28.8249019299,6.15171231093,16.4897243779,93.1370602926,139.900329972,131.955715524,7.92461444751,0.02
 04/08  10:00:00,173.848566031,29.026959199,30.0422006197,4.37814184406,16.4897243779,93.1370602926,143.925974901,127.386022319,7.92461444751,8.61533813518
 04/08  11:00:00,172.841771633,29.0488851023,30.1135450878,3.27809246134,16.4897243779,93.1370602926,132.045202761,124.100588313,7.92461444751,0.02
 04/08  12:00:00,163.380937556,29.1094332738,30.4887366533,2.53315877216,16.4897243779,83.9857416113,129.412622799,121.468008352,7.92461444751,0.02
 04/08  13:00:00,162.819213013,29.2253520884,30.5527017566,1.79154091689,16.4897243779,83.9857416113,127.052395239,119.107780791,7.92461444751,0.02
 04/08  14:00:00,162.036768039,29.277654376,30.1731757712,1.33636574524,16.4897243779,83.9857416113,125.51534142,117.570726972,7.92461444751,0.02
 04/08  15:00:00,138.206456033,28.9696620089,25.4441323216,0.0,12.3672932834,70.6512738906,74.2510317799,60.6860034921,4.9528840297,8.61214425811
 04/08  16:00:00,141.971264651,28.9696620089,29.2089552036,0.0,12.3672932834,70.6512738906,64.5803889914,59.6075049617,4.9528840297,0.02
 04/08  17:00:00,134.925322853,28.9696620089,34.6865818477,0.0,12.3672932834,58.1284167478,68.050431266,63.0775472364,4.9528840297,0.02
 04/08  18:00:00,95.4777442745,27.6776310843,29.7185698207,0.0,12.3672932834,24.9413748627,90.9003173214,85.9274332917,4.9528840297,0.02
 04/08  19:00:00,95.2190236103,27.5699618406,27.2183517145,0.0,12.3672932834,24.9413748627,98.9239104086,93.9510263789,4.9528840297,0.02
 04/08  20:00:00,90.8988075327,27.2469541094,28.6098173481,0.0,4.12243109448,16.0517297156,108.68912178,105.697391362,2.97173041782,0.02
 04/08  21:00:00,56.7936886457,11.1662708565,11.0470735553,0.0,4.12243109448,15.9888894789,55.543333309,52.5516028912,2.97173041782,0.02
 04/08  22:00:00,66.1000432122,15.8131940402,15.0199943684,0.0,4.12243109448,15.9888894789,71.9103408586,68.9186104408,2.97173041782,0.02
 04/08  23:00:00,64.6260811006,15.3916000931,14.4266051933,0.0,4.12243109448,15.9888894789,72.2812132195,69.2894828016,2.97173041782,0.02
 04/08  24:00:00,70.054238695,18.6670925436,16.409761646,0.0,4.12243109448,15.9888894789,85.3575047188,82.365774301,2.97173041782,0.02
 04/09  01:00:00,69.5580238592,19.3494401171,17.1624119168,0.0,2.06121554724,15.9888894789,97.066263741,94.0745333232,2.97173041782,0.02
 04/09  02:00:00,64.5943236696,17.5904001065,14.2591779077,0.0,2.06121554724,15.9888894789,84.5828726528,81.591142235,2.97173041782,0.02
 04/09  03:00:00,75.4514502042,23.2800310577,19.3793891364,0.00285289337366,2.06121554724,15.9888894789,106.6939607,103.702230282,2.97173041782,0.02
 04/09  04:00:00,65.5602687353,17.5904001065,15.3094948456,0.0,2.06121554724,15.9888894789,86.0562773562,83.0645469383,2.97173041782,0.02
 04/09  05:00:00,73.3241750912,21.9880001331,18.5469977459,0.0,2.06121554724,15.9888894789,108.586598434,105.594868016,2.97173041782,0.02
 04/09  06:00:00,65.2032103962,17.5904001065,14.9524364068,0.0,2.06121554724,15.9888894789,87.7018468452,84.7101164274,2.97173041782,0.02
 04/09  07:00:00,61.8185670164,23.172361814,19.7148408066,0.237187079861,2.06121554724,15.9888894789,110.389388453,107.397658035,2.97173041782,0.02
 04/09  08:00:00,79.492492965,19.054701821,13.5229791265,0.291254960083,4.12243109448,41.7362269337,85.2862813418,80.3133973121,4.9528840297,0.02
 04/09  09:00:00,86.4806904969,23.7107080326,14.4959870577,0.744272915506,4.12243109448,41.7362269337,112.839094369,99.2843107285,4.9528840297,8.60189961103
 04/09  10:00:00,78.8287726151,19.313108006,11.4590475532,1.13573029013,4.12243109448,41.7362269337,85.0049573077,80.032073278,4.9528840297,0.02
 04/09  11:00:00,86.6928599102,23.2800310577,14.8593193349,0.947436221808,4.12243109448,41.7362269337,104.545564181,99.5726801511,4.9528840297,0.02
 04/09  12:00:00,78.8080780393,18.8824310311,11.9673423841,1.02051916408,4.12243109448,41.7362269337,84.3560148565,79.3831308268,4.9528840297,0.02
 04/09  13:00:00,88.2236002699,23.7107080326,15.4811786229,1.50952540401,4.12243109448,41.7362269337,104.82774949,99.8548654603,4.9528840297,0.02
 04/09  14:00:00,80.3562961571,19.313108006,12.4646608006,1.78695515866,4.12243109448,41.7362269337,84.925686926,79.9528028963,4.9528840297,0.02
 04/09  15:00:00,89.4563619054,23.7107080326,16.3876040846,2.1701861065,4.12243109448,41.7362269337,105.008326031,100.035442001,4.9528840297,0.02
 04/09  16:00:00,62.5686059014,18.8824310311,11.7257387114,1.98263781304,4.12243109448,24.8785346261,85.9146750457,80.941791016,4.9528840297,0.02
 04/09  17:00:00,56.1667880895,21.9880001331,12.5299353365,0.0,2.06121554724,15.9888894789,110.214523544,107.222793126,2.97173041782,0.02
 04/09  18:00:00,50.7141491492,18.5594232999,9.57016783505,2.54656691168,2.06121554724,15.9888894789,90.5873116653,87.5955812475,2.97173041782,0.02
 04/09  19:00:00,68.3730637511,23.7107080326,11.502581371,6.25011789962,2.06121554724,15.9888894789,112.854715076,109.862984658,2.97173041782,0.02
 04/09  20:00:00,77.2109740036,19.7437849808,9.16642164512,9.10315718608,2.06121554724,15.9888894789,91.1937474532,88.2020170354,2.97173041782,0.02
 04/09  21:00:00,86.7012281218,23.7107080326,12.3760576639,7.74039101205,2.06121554724,15.9888894789,112.870666804,109.878936386,2.97173041782,0.02
 04/09  22:00:00,82.321464214,19.7437849808,10.4634010885,10.4331200198,2.06121554724,15.9888894789,90.915631164,87.9239007462,2.97173041782,0.02
 04/09  23:00:00,93.6218231904,23.7107080326,13.5079219674,8.97230287496,2.06121554724,15.9888894789,112.778416519,109.786686101,2.97173041782,0.02
 04/09  24:00:00,87.2964592987,19.7437849808,10.7520729824,11.9052402311,2.06121554724,15.9888894789,90.9262379686,87.9345075508,2.97173041782,0.02
 04/10  01:00:00,91.4312230073,23.7107080326,12.5996281863,9.76939022825,4.12243109448,15.9888894789,112.648906198,109.65717578,2.97173041782,0.02
 04/10  02:00:00,84.4443843006,19.7437849808,9.46905136183,12.9482143944,4.12243109448,15.9888894789,91.1180012915,88.1262708737,2.97173041782,0.02
 04/10  03:00:00,92.3830835016,23.7107080326,11.9003629141,10.9933087246,4.12243109448,15.9888894789,113.205243465,110.213513047,2.97173041782,0.02
 04/10  04:00:00,117.107196844,28.5389850341,13.4484359153,11.0313208403,12.3672932834,24.9413748627,129.505362751,124.532478721,4.9528840297,0.02
 04/10  05:00:00,146.264869938,28.1163769754,16.4821705159,37.7196031016,12.3672932834,24.9413748627,198.456900131,193.484016101,4.9528840297,0.02
 04/10  06:00:00,203.134471739,28.9905775119,16.7242692365,36.7990040305,24.7345865669,70.7195625826,167.307398935,157.381630875,9.90576805939,0.02
 04/10  07:00:00,210.462916317,29.0297630616,16.7320843821,25.1218382072,37.1018798503,92.3937384068,145.903795386,135.978027327,9.90576805939,0.02
 04/10  08:00:00,216.97452429,29.041547395,17.2818510538,19.7381849102,37.1018798503,104.434947198,144.455149925,125.921090555,9.90576805939,8.62829131078
 04/10  09:00:00,224.750292154,29.0506538658,18.7530074826,14.4337112851,37.1018798503,116.476155989,127.652120413,117.726352354,9.90576805939,0.02
 04/10  10:00:00,219.979362373,29.0620390129,20.0614982443,10.959206079,37.1018798503,116.476155989,132.289384638,113.746115616,9.90576805939,8.63750096296
 04/10  11:00:00,212.723949961,29.0784098718,20.4409951466,8.13990967951,37.1018798503,116.476155989,120.024832081,110.099064021,9.90576805939,0.02
 04/10  12:00:00,198.726905911,29.1238455139,20.4461604072,6.66220499286,37.1018798503,104.434947198,125.247184721,106.707383865,9.90576805939,8.63403279647
 04/10  13:00:00,209.398374642,29.2280410596,20.4445823,5.37035501194,37.1018798503,116.476155989,113.304355159,103.378587099,9.90576805939,0.02
 04/10  14:00:00,208.643299398,29.3658224245,20.4437094004,4.16321142198,37.1018798503,116.476155989,119.621568401,101.079528087,9.90576805939,8.63627225424
 04/10  15:00:00,212.311102539,29.4366965792,20.4401710487,2.8583665312,37.1018798503,116.476155989,117.474034084,98.9327363841,9.90576805939,8.63552964002
 04/10  16:00:00,216.592805984,29.4561850559,20.448083118,2.07115647135,37.1018798503,116.476155989,107.348570357,97.422802298,9.90576805939,0.02
 04/10  17:00:00,216.938655994,29.4802654038,20.4469688991,1.90550653505,37.1018798503,116.476155989,106.375342146,96.449574087,9.90576805939,0.02
 04/10  18:00:00,128.820438788,27.6776310843,17.360280368,0.0,24.7345865669,47.5788473902,77.5440853075,72.5712012778,4.9528840297,0.02
 04/10  19:00:00,137.367112221,27.8929695718,17.0057682983,0.0,24.7345865669,47.5788473902,92.5558444519,78.9931968734,4.9528840297,8.60976354877
 04/10  20:00:00,131.535366711,26.8162771346,16.968876198,0.0,12.3672932834,38.6892022431,98.7515098923,95.7597794745,2.97173041782,0.02
 04/10  21:00:00,100.883504798,18.4699201118,12.6538298191,0.0,12.3672932834,27.0668015668,77.3530732488,74.361342831,2.97173041782,0.02
 04/10  22:00:00,78.7272105568,17.5904001065,11.308456902,0.0,4.12243109448,15.9888894789,76.2305003337,73.2387699159,2.97173041782,0.02
 04/10  23:00:00,91.8912250721,23.0646925703,13.9319532333,0.00294660446682,4.12243109448,15.9888894789,97.52399121,94.5322607922,2.97173041782,0.02
 04/10  24:00:00,76.6836039493,17.5904001065,11.0265696446,0.0,4.12243109448,15.9888894789,80.0545055603,77.0627751425,2.97173041782,0.02
 04/11  01:00:00,85.7759472516,23.0216248728,13.7446154918,0.16036688669,4.12243109448,15.9888894789,99.9721130654,96.9803826476,2.97173041782,0.02
 04/11  02:00:00,73.8632122568,18.4517540562,11.5343335094,0.522833939466,4.12243109448,15.9888894789,81.1028632954,78.1111328776,2.97173041782,0.02
 04/11  03:00:00,77.9304931427,22.4186771079,15.3254753767,0.400986096303,4.12243109448,15.9888894789,103.734051319,100.742320902,2.97173041782,0.02
 04/11  04:00:00,99.1573018416,28.3092906475,17.3199058139,1.35156220615,12.3672932834,24.9413748627,117.66706039,112.69417636,4.9528840297,0.02
 04/11  05:00:00,122.525759142,28.1514461493,20.4531859722,21.7445838154,12.3672932834,24.9413748627,186.4210658,181.44818177,4.9528840297,0.02
 04/11  06:00:00,176.905743488,29.08220418,21.6831472064,18.1675345263,24.7345865669,70.7195625826,151.700703259,141.7749352,9.90576805939,0.02
 04/11  07:00:00,194.076877371,29.1703872285,22.3691609681,12.2679539344,37.1018798503,92.3937384068,131.797296008,121.871527948,9.90576805939,0.02
 04/11  08:00:00,204.477446605,29.2486313713,22.5481691217,10.3677800215,37.1018798503,104.434947198,134.061848731,115.527877077,9.90576805939,8.62820359509
 04/11  09:00:00,215.477854477,29.2969348568,22.6260936328,9.2003539557,37.1018798503,116.476155989,122.344281568,112.418513508,9.90576805939,0.02
 04/11  10:00:00,215.954551523,29.3445644605,24.3300856971,7.92471699653,37.1018798503,116.476155989,128.193053546,109.6515827,9.90576805939,8.63570278682
 04/11  11:00:00,217.435869616,29.397045577,27.125006962,6.558461367,37.1018798503,116.476155989,116.838842592,106.913074533,9.90576805939,0.02
 04/11  12:00:00,212.796655231,29.4606537153,36.2624388134,4.7599795808,37.1018798503,104.434947198,122.354320055,103.814687804,9.90576805939,8.63386419177
 04/11  13:00:00,222.075461877,29.5324267142,34.7090265639,3.47864614999,37.1018798503,116.476155989,110.101240609,100.17547255,9.90576805939,0.02
 04/11  14:00:00,213.558500536,29.5667835944,26.5806448548,3.0559042649,37.1018798503,116.476155989,117.411349803,98.8682280323,9.90576805939,8.63735371143
 04/11  15:00:00,210.871372032,29.5812439356,24.0168857178,2.91831050365,37.1018798503,116.476155989,108.883221082,98.9574530227,9.90576805939,0.02
 04/11  16:00:00,208.817336162,29.6008690357,21.9965360086,2.86558933849,37.1018798503,116.476155989,117.571970792,99.0357422434,9.90576805939,8.63046048877
 04/11  17:00:00,207.766741084,29.6112612164,20.8696385926,2.93273970532,37.1018798503,116.476155989,108.802958203,98.8771901436,9.90576805939,0.02
 04/11  18:00:00,119.213804879,27.6776310843,18.4489263757,0.0,24.7345865669,47.5788473902,81.3786968134,76.4058127837,4.9528840297,0.02
 04/11  19:00:00,122.229542807,28.1083080592,18.6848150649,0.0,24.7345865669,47.5788473902,86.8816609106,81.9087768809,4.9528840297,0.02
 04/11  20:00:00,111.249141074,26.8162771346,18.5075434589,0.0,12.3672932834,38.6892022431,100.43856225,97.4468318322,2.97173041782,0.02
 04/11  21:00:00,83.8186024954,17.1233910204,12.5826535527,0.00289510538719,12.3672932834,27.0668015668,78.4585915827,66.8822023868,2.97173041782,8.60465877802
 04/11  22:00:00,73.476672143,21.9880001331,16.4737930903,0.0,4.12243109448,15.9888894789,95.5663467302,92.5746163123,2.97173041782,0.02
 04/11  23:00:00,66.9142002862,18.7101602411,13.0063415739,0.182813033718,4.12243109448,15.9888894789,79.0110073011,76.0192768833,2.97173041782,0.02
 04/11  24:00:00,71.5551795438,22.2033386205,13.6638764069,0.0350994401594,4.12243109448,15.9888894789,100.466654273,97.4749238557,2.97173041782,0.02
 04/12  01:00:00,66.7645258165,18.4517540562,9.82838070445,0.645810502274,4.12243109448,15.9888894789,81.1656955336,78.1739651158,2.97173041782,0.02
 04/12  02:00:00,76.4893706479,23.2800310577,11.6111830904,1.62715859034,4.12243109448,15.9888894789,102.943318339,99.951587921,2.97173041782,0.02
 04/12  03:00:00,68.3690264346,17.9349416864,9.16366042092,0.47998167448,4.12243109448,15.9888894789,83.255907896,80.2641774782,2.97173041782,0.02
 04/12  04:00:00,104.930100736,28.3954260424,13.0981443584,2.65435163859,12.3672932834,24.9413748627,116.799138842,111.826254812,4.9528840297,0.02
 04/12  05:00:00,123.946605847,28.16743415,16.4608406394,20.7714843141,12.3672932834,24.9413748627,184.575838892,179.602954862,4.9528840297,0.02
 04/12  06:00:00,178.986932137,29.0918893346,16.7123354727,19.7106517235,24.7345865669,70.7195625826,151.479397361,141.553629302,9.90576805939,0.02
 04/12  07:00:00,194.295052868,29.2509125395,17.2737291383,13.4322134306,37.1018798503,92.3937384068,130.463559607,120.537791547,9.90576805939,0.02
 04/12  08:00:00,200.18250787,29.3285971368,17.6678497494,10.3297776392,37.1018798503,104.434947198,123.528206754,113.602438694,9.90576805939,0.02
 04/12  09:00:00,209.577467123,29.3756283371,18.2090473819,7.63831302165,37.1018798503,116.476155989,127.975305737,109.437679866,9.90576805939,8.63185781164
 04/12  10:00:00,208.038205268,29.4238445546,18.6052933109,5.43601142879,37.1018798503,116.476155989,116.24028728,106.314519221,9.90576805939,0.02
 04/12  11:00:00,208.443562791,29.5046751339,19.1423401885,4.11927256925,37.1018798503,116.476155989,121.326306625,102.783247384,9.90576805939,8.63729118173
 04/12  12:00:00,196.080860396,29.6277506861,20.0672307902,3.41558970648,37.1018798503,104.434947198,118.322042664,99.7826164996,9.90576805939,8.63365810498
 04/12  13:00:00,207.041016191,29.8393338859,20.4440992313,2.40223325094,37.1018798503,116.476155989,106.847335908,96.9215678489,9.90576805939,0.02
 04/12  14:00:00,207.070337083,30.0204651885,20.9780672837,1.71662135308,37.1018798503,116.476155989,113.518448465,94.9754753359,9.90576805939,8.63720507016
 04/12  15:00:00,206.894389048,30.1179560696,21.362127834,1.05939872662,37.1018798503,116.476155989,103.48065884,93.5548907805,9.90576805939,0.02
 04/12  16:00:00,206.734040003,30.1272832806,21.3676371659,0.884762883374,37.1018798503,116.476155989,111.294304218,92.7582198666,9.90576805939,8.63031629184
 04/12  17:00:00,206.714323145,30.1544473857,21.3628284106,0.843948726246,37.1018798503,116.476155989,101.937031197,92.011263138,9.90576805939,0.02
 04/12  18:00:00,123.153221652,27.6776310843,18.3545091582,0.0,24.7345865669,47.5788473902,74.2414771587,69.268593129,4.9528840297,0.02
 04/12  19:00:00,127.882284466,28.4313157904,17.4306216539,0.0,24.7345865669,47.5788473902,80.8823227793,75.9094387496,4.9528840297,0.02
 04/12  20:00:00,118.301532324,27.4622925969,16.972737555,0.0,12.3672932834,38.6892022431,96.1549432253,93.1632128075,2.97173041782,0.02
 04/12  21:00:00,86.9709790356,16.908052533,11.1890978513,0.0,12.3672932834,27.0668015668,69.9606424571,66.9689120393,2.97173041782,0.02
 04/12  22:00:00,75.340118133,21.9880001331,13.7611044973,0.0,4.12243109448,15.9888894789,93.7536514059,90.7619209881,2.97173041782,0.02
 04/12  23:00:00,69.435853632,17.6765355014,10.8562555743,0.0,4.12243109448,15.9888894789,77.8432844605,74.8515540427,2.97173041782,0.02
 04/12  24:00:00,80.6048830343,22.8493540828,12.9302298197,0.0154269428603,4.12243109448,15.9888894789,97.837213378,94.8454829602,2.97173041782,0.02
 04/13  01:00:00,75.963597914,18.8824310311,10.1220790965,0.255071278325,4.12243109448,15.9888894789,88.4321535168,76.8585219364,2.97173041782,8.60190116261
 04/13  02:00:00,85.518455661,21.9880001331,12.0793883653,0.0,4.12243109448,15.9888894789,100.187216583,97.195486165,2.97173041782,0.02
 04/13  03:00:00,79.9063697183,18.7101602411,9.82812313837,0.692689380814,4.12243109448,15.9888894789,81.5632561387,78.5715257209,2.97173041782,0.02
 04/13  04:00:00,119.823494468,28.1657316558,14.130999125,1.05958906921,12.3672932834,24.9413748627,114.406780602,109.433896572,4.9528840297,0.02
 04/13  05:00:00,140.433170563,28.1764243925,16.8862233037,18.9188727178,12.3672932834,24.9413748627,181.986499565,177.013615536,4.9528840297,0.02
 04/13  06:00:00,190.938130856,29.1320881097,16.7375936344,17.5630492059,24.7345865669,70.7195625826,149.039852293,139.114084233,9.90576805939,0.02
 04/13  07:00:00,204.807461269,29.3225481481,17.8331717585,11.344433704,37.1018798503,92.3937384068,128.45761883,118.53185077,9.90576805939,0.02
 04/13  08:00:00,208.352770891,29.3920049234,19.1449535628,7.78374758645,37.1018798503,104.434947198,120.943468507,111.017700447,9.90576805939,0.02
 04/13  09:00:00,212.27572395,29.4333596099,20.0571336413,5.33646167578,37.1018798503,116.476155989,125.671755627,107.135745011,9.90576805939,8.63024255679
 04/13  10:00:00,209.551728771,29.4947104436,20.4386826762,3.89990392928,37.1018798503,116.476155989,114.106244812,104.180476752,9.90576805939,0.02
 04/13  11:00:00,208.987221252,29.6084660724,20.4455378749,2.9442751718,37.1018798503,116.476155989,119.663449062,101.118715479,9.90576805939,8.63896552385
 04/13  12:00:00,196.792995397,29.8108049729,19.9106341129,1.87990993882,37.1018798503,104.434947198,108.282988447,98.3572203877,9.90576805939,0.02
 04/13  13:00:00,206.954547195,30.0811855374,20.0608821226,1.09942434617,37.1018798503,116.476155989,114.30644789,95.7616265182,9.90576805939,8.63905331198
 04/13  14:00:00,205.886856639,30.2684059936,20.4469137219,0.63276904496,37.1018798503,116.476155989,103.976578244,94.0508101843,9.90576805939,0.02
 04/13  15:00:00,206.083113975,30.3639287978,20.9774008472,0.386858857358,37.1018798503,116.476155989,111.186918935,92.6458788198,9.90576805939,8.63527205588
 04/13  16:00:00,206.970962009,30.3819405004,21.8960707653,0.338624323518,37.1018798503,116.476155989,101.713586688,91.7878186286,9.90576805939,0.02
 04/13  17:00:00,207.595359307,30.4451737115,22.4877106183,0.309342484028,37.1018798503,116.476155989,109.663205306,91.1371948223,9.90576805939,8.62024242416
 04/13  18:00:00,120.096511388,28.1083080592,18.9009669574,0.0,24.7345865669,47.5788473902,73.6370699831,68.6641859534,4.9528840297,0.02
 04/13  19:00:00,122.189226004,28.4313157904,17.4347702287,0.0,24.7345865669,47.5788473902,80.6019360368,75.6290520071,4.9528840297,0.02
 04/13  20:00:00,113.892695822,27.6776310843,16.4282287741,0.0,12.3672932834,38.6892022431,96.0367522272,93.0450218094,2.97173041782,0.02
 04/13  21:00:00,85.5302880306,16.908052533,10.8140021005,0.0,12.3672932834,27.0668015668,68.1141263071,65.1223958893,2.97173041782,0.02
 04/13  22:00:00,75.4434380827,21.9880001331,13.7528202505,0.0,4.12243109448,15.9888894789,93.1847794218,90.193049004,2.97173041782,0.02
 04/13  23:00:00,70.7958578712,18.4517540562,11.2533004029,0.0,4.12243109448,15.9888894789,77.553905729,74.5621753112,2.97173041782,0.02
 04/13  24:00:00,83.1966072437,22.4186771079,14.2408665487,0.0,4.12243109448,15.9888894789,97.5766503052,94.5849198874,2.97173041782,0.02
 04/14  01:00:00,78.5190721526,18.0210770813,11.423434447,0.0279249396553,4.12243109448,15.9888894789,79.3577660265,76.3660356087,2.97173041782,0.02
 04/14  02:00:00,91.4238530065,22.8493540828,14.2191575138,0.124078568364,4.12243109448,15.9888894789,99.7806434358,96.788913018,2.97173041782,0.02
 04/14  03:00:00,81.2395043995,18.6670925436,10.5806007465,0.45543436369,4.12243109448,15.9888894789,81.0990467569,78.1073163391,2.97173041782,0.02
 04/14  04:00:00,115.903810984,27.5340720927,14.6911641773,0.345086862327,12.3672932834,24.9413748627,113.864752121,108.891868091,4.9528840297,0.02
 04/14  05:00:00,137.2747567,28.6280321966,17.7836904952,19.9767546413,12.3672932834,24.9413748627,181.242596047,176.269712018,4.9528840297,0.02
 04/14  06:00:00,183.409183226,29.1105092792,17.6677389213,15.4445847618,24.7345865669,70.7195625826,148.071613451,138.145845392,9.90576805939,0.02
 04/14  07:00:00,194.146929254,29.3440043787,19.2915470476,9.59767343976,37.1018798503,92.3937384068,136.932187364,118.417238592,9.90576805939,8.60918071319
 04/14  08:00:00,199.375522101,29.4139035296,20.9730217427,6.18980822367,37.1018798503,104.434947198,120.793991085,110.868223025,9.90576805939,0.02
 04/14  09:00:00,210.364268195,29.4693859957,22.4298935287,4.11047934873,37.1018798503,116.476155989,116.512833261,106.587065202,9.90576805939,0.02
 04/14  10:00:00,210.935754341,29.5559483281,23.9665236116,3.05815668898,37.1018798503,116.476155989,122.024714162,103.481826753,9.90576805939,8.6371193497
 04/14  11:00:00,211.056719487,29.7070321856,24.9034634938,2.09082817256,37.1018798503,116.476155989,118.655018373,100.110385883,9.90576805939,8.63886443069
 04/14  12:00:00,198.272418215,29.9874217668,24.7221155269,1.24935567105,37.1018798503,104.434947198,107.248411051,97.3226429915,9.90576805939,0.02
 04/14  13:00:00,210.204977592,30.2741082327,24.9078816448,0.667592511133,37.1018798503,116.476155989,112.997063407,94.4524347463,9.90576805939,8.6388606011
 04/14  14:00:00,210.143940945,30.4729851838,25.0171619344,0.298673756357,37.1018798503,116.476155989,102.433375769,92.5076077094,9.90576805939,0.02
 04/14  15:00:00,210.27726333,30.5913730968,25.0343429711,0.174945355082,37.1018798503,116.476155989,109.574215644,91.0332265087,9.90576805939,8.6352210754
 04/14  16:00:00,215.403271642,30.7275011509,27.0302095249,0.0894091849175,37.1018798503,116.476155989,99.4327341464,89.506966087,9.90576805939,0.02
 04/14  17:00:00,219.409758869,30.8434191741,28.2953524197,0.0198167900753,37.1018798503,116.476155989,98.429742699,88.5039746396,9.90576805939,0.02
 04/14  18:00:00,135.07078665,28.1944434542,24.4075273251,0.0,24.7345865669,47.5788473902,79.5556592923,65.993091783,4.9528840297,8.60968347958
 04/14  19:00:00,128.660824615,28.1083080592,22.0238146013,0.0,24.7345865669,47.5788473902,77.94070844,72.9678244103,4.9528840297,0.02
 04/14  20:00:00,130.632906154,27.8929695718,21.5524643663,0.0,12.3672932834,38.6892022431,92.8429569867,89.8512265689,2.97173041782,0.02
 04/14  21:00:00,97.0762391061,15.2782156148,13.7744944502,0.0,12.3672932834,27.0668015668,55.0919838264,52.1002534086,2.97173041782,0.02
 04/14  22:00:00,93.370227265,20.2107940669,19.3183924592,0.0,4.12243109448,15.9888894789,82.5570936614,79.5653632436,2.97173041782,0.02
 04/14  23:00:00,66.5654644072,11.4337600692,10.4953504573,0.0,4.12243109448,15.9888894789,50.1635636589,47.1718332411,2.97173041782,0.02
 04/14  24:00:00,98.017107306,23.2800310577,18.7119109008,0.0,4.12243109448,15.9888894789,96.6666171267,93.6748867089,2.97173041782,0.02
 04/15  01:00:00,85.0723868489,17.5904001065,14.4349483484,0.0,4.12243109448,15.9888894789,76.8923094574,73.9005790396,2.97173041782,0.02
 04/15  02:00:00,98.7261203009,22.6340155954,17.7773951812,0.0,4.12243109448,15.9888894789,97.1790055588,94.187275141,2.97173041782,0.02
 04/15  03:00:00,85.1678984103,18.0210770813,13.4822864309,0.0,4.12243109448,15.9888894789,78.9217561475,75.9300257297,2.97173041782,0.02
 04/15  04:00:00,108.755044553,27.6776310843,18.8482709577,0.0727412311611,4.12243109448,16.0517297156,117.042289208,114.05055879,2.97173041782,0.02
 04/15  05:00:00,109.002197142,26.6009386471,19.3035489906,0.0,4.12243109448,16.0517297156,117.952793088,114.96106267,2.97173041782,0.02
 04/15  06:00:00,133.749693917,28.9696620089,19.6879132327,0.857113377625,4.12243109448,39.6058045677,99.0212638401,96.0295334223,2.97173041782,0.02
 04/15  07:00:00,178.342309048,29.0153291223,23.5249742976,21.2643694452,12.3672932834,65.3531420225,155.52324944,150.55036541,4.9528840297,0.02
 04/15  08:00:00,175.498357302,28.9999124358,24.9521923358,17.8978362872,12.3672932834,68.2430321324,152.277585589,147.30470156,4.9528840297,0.02
 04/15  09:00:00,198.955006645,29.0282500204,28.1296858669,13.1136603545,16.4897243779,93.1370602926,150.740943686,134.202138191,7.92461444751,8.61419104819
 04/15  10:00:00,200.976012788,29.0290743447,33.2792727329,11.6078818358,16.4897243779,93.1370602926,137.897468942,129.952854495,7.92461444751,0.02
 04/15  11:00:00,202.705752848,29.0282008993,37.1005068657,9.53288927513,16.4897243779,93.1370602926,134.682924407,126.738309959,7.92461444751,0.02
 04/15  12:00:00,195.665170216,29.0270922438,38.2959367774,8.38395318616,16.4897243779,83.9857416113,132.520391092,124.575776645,7.92461444751,0.02
 04/15  13:00:00,194.69792592,29.0262650733,38.3047604431,7.83736687199,16.4897243779,83.9857416113,131.463029486,123.518415039,7.92461444751,0.02
 04/15  14:00:00,187.451338414,29.0253570843,36.7693322764,7.14137775885,16.4897243779,83.9857416113,139.29747721,122.760991121,7.92461444751,8.61187164151
 04/15  15:00:00,143.450531099,28.9696620089,28.0522162191,0.0,12.3672932834,70.6512738906,73.1950693234,68.2221852937,4.9528840297,0.02
 04/15  16:00:00,137.416077826,28.9696620089,24.6537730335,0.0,12.3672932834,70.6512738906,73.0032891988,68.0304051691,4.9528840297,0.02
 04/15  17:00:00,124.925226711,28.9696620089,24.6864862807,0.0,12.3672932834,58.1284167478,76.4234333608,71.4505493311,4.9528840297,0.02
 04/15  18:00:00,87.2209261885,26.3856001597,22.7537826956,0.0,12.3672932834,24.9413748627,98.5757283457,93.602844316,4.9528840297,0.02
 04/15  19:00:00,87.8158951816,27.031615622,22.7027362044,0.0,12.3672932834,24.9413748627,105.169248303,100.196364274,4.9528840297,0.02
 04/15  20:00:00,85.0981199421,26.8162771346,23.2398067627,0.0,4.12243109448,16.0517297156,114.224503922,111.232773504,2.97173041782,0.02
 04/15  21:00:00,56.0574609516,10.9940000665,10.5350768782,0.0,4.12243109448,15.9888894789,57.1894110989,54.1976806811,2.97173041782,0.02
 04/15  22:00:00,76.744289032,21.9880001331,19.9058964092,0.0,4.12243109448,15.9888894789,105.280639705,102.288909287,2.97173041782,0.02
 04/15  23:00:00,67.7739356885,17.9349416864,15.0985708583,0.0188339986554,4.12243109448,15.9888894789,83.5689371905,80.5772067726,2.97173041782,0.02
 04/15  24:00:00,76.5680900458,22.8493540828,18.6569106622,0.211432737029,4.12243109448,15.9888894789,105.261918774,102.270188356,2.97173041782,0.02
 04/16  01:00:00,65.028106273,17.5904001065,14.7773325387,0.0,2.06121554724,15.9888894789,86.1832953968,83.191564979,2.97173041782,0.02
 04/16  02:00:00,76.2218137408,23.2800310577,18.9453414011,1.20726423015,2.06121554724,15.9888894789,108.238084207,105.246353789,2.97173041782,0.02
 04/16  03:00:00,65.911918936,17.5904001065,15.6611451115,0.0,2.06121554724,15.9888894789,87.0304261238,84.038695706,2.97173041782,0.02
 04/16  04:00:00,76.7999033655,23.2800310577,19.2506764086,1.48001875241,2.06121554724,15.9888894789,108.882812753,105.891082335,2.97173041782,0.02
 04/16  05:00:00,64.2259657515,17.5904001065,13.9574978635,0.0,2.06121554724,15.9888894789,96.4820249122,84.9084025157,2.97173041782,8.60189197872
 04/16  06:00:00,72.4099154877,23.172361814,16.7001190051,1.77494359805,2.06121554724,15.9888894789,110.910289393,107.918558976,2.97173041782,0.02
 04/16  07:00:00,51.3390403097,18.4517540562,12.537770959,1.46831855304,2.06121554724,15.9888894789,88.7613072434,85.7695768256,2.97173041782,0.02
 04/16  08:00:00,90.8920236856,23.4235900493,15.2185760654,2.11118963474,4.12243109448,41.7362269337,106.192648688,101.219764658,4.9528840297,0.02
 04/16  09:00:00,82.4863048866,19.1695490143,12.1010745114,2.21851701144,4.12243109448,41.7362269337,84.8035615476,79.8306775179,4.9528840297,0.02
 04/16  10:00:00,90.481754825,23.7107080326,14.7973111886,2.87919158306,4.12243109448,41.7362269337,104.476804401,99.5039203716,4.9528840297,0.02
 04/16  11:00:00,81.4924943606,18.6240248462,12.1544217434,1.43229105857,4.12243109448,41.7362269337,84.5971285618,79.6242445321,4.9528840297,0.02
 04/16  12:00:00,93.9136711025,23.7107080326,15.6242500679,1.92142244653,4.12243109448,41.7362269337,102.876815593,97.9039315635,4.9528840297,0.02
 04/16  13:00:00,81.3997168781,18.9685664261,11.789981124,1.52361018735,4.12243109448,41.7362269337,83.7247114567,78.751827427,4.9528840297,0.02
 04/16  14:00:00,88.8583637574,23.2800310577,14.4881092097,1.6289657405,4.12243109448,41.7362269337,103.393327123,98.4204430934,4.9528840297,0.02
 04/16  15:00:00,81.1915971977,19.313108006,11.4646657288,2.43479762694,4.12243109448,41.7362269337,84.2842857632,79.3114017335,4.9528840297,0.02
 04/16  16:00:00,75.2213889063,23.7968434276,14.459836306,2.84956041009,4.12243109448,24.8785346261,104.131550676,99.1586666468,4.9528840297,0.02
 04/16  17:00:00,50.8676671194,17.5904001065,11.5119610982,0.0,2.06121554724,15.9888894789,87.5390201974,84.5472897796,2.97173041782,0.02
 04/16  18:00:00,61.7901110909,23.1938956627,13.9954888915,3.15844493457,2.06121554724,15.9888894789,110.925951917,107.9342215,2.97173041782,0.02
 04/16  19:00:00,48.7850775518,17.5904001065,10.8125762026,0.0,2.06121554724,15.9888894789,89.6983245773,86.7065941595,2.97173041782,0.02
 04/16  20:00:00,76.6188910811,23.2800310577,13.5976954499,4.50683029063,2.06121554724,15.9888894789,112.355974482,109.364244065,2.97173041782,0.02
 04/16  21:00:00,75.3733300424,19.7437849808,10.4452215682,9.64787151891,2.06121554724,15.9888894789,91.4481054655,88.4563750477,2.97173041782,0.02
 04/16  22:00:00,82.9875975863,23.7107080326,12.3274866396,8.50747195356,2.06121554724,15.9888894789,113.791257807,110.799527389,2.97173041782,0.02
 04/16  23:00:00,77.8690195691,19.7437849808,9.50091867673,11.6751459078,2.06121554724,15.9888894789,91.8053964056,88.8136659878,2.97173041782,0.02
 04/16  24:00:00,84.2765881853,23.7107080326,11.968649513,10.0721191632,2.06121554724,15.9888894789,114.502886255,111.511155837,2.97173041782,0.02
 04/17  01:00:00,81.0382075046,19.7437849808,9.50023628002,12.9390600228,4.12243109448,15.9888894789,91.6566676032,88.6649371854,2.97173041782,0.02
 04/17  02:00:00,86.8179198442,23.7107080326,11.9712540434,10.8021045871,4.12243109448,15.9888894789,113.907340642,110.915610225,2.97173041782,0.02
 04/17  03:00:00,82.3814566315,19.7437849808,9.8471427183,14.043571289,4.12243109448,15.9888894789,91.723165676,88.7314352582,2.97173041782,0.02
 04/17  04:00:00,108.980963687,28.1083080592,14.5701204303,8.81282048124,12.3672932834,24.9413748627,129.682706285,124.709822256,4.9528840297,0.02
 04/17  05:00:00,149.24281638,28.5499713148,17.3319476372,46.2173082889,12.3672932834,24.9413748627,197.241893045,192.269009015,4.9528840297,0.02
 04/17  06:00:00,191.126519706,29.0015918278,17.6531452516,35.3374619606,24.7345865669,70.7195625826,163.449365919,153.523597859,9.90576805939,0.02
 04/17  07:00:00,201.247365374,29.0399181966,17.6624353232,23.5788323283,37.1018798503,92.3937384068,150.405054549,131.890170474,9.90576805939,8.60911601547
 04/17  08:00:00,209.480171338,29.0512942148,18.216526583,19.838283645,37.1018798503,104.434947198,135.075569411,125.149801352,9.90576805939,0.02
 04/17  09:00:00,219.289481467,29.0625069706,18.5971291836,17.2753530536,37.1018798503,116.476155989,130.882661236,120.956893177,9.90576805939,0.02
 04/17  10:00:00,217.47474148,29.0755557793,18.6221170828,15.4219466999,37.1018798503,116.476155989,136.484506168,117.941906055,9.90576805939,8.63683205416
 04/17  11:00:00,216.164776304,29.086506875,18.7871189176,13.9357713873,37.1018798503,116.476155989,133.916833572,115.372545846,9.90576805939,8.63851966641
 04/17  12:00:00,203.225994083,29.0956971393,19.2579437565,12.5588345896,37.1018798503,104.434947198,122.931109506,113.005341447,9.90576805939,0.02
 04/17  13:00:00,214.48635784,29.1085415045,19.6752063841,11.3472269657,37.1018798503,116.476155989,129.12952883,110.585113533,9.90576805939,8.63864723726
 04/17  14:00:00,213.535003321,29.1315900351,19.700036907,10.3482696332,37.1018798503,116.476155989,118.768342437,108.842574377,9.90576805939,0.02
 04/17  15:00:00,213.208521275,29.1641262967,20.4663594923,9.22308961239,37.1018798503,116.476155989,125.490803328,106.950079892,9.90576805939,8.63495537691
 04/17  16:00:00,213.248021845,29.2090847732,21.9327944308,7.75185734699,37.1018798503,116.476155989,114.791461097,104.865693038,9.90576805939,0.02
 04/17  17:00:00,212.67046642,29.2582079064,22.5709574222,6.4881909925,37.1018798503,116.476155989,112.966919728,103.041151669,9.90576805939,0.02
 04/17  18:00:00,119.909050613,27.4622925969,19.3595056964,0.0,24.7345865669,47.5788473902,83.7224716933,78.7495876636,4.9528840297,0.02
 04/17  19:00:00,119.48497553,27.5340720927,18.8636526621,0.0,24.7345865669,47.5788473902,97.2721399824,83.7096535274,4.9528840297,8.60960242535
 04/17  20:00:00,111.346448556,27.2469541094,18.1741980335,0.0,12.3672932834,38.6892022431,102.74110817,99.7493777521,2.97173041782,0.02
 04/17  21:00:00,82.2657825508,15.9174954908,11.7708598622,0.0,12.3672932834,27.0668015668,72.7835147032,69.7917842854,2.97173041782,0.02
 04/17  22:00:00,73.0978654569,22.8493540828,14.9476609761,0.0901906836777,4.12243109448,15.9888894789,97.5374522832,94.5457218653,2.97173041782,0.02
 04/17  23:00:00,65.1732575228,17.5904001065,12.3175263751,0.0,4.12243109448,15.9888894789,80.6542682853,77.6625378675,2.97173041782,0.02
 04/17  24:00:00,74.6633727634,23.0646925703,14.1549935107,0.814645674865,4.12243109448,15.9888894789,101.304861189,98.3131307709,2.97173041782,0.02
 04/18  01:00:00,68.3432871452,17.9349416864,11.0388869807,0.311454284239,4.12243109448,15.9888894789,81.4760986175,78.4843681997,2.97173041782,0.02
 04/18  02:00:00,77.7582885474,22.8493540828,13.6105883005,1.31536544228,4.12243109448,15.9888894789,102.977602073,99.9858716553,2.97173041782,0.02
 04/18  03:00:00,71.5990328525,18.8824310311,11.0337705345,2.41943298486,4.12243109448,15.9888894789,83.2107774421,80.2190470243,2.97173041782,0.02
 04/18  04:00:00,101.295176588,27.5340720927,15.4637936523,1.38474929954,12.3672932834,24.9413748627,117.821755869,112.848871839,4.9528840297,0.02
 04/18  05:00:00,132.568718778,28.5916176505,17.8391169519,29.0849270856,12.3672932834,24.9413748627,186.347093789,181.374209759,4.9528840297,0.02
 04/18  06:00:00,176.70051559,29.0719665108,17.6510638668,20.9029517574,24.7345865669,70.7195625826,151.622644701,141.696876641,9.90576805939,0.02
 04/18  07:00:00,194.463721152,29.1454592203,17.6588107667,14.7493116788,37.1018798503,92.3937384068,131.920534536,121.994766476,9.90576805939,0.02
 04/18  08:00:00,203.716105183,29.2034567343,17.1162329081,13.0749706898,37.1018798503,104.434947198,134.709207607,116.17576323,9.90576805939,8.62767631749
 04/18  09:00:00,214.43005572,29.245469992,17.2770417066,12.1637612679,37.1018798503,116.476155989,123.475743029,113.549974969,9.90576805939,0.02
 04/18  10:00:00,212.599233273,29.2827424224,17.6700120938,11.1604937426,37.1018798503,116.476155989,129.898995879,111.356551793,9.90576805939,8.63667602623
 04/18  11:00:00,212.004557534,29.3158258911,18.2169389904,10.1164635452,37.1018798503,116.476155989,119.200746266,109.274978206,9.90576805939,0.02
 04/18  12:00:00,200.320364151,29.3659272696,20.2171523462,8.42372583477,37.1018798503,104.434947198,125.265856757,106.726832674,9.90576805939,8.63325602402
 04/18  13:00:00,211.242815261,29.4521966393,21.3942548346,6.04103007319,37.1018798503,116.476155989,112.163462398,102.237694338,9.90576805939,0.02
 04/18  14:00:00,210.258457627,29.5091983491,21.4220805892,4.97203550041,37.1018798503,116.476155989,118.007313677,99.464915544,9.90576805939,8.63663007405
 04/18  15:00:00,208.875076808,29.5641712077,21.3722906947,3.5837116813,37.1018798503,116.476155989,107.254954124,97.3291860649,9.90576805939,0.02
 04/18  16:00:00,208.22264087,29.6265690076,21.3645330295,2.62080759904,37.1018798503,116.476155989,114.308229189,95.7740317763,9.90576805939,8.62842935317
 04/18  17:00:00,210.68306825,29.7054836583,21.8789181441,2.09700804685,37.1018798503,116.476155989,103.973502902,94.0477348428,9.90576805939,0.02
 04/18  18:00:00,127.721018538,27.5699618406,18.7173005065,0.0,24.7345865669,47.5788473902,75.8982184704,70.9253344407,4.9528840297,0.02
 04/18  19:00:00,129.544416036,28.3236465466,17.9731828401,0.0,24.7345865669,47.5788473902,82.2001196288,77.2272355991,4.9528840297,0.02
 04/18  20:00:00,120.183526554,27.2469541094,17.9066464281,0.0,12.3672932834,38.6892022431,96.8814326781,93.8897022602,2.97173041782,0.02
 04/18  21:00:00,79.9801686073,14.50299706,10.3794005966,0.0,12.3672932834,27.0668015668,69.2526274007,57.674962949,2.97173041782,8.60593403384
 04/18  22:00:00,73.3211337841,22.9354894778,15.1235570476,0.0,4.12243109448,15.9888894789,95.4074571421,92.4157267242,2.97173041782,0.02
 04/18  23:00:00,65.2724556734,17.5904001065,12.1967928166,0.0,4.12243109448,15.9888894789,78.2686275233,75.2768971055,2.97173041782,0.02
 04/18  24:00:00,73.4936598593,23.1077602677,15.1574197814,0.0789554563883,4.12243109448,15.9888894789,99.1668955076,96.1751650898,2.97173041782,0.02
 04/19  01:00:00,65.276207034,17.7626708964,12.2764551333,0.0,4.12243109448,15.9888894789,80.6417996394,77.6500692216,2.97173041782,0.02
 04/19  02:00:00,72.6952566152,22.8493540828,14.3569669794,0.302688699658,4.12243109448,15.9888894789,101.409467935,98.4177375175,2.97173041782,0.02
 04/19  03:00:00,66.6341765324,18.8824310311,11.201606073,0.988573517752,4.12243109448,15.9888894789,82.0549405815,79.0632101636,2.97173041782,0.02
 04/19  04:00:00,96.620548876,27.9073254709,15.4951499139,0.908596344696,12.3672932834,24.9413748627,116.223507709,111.250623679,4.9528840297,0.02
 04/19  05:00:00,119.2089513,28.1676670893,18.8803558283,19.1279751382,12.3672932834,24.9413748627,184.583493978,179.610609948,4.9528840297,0.02
 04/19  06:00:00,170.763905647,29.1168420576,19.5036423892,16.5197303747,24.7345865669,70.7195625826,149.449354281,139.523586222,9.90576805939,0.02
 04/19  07:00:00,191.059550206,29.2930793153,19.5154775289,11.9816255545,37.1018798503,92.3937384068,130.818159098,120.892391038,9.90576805939,0.02
 04/19  08:00:00,202.045273108,29.359675444,20.0704738895,10.3022851425,37.1018798503,104.434947198,125.31704531,115.39127725,9.90576805939,0.02
 04/19  09:00:00,211.445747587,29.4282579871,20.5000863542,7.16293753666,37.1018798503,116.476155989,128.51398467,109.97696093,9.90576805939,8.63125568015
