Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  10:00:00,210.216598896,29.4825048713,20.9882129231,5.39075008286,37.1018798503,116.476155989,116.618947553,106.693179493,9.90576805939,0.02
 04/19  11:00:00,209.095033118,29.5501350821,21.4938164132,3.69574218664,37.1018798503,116.476155989,121.693776482,103.149693003,9.90576805939,8.63831541972
 04/19  12:00:00,196.57763567,29.6117590426,21.6453177187,3.0070123685,37.1018798503,104.434947198,111.31528267,101.389514611,9.90576805939,0.02
 04/19  13:00:00,207.866546863,29.7416314909,21.4207419189,2.34883863941,37.1018798503,116.476155989,116.849656738,98.3061657022,9.90576805939,8.63772297652
 04/19  14:00:00,207.396313221,29.85647602,21.3667046807,1.8179836696,37.1018798503,116.476155989,106.569208669,96.6434406094,9.90576805939,0.02
 04/19  15:00:00,207.13165935,29.9980115487,21.365287777,1.24292413071,37.1018798503,116.476155989,113.211367295,94.6708617338,9.90576805939,8.63473750133
 04/19  16:00:00,208.045497434,30.0526843051,21.3530584204,0.974922927013,37.1018798503,116.476155989,103.190026316,93.2642582569,9.90576805939,0.02
 04/19  17:00:00,209.116781366,30.085373735,21.3572751663,0.816626350473,37.1018798503,116.476155989,111.219144723,92.6935159206,9.90576805939,8.61986074348
 04/19  18:00:00,127.347954263,27.785300328,18.3444633695,0.0,24.7345865669,47.5788473902,75.8896257841,70.9167417544,4.9528840297,0.02
 04/19  19:00:00,127.498821573,28.4313157904,17.980650314,0.0,24.7345865669,47.5788473902,82.0149597619,77.0420757322,4.9528840297,0.02
 04/19  20:00:00,116.624091447,27.4622925969,17.9042592061,0.0,12.3672932834,38.6892022431,96.575928722,93.5841983042,2.97173041782,0.02
 04/19  21:00:00,83.3313559717,15.3643510098,10.6810410788,0.0,12.3672932834,27.0668015668,60.7008961641,57.7091657463,2.97173041782,0.02
 04/19  22:00:00,76.6532602616,21.9880001331,15.1408601823,0.0,4.12243109448,15.9888894789,94.4790054088,91.4872749909,2.97173041782,0.02
 04/19  23:00:00,67.3881107239,17.5904001065,11.8858411562,0.0,4.12243109448,15.9888894789,77.7160825197,74.7243521019,2.97173041782,0.02
 04/19  24:00:00,74.6332304852,23.0646925703,14.5497304991,0.0,4.12243109448,15.9888894789,98.1585187797,95.1667883619,2.97173041782,0.02
 04/20  01:00:00,66.6009463999,18.2794832663,11.4219282938,0.0294913716644,4.12243109448,15.9888894789,80.2937609277,77.3020305098,2.97173041782,0.02
 04/20  02:00:00,73.0519656415,22.4186771079,13.706842225,0.0640323736634,4.12243109448,15.9888894789,100.965579167,97.9738487489,2.97173041782,0.02
 04/20  03:00:00,66.7947527092,18.7101602411,11.1009144535,0.361038634205,4.12243109448,15.9888894789,81.914760628,78.9230302102,2.97173041782,0.02
 04/20  04:00:00,99.8857593578,28.0795962609,16.0275654938,0.400571915643,12.3672932834,24.9413748627,114.792020055,109.819136025,4.9528840297,0.02
 04/20  05:00:00,118.175922465,28.1823313916,19.2746926765,16.0006544045,12.3672932834,24.9413748627,190.75583758,177.201068154,4.9528840297,8.60188539602
 04/20  06:00:00,170.137576148,29.145624952,19.5097712002,14.0991853565,24.7345865669,70.7195625826,148.054317391,138.128549331,9.90576805939,0.02
 04/20  07:00:00,188.019328082,29.3777664437,19.5167641457,8.66895549955,37.1018798503,92.3937384068,128.288012341,118.362244282,9.90576805939,0.02
 04/20  08:00:00,198.567752244,29.4462137929,19.8351639956,6.97357408363,37.1018798503,104.434947198,122.34430008,112.418532021,9.90576805939,0.02
 04/20  09:00:00,208.49134364,29.5118056848,20.4158689472,4.20917235232,37.1018798503,116.476155989,126.264514125,107.727627726,9.90576805939,8.63111833926
 04/20  10:00:00,206.964121859,29.5758062586,20.456997728,2.57622313703,37.1018798503,116.476155989,114.301511593,104.375743533,9.90576805939,0.02
 04/20  11:00:00,206.342137797,29.6765053355,20.4495977242,1.86066326282,37.1018798503,116.476155989,119.967186986,101.423201486,9.90576805939,8.63821744116
 04/20  12:00:00,194.04217602,29.8663239152,20.4701981102,1.39215022462,37.1018798503,104.434947198,108.755976234,98.8302081743,9.90576805939,0.02
 04/20  13:00:00,206.987058582,30.1230949202,21.6357348663,0.872858648458,37.1018798503,116.476155989,114.664429059,96.1218892483,9.90576805939,8.63677175151
 04/20  14:00:00,207.77511383,30.2942002531,22.6179224634,0.5078938273,37.1018798503,116.476155989,104.329208252,94.4034401924,9.90576805939,0.02
 04/20  15:00:00,208.195503016,30.4050741701,23.1155765796,0.3199221079,37.1018798503,116.476155989,111.552543804,93.0121071844,9.90576805939,8.63466856039
 04/20  16:00:00,207.866553175,30.5341762454,22.7055087189,0.272590248138,37.1018798503,116.476155989,101.769304719,91.8435366599,9.90576805939,0.02
 04/20  17:00:00,209.873217392,30.6377999382,22.2687079583,0.242782179589,37.1018798503,116.476155989,100.767668717,90.8419006573,9.90576805939,0.02
 04/20  18:00:00,129.258152508,27.8929695718,18.7529988069,0.0,24.7345865669,47.5788473902,81.673117601,68.1106952383,4.9528840297,8.60953833298
 04/20  19:00:00,127.555679029,28.5389850341,17.9844953778,0.0,24.7345865669,47.5788473902,80.0935702039,75.1206861742,4.9528840297,0.02
 04/20  20:00:00,128.808788004,27.3905131011,18.4641617283,0.0,12.3672932834,38.6892022431,94.5168972883,91.5251668705,2.97173041782,0.02
 04/20  21:00:00,94.3316995873,15.5366217997,11.487404514,0.0,12.3672932834,27.0668015668,59.2124520507,56.2207216329,2.97173041782,0.02
 04/20  22:00:00,88.8931302874,20.2107940669,15.7245181976,0.0,4.12243109448,15.9888894789,83.895975152,80.9042447342,2.97173041782,0.02
 04/20  23:00:00,82.1884746354,17.5904001065,13.7910365394,0.0,4.12243109448,15.9888894789,76.8032268014,73.8114963836,2.97173041782,0.02
 04/20  24:00:00,94.065893021,23.0646925703,16.8607600599,0.0,4.12243109448,15.9888894789,95.4788788083,92.4871483905,2.97173041782,0.02
 04/21  01:00:00,81.7108746119,17.5904001065,13.2941076674,0.0,4.12243109448,15.9888894789,77.9128903312,74.9211599134,2.97173041782,0.02
 04/21  02:00:00,92.1273541037,23.1938956627,16.0948821433,0.0334995677846,4.12243109448,15.9888894789,98.6205979075,95.6288674897,2.97173041782,0.02
 04/21  03:00:00,77.7524858721,17.5904001065,13.0057015794,0.0,4.12243109448,15.9888894789,80.1211175663,77.1293871485,2.97173041782,0.02
 04/21  04:00:00,112.914537413,28.3092906475,18.8509389718,0.12403560967,12.3672932834,24.9413748627,112.292800934,107.319916905,4.9528840297,0.02
 04/21  05:00:00,127.259259024,28.2000103296,22.0219239099,12.7150909702,12.3672932834,24.9413748627,179.569887794,174.597003764,4.9528840297,0.02
 04/21  06:00:00,176.377642453,29.1919869258,22.2509509687,10.5193104971,24.7345865669,70.7195625826,145.711205665,135.785437606,9.90576805939,0.02
 04/21  07:00:00,193.480925073,29.4614392962,22.7760350989,6.41008650388,37.1018798503,92.3937384068,126.851325585,116.925557525,9.90576805939,0.02
 04/21  08:00:00,201.592408146,29.5489500838,23.8081499554,5.25101968285,37.1018798503,104.434947198,130.007339535,111.475910138,9.90576805939,8.62566133767
 04/21  09:00:00,212.541965675,29.6026834144,24.2917395327,4.29309351685,37.1018798503,116.476155989,118.263422904,108.337654845,9.90576805939,0.02
 04/21  10:00:00,212.826138387,29.6386105612,24.9854020168,3.84698828402,37.1018798503,116.476155989,124.685946631,106.143868922,9.90576805939,8.63630965037
 04/21  11:00:00,212.829222893,29.678069411,25.4867918449,3.30903731925,37.1018798503,116.476155989,113.888370259,103.962602199,9.90576805939,0.02
 04/21  12:00:00,201.935182154,29.7301498115,27.1296125349,2.76187922812,37.1018798503,104.434947198,120.374745421,101.836084948,9.90576805939,8.63289241284
 04/21  13:00:00,221.347980985,29.8759601328,35.0496689117,2.06702377895,37.1018798503,116.476155989,108.253270213,98.3275021538,9.90576805939,0.02
 04/21  14:00:00,227.951759656,30.1045823069,42.1355347735,1.35651799827,37.1018798503,116.476155989,113.258334072,94.7162406873,9.90576805939,8.63632532523
 04/21  15:00:00,231.699577076,30.1942449717,46.3340157692,0.816418396564,37.1018798503,116.476155989,103.394196326,93.4684282667,9.90576805939,0.02
 04/21  16:00:00,222.045372942,30.2638185854,36.9217344952,0.505510168678,37.1018798503,116.476155989,111.483381535,92.9480533681,9.90576805939,8.62956010798
 04/21  17:00:00,212.753858301,30.2219934982,27.632538106,0.546245942557,37.1018798503,116.476155989,103.562435877,93.6366678171,9.90576805939,0.02
 04/21  18:00:00,126.697579689,27.785300328,25.8250411852,0.0,24.7345865669,47.5788473902,76.2518325093,71.2789484796,4.9528840297,0.02
 04/21  19:00:00,133.784955029,28.4313157904,32.266395533,0.0,24.7345865669,47.5788473902,81.5712043586,76.5983203289,4.9528840297,0.02
 04/21  20:00:00,129.234871924,27.6776310843,35.6319297524,0.0,12.3672932834,38.6892022431,95.0070831816,92.0153527638,2.97173041782,0.02
 04/21  21:00:00,87.1643514862,14.4168616651,18.8056717368,0.0,12.3672932834,27.0668015668,70.0742727927,58.4966164612,2.97173041782,8.60592591371
 04/21  22:00:00,81.0723750275,20.2107940669,26.0884707345,0.0,4.12243109448,15.9888894789,85.0110208823,82.0192904645,2.97173041782,0.02
 04/21  23:00:00,61.6606398612,12.3132800745,14.7803350331,0.0,4.12243109448,15.9888894789,57.8492293195,54.8574989017,2.97173041782,0.02
 04/21  24:00:00,76.9839122804,19.7619510364,22.474611813,0.0,4.12243109448,15.9888894789,84.3358618798,81.3441314619,2.97173041782,0.02
 04/22  01:00:00,56.8079088536,10.5542400639,11.7381655428,0.0,4.12243109448,15.9888894789,49.4929863441,46.5012559263,2.97173041782,0.02
 04/22  02:00:00,75.753740821,19.546612549,21.4597789785,0.0,4.12243109448,15.9888894789,85.3792771847,82.3875467669,2.97173041782,0.02
 04/22  03:00:00,59.4635153013,11.6309325011,13.317079621,0.0,4.12243109448,15.9888894789,50.7822136377,47.7904832199,2.97173041782,0.02
 04/22  04:00:00,90.7110398301,26.3856001597,29.2834041089,0.0,4.12243109448,16.0517297156,118.947041706,115.955311288,2.97173041782,0.02
 04/22  05:00:00,91.8699456174,27.6776310843,29.1112205435,0.0390584444754,4.12243109448,16.0517297156,118.285071599,115.293341181,2.97173041782,0.02
 04/22  06:00:00,115.008398126,28.9696620089,31.828211845,0.312747218381,4.12243109448,39.6058045677,99.1782573786,96.1865269608,2.97173041782,0.02
 04/22  07:00:00,157.946952996,29.0124182948,31.7345314119,18.7066932631,12.3672932834,65.3531420225,156.155769596,151.182885566,4.9528840297,0.02
 04/22  08:00:00,161.094594806,28.9982702156,35.4686667402,15.2434220911,12.3672932834,68.2430321324,152.431063758,147.458179728,4.9528840297,0.02
 04/22  09:00:00,190.454409187,29.0262436931,40.5291511125,10.4978747716,16.4897243779,93.1370602926,141.969907856,134.025293408,7.92461444751,0.02
 04/22  10:00:00,192.098868438,29.0286300638,44.054292214,8.61468325461,16.4897243779,93.1370602926,146.005878041,129.466435813,7.92461444751,8.61482778024
 04/22  11:00:00,194.105177133,29.0290153301,48.9957006612,5.67922449722,16.4897243779,93.1370602926,133.793706283,125.849091836,7.92461444751,0.02
 04/22  12:00:00,172.863488372,29.0399695218,38.3431438437,4.23079028747,16.4897243779,83.9857416113,131.359319588,123.41470514,7.92461444751,0.02
 04/22  13:00:00,162.586221941,29.0467739259,28.9898897509,3.29996665842,16.4897243779,83.9857416113,129.931938736,121.987324288,7.92461444751,0.02
 04/22  14:00:00,160.513066896,29.0494812924,27.5696718596,2.64436789468,16.4897243779,83.9857416113,128.741111641,120.796497193,7.92461444751,0.02
 04/22  15:00:00,136.860942758,28.9696620089,24.0986246759,0.0,12.3672932834,70.6512738906,69.0885261753,64.1156421456,4.9528840297,0.02
 04/22  16:00:00,135.9911876,28.9696620089,23.2288738732,0.0,12.3672932834,70.6512738906,78.2169493554,64.6525092822,4.9528840297,8.61155604346
 04/22  17:00:00,124.02666554,28.9696620089,23.7879314615,0.0,12.3672932834,58.1284167478,74.2020480246,69.2291639949,4.9528840297,0.02
 04/22  18:00:00,87.3812571454,26.3856001597,22.914114464,0.0,12.3672932834,24.9413748627,96.5651670888,91.5922830591,4.9528840297,0.02
 04/22  19:00:00,87.278695957,27.4622925969,21.734860841,0.0,12.3672932834,24.9413748627,103.925126439,98.9522424094,4.9528840297,0.02
 04/22  20:00:00,84.874302972,27.6776310843,22.1429778666,0.0116588354347,4.12243109448,16.0517297156,113.21405615,110.222325732,2.97173041782,0.02
 04/22  21:00:00,55.4260404194,10.9940000665,9.90365722691,0.0,4.12243109448,15.9888894789,56.8044150953,53.8126846775,2.97173041782,0.02
 04/22  22:00:00,74.9157796547,21.9880001331,18.0773879333,0.0,4.12243109448,15.9888894789,104.797339958,101.805609541,2.97173041782,0.02
 04/22  23:00:00,66.5762355024,17.5904001065,14.2642471713,0.0,4.12243109448,15.9888894789,83.1812330132,80.1895025954,2.97173041782,0.02
 04/22  24:00:00,75.4754027609,21.9880001331,18.6370110027,0.0,4.12243109448,15.9888894789,104.661231661,101.669501243,2.97173041782,0.02
 04/23  01:00:00,65.3822991508,18.7747617874,13.7138237804,0.233340916109,2.06121554724,15.9888894789,86.0004342191,83.0087038013,2.97173041782,0.02
 04/23  02:00:00,71.1452505048,21.9880001331,16.2403296813,0.0,2.06121554724,15.9888894789,107.99574973,105.004019312,2.97173041782,0.02
 04/23  03:00:00,64.9160993057,18.4517540562,13.2698199517,0.534152571981,2.06121554724,15.9888894789,86.8435664993,83.8518360815,2.97173041782,0.02
 04/23  04:00:00,72.6305907837,22.4186771079,17.0342967111,0.388440824569,2.06121554724,15.9888894789,108.673874959,105.682144541,2.97173041782,0.02
 04/23  05:00:00,65.8068942366,18.4517540562,13.8326227514,0.862144631773,2.06121554724,15.9888894789,87.885172553,84.8934421352,2.97173041782,0.02
 04/23  06:00:00,69.1177691527,22.4186771079,18.0673366108,0.540912549925,2.06121554724,15.9888894789,109.829156725,106.837426307,2.97173041782,0.02
 04/23  07:00:00,53.3365086229,18.7747617874,14.123183087,1.87319086877,2.06121554724,15.9888894789,89.5981097773,86.6063793594,2.97173041782,0.02
 04/23  08:00:00,89.0324729612,23.4523018477,16.9794638132,1.92471142381,4.12243109448,41.7362269337,107.242166761,102.269282731,4.9528840297,0.02
 04/23  09:00:00,82.1063106313,19.313108006,13.4987924252,2.74381962793,4.12243109448,41.7362269337,85.5524349228,80.5795508931,4.9528840297,0.02
 04/23  10:00:00,88.6803568898,23.2800310577,16.3157671123,2.05203946885,4.12243109448,41.7362269337,105.633110112,100.660226083,4.9528840297,0.02
 04/23  11:00:00,80.0492904986,18.9685664261,12.206196793,2.08336580644,4.12243109448,41.7362269337,85.017392554,80.0445085243,4.9528840297,0.02
 04/23  12:00:00,88.9607126224,23.7107080326,14.7312171156,2.97473372157,4.12243109448,41.7362269337,105.158929651,100.186045622,4.9528840297,0.02
 04/23  13:00:00,80.7355799425,19.313108006,10.7165549723,3.60959025161,4.12243109448,41.7362269337,85.411113007,80.4382289773,4.9528840297,0.02
 04/23  14:00:00,88.0585513136,23.2800310577,12.8929925468,3.00691643387,4.12243109448,41.7362269337,105.883250363,100.910366333,4.9528840297,0.02
 04/23  15:00:00,81.345277211,18.8824310311,9.82107628659,3.31452133456,4.12243109448,41.7362269337,94.5728753793,81.0195437986,4.9528840297,8.60044755095
 04/23  16:00:00,76.4055365504,23.7968434276,12.4981515706,4.95881383297,4.12243109448,24.8785346261,106.208091212,101.235207183,4.9528840297,0.02
 04/23  17:00:00,61.8006986828,19.313108006,10.5279241472,6.65980330177,2.06121554724,15.9888894789,88.6861987945,85.6944683767,2.97173041782,0.02
 04/23  18:00:00,75.3375956245,23.2800310577,13.585064694,4.92803378576,2.06121554724,15.9888894789,110.642102528,107.650372111,2.97173041782,0.02
 04/23  19:00:00,71.0747851999,19.7437849808,10.7757064335,9.98858411199,2.06121554724,15.9888894789,89.2802222315,86.2884918137,2.97173041782,0.02
 04/23  20:00:00,91.3552854431,23.7107080326,13.5108541732,8.83603624668,2.06121554724,15.9888894789,111.927202253,108.935471835,2.97173041782,0.02
 04/23  21:00:00,83.2968692126,19.7437849808,10.0654571154,12.0946377795,2.06121554724,15.9888894789,90.7137431063,87.7220126884,2.97173041782,0.02
 04/23  22:00:00,88.877199241,23.7107080326,12.3607655319,10.5222796561,2.06121554724,15.9888894789,113.305248113,110.313517695,2.97173041782,0.02
 04/23  23:00:00,81.5181423918,19.7437849808,10.1078891965,13.8570565382,2.06121554724,15.9888894789,91.7827105394,88.7909801216,2.97173041782,0.02
 04/23  24:00:00,88.0069442631,23.7107080326,12.6931837586,11.9360518078,2.06121554724,15.9888894789,114.32096968,111.329239262,2.97173041782,0.02
 04/24  01:00:00,87.1830548114,19.7437849808,10.4562689655,14.6897432626,4.12243109448,15.9888894789,91.3666910225,88.3749606046,2.97173041782,0.02
 04/24  02:00:00,99.6817405923,23.7107080326,13.0476775851,12.3625570604,4.12243109448,15.9888894789,112.748009239,109.756278821,2.97173041782,0.02
 04/24  03:00:00,94.507486132,19.7437849808,10.1125551948,15.8154856918,4.12243109448,15.9888894789,90.8798851316,87.8881547138,2.97173041782,0.02
 04/24  04:00:00,125.481311801,28.1083080592,14.5434100963,10.1139262808,12.3672932834,24.9413748627,128.743695265,123.770811235,4.9528840297,0.02
 04/24  05:00:00,171.825402484,28.5424862559,17.3915739105,50.8513995726,12.3672932834,24.9413748627,197.05870228,192.08581825,4.9528840297,0.02
 04/24  06:00:00,210.151301899,28.9843509027,17.1324450315,38.1193615258,24.7345865669,70.7195625826,164.67650415,154.750736091,9.90576805939,0.02
 04/24  07:00:00,222.65993531,29.0244377425,17.2894313873,26.2999817921,37.1018798503,92.3937384068,143.009437459,133.0836694,9.90576805939,0.02
 04/24  08:00:00,227.986621974,29.0366771861,18.7613619624,20.307798979,37.1018798503,104.434947198,141.964324658,123.433130784,9.90576805939,8.62542581485
 04/24  09:00:00,233.50402748,29.0446090842,19.5292945684,14.9083626593,37.1018798503,116.476155989,126.398359097,116.472591037,9.90576805939,0.02
 04/24  10:00:00,225.439657363,29.0542510996,20.0640554313,11.8192335005,37.1018798503,116.476155989,131.84706541,113.305191444,9.90576805939,8.63610590637
 04/24  11:00:00,218.330378303,29.0674273071,20.4450160424,9.0701844582,37.1018798503,116.476155989,120.276699966,110.350931907,9.90576805939,0.02
 04/24  12:00:00,205.566351343,29.0834228871,20.4993823917,6.99541840814,37.1018798503,104.434947198,125.569837397,107.031315443,9.90576805939,8.6327538939
 04/24  13:00:00,215.879484099,29.1317506662,20.4810017215,5.41224610372,37.1018798503,116.476155989,113.695635544,103.769867484,9.90576805939,0.02
 04/24  14:00:00,215.752379629,29.2402701835,20.4432512154,4.0165641946,37.1018798503,116.476155989,120.035241515,101.493432396,9.90576805939,8.63604105975
 04/24  15:00:00,215.98623316,29.3312599964,19.9096754231,2.56443163696,37.1018798503,116.476155989,109.481627698,99.5558596383,9.90576805939,0.02
 04/24  16:00:00,216.620554114,29.3896186578,19.5331921681,1.82224072279,37.1018798503,116.476155989,116.422086165,97.8870052767,9.90576805939,8.62931282849
 04/24  17:00:00,217.933355705,29.4619816131,20.0644512868,1.49786879363,37.1018798503,116.476155989,106.19577294,96.2700048806,9.90576805939,0.02
 04/24  18:00:00,133.504860266,27.5699618406,16.8159740405,0.0,24.7345865669,47.5788473902,76.8533677428,71.8804837131,4.9528840297,0.02
 04/24  19:00:00,133.522330197,28.3236465466,15.5078297747,0.0,24.7345865669,47.5788473902,83.5829291681,78.6100451384,4.9528840297,0.02
 04/24  20:00:00,121.619913044,27.2469541094,15.0616531902,0.0,12.3672932834,38.6892022431,99.1220364172,96.1303059994,2.97173041782,0.02
 04/24  21:00:00,96.0516592396,19.780117092,12.0823181566,0.0,12.3672932834,27.0668015668,79.825215509,76.8334850912,2.97173041782,0.02
 04/24  22:00:00,73.0935997571,17.5904001065,11.0034059979,0.0,4.12243109448,15.9888894789,76.7639244549,73.7721940371,2.97173041782,0.02
 04/24  23:00:00,87.4124822803,23.2800310577,13.4215070893,0.0276247119991,4.12243109448,15.9888894789,97.5887732015,94.5970427837,2.97173041782,0.02
 04/24  24:00:00,78.8657135857,17.5904001065,10.0433725992,0.0,4.12243109448,15.9888894789,80.1368721072,77.1451416894,2.97173041782,0.02
 04/25  01:00:00,88.8626668515,21.9880001331,12.2330943515,0.0,4.12243109448,15.9888894789,100.767680307,97.7759498893,2.97173041782,0.02
 04/25  02:00:00,78.4027221239,18.7962956361,9.66798327287,0.765946430922,4.12243109448,15.9888894789,90.4895095678,78.9158930162,2.97173041782,8.60188613375
 04/25  03:00:00,88.4690401773,21.9880001331,12.2701919653,0.0,4.12243109448,15.9888894789,103.893525718,100.901795301,2.97173041782,0.02
 04/25  04:00:00,117.283032166,28.3092906475,14.0704228614,1.44381368537,12.3672932834,24.9413748627,116.158311091,111.185427061,4.9528840297,0.02
 04/25  05:00:00,138.835021607,28.1528819706,16.8780565616,22.0731190613,12.3672932834,24.9413748627,185.023120931,180.050236901,4.9528840297,0.02
 04/25  06:00:00,185.157857274,29.0822433599,16.7207133179,19.0857429377,24.7345865669,70.7195625826,152.123643481,142.197875422,9.90576805939,0.02
 04/25  07:00:00,199.134550303,29.1597783511,17.2776958444,12.1580007635,37.1018798503,92.3937384068,130.188519413,120.262751354,9.90576805939,0.02
 04/25  08:00:00,203.943066405,29.2202124531,19.2875069848,8.21997400502,37.1018798503,104.434947198,122.30535206,112.379584001,9.90576805939,0.02
 04/25  09:00:00,210.842043175,29.2755173816,20.4386103578,5.69593104122,37.1018798503,116.476155989,126.553007628,108.016548232,9.90576805939,8.63069133708
 04/25  10:00:00,208.467591166,29.3304877914,20.4508182649,4.33120876701,37.1018798503,116.476155989,115.411638914,105.485870855,9.90576805939,0.02
 04/25  11:00:00,207.545694591,29.4176379521,20.5883549193,3.18435877247,37.1018798503,116.476155989,121.524109774,102.980678865,9.90576805939,8.63766284999
 04/25  12:00:00,195.172826546,29.5466667477,21.3002256604,2.01244262313,37.1018798503,104.434947198,110.379049851,100.453281791,9.90576805939,0.02
 04/25  13:00:00,207.65103536,29.7386396865,22.2997367016,1.25731752126,37.1018798503,116.476155989,116.442816222,97.8993030536,9.90576805939,8.63774510852
 04/25  14:00:00,208.085936792,29.894492403,23.10856769,0.727792472168,37.1018798503,116.476155989,106.061442909,96.1356748497,9.90576805939,0.02
 04/25  15:00:00,207.53579834,30.004398634,22.8476657656,0.328830629457,37.1018798503,116.476155989,113.054072051,94.5141858946,9.90576805939,8.63411809728
 04/25  16:00:00,207.024005168,30.1043442496,22.2784986403,0.286896369638,37.1018798503,116.476155989,103.035220777,93.1094527173,9.90576805939,0.02
 04/25  17:00:00,208.334617859,30.2691219133,22.2684577375,0.254447270153,37.1018798503,116.476155989,101.698313296,91.7725452364,9.90576805939,0.02
 04/25  18:00:00,128.629722119,28.1083080592,19.2658805105,0.0,24.7345865669,47.5788473902,81.6438913289,68.0816258033,4.9528840297,8.60938149595
 04/25  19:00:00,134.092232646,28.5389850341,18.3625149611,0.0,24.7345865669,47.5788473902,79.3806646262,74.4077805965,4.9528840297,0.02
 04/25  20:00:00,130.409590743,27.3905131011,17.9177087513,0.0,12.3672932834,38.6892022431,94.2716157604,91.2798853426,2.97173041782,0.02
 04/25  21:00:00,96.3782244959,15.6227571947,11.2866165844,0.0,12.3672932834,27.0668015668,59.234967266,56.2432368482,2.97173041782,0.02
 04/25  22:00:00,98.6880088202,22.8493540828,16.6839115555,0.0,4.12243109448,15.9888894789,91.9896233605,88.9978929427,2.97173041782,0.02
 04/25  23:00:00,79.6654516575,17.5904001065,13.1249391506,0.0,4.12243109448,15.9888894789,76.2382991523,73.2465687345,2.97173041782,0.02
 04/25  24:00:00,85.9662149443,23.0646925703,15.6396311673,0.0,4.12243109448,15.9888894789,96.8898067754,93.8980763576,2.97173041782,0.02
 04/26  01:00:00,73.5658170554,17.5904001065,12.0458784207,0.0,4.12243109448,15.9888894789,79.4798758789,76.4881454611,2.97173041782,0.02
 04/26  02:00:00,82.852123117,22.6340155954,14.5068204324,0.00987875775298,4.12243109448,15.9888894789,100.214635271,97.222904853,2.97173041782,0.02
 04/26  03:00:00,74.3091799283,18.0210770813,12.1339566745,0.0323311980334,4.12243109448,15.9888894789,81.1937566709,78.2020262531,2.97173041782,0.02
 04/26  04:00:00,109.683459627,28.1657316558,17.3724519054,0.155691068715,12.3672932834,24.9413748627,113.921325723,108.948441693,4.9528840297,0.02
 04/26  05:00:00,127.874222753,28.1760688492,20.7334044765,14.8837346466,12.3672932834,24.9413748627,181.328273188,176.355389158,4.9528840297,0.02
 04/26  06:00:00,176.313199759,29.1269511145,20.80929313,12.816651024,24.7345865669,70.7195625826,146.998911172,137.073143113,9.90576805939,0.02
 04/26  07:00:00,194.080640539,29.340890083,22.0266978707,6.80814198187,37.1018798503,92.3937384068,126.70937405,116.78360599,9.90576805939,0.02
 04/26  08:00:00,199.889247861,29.4239236622,23.8109407268,3.67799262436,37.1018798503,104.434947198,127.758841496,109.226037188,9.90576805939,8.6270362487
 04/26  09:00:00,211.316753204,29.4883127678,25.0016368291,2.47236824971,37.1018798503,116.476155989,114.8569689,104.931200841,9.90576805939,0.02
 04/26  10:00:00,212.13048089,29.5828182447,26.3838387147,1.80871056928,37.1018798503,116.476155989,120.752378735,102.210708003,9.90576805939,8.63590267192
 04/26  11:00:00,214.224171056,29.7230098373,28.7833391003,1.36251747261,37.1018798503,116.476155989,109.531180282,99.605412223,9.90576805939,0.02
 04/26  12:00:00,203.231401313,29.9775181425,30.1162463905,0.824116965314,37.1018798503,104.434947198,115.576962816,97.0387485263,9.90576805939,8.63244623011
 04/26  13:00:00,215.250096619,30.2264293064,30.3377068215,0.330654136255,37.1018798503,116.476155989,104.443876488,94.518108429,9.90576805939,0.02
 04/26  14:00:00,215.685632916,30.4271051338,30.7653379325,0.13808580382,37.1018798503,116.476155989,111.314549225,92.7729989699,9.90576805939,8.63578219579
 04/26  15:00:00,217.428834581,30.6641340233,32.356438474,0.053386058471,37.1018798503,116.476155989,101.104807639,91.1790395801,9.90576805939,0.02
 04/26  16:00:00,217.138337282,30.8165614734,31.9667469739,0.000733200383737,37.1018798503,116.476155989,108.770630439,90.2356801477,9.90576805939,8.62918223168
 04/26  17:00:00,216.83430864,30.876691524,31.6045490583,0.0,37.1018798503,116.476155989,99.8953683828,89.9696003234,9.90576805939,0.02
 04/26  18:00:00,128.335361782,28.0221726642,27.2259568361,0.0,24.7345865669,47.5788473902,72.1260072633,67.1531232336,4.9528840297,0.02
 04/26  19:00:00,126.765916308,28.5389850341,25.1396935508,0.0,24.7345865669,47.5788473902,78.3897955266,73.416911497,4.9528840297,0.02
 04/26  20:00:00,112.935118701,27.3905131011,21.9684672237,0.0,12.3672932834,38.6892022431,93.8294322403,90.8377018225,2.97173041782,0.02
 04/26  21:00:00,81.717506168,15.7088925897,11.9820091512,0.0,12.3672932834,27.0668015668,68.4310239148,56.8534402319,2.97173041782,8.60585326509
 04/26  22:00:00,70.8740078651,20.2107940669,15.7318398284,0.0,4.12243109448,15.9888894789,84.9960688565,82.0043384387,2.97173041782,0.02
 04/26  23:00:00,63.49824816,15.8131940402,11.9124205661,0.0,4.12243109448,15.9888894789,70.2609022935,67.2691718757,2.97173041782,0.02
 04/26  24:00:00,73.8878714294,22.4186771079,15.7066095749,0.0,4.12243109448,15.9888894789,97.3452662052,94.3535357874,2.97173041782,0.02
 04/27  01:00:00,67.5832318715,17.5904001065,12.3852388171,0.0,4.12243109448,15.9888894789,79.3694308562,76.3777004384,2.97173041782,0.02
 04/27  02:00:00,81.8809405704,23.0216248728,15.1967493621,0.0,4.12243109448,15.9888894789,99.1267383406,96.1350079228,2.97173041782,0.02
 04/27  03:00:00,74.2241114912,17.5904001065,12.380383123,0.0,4.12243109448,15.9888894789,80.4170184646,77.4252880468,2.97173041782,0.02
 04/27  04:00:00,109.840074934,28.3092906475,17.6466548664,0.00835328841117,12.3672932834,24.9413748627,112.905630296,107.932746266,4.9528840297,0.02
 04/27  05:00:00,124.634259701,28.191169528,20.3935142916,12.3386467996,12.3672932834,24.9413748627,180.405820931,175.432936901,4.9528840297,0.02
 04/27  06:00:00,173.430124837,29.1649611537,20.4365039603,10.4020582511,24.7345865669,70.7195625826,146.340618968,136.414850908,9.90576805939,0.02
 04/27  07:00:00,193.195958765,29.4244233947,20.9730243551,4.97467507591,37.1018798503,92.3937384068,125.987976935,116.062208876,9.90576805939,0.02
 04/27  08:00:00,197.958930821,29.516642562,22.4015740567,2.53134214575,37.1018798503,104.434947198,118.597609768,108.671841709,9.90576805939,0.02
 04/27  09:00:00,210.011328584,29.5998035269,24.2252022931,1.83188266709,37.1018798503,116.476155989,123.182868849,104.646564903,9.90576805939,8.63053588668
 04/27  10:00:00,211.593850996,29.7003823334,25.9852961193,1.55308019757,37.1018798503,116.476155989,111.952897329,102.027129269,9.90576805939,0.02
 04/27  11:00:00,211.937229495,29.8150473277,26.5726558821,1.19421645589,37.1018798503,116.476155989,118.261838191,99.7186405559,9.90576805939,8.63742957531
 04/27  12:00:00,199.276946563,30.0044052858,26.2013253318,0.757708408516,37.1018798503,104.434947198,107.529948468,97.6041804084,9.90576805939,0.02
 04/27  13:00:00,210.876996738,30.2263032718,25.9007169014,0.394667894913,37.1018798503,116.476155989,113.691004052,95.147685328,9.90576805939,8.63755066456
 04/27  14:00:00,210.690511501,30.3546516745,25.8024973899,0.178260651062,37.1018798503,116.476155989,103.45227976,93.5265117009,9.90576805939,0.02
 04/27  15:00:00,210.437928252,30.4626353813,25.4999265522,0.120496842568,37.1018798503,116.476155989,110.81423998,92.2745544162,9.90576805939,8.633917504
 04/27  16:00:00,210.270231739,30.5270508654,25.3147136907,0.074188439083,37.1018798503,116.476155989,101.367881379,91.4421133201,9.90576805939,0.02
 04/27  17:00:00,209.600212877,30.5176299724,24.6937218194,0.0357548312026,37.1018798503,116.476155989,109.660318746,91.1350937402,9.90576805939,8.61945694613
 04/27  18:00:00,121.400325116,27.6776310843,20.6354697117,0.0,24.7345865669,47.5788473902,73.8981318113,68.9252477816,4.9528840297,0.02
 04/27  19:00:00,121.096539792,28.4313157904,19.1041857537,0.0,24.7345865669,47.5788473902,80.4392989397,75.46641491,4.9528840297,0.02
 04/27  20:00:00,113.381305036,27.2469541094,18.8514923343,0.0,12.3672932834,38.6892022431,95.2594094707,92.2676790529,2.97173041782,0.02
 04/27  21:00:00,82.8709749875,14.50299706,10.8640816977,0.0,12.3672932834,27.0668015668,59.7120416812,56.7203112634,2.97173041782,0.02
 04/27  22:00:00,74.9918707739,20.6414710417,14.7853951825,0.0,4.12243109448,15.9888894789,85.5143821024,82.5226516846,2.97173041782,0.02
 04/27  23:00:00,69.5786952365,17.5904001065,12.7885270343,0.0,4.12243109448,15.9888894789,77.940174802,74.9484443841,2.97173041782,0.02
 04/27  24:00:00,78.6178723693,23.1938956627,15.3836396242,0.0,4.12243109448,15.9888894789,97.6307842811,94.6390538633,2.97173041782,0.02
 04/28  01:00:00,67.7129103413,17.5904001065,12.4438735207,0.0,4.12243109448,15.9888894789,79.599412459,76.6076820412,2.97173041782,0.02
 04/28  02:00:00,74.9066617527,23.0646925703,15.2464867368,0.00924031380789,4.12243109448,15.9888894789,99.9954213647,97.0036909469,2.97173041782,0.02
 04/28  03:00:00,68.1123634083,18.4517540562,12.760428538,0.0862505731862,4.12243109448,15.9888894789,81.261214183,78.2694837652,2.97173041782,0.02
 04/28  04:00:00,106.936558499,27.8211900759,19.9694705171,0.105477098816,12.3672932834,24.9413748627,113.086566712,108.113682682,4.9528840297,0.02
 04/28  05:00:00,131.279217636,28.6642086139,23.3216294309,15.4706867411,12.3672932834,24.9413748627,179.030637452,174.057753422,4.9528840297,0.02
 04/28  06:00:00,176.842065901,29.1222937395,23.1470561737,11.2965112608,24.7345865669,70.7195625826,145.821585907,135.895817847,9.90576805939,0.02
 04/28  07:00:00,197.228185321,29.4198340655,23.150828228,7.23677963171,37.1018798503,92.3937384068,135.543421972,117.028799545,9.90576805939,8.60885436774
 04/28  08:00:00,204.305770423,29.5150547943,23.804787816,5.5604358512,37.1018798503,104.434947198,120.982338782,111.056570722,9.90576805939,0.02
 04/28  09:00:00,213.774398252,29.5885450397,24.9682313407,3.40404538343,37.1018798503,116.476155989,116.61289752,106.687129461,9.90576805939,0.02
 04/28  10:00:00,213.016460498,29.6722702973,26.9839852704,2.00512315427,37.1018798503,116.476155989,121.549085168,103.007676146,9.90576805939,8.63564096241
 04/28  11:00:00,213.162636023,29.772359205,27.3688669839,1.66608951026,37.1018798503,116.476155989,110.804346057,100.878577998,9.90576805939,0.02
 04/28  12:00:00,200.279289754,29.8843821945,26.8185832755,1.26283636774,37.1018798503,104.434947198,117.423204597,98.8848458832,9.90576805939,8.63259065423
 04/28  13:00:00,211.873940249,30.0735161659,26.583892119,0.861210975536,37.1018798503,116.476155989,106.28596735,96.3601992908,9.90576805939,0.02
 04/28  14:00:00,212.224241614,30.2432404725,27.1366204208,0.489307466627,37.1018798503,116.476155989,112.839224137,94.2978736871,9.90576805939,8.63558239035
 04/28  15:00:00,212.181888875,30.3254075015,27.2007329622,0.300859399748,37.1018798503,116.476155989,102.769301693,92.8435336334,9.90576805939,0.02
 04/28  16:00:00,211.942198017,30.3942895343,26.9077956351,0.285847364261,37.1018798503,116.476155989,110.102689272,91.5679432663,9.90576805939,8.62897794644
 04/28  17:00:00,214.844265029,30.5305460849,29.7170211453,0.243625121312,37.1018798503,116.476155989,100.320771455,90.3950033957,9.90576805939,0.02
 04/28  18:00:00,126.709529083,28.1944434542,25.4278502868,0.0,24.7345865669,47.5788473902,72.2642433162,67.2913592865,4.9528840297,0.02
 04/28  19:00:00,124.070664001,28.1083080592,22.8751150288,0.0,24.7345865669,47.5788473902,78.9167457032,73.9438616735,4.9528840297,0.02
 04/28  20:00:00,114.307615306,27.2469541094,21.3610321461,0.0,12.3672932834,38.6892022431,102.776522268,91.1954934396,2.97173041782,8.60929841024
 04/28  21:00:00,85.4380871621,14.589132455,12.2602862158,0.0,12.3672932834,27.0668015668,59.0461607646,56.0544303468,2.97173041782,0.02
 04/28  22:00:00,78.71343542,20.2107940669,16.0771920821,0.0,4.12243109448,15.9888894789,84.5504934278,81.55876301,2.97173041782,0.02
 04/28  23:00:00,66.0159817765,14.0723200852,11.3678281346,0.0,4.12243109448,15.9888894789,62.6274242954,59.6356938776,2.97173041782,0.02
 04/28  24:00:00,80.6879596525,23.0646925703,16.4141403004,0.0,4.12243109448,15.9888894789,96.1477210726,93.1559906548,2.97173041782,0.02
 04/29  01:00:00,70.4816494285,18.0210770813,13.0629681091,0.00110536501135,4.12243109448,15.9888894789,78.6999118651,75.7081814473,2.97173041782,0.02
 04/29  02:00:00,80.4859684244,22.8493540828,15.6265643222,0.033935834242,4.12243109448,15.9888894789,99.5412328643,96.5495024465,2.97173041782,0.02
 04/29  03:00:00,72.6109805746,18.6670925436,12.3656901106,0.113638893073,4.12243109448,15.9888894789,80.5907655756,77.5990351577,2.97173041782,0.02
 04/29  04:00:00,82.6275420047,26.8162771346,17.916458211,0.0891219885034,4.12243109448,16.0517297156,119.880349286,116.888618868,2.97173041782,0.02
 04/29  05:00:00,80.4512650108,27.2469541094,17.2781236218,0.397810600307,4.12243109448,16.0517297156,121.346670235,118.354939817,2.97173041782,0.02
 04/29  06:00:00,105.51327025,28.9696620089,16.8876976947,1.81876857497,4.12243109448,39.6058045677,101.943211273,98.9514808556,2.97173041782,0.02
 04/29  07:00:00,155.414946632,29.0159101173,20.678557804,23.0096200158,12.3672932834,65.3531420225,157.503993779,152.531109749,4.9528840297,0.02
 04/29  08:00:00,149.551102401,29.0005077171,21.8570165834,17.1925526433,12.3672932834,68.2430321324,152.407649619,147.434765589,4.9528840297,0.02
 04/29  09:00:00,174.404423622,29.0292878519,24.0221936018,10.9518092231,16.4897243779,93.1370602926,141.195361479,133.250747031,7.92461444751,0.02
 04/29  10:00:00,174.497285647,29.0293637843,26.1869213039,8.87975306279,16.4897243779,93.1370602926,145.732170473,129.193070744,7.92461444751,8.61448528082
 04/29  11:00:00,172.895115486,29.0275531453,26.4154827927,7.050862822,16.4897243779,93.1370602926,134.944835347,127.000220899,7.92461444751,0.02
 04/29  12:00:00,162.059228399,29.0268500178,26.1833217004,5.5994791233,16.4897243779,83.9857416113,132.711252133,124.766637685,7.92461444751,0.02
 04/29  13:00:00,161.020459128,29.0349708974,26.0705920908,4.6653104038,16.4897243779,83.9857416113,130.702518548,122.7579041,7.92461444751,0.02
 04/29  14:00:00,161.386886245,29.0424332103,27.1946342532,3.90027833441,16.4897243779,83.9857416113,129.300214522,121.355600074,7.92461444751,0.02
 04/29  15:00:00,138.615902015,28.9696620089,25.8535895891,0.0,12.3672932834,70.6512738906,77.726995193,64.1627517626,4.9528840297,8.61135940065
 04/29  16:00:00,139.528141787,28.9696620089,26.547193999,0.0,12.3672932834,70.6512738906,67.7082157178,62.7353316881,4.9528840297,0.02
 04/29  17:00:00,131.299222503,28.9696620089,28.6255395821,0.0,12.3672932834,58.1284167478,69.9940405155,65.0211564858,4.9528840297,0.02
 04/29  18:00:00,93.0197720337,27.5340720927,26.3447725251,0.0,12.3672932834,24.9413748627,92.0512672197,87.07838319,4.9528840297,0.02
 04/29  19:00:00,100.684188495,27.6776310843,25.6661305822,0.0,12.3672932834,24.9413748627,99.003753932,94.0308699023,4.9528840297,0.02
 04/29  20:00:00,106.107445871,26.3856001597,24.4653249344,0.0,4.12243109448,16.0517297156,107.964379932,104.972649515,2.97173041782,0.02
 04/29  21:00:00,67.684956521,11.7269334043,11.5480145396,0.0,4.12243109448,15.9888894789,56.7939578777,53.8022274599,2.97173041782,0.02
 04/29  22:00:00,73.1671136762,14.0723200852,13.0026530851,0.0,4.12243109448,15.9888894789,65.7526731337,62.7609427159,2.97173041782,0.02
 04/29  23:00:00,78.3965319904,22.4186771079,17.2850401946,0.0,4.12243109448,15.9888894789,99.9325647823,96.9408343645,2.97173041782,0.02
 04/29  24:00:00,67.0733763355,18.4517540562,13.8086887261,0.0,4.12243109448,15.9888894789,82.8170774958,79.825347078,2.97173041782,0.02
 04/30  01:00:00,71.7037573308,21.9880001331,16.9265815223,0.0,2.06121554724,15.9888894789,105.457201112,102.465470695,2.97173041782,0.02
 04/30  02:00:00,63.7822575049,17.5904001065,13.4744156724,0.0,2.06121554724,15.9888894789,86.1302827689,83.1385523511,2.97173041782,0.02
 04/30  03:00:00,72.9895011801,23.2800310577,15.4770104413,0.16461809017,2.06121554724,15.9888894789,107.285377801,104.293647383,2.97173041782,0.02
 04/30  04:00:00,65.636780158,17.5904001065,12.3460645388,0.0,2.06121554724,15.9888894789,87.0347432359,84.0430128181,2.97173041782,0.02
 04/30  05:00:00,73.8871412449,23.2800310577,15.1599260452,0.821086089685,2.06121554724,15.9888894789,109.061100434,106.069370017,2.97173041782,0.02
 04/30  06:00:00,58.9502063847,17.5904001065,11.9148332327,0.0,2.06121554724,15.9888894789,87.9381329654,84.9464025476,2.97173041782,0.02
 04/30  07:00:00,60.9598430836,23.2800310577,15.2837875687,0.641862967292,2.06121554724,15.9888894789,108.186473326,105.194742908,2.97173041782,0.02
 04/30  08:00:00,81.0002482778,19.140837216,13.7859345045,0.077851903028,4.12243109448,41.7362269337,82.8613639049,77.8884798752,4.9528840297,0.02
 04/30  09:00:00,89.2893619662,23.3661664527,18.7883755321,0.0530619299477,4.12243109448,41.7362269337,100.590112799,95.617228769,4.9528840297,0.02
 04/30  10:00:00,82.1299035735,18.8824310311,15.5209354241,0.0715707961678,4.12243109448,41.7362269337,80.842968181,75.8700841514,4.9528840297,0.02
 04/30  11:00:00,90.0687217864,23.7107080326,19.1446103815,0.0779297414145,4.12243109448,41.7362269337,99.6046935095,94.6318094798,4.9528840297,0.02
 04/30  12:00:00,83.0451128631,19.313108006,16.1464164374,0.0542140160329,4.12243109448,41.7362269337,79.2091912209,74.2363071912,4.9528840297,0.02
 04/30  13:00:00,90.7509255339,23.3661664527,20.2598138946,0.0166362306837,4.12243109448,41.7362269337,97.692525652,92.7196416223,4.9528840297,0.02
 04/30  14:00:00,82.3610338319,18.8824310311,15.7701974804,0.00136834110005,4.12243109448,41.7362269337,87.3900500129,73.8355648614,4.9528840297,8.60160112186
 04/30  15:00:00,90.2100347647,23.7107080326,19.3109089206,0.0,4.12243109448,41.7362269337,97.5407762976,92.5678922679,4.9528840297,0.02
 04/30  16:00:00,66.190474305,19.313108006,16.1953708202,0.0,4.12243109448,24.8785346261,78.0530525093,73.0801684796,4.9528840297,0.02
 04/30  17:00:00,54.6567072764,18.9005970867,16.9481952007,0.0,2.06121554724,15.9888894789,86.0912867382,83.0995563204,2.97173041782,0.02
 04/30  18:00:00,44.5496067288,13.6234770547,11.876908695,0.0,2.06121554724,15.9888894789,62.2322241977,59.2404937799,2.97173041782,0.02
 04/30  19:00:00,48.470067137,16.2529540429,13.5819075629,0.0,2.06121554724,15.9888894789,72.8897140851,69.8979836672,2.97173041782,0.02
 04/30  20:00:00,71.9357078216,23.2800310577,18.1441367275,0.00322384114823,2.06121554724,15.9888894789,106.131575683,103.139845265,2.97173041782,0.02
 04/30  21:00:00,64.936429353,18.1933478713,13.8598315944,0.00440444731519,2.06121554724,15.9888894789,86.8971407116,83.9054102938,2.97173041782,0.02
 04/30  22:00:00,72.237191373,22.4186771079,16.9399230837,0.0122434365272,2.06121554724,15.9888894789,109.198331206,106.206600788,2.97173041782,0.02
 04/30  23:00:00,64.9983827038,18.5594232999,13.5761808337,0.108874489932,2.06121554724,15.9888894789,88.6788833679,85.6871529501,2.97173041782,0.02
 04/30  24:00:00,72.6501479033,23.0646925703,16.4242002763,0.304499852596,2.06121554724,15.9888894789,111.367492817,108.375762399,2.97173041782,0.02
 05/01  01:00:00,66.8047260203,18.1933478713,12.334000044,0.177664831121,4.12243109448,15.9888894789,88.7872081524,85.7954777346,2.97173041782,0.02
 05/01  02:00:00,78.0010020014,22.4186771079,14.8056925395,0.28444757789,4.12243109448,15.9888894789,110.20567197,107.213941552,2.97173041782,0.02
 05/01  03:00:00,72.4939943492,18.8824310311,11.8034807446,1.20478136662,4.12243109448,15.9888894789,88.9676088548,85.975878437,2.97173041782,0.02
 05/01  04:00:00,107.025153346,28.3092906475,17.054267805,1.39414113004,12.3672932834,24.9413748627,125.984112317,121.011228287,4.9528840297,0.02
 05/01  05:00:00,135.697849291,28.1347248346,19.6629734833,25.0125065768,12.3672932834,24.9413748627,193.567934343,188.595050313,4.9528840297,0.02
 05/01  06:00:00,179.80953018,29.0611097632,19.5207821385,19.6232540006,24.7345865669,70.7195625826,158.48390741,148.55813935,9.90576805939,0.02
 05/01  07:00:00,197.155681852,29.0920959657,20.5935736843,11.5745083825,37.1018798503,92.3937384068,136.182712865,126.256944805,9.90576805939,0.02
 05/01  08:00:00,203.238032609,29.1095543838,21.8808950619,7.76865273623,37.1018798503,104.434947198,136.376385594,117.845570561,9.90576805939,8.62504697401
 05/01  09:00:00,212.640490082,29.1511047856,23.3771606018,5.45239148307,37.1018798503,116.476155989,122.632824494,112.707056434,9.90576805939,0.02
 05/01  10:00:00,212.123189015,29.2187857304,24.289644996,4.2596504666,37.1018798503,116.476155989,127.733065352,109.191972948,9.90576805939,8.6353243443
 05/01  11:00:00,211.13516924,29.3057719204,24.2944972581,3.17963916997,37.1018798503,116.476155989,116.261089807,106.335321748,9.90576805939,0.02
 05/01  12:00:00,198.902833544,29.4289968539,24.9890541399,2.05221711553,37.1018798503,104.434947198,122.066029349,103.528201602,9.90576805939,8.6320596877
 05/01  13:00:00,210.710547722,29.6090987633,25.4773581826,1.26882924183,37.1018798503,116.476155989,110.322514022,100.396745963,9.90576805939,0.02
 05/01  14:00:00,212.084176052,29.75792334,25.4802464702,0.700633229403,37.1018798503,116.476155989,116.71183301,98.1708374291,9.90576805939,8.63522752173
 05/01  15:00:00,211.066342781,29.9029315649,25.4725530995,0.230378254073,37.1018798503,116.476155989,105.840217626,95.9144495669,9.90576805939,0.02
 05/01  16:00:00,211.87494463,30.0221486539,26.9191410402,0.116838715249,37.1018798503,116.476155989,104.726085942,94.260502701,9.90576805939,0.559815181815
 05/01  17:00:00,212.417469324,30.0080204142,25.4785949954,0.102614263822,37.1018798503,116.476155989,112.700196258,94.7148356238,9.90576805939,8.07959257517
 05/01  18:00:00,125.986961767,27.8929695718,21.2736781082,0.0,24.7345865669,47.5788473902,76.6109452474,71.6380612177,4.9528840297,0.02
 05/01  19:00:00,127.244604608,28.4313157904,20.9139475101,0.0,24.7345865669,47.5788473902,81.850625127,76.8777410973,4.9528840297,0.02
 05/01  20:00:00,113.748527798,27.6776310843,19.6194973925,0.0,12.3672932834,38.6892022431,96.6035456064,93.6118151886,2.97173041782,0.02
 05/01  21:00:00,82.7929230567,15.1920802198,10.8102358496,0.0,12.3672932834,27.0668015668,60.1679451912,57.1762147734,2.97173041782,0.02
 05/01  22:00:00,71.8049738716,19.3494401171,14.3901818181,0.0,4.12243109448,15.9888894789,86.5268260955,83.5350956777,2.97173041782,0.02
 05/01  23:00:00,71.5522767956,18.8824310311,12.905120862,0.0,4.12243109448,15.9888894789,78.6441600902,75.6524296723,2.97173041782,0.02
 05/01  24:00:00,81.8335099663,21.9880001331,16.1264488818,0.0,4.12243109448,15.9888894789,97.5301972422,94.5384668244,2.97173041782,0.02
 05/02  01:00:00,72.1640609105,18.8824310311,13.0174471691,0.000501156453388,4.12243109448,15.9888894789,79.1918193497,76.2000889319,2.97173041782,0.02
 05/02  02:00:00,79.4550090253,21.9880001331,15.5285003327,0.0,4.12243109448,15.9888894789,99.3276308366,96.3359004188,2.97173041782,0.02
 05/02  03:00:00,74.5196376968,18.7962956361,12.373467487,0.0569787310376,4.12243109448,15.9888894789,89.5937039918,78.0200969532,2.97173041782,8.60187662075
 05/02  04:00:00,110.291497506,28.0795962609,17.9071417374,0.0687789728881,12.3672932834,24.9413748627,113.078200898,108.105316869,4.9528840297,0.02
 05/02  05:00:00,129.502244034,28.1639821456,20.5882454921,14.6373038781,12.3672932834,24.9413748627,180.747162378,175.774278348,4.9528840297,0.02
 05/02  06:00:00,178.587273017,29.106561415,20.435879576,12.3303911622,24.7345865669,70.7195625826,146.22786143,136.302093371,9.90576805939,0.02
 05/02  07:00:00,201.964219239,29.2928987978,20.97811916,6.91799539764,37.1018798503,92.3937384068,126.255542523,116.329774463,9.90576805939,0.02
 05/02  08:00:00,208.487449963,29.3872102083,21.8832769514,4.52714101578,37.1018798503,104.434947198,119.575323872,109.649555812,9.90576805939,0.02
 05/02  09:00:00,216.896217322,29.4534877089,22.2550604071,2.53412314374,37.1018798503,116.476155989,123.86166794,105.325871201,9.90576805939,8.63002867901
 05/02  10:00:00,214.134438689,29.5186184401,22.2574507647,2.16279833171,37.1018798503,116.476155989,113.26200736,103.336239301,9.90576805939,0.02
 05/02  11:00:00,213.219256749,29.5739280485,22.2567728406,2.0438684026,37.1018798503,116.476155989,120.12708717,101.584483307,9.90576805939,8.63683580377
 05/02  12:00:00,202.450015088,29.6194229934,22.7814998912,1.91755342502,37.1018798503,104.434947198,110.027965028,100.102196969,9.90576805939,0.02
 05/02  13:00:00,211.707889394,29.663844097,23.8066231149,1.81008994867,37.1018798503,116.476155989,117.432912553,98.8903246132,9.90576805939,8.63681988076
 05/02  14:00:00,213.159783812,29.7672040366,24.2895650592,1.46111736447,37.1018798503,116.476155989,106.124242905,96.198474846,9.90576805939,0.02
 05/02  15:00:00,213.499542559,29.8757828351,23.6273749156,1.0732211285,37.1018798503,116.476155989,112.355790411,93.8165836833,9.90576805939,8.63343866826
 05/02  16:00:00,211.343127085,29.885848625,23.1586797524,0.888967313327,37.1018798503,116.476155989,103.45877707,93.5330090103,9.90576805939,0.02
 05/02  17:00:00,210.68340331,29.9549810015,22.6373306932,0.705887550955,37.1018798503,116.476155989,102.437715259,92.5119471993,9.90576805939,0.02
 05/02  18:00:00,127.06086447,27.6776310843,19.8219024755,0.0,24.7345865669,47.5788473902,75.5800300697,70.60714604,4.9528840297,0.02
 05/02  19:00:00,127.617139431,28.3236465466,19.3020313576,0.0,24.7345865669,47.5788473902,89.5631987429,76.0010765897,4.9528840297,8.60923812344
 05/02  20:00:00,116.082698006,26.8162771346,17.7615292209,0.0,12.3672932834,38.6892022431,95.4297749596,92.4380445418,2.97173041782,0.02
 05/02  21:00:00,83.4654356856,14.9336740349,9.5537871069,0.0,12.3672932834,27.0668015668,57.0792921278,54.08756171,2.97173041782,0.02
 05/02  22:00:00,79.664489792,21.9880001331,14.5232408665,0.0,4.12243109448,15.9888894789,93.6548738248,90.663143407,2.97173041782,0.02
 05/02  23:00:00,74.374908186,18.7962956361,12.2491213493,0.0,4.12243109448,15.9888894789,76.4332438712,73.4415134534,2.97173041782,0.02
 05/02  24:00:00,84.1685338233,22.6340155954,15.3527090287,0.0,4.12243109448,15.9888894789,96.7511862996,93.7594558818,2.97173041782,0.02
