Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  01:00:00,74.7486884443,18.0210770813,12.4403975457,0.0141758054297,4.12243109448,15.9888894789,78.7174801281,75.7257497103,2.97173041782,0.02
 05/03  02:00:00,87.2804264563,23.0646925703,14.7936691113,0.135900714213,4.12243109448,15.9888894789,98.7468207474,95.7550903296,2.97173041782,0.02
 05/03  03:00:00,76.2586532975,18.6670925436,11.3684172765,0.447800638535,4.12243109448,15.9888894789,80.3742201823,77.3824897645,2.97173041782,0.02
 05/03  04:00:00,108.053606623,27.5340720927,16.0348510929,0.292945314862,12.3672932834,24.9413748627,112.946580862,107.973696832,4.9528840297,0.02
 05/03  05:00:00,130.563917338,28.6268184535,19.2386678487,18.5028612544,12.3672932834,24.9413748627,179.695561915,174.722677885,4.9528840297,0.02
 05/03  06:00:00,173.906454619,29.1033653439,19.5135905433,13.7869802345,24.7345865669,70.7195625826,146.102943099,136.177175039,9.90576805939,0.02
 05/03  07:00:00,195.865656117,29.3529244729,19.5228703506,8.95853665437,37.1018798503,92.3937384068,127.114707845,117.188939786,9.90576805939,0.02
 05/03  08:00:00,206.603732709,29.4320395532,19.527264007,7.82969548343,37.1018798503,104.434947198,130.223754893,111.691509247,9.90576805939,8.62647758671
 05/03  09:00:00,216.957814368,29.4885002481,20.0568374974,6.9142505363,37.1018798503,116.476155989,118.522134348,108.596366288,9.90576805939,0.02
 05/03  10:00:00,216.75841807,29.5298577811,20.4461051316,6.17508688421,37.1018798503,116.476155989,124.881049954,106.340279989,9.90576805939,8.63500190492
 05/03  11:00:00,214.118852115,29.5673079082,20.4533288518,5.49042865255,37.1018798503,116.476155989,114.467115757,104.541347697,9.90576805939,0.02
 05/03  12:00:00,202.2201017,29.6073426776,20.9815122995,4.61499265065,37.1018798503,104.434947198,121.08973744,102.552167865,9.90576805939,8.63180151552
 05/03  13:00:00,214.700847844,29.677355212,20.8292092392,3.43604538344,37.1018798503,116.476155989,109.099754217,99.1739861576,9.90576805939,0.02
 05/03  14:00:00,215.331071859,29.7490567009,20.8247558715,2.86344731693,37.1018798503,116.476155989,115.13800562,96.5971932789,9.90576805939,8.63504428209
 05/03  15:00:00,215.336229258,29.8429231009,21.2500394825,2.21394494812,37.1018798503,116.476155989,104.562208592,94.6364405322,9.90576805939,0.02
 05/03  16:00:00,217.798022816,29.9241581154,21.8896221073,1.57017022126,37.1018798503,116.476155989,102.84998352,92.9242154606,9.90576805939,0.02
 05/03  17:00:00,220.35843865,29.9776983632,22.2605066507,1.19129946561,37.1018798503,116.476155989,110.331913341,91.807043324,9.90576805939,8.6191019578
 05/03  18:00:00,135.716465927,27.6776310843,18.7564612054,0.0,24.7345865669,47.5788473902,74.8521210015,69.8792369718,4.9528840297,0.02
 05/03  19:00:00,136.201332829,28.3236465466,18.0034216719,0.0,24.7345865669,47.5788473902,80.7639174728,75.7910334431,4.9528840297,0.02
 05/03  20:00:00,123.706688197,27.2469541094,17.3902555587,0.0,12.3672932834,38.6892022431,94.993912467,92.0021820492,2.97173041782,0.02
 05/03  21:00:00,89.3342744791,14.761403245,10.1770630635,0.0,12.3672932834,27.0668015668,59.3808134579,56.3890830401,2.97173041782,0.02
 05/03  22:00:00,83.5510400024,20.2107940669,13.7121280637,0.0,4.12243109448,15.9888894789,84.919886949,81.9281565312,2.97173041782,0.02
 05/03  23:00:00,78.0424108993,17.5904001065,11.9452596744,0.0,4.12243109448,15.9888894789,77.2909692905,74.2992388727,2.97173041782,0.02
 05/03  24:00:00,87.2063781133,23.0646925703,14.5463388772,0.00733705258512,4.12243109448,15.9888894789,96.2568896711,93.2651592533,2.97173041782,0.02
 05/04  01:00:00,74.7157162557,18.1072124763,11.8254612511,0.040799250898,4.12243109448,15.9888894789,78.7773217959,75.7855913781,2.97173041782,0.02
 05/04  02:00:00,82.7313055537,22.4186771079,14.5112376017,0.082011493383,4.12243109448,15.9888894789,99.2130773708,96.221346953,2.97173041782,0.02
 05/04  03:00:00,74.2500169777,18.5378894512,11.7372274915,0.376564569474,4.12243109448,15.9888894789,80.435248976,77.4435185582,2.97173041782,0.02
 05/04  04:00:00,113.103263191,28.1657316558,16.4471196585,0.623927912214,12.3672932834,24.9413748627,121.273438677,107.720180839,4.9528840297,8.60037380813
 05/04  05:00:00,132.447730923,28.1920032362,19.2877222359,16.2491758199,12.3672932834,24.9413748627,179.518722593,174.545838563,4.9528840297,0.02
 05/04  06:00:00,175.724409558,29.1630490221,19.5112977901,14.2825751975,24.7345865669,70.7195625826,145.655891036,135.730122977,9.90576805939,0.02
 05/04  07:00:00,194.242253611,29.4073030116,20.0566046946,8.75570312141,37.1018798503,92.3937384068,126.447542385,116.521774326,9.90576805939,0.02
 05/04  08:00:00,200.251380379,29.4977287095,20.9679301378,6.86781312091,37.1018798503,104.434947198,120.519127839,110.59335978,9.90576805939,0.02
 05/04  09:00:00,211.108961515,29.5687833246,22.4103637881,4.77536832955,37.1018798503,116.476155989,125.060319524,106.524756255,9.90576805939,8.62979520968
 05/04  10:00:00,210.275702024,29.6348278818,23.8196658726,2.46617620165,37.1018798503,116.476155989,112.441977792,102.516209733,9.90576805939,0.02
 05/04  11:00:00,210.22750178,29.7227224349,24.2992039679,1.85026592827,37.1018798503,116.476155989,118.419774936,99.8774125649,9.90576805939,8.63659431199
 05/04  12:00:00,199.698994796,29.8744713019,24.2957662447,1.42956999313,37.1018798503,104.434947198,107.249716725,97.3239486652,9.90576805939,0.02
 05/04  13:00:00,210.180626567,30.1147033829,24.2827227946,0.836938807196,37.1018798503,116.476155989,113.274842901,94.7324246181,9.90576805939,8.63665022331
 05/04  14:00:00,212.410293539,30.2843879113,24.2807823384,0.424168059946,37.1018798503,116.476155989,102.743166674,92.8173986143,9.90576805939,0.02
 05/04  15:00:00,214.497377452,30.4862436454,24.9715134421,0.208044306297,37.1018798503,116.476155989,109.5690003,91.0300536729,9.90576805939,8.63317856769
 05/04  16:00:00,218.495470494,30.679417038,24.7706046986,0.161574310108,37.1018798503,116.476155989,99.0293961476,89.1036280882,9.90576805939,0.02
 05/04  17:00:00,221.93259102,30.8298768126,24.283693169,0.174956717157,37.1018798503,116.476155989,97.7439851128,87.8182170535,9.90576805939,0.02
 05/04  18:00:00,138.264291763,28.1083080592,21.3338631112,0.0,24.7345865669,47.5788473902,70.5911643087,65.618280279,4.9528840297,0.02
 05/04  19:00:00,134.084620335,28.5389850341,20.3163729106,0.0,24.7345865669,47.5788473902,77.3430629057,72.370178876,4.9528840297,0.02
 05/04  20:00:00,128.835746744,27.5340720927,20.4268646601,0.0,12.3672932834,38.6892022431,100.567658815,88.9874686452,2.97173041782,8.60845975167
 05/04  21:00:00,96.1078670057,15.7950279847,11.9573467094,0.0,12.3672932834,27.0668015668,54.827438277,51.8357078592,2.97173041782,0.02
 05/04  22:00:00,91.6383588407,19.780117092,16.0569878037,0.0,4.12243109448,15.9888894789,82.0910490518,79.099318634,2.97173041782,0.02
 05/04  23:00:00,79.378326337,16.0716002252,12.1923839662,0.0,4.12243109448,15.9888894789,66.2194076526,63.2276772348,2.97173041782,0.02
 05/04  24:00:00,97.183711462,21.9880001331,16.501859519,0.0,4.12243109448,15.9888894789,94.7664790241,91.7747486062,2.97173041782,0.02
 05/05  01:00:00,85.0262493743,18.2794832663,12.6991043391,0.0,4.12243109448,15.9888894789,77.1320088079,74.1402783901,2.97173041782,0.02
 05/05  02:00:00,95.6457422813,22.4186771079,14.8376582985,0.0,4.12243109448,15.9888894789,97.2099429968,94.218212579,2.97173041782,0.02
 05/05  03:00:00,82.4554524119,17.9349416864,11.7761124826,0.00956271555813,4.12243109448,15.9888894789,79.3434258515,76.3516954337,2.97173041782,0.02
 05/05  04:00:00,123.102211897,28.2518670508,16.9925071256,0.165031832416,12.3672932834,24.9413748627,110.932849098,105.959965069,4.9528840297,0.02
 05/05  05:00:00,139.634791554,28.2363301851,20.2037891449,12.3676938586,12.3672932834,24.9413748627,177.678385095,172.705501066,4.9528840297,0.02
 05/05  06:00:00,187.394741089,29.1363462559,20.9741956119,11.1228204252,24.7345865669,70.7195625826,143.529674419,133.60390636,9.90576805939,0.02
 05/05  07:00:00,207.852293932,29.4558885462,21.3531735269,5.5871310791,37.1018798503,92.3937384068,123.271908226,113.346140167,9.90576805939,0.02
 05/05  08:00:00,214.855336555,29.5540968109,22.981829006,3.6362545176,37.1018798503,104.434947198,125.586768021,107.054703837,9.90576805939,8.62629612469
 05/05  09:00:00,226.08882718,29.6393719548,27.4212461684,1.90532147719,37.1018798503,116.476155989,112.406513079,102.480745019,9.90576805939,0.02
 05/05  10:00:00,219.876550955,29.7401646843,29.1113782891,1.51936784412,37.1018798503,116.476155989,109.7095351,99.7837670411,9.90576805939,0.02
 05/05  11:00:00,213.540794562,29.8843345942,28.1523150994,1.14889683693,37.1018798503,116.476155989,116.341754062,97.7994790857,9.90576805939,8.63650691708
 05/05  12:00:00,201.308481767,30.1168857039,28.2148405162,0.663261328565,37.1018798503,104.434947198,105.512026992,95.5862589326,9.90576805939,0.02
 05/05  13:00:00,213.290685606,30.3670005492,28.3098755666,0.25855851203,37.1018798503,116.476155989,111.60280139,93.0621529391,9.90576805939,8.63488039111
 05/05  14:00:00,213.456243308,30.6072026016,28.3998566473,0.094101236771,37.1018798503,116.476155989,101.340802039,91.4150339793,9.90576805939,0.02
 05/05  15:00:00,213.609779031,30.7714551613,28.4593263823,0.0241793678241,37.1018798503,116.476155989,108.601666356,90.0628017095,9.90576805939,8.63309658676
 05/05  16:00:00,213.757485687,30.8958759507,28.5073498734,0.0,37.1018798503,116.476155989,98.7860102503,88.8602421909,9.90576805939,0.02
 05/05  17:00:00,211.990427587,30.9623126799,26.6716336703,0.00340263368498,37.1018798503,116.476155989,106.642684168,88.1179418629,9.90576805939,8.61897424547
 05/05  18:00:00,123.701703171,28.1083080592,22.5061814968,0.0,24.7345865669,47.5788473902,71.1504549378,66.1775709081,4.9528840297,0.02
 05/05  19:00:00,122.980895657,28.4313157904,21.4623647381,0.0,24.7345865669,47.5788473902,77.7039685076,72.7310844779,4.9528840297,0.02
 05/05  20:00:00,110.203753691,27.6776310843,21.2991749147,0.0,12.3672932834,38.6892022431,93.0045496378,90.01281922,2.97173041782,0.02
 05/05  21:00:00,81.7586640079,15.1920802198,12.6067600461,0.0,12.3672932834,27.0668015668,58.7839356536,55.7922052358,2.97173041782,0.02
 05/05  22:00:00,71.1598219827,19.6365581004,16.5225238917,0.0,4.12243109448,15.9888894789,84.2151786717,81.2234482539,2.97173041782,0.02
 05/05  23:00:00,56.249693223,12.295114019,9.38068896588,0.0,4.12243109448,15.9888894789,50.8287670932,47.8370366754,2.97173041782,0.02
 05/05  24:00:00,75.1203617994,21.9880001331,17.8708655668,0.0,4.12243109448,15.9888894789,96.3829253383,93.3911949204,2.97173041782,0.02
 05/06  01:00:00,67.9302250928,18.8824310311,13.7257748881,0.0,4.12243109448,15.9888894789,77.8804679549,74.8887375371,2.97173041782,0.02
 05/06  02:00:00,73.6893441031,21.9880001331,16.5621944337,0.0,4.12243109448,15.9888894789,98.0504957966,95.0587653787,2.97173041782,0.02
 05/06  03:00:00,67.0279230853,18.6670925436,13.075902689,0.00813478373213,4.12243109448,15.9888894789,80.0665455296,77.0748151118,2.97173041782,0.02
 05/06  04:00:00,79.9180172748,26.6009386471,18.2750434614,0.0,4.12243109448,16.0517297156,118.678451937,115.68672152,2.97173041782,0.02
 05/06  05:00:00,80.6172762461,27.2469541094,18.1796756375,0.148611291159,4.12243109448,16.0517297156,119.912868365,116.921137947,2.97173041782,0.02
 05/06  06:00:00,97.4979061655,28.9696620089,17.9945694843,1.1473400401,4.12243109448,39.6058045677,100.700453907,97.7087234887,2.97173041782,0.02
 05/06  07:00:00,150.709385119,29.0145054538,22.6956566484,20.5059132385,12.3672932834,65.3531420225,163.957971318,150.403224647,4.9528840297,8.6018626405
 05/06  08:00:00,149.993953973,28.9992996626,24.3479807577,15.2624562673,12.3672932834,68.2430321324,150.059331525,145.086447495,4.9528840297,0.02
 05/06  09:00:00,174.003142705,29.0269215898,25.1057401742,9.46938529819,16.4897243779,93.1370602926,139.493188647,131.548574199,7.92461444751,0.02
 05/06  10:00:00,173.609959578,29.0276767494,26.0097746001,8.17129762762,16.4897243779,93.1370602926,136.22016268,128.275548233,7.92461444751,0.02
 05/06  11:00:00,172.763494045,29.0268961416,26.4424129456,6.89296075863,16.4897243779,93.1370602926,134.417699274,126.473084827,7.92461444751,0.02
 05/06  12:00:00,163.685240189,29.0260758321,27.5953988405,5.8141733465,16.4897243779,83.9857416113,132.212725623,124.268111175,7.92461444751,0.02
 05/06  13:00:00,165.533756004,29.0253259273,30.0094721861,5.24937446777,16.4897243779,83.9857416113,139.507825889,122.97158505,7.92461444751,8.61162639178
 05/06  14:00:00,164.070042744,29.0253238252,29.3593537416,4.43585369737,16.4897243779,83.9857416113,129.834495063,121.889880615,7.92461444751,0.02
 05/06  15:00:00,142.89269119,28.9696620089,30.130414106,0.0,12.3672932834,70.6512738906,69.264500532,64.2916165023,4.9528840297,0.02
 05/06  16:00:00,142.942227437,28.9696620089,30.1799430306,0.0,12.3672932834,70.6512738906,67.3591247532,62.3862407235,4.9528840297,0.02
 05/06  17:00:00,128.19514893,28.9696620089,27.9564170133,0.0,12.3672932834,58.1284167478,69.7806665929,64.8077825632,4.9528840297,0.02
 05/06  18:00:00,92.9999720588,27.5340720927,27.3843574801,0.0,12.3672932834,24.9413748627,91.4713489132,86.4984648835,4.9528840297,0.02
 05/06  19:00:00,96.0264176081,27.4622925969,26.2777900274,0.0,12.3672932834,24.9413748627,98.2516198932,93.2787358635,4.9528840297,0.02
 05/06  20:00:00,102.924905551,26.3856001597,24.4686392511,0.0,4.12243109448,16.0517297156,106.720595532,103.728865114,2.97173041782,0.02
 05/06  21:00:00,73.0745947523,12.3729488666,13.850246635,0.0,4.12243109448,15.9888894789,56.0673701566,53.0756397388,2.97173041782,0.02
 05/06  22:00:00,77.1201957097,14.50299706,15.3339332712,0.0,4.12243109448,15.9888894789,63.7640647356,60.7723343178,2.97173041782,0.02
 05/06  23:00:00,76.6751038688,15.3916000931,15.1070090645,0.0,4.12243109448,15.9888894789,70.9041216197,67.9123912019,2.97173041782,0.02
 05/06  24:00:00,85.7105071833,18.8824310311,17.3382334027,0.0,4.12243109448,15.9888894789,80.8822652522,77.8905348344,2.97173041782,0.02
 05/07  01:00:00,82.0308595433,17.5904001065,15.5584823444,0.0,2.06121554724,15.9888894789,89.7486215569,78.1759336787,2.97173041782,8.60095746041
 05/07  02:00:00,93.4590645507,21.9880001331,19.3108735253,0.0,2.06121554724,15.9888894789,101.907791855,98.9160614369,2.97173041782,0.02
 05/07  03:00:00,82.3629831466,17.5904001065,15.9968696075,0.0,2.06121554724,15.9888894789,82.8342399716,79.8425095538,2.97173041782,0.02
 05/07  04:00:00,85.8648660956,23.2800310577,19.2331058316,0.00351245666166,2.06121554724,15.9888894789,103.777496558,100.785766141,2.97173041782,0.02
 05/07  05:00:00,72.5661516449,17.5904001065,15.6290035511,0.0,2.06121554724,15.9888894789,84.6532752129,81.6615447951,2.97173041782,0.02
 05/07  06:00:00,77.053499451,23.2800310577,20.1501273578,0.136580235867,2.06121554724,15.9888894789,105.307834861,102.316104443,2.97173041782,0.02
 05/07  07:00:00,62.5656867897,17.5904001065,16.4403013692,0.0,2.06121554724,15.9888894789,84.5185885374,81.5268581196,2.97173041782,0.02
 05/07  08:00:00,103.176153155,23.7681316292,23.359080812,0.0348779204306,4.12243109448,41.7362269337,101.333369061,96.3604850309,4.9528840297,0.02
 05/07  09:00:00,89.199836796,19.0259900227,21.9078594532,0.000660956057829,4.12243109448,41.7362269337,79.7043347217,74.731450692,4.9528840297,0.02
 05/07  10:00:00,99.5818111407,23.3877003014,29.2796789209,0.0,4.12243109448,41.7362269337,97.4731254562,92.5002414265,4.9528840297,0.02
 05/07  11:00:00,92.3540835585,19.313108006,25.9221832782,0.0,4.12243109448,41.7362269337,77.6858717361,72.7129877064,4.9528840297,0.02
 05/07  12:00:00,97.402157055,23.3661664527,27.0291675389,0.0,4.12243109448,41.7362269337,95.9750015717,91.002117542,4.9528840297,0.02
 05/07  13:00:00,87.891885865,18.8824310311,21.4069092862,0.0,4.12243109448,41.7362269337,76.8790628907,71.906178861,4.9528840297,0.02
 05/07  14:00:00,98.6697610993,23.7107080326,27.8946032255,0.0,4.12243109448,41.7362269337,94.9078147131,89.9349306834,4.9528840297,0.02
 05/07  15:00:00,90.2402926871,19.313108006,23.5518460539,0.0,4.12243109448,41.7362269337,76.0001821208,71.0272980911,4.9528840297,0.02
 05/07  16:00:00,80.106814423,23.4523018477,26.5280242433,0.0,4.12243109448,24.8785346261,94.4465265486,89.4736425189,4.9528840297,0.02
 05/07  17:00:00,44.8694234649,12.7734002052,13.7045355986,0.0,2.06121554724,15.9888894789,54.0440700233,51.0523396055,2.97173041782,0.02
 05/07  18:00:00,58.7961986267,19.6901715406,20.3988264056,0.0,2.06121554724,15.9888894789,86.1405488571,83.1488184392,2.97173041782,0.02
 05/07  19:00:00,47.8776653829,14.7001694919,14.2599715789,0.0,2.06121554724,15.9888894789,62.1091156234,59.1173852056,2.97173041782,0.02
 05/07  20:00:00,51.6938798292,12.7257909938,11.1767318464,0.00964276484951,2.06121554724,15.9888894789,55.4507740411,52.4590436233,2.97173041782,0.02
 05/07  21:00:00,68.8057754564,18.3440848125,17.3671203935,0.0,2.06121554724,15.9888894789,84.3601074794,81.3683770616,2.97173041782,0.02
 05/07  22:00:00,76.2021430796,22.8493540828,20.5484329456,0.0151803200248,2.06121554724,15.9888894789,107.267729173,104.275998755,2.97173041782,0.02
 05/07  23:00:00,67.0423780523,18.8824310311,15.2353115468,0.0972988189639,2.06121554724,15.9888894789,86.498269098,83.5065386802,2.97173041782,0.02
 05/07  24:00:00,73.4256327763,21.9880001331,18.5377765769,0.0,2.06121554724,15.9888894789,108.309192054,105.317461636,2.97173041782,0.02
 05/08  01:00:00,67.0886922451,17.5904001065,14.5842240855,0.0,4.12243109448,15.9888894789,86.9516524887,83.9599220709,2.97173041782,0.02
 05/08  02:00:00,75.7265043151,23.2800310577,17.2438274792,0.254384773394,4.12243109448,15.9888894789,108.528450812,105.536720394,2.97173041782,0.02
 05/08  03:00:00,66.9234415875,17.5904001065,14.4576428593,0.0,4.12243109448,15.9888894789,87.5792797651,84.5875493473,2.97173041782,0.02
 05/08  04:00:00,102.630028405,28.3954260424,21.7293842037,0.328675735917,12.3672932834,24.9413748627,123.384675646,118.411791616,4.9528840297,0.02
 05/08  05:00:00,122.082923184,28.1364099929,22.9546132441,18.8153575143,12.3672932834,24.9413748627,199.842875251,186.288129091,4.9528840297,8.60186212995
 05/08  06:00:00,167.236589542,29.0636580642,23.0942471161,14.1533276763,24.7345865669,70.7195625826,156.10933567,146.18356761,9.90576805939,0.02
 05/08  07:00:00,193.154706387,29.1006487972,26.5244681902,7.26024212289,37.1018798503,92.3937384068,133.370936857,123.445168797,9.90576805939,0.02
 05/08  08:00:00,210.068510786,29.1712258849,34.705317751,3.87922825691,37.1018798503,104.434947198,124.507743767,114.581975708,9.90576805939,0.02
 05/08  09:00:00,223.497148125,29.2501635311,37.1133393778,2.77921797061,37.1018798503,116.476155989,119.261982642,109.336214583,9.90576805939,0.02
 05/08  10:00:00,220.582628681,29.3457467352,34.9371701522,1.94469529685,37.1018798503,116.476155989,124.690717403,106.150399422,9.90576805939,8.63454992132
 05/08  11:00:00,222.894017077,29.4917928936,37.6779531778,1.36898476624,37.1018798503,116.476155989,122.095170366,103.553284945,9.90576805939,8.63611736101
 05/08  12:00:00,214.187271876,29.71627306,41.4156067367,0.741959969503,37.1018798503,104.434947198,110.739811553,100.814043494,9.90576805939,0.02
 05/08  13:00:00,229.508867077,29.9888470867,44.9630096983,0.201728623838,37.1018798503,116.476155989,107.621388219,97.6956201593,9.90576805939,0.02
 05/08  14:00:00,230.673805334,30.2663249453,46.0101941465,0.0422673079729,37.1018798503,116.476155989,114.070518408,95.530296997,9.90576805939,8.63445335133
 05/08  15:00:00,229.789057213,30.5555507368,44.8786581875,0.0,37.1018798503,116.476155989,103.383426268,93.4576582085,9.90576805939,0.02
 05/08  16:00:00,231.921828162,30.8887147271,46.6788874834,0.0,37.1018798503,116.476155989,109.721532666,91.1876679005,9.90576805939,8.62809670587
 05/08  17:00:00,232.971642773,31.0981991447,47.520396026,0.0,37.1018798503,116.476155989,99.7705475108,89.8447794514,9.90576805939,0.02
 05/08  18:00:00,139.105160545,28.1090327473,37.9089036149,0.0,24.7345865669,47.5788473902,71.124640887,66.1517568573,4.9528840297,0.02
 05/08  19:00:00,138.829178393,28.5398699587,37.2020787755,0.0,24.7345865669,47.5788473902,77.1531683265,72.1802842968,4.9528840297,0.02
 05/08  20:00:00,122.655506413,27.8929695718,33.5355754271,0.0,12.3672932834,38.6892022431,101.138509197,89.5577021257,2.97173041782,8.60907665378
 05/08  21:00:00,89.7060228898,15.9385869763,19.8256340326,0.0,12.3672932834,27.0668015668,55.4958638473,52.5041334295,2.97173041782,0.02
 05/08  22:00:00,78.3595634768,20.6414710417,22.944983624,0.0,4.12243109448,15.9888894789,82.8909483653,79.8992179475,2.97173041782,0.02
 05/08  23:00:00,59.6674450711,11.5232632573,13.5830930655,0.0,4.12243109448,15.9888894789,47.0061923474,44.0144619296,2.97173041782,0.02
 05/08  24:00:00,79.935518821,18.9005970867,21.7028889035,0.0,4.12243109448,15.9888894789,82.033280932,79.0415505141,2.97173041782,0.02
 05/09  01:00:00,61.1650304502,11.4155940136,12.6777379191,0.0,4.12243109448,15.9888894789,46.616086514,43.6243560962,2.97173041782,0.02
 05/09  02:00:00,80.0783790019,18.4699201118,19.2129731578,0.0,4.12243109448,15.9888894789,82.1429854452,79.1512550274,2.97173041782,0.02
 05/09  03:00:00,61.4403172903,11.7601355935,12.0689819134,0.0,4.12243109448,15.9888894789,48.3921035753,45.4003731574,2.97173041782,0.02
 05/09  04:00:00,114.003059419,27.8499018743,26.2726742671,0.0,12.3672932834,24.9413748627,108.674876032,103.701992002,4.9528840297,0.02
 05/09  05:00:00,128.459812007,28.6244471254,29.7839342231,9.26331100371,12.3672932834,24.9413748627,175.638653988,170.665769958,4.9528840297,0.02
 05/09  06:00:00,169.891143113,29.1024161112,30.4858457957,4.55930380589,24.7345865669,70.7195625826,142.279695911,132.353927851,9.90576805939,0.02
 05/09  07:00:00,201.020169541,29.4540188958,35.6269600351,1.27548654175,37.1018798503,92.3937384068,121.767134385,111.841366326,9.90576805939,0.02
 05/09  08:00:00,219.226982499,29.5952656794,44.2257758387,0.804371050288,37.1018798503,104.434947198,114.101364625,104.175596566,9.90576805939,0.02
 05/09  09:00:00,243.275700843,29.873952102,53.3105291868,0.594430875348,37.1018798503,116.476155989,117.750788929,99.2156210915,9.90576805939,8.62939977839
 05/09  10:00:00,250.616221271,30.2281167377,59.5352076894,0.368596743854,37.1018798503,116.476155989,105.408046699,95.4822786392,9.90576805939,0.02
 05/09  11:00:00,255.055281208,30.6065749285,66.9819271114,0.15130880016,37.1018798503,116.476155989,111.483172941,92.9414043754,9.90576805939,8.63600050626
 05/09  12:00:00,249.354528586,31.0295751749,72.0806799602,0.00543786857174,37.1018798503,104.434947198,100.097720911,90.1719528514,9.90576805939,0.02
 05/09  13:00:00,260.195230034,31.4902340011,73.9645399527,0.0,37.1018798503,116.476155989,106.128700617,87.5868060211,9.90576805939,8.63612653599
 05/09  14:00:00,250.368329952,31.7066915487,64.3065961768,0.0,37.1018798503,116.476155989,96.646053078,86.7202850186,9.90576805939,0.02
 05/09  15:00:00,244.444474753,31.9271466246,58.1625051337,0.0,37.1018798503,116.476155989,104.654209075,86.1157986,9.90576805939,8.63264241567
 05/09  16:00:00,245.711215177,32.2592559318,59.0977334125,0.0,37.1018798503,116.476155989,94.5403313286,84.6145632692,9.90576805939,0.02
 05/09  17:00:00,244.633341508,32.319133354,57.9611283055,0.0,37.1018798503,116.476155989,102.524934983,84.0004422669,9.90576805939,8.61872465632
 05/09  18:00:00,146.509104042,28.2818589708,45.1400257038,0.0,24.7345865669,47.5788473902,67.6372067864,62.6643227567,4.9528840297,0.02
 05/09  19:00:00,141.181581852,28.1098715459,39.9845003967,0.0,24.7345865669,47.5788473902,73.239822254,68.2669382244,4.9528840297,0.02
 05/09  20:00:00,127.266890104,28.4319337409,37.6080173855,0.0,12.3672932834,38.6892022431,88.7919321971,85.8002017793,2.97173041782,0.02
 05/09  21:00:00,90.3364724921,15.4720202535,20.9226534845,0.0,12.3672932834,27.0668015668,54.6925750605,51.7008446427,2.97173041782,0.02
 05/09  22:00:00,87.9793859449,20.6414710417,31.6347177884,0.0,4.12243109448,15.9888894789,77.9876396122,74.9959091944,2.97173041782,0.02
 05/09  23:00:00,78.8511117477,14.2264248195,25.0436811765,0.0,4.12243109448,15.9888894789,57.2296474211,54.2379170033,2.97173041782,0.02
 05/09  24:00:00,96.8349834873,20.4979120501,34.0691021054,0.0,4.12243109448,15.9888894789,86.5642815094,83.5725510916,2.97173041782,0.02
 05/10  01:00:00,76.5855220651,13.4617520075,23.1755908564,0.0,4.12243109448,15.9888894789,56.1010197172,53.1092892994,2.97173041782,0.02
 05/10  02:00:00,89.0235698413,19.3494401171,26.9748813435,0.0,4.12243109448,15.9888894789,89.2359558666,86.2442254488,2.97173041782,0.02
 05/10  03:00:00,71.395739081,12.6396555989,20.9912183255,0.0,4.12243109448,15.9888894789,53.0113344313,50.0196040135,2.97173041782,0.02
 05/10  04:00:00,127.443318708,27.8499018743,41.3452593197,0.0,12.3672932834,24.9413748627,105.228002458,100.255118428,4.9528840297,0.02
 05/10  05:00:00,139.382665592,28.7102982135,47.49088162,3.57744301101,12.3672932834,24.9413748627,171.971479483,166.998595454,4.9528840297,0.02
 05/10  06:00:00,182.066003176,29.2884952235,47.5542740277,1.27192593208,24.7345865669,70.7195625826,138.849149835,128.923381776,9.90576805939,0.02
 05/10  07:00:00,210.874809924,29.7649944601,49.3981190851,0.228949062059,37.1018798503,92.3937384068,119.446799547,109.521031488,9.90576805939,0.02
 05/10  08:00:00,226.533817833,30.0335976228,54.1327728784,0.0547092750008,37.1018798503,104.434947198,121.155108365,102.623490707,9.90576805939,8.62584959831
 05/10  09:00:00,246.284507887,30.1649532792,61.7470292025,0.0181412710984,37.1018798503,116.476155989,110.259701572,100.333933513,9.90576805939,0.02
 05/10  10:00:00,254.168697721,30.4983671046,69.3152826171,0.0,37.1018798503,116.476155989,115.284621652,96.7445645774,9.90576805939,8.63428901532
 05/10  11:00:00,254.87329654,30.7772922462,69.7407706255,0.0,37.1018798503,116.476155989,103.693298507,93.7675304476,9.90576805939,0.02
 05/10  12:00:00,248.677754682,30.9370705724,75.4272170054,0.0,37.1018798503,104.434947198,110.059216953,91.5222967092,9.90576805939,8.63115218396
 05/10  13:00:00,268.724288486,31.5115836782,82.8574762817,0.0,37.1018798503,116.476155989,90.8179327253,80.8921646659,9.90576805939,0.02
 05/10  14:00:00,266.666301817,31.8176285031,80.4936214561,0.0,37.1018798503,116.476155989,101.249527597,82.7095432549,9.90576805939,8.63421628234
 05/10  15:00:00,259.719594583,32.0470100132,73.3177853074,0.0,37.1018798503,116.476155989,95.0237450617,85.0979770023,9.90576805939,0.02
 05/10  16:00:00,263.528310589,32.1147997852,77.0592504308,0.0,37.1018798503,116.476155989,102.889156769,84.3554382525,9.90576805939,8.62795045727
 05/10  17:00:00,271.763914027,32.5629234187,84.8479607599,0.0,37.1018798503,116.476155989,83.3716239775,73.4458559181,9.90576805939,0.02
 05/10  18:00:00,169.428043931,28.2862526302,68.054579471,0.0,24.7345865669,47.5788473902,64.3430619617,59.370177932,4.9528840297,0.02
 05/10  19:00:00,166.119219208,28.1140033547,64.917999108,0.0,24.7345865669,47.5788473902,70.6127665587,65.639882529,4.9528840297,0.02
 05/10  20:00:00,153.909276561,28.5405444276,64.1417816997,0.0,12.3672932834,38.6892022431,85.467750481,82.4760200632,2.97173041782,0.02
 05/10  21:00:00,110.054561119,17.4463987516,38.6148351246,0.0,12.3672932834,27.0668015668,58.9920820523,56.0003516345,2.97173041782,0.02
 05/10  22:00:00,101.823302425,21.779397232,45.2450349447,0.0,4.12243109448,15.9888894789,81.0175162074,78.0257857896,2.97173041782,0.02
 05/10  23:00:00,84.0149502989,15.7088925897,33.68751217,0.0,4.12243109448,15.9888894789,57.0333488399,54.0416184221,2.97173041782,0.02
 05/10  24:00:00,100.46781657,21.693261837,43.9756844348,0.0,4.12243109448,15.9888894789,86.5210595376,83.5293291198,2.97173041782,0.02
 05/11  01:00:00,73.8098877204,13.6053109992,25.6375525495,0.0,4.12243109448,15.9888894789,62.8099373128,51.2363441305,2.97173041782,8.60186276451
 05/11  02:00:00,79.3177195359,18.6852585992,25.885112115,0.0,4.12243109448,15.9888894789,80.4949790204,77.5032486026,2.97173041782,0.02
 05/11  03:00:00,61.8929109272,11.4155940136,15.9618142774,0.0,4.12243109448,15.9888894789,47.0981601101,44.1064296923,2.97173041782,0.02
 05/11  04:00:00,116.736576409,27.9360372692,36.6239968512,0.0,12.3672932834,24.9413748627,106.342675191,101.369791161,4.9528840297,0.02
 05/11  05:00:00,125.561797871,28.717329111,40.7346098798,3.93331666928,12.3672932834,24.9413748627,172.868949047,167.896065017,4.9528840297,0.02
 05/11  06:00:00,171.958029011,29.2666932734,42.664354154,1.45079177066,24.7345865669,70.7195625826,140.229145646,130.303377587,9.90576805939,0.02
 05/11  07:00:00,209.356916511,29.7489445133,49.1959276007,0.142698412105,37.1018798503,92.3937384068,119.64541121,109.719643151,9.90576805939,0.02
 05/11  08:00:00,228.589345692,30.0473682689,56.1938824759,0.0353514771914,37.1018798503,104.434947198,112.358884749,102.433116689,9.90576805939,0.02
 05/11  09:00:00,245.140806985,30.4354611585,60.347258283,0.00367170468527,37.1018798503,116.476155989,116.723434204,98.1885456267,9.90576805939,8.62912051788
 05/11  10:00:00,248.361652448,30.835567862,63.1710871974,0.0,37.1018798503,116.476155989,104.80398998,94.8782219202,9.90576805939,0.02
 05/11  11:00:00,249.30684837,31.1669641638,63.784610593,0.0,37.1018798503,116.476155989,111.005305267,92.4637299611,9.90576805939,8.63580724642
 05/11  12:00:00,236.807768198,31.5005168882,62.9938366441,0.0,37.1018798503,104.434947198,100.26876316,90.3429951006,9.90576805939,0.02
 05/11  13:00:00,248.029917839,31.8251284161,61.8495139074,0.0,37.1018798503,116.476155989,106.817141691,88.2766160395,9.90576805939,8.63475759239
 05/11  14:00:00,245.843517613,32.0958080756,59.3927140447,0.0,37.1018798503,116.476155989,96.8784656236,86.9526975642,9.90576805939,0.02
 05/11  15:00:00,245.982617792,32.3797110731,59.2480591376,0.0,37.1018798503,116.476155989,104.136292806,85.5981341246,9.90576805939,8.63239062227
 05/11  16:00:00,250.876695497,32.64585046,63.8766474766,0.0,37.1018798503,116.476155989,93.8681156951,83.9423476357,9.90576805939,0.02
 05/11  17:00:00,249.082056671,32.6940474685,62.0349615868,0.0,37.1018798503,116.476155989,93.1238182546,83.1980501953,9.90576805939,0.02
 05/11  18:00:00,137.585888452,28.282207906,36.2164561169,0.0,24.7345865669,47.5788473902,67.7574315,62.7845474703,4.9528840297,0.02
 05/11  19:00:00,129.776691959,28.1097077472,28.5797542766,0.0,24.7345865669,47.5788473902,73.9136841281,68.9408000985,4.9528840297,0.02
 05/11  20:00:00,115.001437807,28.3958494218,25.3786397873,0.0,12.3672932834,38.6892022431,97.9800756138,86.4010364113,2.97173041782,8.60730878476
 05/11  21:00:00,83.1457947852,15.5079100014,13.6960887583,0.0,12.3672932834,27.0668015668,56.1941258911,53.2023954733,2.97173041782,0.02
 05/11  22:00:00,72.908097932,20.4261325543,17.7088569698,0.0,4.12243109448,15.9888894789,79.2190369971,76.2273065793,2.97173041782,0.02
 05/11  23:00:00,59.4193180773,13.4617520075,11.390543072,0.0,4.12243109448,15.9888894789,55.2379469324,52.2462165146,2.97173041782,0.02
 05/11  24:00:00,72.2316643128,19.3494401171,18.0777911093,0.0,4.12243109448,15.9888894789,90.3163269435,87.3245965257,2.97173041782,0.02
 05/12  01:00:00,57.4176509638,12.6396555989,10.1489259112,0.0,4.12243109448,15.9888894789,53.7029568466,50.7112264288,2.97173041782,0.02
 05/12  02:00:00,69.9686829156,18.4699201118,16.5291656953,0.0,4.12243109448,15.9888894789,84.6087910812,81.6170606634,2.97173041782,0.02
 05/12  03:00:00,55.372565049,11.5017294086,9.30199131979,0.0,4.12243109448,15.9888894789,49.1486261132,46.1568956954,2.97173041782,0.02
 05/12  04:00:00,101.601372895,27.8499018743,21.5749296375,0.0,12.3672932834,24.9413748627,108.882959647,103.910075618,4.9528840297,0.02
 05/12  05:00:00,110.893090214,28.6662212927,22.5330127065,7.51731480724,12.3672932834,24.9413748627,175.525279102,170.552395073,4.9528840297,0.02
 05/12  06:00:00,155.082916171,29.2037105382,22.7895613931,4.46973831669,24.7345865669,70.7195625826,142.767712407,132.841944348,9.90576805939,0.02
 05/12  07:00:00,183.960121458,29.5889598503,22.6381238888,1.46369378251,37.1018798503,92.3937384068,122.981032401,113.055264342,9.90576805939,0.02
 05/12  08:00:00,195.190799421,29.6813965575,22.2735009275,0.92312626537,37.1018798503,104.434947198,125.619417951,107.08802454,9.90576805939,8.62562535193
 05/12  09:00:00,207.38276656,29.7511646099,22.3315204853,0.945728505677,37.1018798503,116.476155989,114.35358629,104.42781823,9.90576805939,0.02
 05/12  10:00:00,208.306675774,29.848384859,23.4236721657,0.679575333211,37.1018798503,116.476155989,111.287135033,101.361366973,9.90576805939,0.02
 05/12  11:00:00,209.032540321,29.9630143554,24.2993731735,0.414935448991,37.1018798503,116.476155989,116.843998121,98.3025475786,9.90576805939,8.63568248287
 05/12  12:00:00,196.335625531,30.114455982,23.6420915772,0.265622367862,37.1018798503,104.434947198,106.260068516,96.3343004561,9.90576805939,0.02
 05/12  13:00:00,207.440682707,30.3027297407,22.6461325176,0.13659606368,37.1018798503,116.476155989,112.860778327,94.3192486901,9.90576805939,8.63576157729
 05/12  14:00:00,207.698245187,30.4729208678,22.795027736,0.0752601992573,37.1018798503,116.476155989,102.608808371,92.6830403117,9.90576805939,0.02
 05/12  15:00:00,208.148736834,30.5916009482,23.1723142199,0.0300214414758,37.1018798503,116.476155989,109.745802537,91.2077000269,9.90576805939,8.63233445032
 05/12  16:00:00,208.083243369,30.663406569,22.6405805632,0.0182281663966,37.1018798503,116.476155989,99.8102252747,89.8844572153,9.90576805939,0.02
 05/12  17:00:00,210.712425991,30.7003636973,22.7827186613,0.0546929525023,37.1018798503,116.476155989,107.443068436,88.9187906821,9.90576805939,8.61850969462
 05/12  18:00:00,127.601902969,27.8929695718,20.2415807849,0.0,24.7345865669,47.5788473902,71.8257940428,66.8529100131,4.9528840297,0.02
 05/12  19:00:00,131.422480484,28.4313157904,19.3242481168,0.0,24.7345865669,47.5788473902,77.719598532,72.7467145023,4.9528840297,0.02
 05/12  20:00:00,127.288454977,27.2469541094,18.8723724141,0.0,12.3672932834,38.6892022431,92.1640223039,89.1722918861,2.97173041782,0.02
 05/12  21:00:00,93.4322887196,14.67526785,11.1958833568,0.0,12.3672932834,27.0668015668,57.9835020058,54.991771588,2.97173041782,0.02
 05/12  22:00:00,90.019206061,20.2107940669,14.697761538,0.0,4.12243109448,15.9888894789,82.9863908356,79.9946604178,2.97173041782,0.02
 05/12  23:00:00,83.4046339749,17.5904001065,12.5822632118,0.0,4.12243109448,15.9888894789,75.8334596016,72.8417291838,2.97173041782,0.02
 05/12  24:00:00,94.4231648682,22.2033386205,15.4045482153,0.0,4.12243109448,15.9888894789,94.8736441905,91.8819137727,2.97173041782,0.02
 05/13  01:00:00,83.2087844128,18.4517540562,12.4004387907,0.0,4.12243109448,15.9888894789,76.6041324585,73.6124020407,2.97173041782,0.02
 05/13  02:00:00,92.1878214058,23.1077602677,15.3061806114,0.0773715601698,4.12243109448,15.9888894789,97.298076504,94.3063460862,2.97173041782,0.02
 05/13  03:00:00,78.5996694867,17.5904001065,12.4007206652,0.0,4.12243109448,15.9888894789,79.3638937753,76.3721633575,2.97173041782,0.02
 05/13  04:00:00,98.3383205604,27.4192248994,18.4534047316,0.220760259125,4.12243109448,16.0517297156,117.166407298,114.174676881,2.97173041782,0.02
 05/13  05:00:00,98.0170024787,27.6776310843,18.7681215085,0.616539372389,4.12243109448,16.0517297156,118.363527226,115.371796808,2.97173041782,0.02
 05/13  06:00:00,120.216198403,28.9696620089,19.9071765586,1.68906598825,4.12243109448,39.6058045677,98.5887998799,95.597069462,2.97173041782,0.02
 05/13  07:00:00,180.926585562,29.0079252176,25.6632857796,20.4159020881,12.3672932834,65.3531420225,152.287444426,147.314560396,4.9528840297,0.02
 05/13  08:00:00,178.653358965,28.9963033437,29.0521772209,14.6396273705,12.3672932834,68.2430321324,155.612612593,142.050128552,4.9528840297,8.60960001194
 05/13  09:00:00,202.170272456,29.0226699467,33.1712333916,8.46702977167,16.4897243779,93.1370602926,136.252446374,128.307831927,7.92461444751,0.02
 05/13  10:00:00,200.883403944,29.0245651602,41.097647825,6.15886884829,16.4897243779,93.1370602926,132.151868907,124.20725446,7.92461444751,0.02
 05/13  11:00:00,197.000496357,29.0239435666,49.9191179806,4.13843365644,16.4897243779,93.1370602926,130.537993101,122.593378653,7.92461444751,0.02
 05/13  12:00:00,186.939210505,29.0280776871,54.094084181,2.56747421335,16.4897243779,83.9857416113,128.59057844,120.645963993,7.92461444751,0.02
 05/13  13:00:00,190.313641036,29.0486309961,58.669588621,1.34583748568,16.4897243779,83.9857416113,126.274847132,118.252683896,7.92461444751,0.0975487877286
 05/13  14:00:00,192.026172659,29.0803478707,61.0201489633,0.676162357649,16.4897243779,83.9857416113,132.969957418,116.511942923,7.92461444751,8.53340004761
 05/13  15:00:00,167.578938363,28.9696620089,54.8166743217,0.0,12.3672932834,70.6512738906,63.6931446349,58.7202606052,4.9528840297,0.02
 05/13  16:00:00,164.345316681,28.9696620089,51.5830489371,0.0,12.3672932834,70.6512738906,62.3181457226,57.3452616929,4.9528840297,0.02
 05/13  17:00:00,166.220640323,28.9696620089,65.9819160255,0.0,12.3672932834,58.1284167478,65.0642880587,60.091404029,4.9528840297,0.02
 05/13  18:00:00,130.697063373,27.6776310843,64.9378905715,0.0,12.3672932834,24.9413748627,86.3553482436,81.3824642139,4.9528840297,0.02
 05/13  19:00:00,135.200826076,28.4313157904,68.6879685469,0.0,12.3672932834,24.9413748627,92.8634770053,87.8905929756,4.9528840297,0.02
 05/13  20:00:00,105.658652616,27.6776310843,49.9864871044,0.0,4.12243109448,16.0517297156,103.957421789,100.965691371,2.97173041782,0.02
 05/13  21:00:00,70.5725844775,14.2264248195,21.7533755789,0.0,4.12243109448,15.9888894789,57.1984616547,54.2067312369,2.97173041782,0.02
 05/13  22:00:00,79.5517296401,16.2438710151,28.6635531619,0.0,4.12243109448,15.9888894789,66.83560158,63.8438711622,2.97173041782,0.02
 05/13  23:00:00,70.407176271,14.0723200852,21.7163113636,0.0,4.12243109448,15.9888894789,63.9651662319,60.973435814,2.97173041782,0.02
 05/13  24:00:00,77.2670463935,15.1920802198,27.4564213134,0.0,4.12243109448,15.9888894789,64.1468659048,61.155135487,2.97173041782,0.02
 05/14  01:00:00,71.8142169501,15.3916000931,23.826646554,0.0,2.06121554724,15.9888894789,71.5449189744,68.5531885566,2.97173041782,0.02
 05/14  02:00:00,84.955965978,18.7962956361,33.4992983053,0.0,2.06121554724,15.9888894789,84.4624129902,81.4706825724,2.97173041782,0.02
 05/14  03:00:00,60.4713682672,10.9940000665,17.0102011885,0.0,2.06121554724,15.9888894789,56.2194795507,53.2277491329,2.97173041782,0.02
 05/14  04:00:00,68.276780763,13.6234770547,22.1217349577,0.0,2.06121554724,15.9888894789,62.0690292808,59.077298863,2.97173041782,0.02
 05/14  05:00:00,72.07315673,15.1535540362,24.3558330542,0.0,2.06121554724,15.9888894789,74.7430210394,63.1694783366,2.97173041782,8.60181228506
 05/14  06:00:00,75.2361861566,21.9880001331,32.2048438582,0.0,2.06121554724,15.9888894789,106.610962266,103.619231848,2.97173041782,0.02
 05/14  07:00:00,68.6968863458,18.7747617874,31.3567525222,0.0,2.06121554724,15.9888894789,83.0515900454,80.0598596275,2.97173041782,0.02
 05/14  08:00:00,108.4066067,23.2800310577,38.6238472951,0.0,4.12243109448,41.7362269337,98.0935753744,93.1206913447,4.9528840297,0.02
 05/14  09:00:00,98.0255338364,18.7962956361,32.8553132953,0.0,4.12243109448,41.7362269337,76.7931497524,71.8202657227,4.9528840297,0.02
 05/14  10:00:00,113.789546394,23.4953695451,43.7914486165,0.0,4.12243109448,41.7362269337,94.9498862593,89.9770022296,4.9528840297,0.02
 05/14  11:00:00,102.213104693,19.0977695185,36.7414103661,0.0,4.12243109448,41.7362269337,76.0153797934,71.0424957637,4.9528840297,0.02
 05/14  12:00:00,107.423712342,23.2800310577,37.6409531318,0.0,4.12243109448,41.7362269337,94.8271088875,89.8542248578,4.9528840297,0.02
 05/14  13:00:00,97.0717218662,19.054701821,31.6430953013,0.0,4.12243109448,41.7362269337,77.2748183737,72.301934344,4.9528840297,0.02
 05/14  14:00:00,109.192257752,23.3661664527,39.3233631973,0.0,4.12243109448,41.7362269337,96.9962498632,92.0233658335,4.9528840297,0.02
 05/14  15:00:00,96.1942263428,18.8824310311,30.9378706049,0.0,4.12243109448,41.7362269337,78.6223909229,73.6495068932,4.9528840297,0.02
 05/14  16:00:00,93.9807394056,23.7107080326,40.624995603,0.0,4.12243109448,24.8785346261,97.8720937071,92.8992096774,4.9528840297,0.02
 05/14  17:00:00,46.8060284897,10.5360740083,17.9364288738,0.0,2.06121554724,15.9888894789,45.1743119864,42.1825815686,2.97173041782,0.02
 05/14  18:00:00,59.9962579504,17.5904001065,23.8404861503,0.0,2.06121554724,15.9888894789,81.7701670767,78.7784366589,2.97173041782,0.02
 05/14  19:00:00,62.4155685832,18.0029110258,25.8551219956,0.017924537639,2.06121554724,15.9888894789,78.212843866,75.2211134482,2.97173041782,0.02
 05/14  20:00:00,54.3425813841,13.1928000798,15.630891776,0.0,2.06121554724,15.9888894789,64.1401532862,61.1484228684,2.97173041782,0.02
 05/14  21:00:00,67.0160827245,16.6836310178,17.7250876859,0.0113939837465,2.06121554724,15.9888894789,74.0217795956,71.0300491778,2.97173041782,0.02
 05/14  22:00:00,59.5512880852,13.1928000798,13.6696142849,0.0,2.06121554724,15.9888894789,63.8675183174,60.8757878996,2.97173041782,0.02
 05/14  23:00:00,68.3240154188,18.0029110258,17.6379187081,0.0485745904347,2.06121554724,15.9888894789,82.2436741189,79.251943701,2.97173041782,0.02
 05/14  24:00:00,76.1983630183,21.9880001331,21.4211877074,0.0,2.06121554724,15.9888894789,108.110359341,105.118628923,2.97173041782,0.02
 05/15  01:00:00,72.0432385667,18.4517540562,18.8063101335,0.0635870669363,4.12243109448,15.9888894789,86.4255531371,83.4338227193,2.97173041782,0.02
 05/15  02:00:00,80.471832436,22.4186771079,23.1735784412,0.0291861628024,4.12243109448,15.9888894789,107.273879155,104.282148738,2.97173041782,0.02
 05/15  03:00:00,73.6663006426,18.8824310311,19.8615759918,0.200706238918,4.12243109448,15.9888894789,86.4035813205,83.4118509026,2.97173041782,0.02
 05/15  04:00:00,106.762211637,27.6058515885,26.9165265399,0.063291755453,12.3672932834,24.9413748627,121.865349536,116.892465506,4.9528840297,0.02
 05/15  05:00:00,125.240067054,28.5728633343,26.9649214897,17.5257404337,12.3672932834,24.9413748627,189.13826525,184.16538122,4.9528840297,0.02
 05/15  06:00:00,164.347588737,29.0523741165,25.0132828706,11.7057422396,24.7345865669,70.7195625826,154.927560375,145.001792315,9.90576805939,0.02
 05/15  07:00:00,191.01779433,29.1356927235,25.4617778145,6.15097279978,37.1018798503,92.3937384068,142.678754649,124.164557425,9.90576805939,8.60842916451
 05/15  08:00:00,202.457415618,29.2198382423,27.6033464273,3.32152369572,37.1018798503,104.434947198,126.633317107,116.707549048,9.90576805939,0.02
 05/15  09:00:00,216.288869334,29.3180273637,30.4670448813,2.1494248403,37.1018798503,116.476155989,120.435809097,110.510041038,9.90576805939,0.02
 05/15  10:00:00,216.175380405,29.387514701,30.507547109,1.92530467391,37.1018798503,116.476155989,125.839645818,107.300161993,9.90576805939,8.63371576527
 05/15  11:00:00,217.169845995,29.4790381851,31.7404328613,1.59515957492,37.1018798503,116.476155989,114.686519911,104.760751852,9.90576805939,0.02
 05/15  12:00:00,206.447050583,29.6493712537,33.375089985,1.10915137177,37.1018798503,104.434947198,120.572026195,102.035738086,9.90576805939,8.63052004958
 05/15  13:00:00,216.136129614,29.8527834756,31.361610277,0.566528742063,37.1018798503,116.476155989,109.03859669,99.1128286302,9.90576805939,0.02
 05/15  14:00:00,214.432217773,29.9548413938,29.8188329311,0.303519565487,37.1018798503,116.476155989,116.551384026,98.0120116314,9.90576805939,8.63360433474
 05/15  15:00:00,214.896881988,30.0368860799,30.2501275812,0.255090849398,37.1018798503,116.476155989,107.39154237,97.465774311,9.90576805939,0.02
 05/15  16:00:00,214.859869183,30.0830855135,30.1924955164,0.230047874666,37.1018798503,116.476155989,115.354488687,96.8213152285,9.90576805939,8.62740539913
 05/15  17:00:00,214.497478179,30.078966326,29.7926326359,0.272862909262,37.1018798503,116.476155989,106.163647617,96.2378795576,9.90576805939,0.02
 05/15  18:00:00,126.767301325,27.8283680255,25.8517272684,0.0,24.7345865669,47.5788473902,77.467027525,72.4941434953,4.9528840297,0.02
 05/15  19:00:00,127.705758502,28.4313157904,26.1872317972,0.0,24.7345865669,47.5788473902,82.9997109058,78.0268268761,4.9528840297,0.02
 05/15  20:00:00,112.173530147,27.6776310843,25.6181211714,0.0,12.3672932834,38.6892022431,96.9954596975,94.0037292797,2.97173041782,0.02
 05/15  21:00:00,83.0871975923,14.67526785,14.4701271378,0.0,12.3672932834,27.0668015668,62.066775845,59.0750454272,2.97173041782,0.02
 05/15  22:00:00,73.2025711301,19.780117092,18.5491678638,0.0,4.12243109448,15.9888894789,86.0439726543,83.0522422365,2.97173041782,0.02
 05/15  23:00:00,58.4178394666,12.4855508645,11.2117333177,0.0,4.12243109448,15.9888894789,58.8198215567,55.8280911389,2.97173041782,0.02
 05/15  24:00:00,71.0689914659,19.3312740615,15.856546032,0.0,4.12243109448,15.9888894789,84.6512107928,81.659480375,2.97173041782,0.02
 05/16  01:00:00,63.3279487272,14.761403245,11.9082305194,0.0,4.12243109448,15.9888894789,73.6089170998,62.0368905136,2.97173041782,8.60029616837
 05/16  02:00:00,77.1372713529,22.4186771079,17.7682968658,0.0103886573896,4.12243109448,15.9888894789,98.8577595904,95.8660291725,2.97173041782,0.02
 05/16  03:00:00,69.4674547727,18.5378894512,14.3100408914,0.0351939467525,4.12243109448,15.9888894789,79.7897527555,76.7980223377,2.97173041782,0.02
 05/16  04:00:00,101.974548821,28.0795962609,20.8752112991,0.03197736778,12.3672932834,24.9413748627,112.224133183,107.251249153,4.9528840297,0.02
 05/16  05:00:00,116.826032984,28.1857560325,24.0452406442,11.5321256993,12.3672932834,24.9413748627,179.635477308,174.662593278,4.9528840297,0.02
 05/16  06:00:00,160.906217218,29.1422666858,24.2755934548,8.90589628949,24.7345865669,70.7195625826,145.504708332,135.578940273,9.90576805939,0.02
 05/16  07:00:00,188.729620029,29.4253935475,24.2971759259,4.73771007343,37.1018798503,92.3937384068,125.973502586,116.047734526,9.90576805939,0.02
 05/16  08:00:00,200.39705888,29.5172898234,24.608023897,3.95902170396,37.1018798503,104.434947198,120.313314821,110.387546761,9.90576805939,0.02
 05/16  09:00:00,212.122669548,29.5810009422,25.0326342171,3.15463730545,37.1018798503,116.476155989,125.529378091,106.994970744,9.90576805939,8.628639288
 05/16  10:00:00,212.255986958,29.6460870313,25.9698931565,2.28503653945,37.1018798503,116.476155989,113.608047392,103.682279333,9.90576805939,0.02
 05/16  11:00:00,212.002814462,29.7447069654,26.4229638078,1.47989342241,37.1018798503,116.476155989,118.684961972,100.145403688,9.90576805939,8.63379022497
 05/16  12:00:00,199.631849817,29.889809508,26.3911624546,1.0374882286,37.1018798503,104.434947198,107.684867246,97.7590991868,9.90576805939,0.02
 05/16  13:00:00,211.432025256,30.0903901069,26.4306260729,0.555760487687,37.1018798503,116.476155989,114.063097831,95.5221408595,9.90576805939,8.63518891203
 05/16  14:00:00,212.814051231,30.3157824456,27.9104186559,0.232878784618,37.1018798503,116.476155989,103.735335422,93.8095673627,9.90576805939,0.02
 05/16  15:00:00,213.587018438,30.5589222602,28.6186633482,0.0546168313452,37.1018798503,116.476155989,101.767786646,91.8420185868,9.90576805939,0.02
 05/16  16:00:00,213.622827285,30.7774864159,28.4563816145,0.034770293166,37.1018798503,116.476155989,108.472252008,89.939163018,9.90576805939,8.62732093088
 05/16  17:00:00,213.832487946,30.9294712498,28.488624511,0.0613647362894,37.1018798503,116.476155989,98.7923661553,88.8665980959,9.90576805939,0.02
 05/16  18:00:00,126.233703713,28.1083080592,23.2122412069,0.0,24.7345865669,47.5788473902,71.0594727062,66.0865886765,4.9528840297,0.02
 05/16  19:00:00,125.730259479,28.5389850341,21.4373876087,0.0,24.7345865669,47.5788473902,77.2645431317,72.291659102,4.9528840297,0.02
