Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  20:00:00,111.064443569,27.5340720927,20.8806279884,0.0,12.3672932834,38.6892022431,100.821078247,89.2422106233,2.97173041782,8.60713720612
 05/16  21:00:00,84.692954823,15.7950279847,11.9707208852,0.0,12.3672932834,27.0668015668,55.4522954958,52.460565078,2.97173041782,0.02
 05/16  22:00:00,79.1013822003,19.780117092,16.5631720348,0.0,4.12243109448,15.9888894789,82.7014365022,79.7097060844,2.97173041782,0.02
 05/16  23:00:00,62.5448798928,12.7257909938,10.211073659,0.0,4.12243109448,15.9888894789,52.1059430786,49.1142126607,2.97173041782,0.02
 05/16  24:00:00,81.0243067921,19.5647786045,17.6246424318,0.0,4.12243109448,15.9888894789,86.388643438,83.3969130202,2.97173041782,0.02
 05/17  01:00:00,60.6689623855,12.295114019,9.83312370805,0.0,4.12243109448,15.9888894789,51.7942960059,48.8025655881,2.97173041782,0.02
 05/17  02:00:00,82.7800826433,21.1084801277,17.9399322516,0.0,4.12243109448,15.9888894789,96.4754735911,93.4837431733,2.97173041782,0.02
 05/17  03:00:00,76.1271146279,18.7101602411,14.4066027396,0.0,4.12243109448,15.9888894789,79.1062698776,76.1145394597,2.97173041782,0.02
 05/17  04:00:00,112.906166332,27.9934608659,20.8763407704,0.0,12.3672932834,24.9413748627,109.173713806,104.200829776,4.9528840297,0.02
 05/17  05:00:00,123.068113213,28.2113146713,23.3871439796,9.2415621249,12.3672932834,24.9413748627,176.601073007,171.628188978,4.9528840297,0.02
 05/17  06:00:00,166.662891626,29.2186337966,23.1452739699,6.82902452835,24.7345865669,70.7195625826,143.008386421,133.082618362,9.90576805939,0.02
 05/17  07:00:00,191.50659816,29.540214161,23.8056594069,2.65002927661,37.1018798503,92.3937384068,122.673669633,112.747901574,9.90576805939,0.02
 05/17  08:00:00,201.253721012,29.6350487385,26.073837933,1.37347509741,37.1018798503,104.434947198,115.588769359,105.663001299,9.90576805939,0.02
 05/17  09:00:00,216.915318793,29.7522963977,31.3951731019,1.15424800654,37.1018798503,116.476155989,119.935731922,101.401361145,9.90576805939,8.62860271824
 05/17  10:00:00,222.585237459,29.9574821059,37.3874530863,0.885302708694,37.1018798503,116.476155989,108.152725017,98.2269569573,9.90576805939,0.02
 05/17  11:00:00,224.9966141,30.184353634,39.9211848331,0.535864764624,37.1018798503,116.476155989,114.380693807,95.8399019258,9.90576805939,8.6350238217
 05/17  12:00:00,213.79971374,30.5006043097,40.7676809072,0.218015329546,37.1018798503,104.434947198,103.769125326,93.8433572667,9.90576805939,0.02
 05/17  13:00:00,227.410240552,30.8291586039,42.2017455922,0.0241158989799,37.1018798503,116.476155989,110.269363651,91.7284660286,9.90576805939,8.63512956321
 05/17  14:00:00,226.545573861,31.0749445549,41.1156418504,0.0,37.1018798503,116.476155989,100.119348933,90.1935808738,9.90576805939,0.02
 05/17  15:00:00,225.569173047,31.2662437423,39.9481263135,0.0,37.1018798503,116.476155989,107.240760276,88.7031900727,9.90576805939,8.63180214428
 05/17  16:00:00,223.482260629,31.411074908,37.7170061621,0.0,37.1018798503,116.476155989,97.3853038777,87.4595358183,9.90576805939,0.02
 05/17  17:00:00,219.992897288,31.4474497453,34.1923996793,0.0,37.1018798503,116.476155989,96.8170071284,86.8912390691,9.90576805939,0.02
 05/17  18:00:00,128.461956908,28.1083080592,27.2664247422,0.0,24.7345865669,47.5788473902,78.3002554354,64.7385273623,4.9528840297,8.60884404339
 05/17  19:00:00,128.519198212,28.5389850341,26.8930042737,0.0,24.7345865669,47.5788473902,75.7066469983,70.7337629686,4.9528840297,0.02
 05/17  20:00:00,111.83516196,27.5340720927,24.5740290169,0.0,12.3672932834,38.6892022431,90.8442303116,87.8524998938,2.97173041782,0.02
 05/17  21:00:00,88.6991026831,15.7950279847,14.3565252339,0.0,12.3672932834,27.0668015668,58.1092606972,55.1175302794,2.97173041782,0.02
 05/17  22:00:00,81.5791259347,20.2107940669,18.745425072,0.0,4.12243109448,15.9888894789,82.0775449616,79.0858145438,2.97173041782,0.02
 05/17  23:00:00,66.2748682501,13.3181930159,12.2313213527,0.0,4.12243109448,15.9888894789,55.0717923092,52.0800618914,2.97173041782,0.02
 05/17  24:00:00,83.5408689112,19.3494401171,18.2942388843,0.0,4.12243109448,15.9888894789,89.5141270702,86.5223966524,2.97173041782,0.02
 05/18  01:00:00,63.4385102406,12.5822320022,10.4601639168,0.0,4.12243109448,15.9888894789,54.1442633645,51.1525329467,2.97173041782,0.02
 05/18  02:00:00,87.8628643839,21.9880001331,18.8224280194,0.0,4.12243109448,15.9888894789,98.9025425531,95.9108121353,2.97173041782,0.02
 05/18  03:00:00,76.0652325619,17.5904001065,14.4187143222,0.0,4.12243109448,15.9888894789,78.4471973847,75.4554669669,2.97173041782,0.02
 05/18  04:00:00,110.734510084,28.3092906475,20.2527934327,0.0,12.3672932834,24.9413748627,109.579235259,104.606351229,4.9528840297,0.02
 05/18  05:00:00,121.983959879,28.2276921776,22.9259479232,8.29608614404,12.3672932834,24.9413748627,176.586039108,171.613155078,4.9528840297,0.02
 05/18  06:00:00,165.711264201,29.2679006435,23.7992967707,5.95284358721,24.7345865669,70.7195625826,142.641620503,132.715852444,9.90576805939,0.02
 05/18  07:00:00,193.285372877,29.5886572262,27.5100367915,1.9654422244,37.1018798503,92.3937384068,121.874690056,111.948921997,9.90576805939,0.02
 05/18  08:00:00,206.24274934,29.7230109727,32.6388385744,1.2051324863,37.1018798503,104.434947198,123.125989816,104.595056722,9.90576805939,8.62516503459
 05/18  09:00:00,223.014732761,29.8816376799,37.1823414628,0.994462790763,37.1018798503,116.476155989,110.802300856,100.876532797,9.90576805939,0.02
 05/18  10:00:00,229.534723491,30.1703032104,42.0654295168,0.687292782775,37.1018798503,116.476155989,115.544633383,97.0070599137,9.90576805939,8.63180541
 05/18  11:00:00,232.816630182,30.3990416145,47.7004944881,0.361923279792,37.1018798503,116.476155989,104.743996022,94.818227963,9.90576805939,0.02
 05/18  12:00:00,222.646474503,30.6547341832,49.5623000622,0.115995483069,37.1018798503,104.434947198,111.891976814,93.3560379805,9.90576805939,8.63017077423
 05/18  13:00:00,234.040837822,30.9705444703,48.7043527035,0.0107663092814,37.1018798503,116.476155989,101.211064467,91.2852964076,9.90576805939,0.02
 05/18  14:00:00,232.60432959,31.2515718681,46.9977343496,0.0,37.1018798503,116.476155989,108.166319625,89.627295453,9.90576805939,8.63325611293
 05/18  15:00:00,231.322273974,31.5112866818,45.4562336799,0.0,37.1018798503,116.476155989,97.9517945171,88.0260264577,9.90576805939,0.02
 05/18  16:00:00,231.073822075,31.7294124586,44.9902035728,0.0,37.1018798503,116.476155989,96.4534497466,86.5276816872,9.90576805939,0.02
 05/18  17:00:00,228.804733504,31.7715337748,42.6801495203,0.0,37.1018798503,116.476155989,104.606870805,86.0829440802,9.90576805939,8.6181586651
 05/18  18:00:00,132.020259954,28.1084368876,30.8246238188,0.0,24.7345865669,47.5788473902,69.3238516467,64.350967617,4.9528840297,0.02
 05/18  19:00:00,130.724553152,28.5390613565,29.0982926043,0.0,24.7345865669,47.5788473902,75.7121308554,70.7392468258,4.9528840297,0.02
 05/18  20:00:00,114.366909776,27.6776310843,27.8115142273,0.0,12.3672932834,38.6892022431,90.8138728385,87.8221424207,2.97173041782,0.02
 05/18  21:00:00,88.8435641975,15.7950279847,18.7068616699,0.0,12.3672932834,27.0668015668,54.7111969458,51.7194665279,2.97173041782,0.02
 05/18  22:00:00,85.8721455443,20.3543530585,24.737120764,0.0,4.12243109448,15.9888894789,80.6319412736,77.6402108558,2.97173041782,0.02
 05/18  23:00:00,68.3522557785,12.7439570494,15.1956092905,0.0,4.12243109448,15.9888894789,55.1475278365,52.1557974187,2.97173041782,0.02
 05/18  24:00:00,87.5298063279,20.5553356468,24.0189243216,0.0,4.12243109448,15.9888894789,88.618770951,85.6270405332,2.97173041782,0.02
 05/19  01:00:00,61.2215332553,10.5542400639,11.7293828348,0.0,4.12243109448,15.9888894789,47.816357779,44.8246273612,2.97173041782,0.02
 05/19  02:00:00,86.7645310897,19.7619510364,22.8653667346,0.0,4.12243109448,15.9888894789,82.8116373235,79.8199069056,2.97173041782,0.02
 05/19  03:00:00,62.4673999372,10.5542400639,11.6738082166,0.0,4.12243109448,15.9888894789,48.0234046351,45.0316742173,2.97173041782,0.02
 05/19  04:00:00,124.244999449,28.1298419079,31.0808144282,0.0,12.3672932834,24.9413748627,107.932909201,102.960025171,4.9528840297,0.02
 05/19  05:00:00,128.748508365,28.2625438977,34.0422783642,4.52840859592,12.3672932834,24.9413748627,172.591633103,167.618749073,4.9528840297,0.02
 05/19  06:00:00,173.544340995,29.416738066,36.157528714,2.8031075966,24.7345865669,70.7195625826,139.466700861,129.540932801,9.90576805939,0.02
 05/19  07:00:00,206.728176971,29.7572458609,38.2346964532,0.876845882372,37.1018798503,92.3937384068,128.437154801,109.923047044,9.90576805939,8.60833969816
 05/19  08:00:00,216.274763153,29.8962868507,39.7473761296,0.577026557748,37.1018798503,104.434947198,114.290625599,104.36485754,9.90576805939,0.02
 05/19  09:00:00,226.888892957,30.0789477315,41.8128019513,0.324665243997,37.1018798503,116.476155989,109.973587201,100.047819142,9.90576805939,0.02
 05/19  10:00:00,232.565242939,30.2731140147,47.7237358,0.213400021256,37.1018798503,116.476155989,116.244039461,97.7050128786,9.90576805939,8.63325852334
 05/19  11:00:00,236.311091314,30.5445573314,51.3248022919,0.0865385517318,37.1018798503,116.476155989,104.93913674,95.0133686811,9.90576805939,0.02
 05/19  12:00:00,216.167248355,30.5625686525,43.2853995741,0.00585860750923,37.1018798503,104.434947198,112.994003862,94.4581653152,9.90576805939,8.63007048703
 05/19  13:00:00,224.538178667,30.638734004,39.5442618378,0.0,37.1018798503,116.476155989,103.648770489,93.7230024292,9.90576805939,0.02
 05/19  14:00:00,234.600397327,30.7866708353,49.4587189139,0.0,37.1018798503,116.476155989,110.70053553,92.1615923679,9.90576805939,8.63317510238
 05/19  15:00:00,238.264805818,30.87462238,53.035429522,0.0,37.1018798503,116.476155989,100.586116831,90.6603487716,9.90576805939,0.02
 05/19  16:00:00,237.515092633,30.8790537627,52.2818120717,0.0,37.1018798503,116.476155989,108.467350955,89.9356819896,9.90576805939,8.62590090584
 05/19  17:00:00,235.286179444,30.8528880504,50.0802840554,0.0,37.1018798503,116.476155989,99.508002334,89.5822342746,9.90576805939,0.02
 05/19  18:00:00,137.923446282,27.9145034205,36.9217430158,0.0,24.7345865669,47.5788473902,72.8673006362,67.8944166065,4.9528840297,0.02
 05/19  19:00:00,138.669586132,28.4313157904,37.1510658742,0.0,24.7345865669,47.5788473902,78.4244242481,73.4515402184,4.9528840297,0.02
 05/19  20:00:00,119.678964783,27.6776310843,33.1235623787,0.0,12.3672932834,38.6892022431,92.3740473116,89.3823168938,2.97173041782,0.02
 05/19  21:00:00,87.9081440847,15.3643510098,18.6019941557,0.0,12.3672932834,27.0668015668,55.43499397,52.4432635522,2.97173041782,0.02
 05/19  22:00:00,75.8741801116,19.3494401171,21.7516311214,0.0,4.12243109448,15.9888894789,83.0210285213,80.0292981035,2.97173041782,0.02
 05/19  23:00:00,61.4092576129,12.8300924444,14.0121416809,0.0,4.12243109448,15.9888894789,57.2429235906,54.2511931727,2.97173041782,0.02
 05/19  24:00:00,76.4616148636,19.780117092,21.9083888492,0.0,4.12243109448,15.9888894789,89.9350471763,86.9433167584,2.97173041782,0.02
 05/20  01:00:00,62.3487382184,13.0023632343,14.7793515061,0.0,4.12243109448,15.9888894789,58.7512639974,55.7595335795,2.97173041782,0.02
 05/20  02:00:00,74.7594229937,18.9005970867,21.1114776636,0.0,4.12243109448,15.9888894789,86.1223762329,83.1306458151,2.97173041782,0.02
 05/20  03:00:00,58.2598870686,11.8462709885,11.8981139335,0.0,4.12243109448,15.9888894789,58.0389092618,46.4653319125,2.97173041782,8.60184693149
 05/20  04:00:00,89.2465686454,26.3856001597,27.8189340349,0.0,4.12243109448,16.0517297156,116.671350733,113.679620315,2.97173041782,0.02
 05/20  05:00:00,93.2375030186,27.6776310843,30.515023599,0.00281397580055,4.12243109448,16.0517297156,116.294242018,113.302511601,2.97173041782,0.02
 05/20  06:00:00,107.356303896,28.9696620089,33.87914276,0.00638999560722,4.12243109448,39.6058045677,97.1324293004,94.1406988826,2.97173041782,0.02
 05/20  07:00:00,160.6423289,29.0084111908,38.3556590875,14.7849499163,12.3672932834,65.3531420225,153.664536298,148.691652268,4.9528840297,0.02
 05/20  08:00:00,164.583320755,28.9958132016,43.7285932736,10.474713852,12.3672932834,68.2430321324,149.200780512,144.227896482,4.9528840297,0.02
 05/20  09:00:00,191.353791019,29.023285081,46.7738668854,5.15556098831,16.4897243779,93.1370602926,137.792627612,129.848013165,7.92461444751,0.02
 05/20  10:00:00,187.205695132,29.0297877659,43.4522705954,4.32244364842,16.4897243779,93.1370602926,134.209871262,126.265256814,7.92461444751,0.02
 05/20  11:00:00,181.21274796,29.0331766248,38.7551594019,3.02320518756,16.4897243779,93.1370602926,131.914068143,123.969453695,7.92461444751,0.02
 05/20  12:00:00,170.563551681,29.044341542,38.207707929,2.06193232378,16.4897243779,83.9857416113,138.408491835,121.872710659,7.92461444751,8.61116672805
 05/20  13:00:00,170.97134189,29.0590159431,38.9090146583,1.75376622564,16.4897243779,83.9857416113,128.104220199,120.159605752,7.92461444751,0.02
 05/20  14:00:00,172.257568822,29.0756680669,40.5173575789,1.41505201278,16.4897243779,83.9857416113,126.646426528,118.70181208,7.92461444751,0.02
 05/20  15:00:00,152.681016934,28.9696620089,39.9187563429,0.0,12.3672932834,70.6512738906,66.0119423593,61.0390583296,4.9528840297,0.02
 05/20  16:00:00,152.657914302,28.9696620089,39.8956456192,0.0,12.3672932834,70.6512738906,64.2165589748,59.2436749451,4.9528840297,0.02
 05/20  17:00:00,139.705304969,28.9696620089,39.4665798539,0.0,12.3672932834,58.1284167478,66.9854759382,62.0125919086,4.9528840297,0.02
 05/20  18:00:00,100.001895315,27.6776310843,34.2427224257,0.0,12.3672932834,24.9413748627,89.2985022461,84.3256182164,4.9528840297,0.02
 05/20  19:00:00,96.2558361269,27.6776310843,30.4966632148,0.0,12.3672932834,24.9413748627,96.8070573183,91.8341732886,4.9528840297,0.02
 05/20  20:00:00,82.5116407217,27.6776310843,26.8394751194,0.0,4.12243109448,16.0517297156,107.190707675,104.198977258,2.97173041782,0.02
 05/20  21:00:00,58.0582004091,11.7269334043,11.6520596996,0.0,4.12243109448,15.9888894789,57.0028937439,54.0111633261,2.97173041782,0.02
 05/20  22:00:00,67.1540708266,16.9511202305,15.5328843644,0.0,4.12243109448,15.9888894789,76.8375281106,73.8457976928,2.97173041782,0.02
 05/20  23:00:00,65.1134473874,15.3916000931,15.0646614297,0.0,4.12243109448,15.9888894789,84.7538962327,73.1803217662,2.97173041782,8.6018440486
 05/20  24:00:00,60.386798991,13.1928000798,12.4000537537,0.0,4.12243109448,15.9888894789,61.8916487151,58.8999182973,2.97173041782,0.02
 05/21  01:00:00,75.6553505573,23.0216248728,19.8445505567,0.0,2.06121554724,15.9888894789,101.855157235,98.8634268169,2.97173041782,0.02
 05/21  02:00:00,65.5239856945,17.5904001065,15.2538035962,0.0,2.06121554724,15.9888894789,82.7414835219,79.7497531041,2.97173041782,0.02
 05/21  03:00:00,73.8236764293,21.9880001331,18.8926387459,0.0,2.06121554724,15.9888894789,105.041164504,102.049434086,2.97173041782,0.02
 05/21  04:00:00,65.4558773344,17.5904001065,15.2007806976,0.0,2.06121554724,15.9888894789,84.8849814702,81.8932510524,2.97173041782,0.02
 05/21  05:00:00,74.9594604372,23.0216248728,19.0708519862,0.0658162372827,2.06121554724,15.9888894789,106.022492239,103.030761821,2.97173041782,0.02
 05/21  06:00:00,51.0917019168,17.5904001065,14.8991272929,0.0,2.06121554724,15.9888894789,85.4954263799,82.503695962,2.97173041782,0.02
 05/21  07:00:00,63.4762402662,23.1938956627,21.2328191531,0.0,2.06121554724,15.9888894789,106.354748108,103.36301769,2.97173041782,0.02
 05/21  08:00:00,84.8008534106,18.6240248462,19.2605940885,0.0,4.12243109448,41.7362269337,80.6194235209,75.6465394912,4.9528840297,0.02
 05/21  09:00:00,99.7388606898,23.7107080326,28.78784299,0.0,4.12243109448,41.7362269337,96.7813252919,91.8084412622,4.9528840297,0.02
 05/21  10:00:00,91.3257282647,19.313108006,25.3712237689,0.0,4.12243109448,41.7362269337,78.0474256197,73.07454159,4.9528840297,0.02
 05/21  11:00:00,99.0807861228,23.2800310577,28.7163506168,0.00132742461588,4.12243109448,41.7362269337,96.4294366888,91.4565526591,4.9528840297,0.02
 05/21  12:00:00,89.9873454195,18.8824310311,24.4046140087,0.0,4.12243109448,41.7362269337,77.4039600824,72.4310760527,4.9528840297,0.02
 05/21  13:00:00,103.921672625,23.7107080326,33.1315521245,0.0,4.12243109448,41.7362269337,95.3098757985,90.3369917688,4.9528840297,0.02
 05/21  14:00:00,93.7543014761,19.313108006,27.6845249777,0.0,4.12243109448,41.7362269337,76.788737902,71.8158538723,4.9528840297,0.02
 05/21  15:00:00,106.050881098,23.7107080326,35.0287909119,0.0,4.12243109448,41.7362269337,93.8774649669,88.9045809372,4.9528840297,0.02
 05/21  16:00:00,76.3073581412,18.7962956361,27.5217942079,0.0,4.12243109448,24.8785346261,75.6852614325,70.7123774028,4.9528840297,0.02
 05/21  17:00:00,71.6336653376,20.8998772267,31.6152256632,0.0,2.06121554724,15.9888894789,84.9192495126,81.9275190948,2.97173041782,0.02
 05/21  18:00:00,61.3523431929,16.4592095026,26.4050442898,0.0,2.06121554724,15.9888894789,71.4041760362,68.4124456184,2.97173041782,0.02
 05/21  19:00:00,58.8719555807,17.1279325343,23.2237327728,0.0,2.06121554724,15.9888894789,75.0051956844,72.0134652666,2.97173041782,0.02
 05/21  20:00:00,59.6378897468,15.1920802198,18.8756023191,0.0,2.06121554724,15.9888894789,67.2859076147,64.2941771969,2.97173041782,0.02
 05/21  21:00:00,63.4290298799,14.1402894246,16.3471031692,0.0,2.06121554724,15.9888894789,62.9971719813,60.0054415635,2.97173041782,0.02
 05/21  22:00:00,62.567451849,14.269492517,15.7663911519,0.0,2.06121554724,15.9888894789,62.6347458394,59.6430154216,2.97173041782,0.02
 05/21  23:00:00,63.3060230651,14.4848310045,15.9289688164,0.00464129642521,2.06121554724,15.9888894789,65.8124457579,62.82071534,2.97173041782,0.02
 05/21  24:00:00,77.6986319297,21.9880001331,22.9214567729,0.0,2.06121554724,15.9888894789,106.120428802,103.128698384,2.97173041782,0.02
 05/22  01:00:00,73.7094002001,18.5378894512,20.4491463,0.0,4.12243109448,15.9888894789,84.8875898177,81.8958593998,2.97173041782,0.02
 05/22  02:00:00,79.3036754908,21.9880001331,22.4652847603,0.0,4.12243109448,15.9888894789,106.523673741,103.531943323,2.97173041782,0.02
 05/22  03:00:00,71.3773597933,18.6240248462,17.9258116081,0.000592760966046,4.12243109448,15.9888894789,94.0603462285,82.4867730874,2.97173041782,8.60184272336
 05/22  04:00:00,104.582124661,27.9934608659,24.4121223501,0.0,12.3672932834,24.9413748627,121.374555577,116.401671547,4.9528840297,0.02
 05/22  05:00:00,120.229398883,28.1336180034,25.79318328,14.1260562311,12.3672932834,24.9413748627,189.401927164,184.429043134,4.9528840297,0.02
 05/22  06:00:00,161.693040077,29.0592422505,26.0318320597,10.3749434623,24.7345865669,70.7195625826,154.529230333,144.603462273,9.90576805939,0.02
 05/22  07:00:00,193.426254624,29.1393762808,30.0595108139,3.95803582798,37.1018798503,92.3937384068,131.965217521,122.039449462,9.90576805939,0.02
 05/22  08:00:00,207.12576194,29.232879074,33.5229296379,2.05725949483,37.1018798503,104.434947198,123.613116035,113.687347976,9.90576805939,0.02
 05/22  09:00:00,223.519987441,29.3517390434,38.1284590005,1.68541582041,37.1018798503,116.476155989,127.146466564,108.613188533,9.90576805939,8.62750997185
 05/22  10:00:00,227.214108632,29.5358287024,41.9542795571,1.3690613089,37.1018798503,116.476155989,114.840081312,104.914313253,9.90576805939,0.02
 05/22  11:00:00,229.508338365,29.6990285427,44.5335727375,0.920522880503,37.1018798503,116.476155989,120.853456614,102.313278228,9.90576805939,8.63441032607
 05/22  12:00:00,219.370983172,29.889315461,46.7875968397,0.380703203999,37.1018798503,104.434947198,109.872216831,99.9464487719,9.90576805939,0.02
 05/22  13:00:00,229.470722714,30.0047829426,44.9952091913,0.115530140745,37.1018798503,116.476155989,108.57674197,98.6509739111,9.90576805939,0.02
 05/22  14:00:00,225.958242883,30.1070077501,41.4543998896,0.0418774431496,37.1018798503,116.476155989,116.334231032,97.7956523405,9.90576805939,8.63281063236
 05/22  15:00:00,222.792818742,30.167494641,38.2069021976,0.0636546760631,37.1018798503,116.476155989,106.724944066,96.799176007,9.90576805939,0.02
 05/22  16:00:00,221.4018711,30.1598825651,36.7604784838,0.127320293651,37.1018798503,116.476155989,114.740328529,96.2077742116,9.90576805939,8.62678625754
 05/22  17:00:00,219.329738295,30.0826857362,34.6697566265,0.224294941308,37.1018798503,116.476155989,106.061343243,96.1355751833,9.90576805939,0.02
 05/22  18:00:00,130.701159795,27.8283680255,29.7855891174,0.0,24.7345865669,47.5788473902,77.3760537171,72.4031696874,4.9528840297,0.02
 05/22  19:00:00,134.205261162,28.4313157904,32.6867375153,0.0,24.7345865669,47.5788473902,82.363925527,77.3910414973,4.9528840297,0.02
 05/22  20:00:00,119.075279726,27.6776310843,32.5198737119,0.0,12.3672932834,38.6892022431,96.2253541363,93.2336237184,2.97173041782,0.02
 05/22  21:00:00,86.7678487751,14.67526785,18.1507799543,0.0,12.3672932834,27.0668015668,61.8230238311,58.8312934133,2.97173041782,0.02
 05/22  22:00:00,78.3478703916,19.780117092,23.7946442485,0.0,4.12243109448,15.9888894789,94.0782157901,82.5046402013,2.97173041782,8.60184517095
 05/22  23:00:00,61.5436652835,12.3132800745,14.6633616784,0.0,4.12243109448,15.9888894789,58.4181668469,55.4264364291,2.97173041782,0.02
 05/22  24:00:00,78.5635132701,19.7619510364,24.0542140811,0.0,4.12243109448,15.9888894789,83.4709804805,80.4792500626,2.97173041782,0.02
 05/23  01:00:00,56.8227919882,10.5542400639,11.7530500202,0.0,4.12243109448,15.9888894789,49.1031816778,46.1114512599,2.97173041782,0.02
 05/23  02:00:00,76.8797615061,19.4389433053,22.6934702981,0.0,4.12243109448,15.9888894789,83.6736066077,80.6818761899,2.97173041782,0.02
 05/23  03:00:00,58.4766208255,11.4155940136,12.5375898974,0.00793517063746,4.12243109448,15.9888894789,49.113336518,46.1216061001,2.97173041782,0.02
 05/23  04:00:00,109.961959583,27.8929695718,29.892448591,0.0,12.3672932834,24.9413748627,111.166044169,106.193160139,4.9528840297,0.02
 05/23  05:00:00,123.964900741,28.6802257413,33.4172538639,9.69087977064,12.3672932834,24.9413748627,176.751125082,171.778241052,4.9528840297,0.02
 05/23  06:00:00,165.386340779,29.1258828793,34.4025574402,5.63087813703,24.7345865669,70.7195625826,143.626756124,133.700988064,9.90576805939,0.02
 05/23  07:00:00,197.770148067,29.4902123209,35.030759328,2.97984233881,37.1018798503,92.3937384068,124.503918046,114.578149987,9.90576805939,0.02
 05/23  08:00:00,210.091931507,29.5826552842,35.8050172212,2.39154814022,37.1018798503,104.434947198,118.759008187,108.833240128,9.90576805939,0.02
 05/23  09:00:00,224.34278043,29.6372729696,38.2569170354,2.09423761856,37.1018798503,116.476155989,124.398581,105.865187318,9.90576805939,8.6276256221
 05/23  10:00:00,229.85676084,29.6925779988,44.0221854977,1.78705462583,37.1018798503,116.476155989,113.217360697,103.291592638,9.90576805939,0.02
 05/23  11:00:00,231.107436684,29.7556182856,45.4747731085,1.52183867539,37.1018798503,116.476155989,119.671802908,101.133500064,9.90576805939,8.63253478517
 05/23  12:00:00,215.80737129,29.8136496063,42.3705881321,1.30977317711,37.1018798503,104.434947198,109.409560199,99.4837921397,9.90576805939,0.02
 05/23  13:00:00,230.212912908,29.9265000295,44.9731307618,0.958068952935,37.1018798503,116.476155989,115.685514522,97.1454494376,9.90576805939,8.63429702552
 05/23  14:00:00,231.062197822,30.0211217961,45.9183096615,0.767833819521,37.1018798503,116.476155989,105.565408339,95.6396402799,9.90576805939,0.02
 05/23  15:00:00,225.311302447,30.2530647573,40.3087257014,0.394723416184,37.1018798503,116.476155989,111.649932815,93.1130776499,9.90576805939,8.63108710579
 05/23  16:00:00,219.346042345,30.3846404692,34.3856762194,0.221573278509,37.1018798503,116.476155989,101.210304058,91.2845359981,9.90576805939,0.02
 05/23  17:00:00,217.304003336,30.3871842969,32.4189485038,0.144860158223,37.1018798503,116.476155989,101.412999781,91.4872317213,9.90576805939,0.02
 05/23  18:00:00,128.622508989,27.8283680255,27.7069332089,0.0,24.7345865669,47.5788473902,73.8383667114,68.8654826817,4.9528840297,0.02
 05/23  19:00:00,128.474336687,28.4313157904,26.9558077919,0.0,24.7345865669,47.5788473902,79.7689755444,74.7960915147,4.9528840297,0.02
 05/23  20:00:00,110.278478412,27.6776310843,26.0722369386,0.0,12.3672932834,38.6892022431,102.655894499,91.075482667,2.97173041782,8.60868141425
 05/23  21:00:00,83.0534468957,14.67526785,14.4363874915,0.0,12.3672932834,27.0668015668,61.2624225925,58.2706921747,2.97173041782,0.02
 05/23  22:00:00,73.5173876045,19.780117092,18.9641627125,0.0,4.12243109448,15.9888894789,84.7273774428,81.7356470249,2.97173041782,0.02
 05/23  23:00:00,58.9349431516,12.3132800745,12.0546407095,0.0,4.12243109448,15.9888894789,57.8779137112,54.8861832934,2.97173041782,0.02
 05/23  24:00:00,74.1829772734,20.6414710417,18.7683984734,0.0,4.12243109448,15.9888894789,88.940875582,85.9491451642,2.97173041782,0.02
 05/24  01:00:00,58.7998636062,12.3994154695,11.8334258665,0.0,4.12243109448,15.9888894789,59.4219912432,56.4302608254,2.97173041782,0.02
 05/24  02:00:00,71.5841980927,19.3312740615,17.5055770346,0.0,4.12243109448,15.9888894789,85.3220449967,82.3303145788,2.97173041782,0.02
 05/24  03:00:00,61.5338228406,14.3771617608,12.5633198539,0.000558286033567,4.12243109448,15.9888894789,62.0997190686,59.1079886508,2.97173041782,0.02
 05/24  04:00:00,104.268620443,27.9073254709,24.1805905677,0.00416374648576,12.3672932834,24.9413748627,110.847819632,105.874935603,4.9528840297,0.02
 05/24  05:00:00,116.990125286,28.2107296504,26.1935833573,10.4092716115,12.3672932834,24.9413748627,177.181460681,172.208576651,4.9528840297,0.02
 05/24  06:00:00,160.025511214,29.228574371,26.701393795,7.86852136409,24.7345865669,70.7195625826,143.616865341,133.691097282,9.90576805939,0.02
 05/24  07:00:00,191.760954337,29.5459306138,27.349678172,4.59601600601,37.1018798503,92.3937384068,124.450452599,114.524684539,9.90576805939,0.02
 05/24  08:00:00,205.042135306,29.6356260039,29.4427047259,3.65108201976,37.1018798503,104.434947198,118.601776662,108.676008602,9.90576805939,0.02
 05/24  09:00:00,215.749405034,29.7018887991,28.9581958686,2.73500213915,37.1018798503,116.476155989,123.663051174,105.129390096,9.90576805939,8.62789301873
 05/24  10:00:00,217.317969472,29.8086915126,31.4594785647,1.69483912339,37.1018798503,116.476155989,111.187987043,101.262218983,9.90576805939,0.02
 05/24  11:00:00,220.25805323,29.8976824806,34.5810345849,1.42415810449,37.1018798503,116.476155989,117.705144211,99.1651757717,9.90576805939,8.63420038012
 05/24  12:00:00,212.171021923,30.0718473357,38.9695991417,0.816201479599,37.1018798503,104.434947198,106.382316897,96.4565488381,9.90576805939,0.02
 05/24  13:00:00,219.302092919,30.1374175613,34.1667141742,0.642769638306,37.1018798503,116.476155989,113.915634946,95.3756603813,9.90576805939,8.63420650574
 05/24  14:00:00,215.127396458,30.3368460002,30.0997144515,0.335894766099,37.1018798503,116.476155989,103.833726043,93.9079579833,9.90576805939,0.02
 05/24  15:00:00,218.707251003,30.5384418074,33.66498176,0.149046635508,37.1018798503,116.476155989,110.390751616,91.8539496339,9.90576805939,8.63103392255
 05/24  16:00:00,219.649097654,30.6492183256,34.5681088017,0.0776281294626,37.1018798503,116.476155989,100.137876102,90.2121080422,9.90576805939,0.02
 05/24  17:00:00,217.249426214,30.6524763021,32.1920282431,0.0519015470574,37.1018798503,116.476155989,99.8189581471,89.8931900877,9.90576805939,0.02
 05/24  18:00:00,128.063793426,27.9145034205,27.0620777183,0.0,24.7345865669,47.5788473902,72.2853338044,67.3124497747,4.9528840297,0.02
 05/24  19:00:00,127.00364554,28.4313157904,25.4851155427,0.0,24.7345865669,47.5788473902,86.5542629198,72.9927234458,4.9528840297,8.6086554443
 05/24  20:00:00,108.133346902,27.4622925969,24.1424626267,0.0,12.3672932834,38.6892022431,92.7892769412,89.7975465234,2.97173041782,0.02
 05/24  21:00:00,82.5812162558,15.1490125224,13.4904172603,0.0,12.3672932834,27.0668015668,59.339557667,56.3478272492,2.97173041782,0.02
 05/24  22:00:00,72.5364952121,19.3494401171,18.4139475749,0.0,4.12243109448,15.9888894789,84.0165062882,81.0247758704,2.97173041782,0.02
 05/24  23:00:00,60.015437053,13.4617520075,11.9866629264,0.0,4.12243109448,15.9888894789,57.0188218825,54.0270914646,2.97173041782,0.02
 05/24  24:00:00,73.1797560986,19.3494401171,19.0572084424,0.0,4.12243109448,15.9888894789,91.9190679512,88.9273375334,2.97173041782,0.02
 05/25  01:00:00,59.6428509856,13.3899725117,11.6858563956,0.0,4.12243109448,15.9888894789,59.3525988891,56.3608684713,2.97173041782,0.02
 05/25  02:00:00,76.6810897474,21.9880001331,19.8195739285,0.0,4.12243109448,15.9888894789,99.3079714907,96.3162410729,2.97173041782,0.02
 05/25  03:00:00,68.989376049,18.5378894512,15.7140828967,0.00198374444313,4.12243109448,15.9888894789,79.5653061976,76.5735757797,2.97173041782,0.02
 05/25  04:00:00,101.751847893,28.1657316558,21.3739678472,0.035607851738,12.3672932834,24.9413748627,111.403924902,106.431040872,4.9528840297,0.02
 05/25  05:00:00,114.272709627,28.2208478523,22.844545455,11.0307757502,12.3672932834,24.9413748627,178.474462055,173.501578026,4.9528840297,0.02
 05/25  06:00:00,158.72455892,29.2496630477,24.6420018345,8.60587243111,24.7345865669,70.7195625826,144.347366469,134.42159841,9.90576805939,0.02
 05/25  07:00:00,192.318364215,29.5629193977,28.4839206017,4.00219382398,37.1018798503,92.3937384068,123.853910007,113.928141947,9.90576805939,0.02
 05/25  08:00:00,206.983078657,29.6703426094,33.0013386704,1.99867118969,37.1018798503,104.434947198,124.616018899,106.085655702,9.90576805939,8.62459513696
 05/25  09:00:00,220.194663184,29.786419311,34.4538147787,1.60013570449,37.1018798503,116.476155989,111.678550268,101.752782208,9.90576805939,0.02
 05/25  10:00:00,221.994564202,29.9498618633,36.3811748411,1.30854967633,37.1018798503,116.476155989,108.687479404,98.761711345,9.90576805939,0.02
 05/25  11:00:00,225.632179067,30.119121994,40.2573652233,0.900543547577,37.1018798503,116.476155989,115.26571093,96.7258557396,9.90576805939,8.634087131
 05/25  12:00:00,217.232481725,30.3814264083,44.1262580594,0.411408397883,37.1018798503,104.434947198,104.530210464,94.6044424049,9.90576805939,0.02
 05/25  13:00:00,231.867841277,30.7252655327,46.6831889967,0.104222626889,37.1018798503,116.476155989,110.865254523,92.3253025804,9.90576805939,8.63418388299
 05/25  14:00:00,235.864900935,31.0206178222,50.4855764276,0.0037510919854,37.1018798503,116.476155989,100.575615693,90.6498476332,9.90576805939,0.02
 05/25  15:00:00,238.645968639,31.3219085289,52.9693039131,0.0,37.1018798503,116.476155989,107.341638283,88.8050079125,9.90576805939,8.6308623113
 05/25  16:00:00,239.389969744,31.629144672,53.4066754397,0.0,37.1018798503,116.476155989,96.759580927,86.8338128676,9.90576805939,0.02
 05/25  17:00:00,237.758194334,31.810796143,51.5943694988,0.0,37.1018798503,116.476155989,95.7477513206,85.8219832612,9.90576805939,0.02
 05/25  18:00:00,140.627835134,28.1951896951,39.345431235,0.0,24.7345865669,47.5788473902,77.467902088,63.9068901836,4.9528840297,8.60812787468
 05/25  19:00:00,138.110510314,28.1096652481,36.9136479501,0.0,24.7345865669,47.5788473902,74.5940809591,69.6211969294,4.9528840297,0.02
 05/25  20:00:00,117.468433686,28.395870675,32.5439776053,0.0,12.3672932834,38.6892022431,89.9835293633,86.9917989455,2.97173041782,0.02
 05/25  21:00:00,86.4600795666,15.5079100014,17.0103833005,0.0,12.3672932834,27.0668015668,56.5919260241,53.6001956063,2.97173041782,0.02
 05/25  22:00:00,78.2931605324,20.6414710417,22.8785819255,0.0,4.12243109448,15.9888894789,79.4588739709,76.4671435531,2.97173041782,0.02
 05/25  23:00:00,62.8420647674,13.3469048142,14.9281377796,0.0,4.12243109448,15.9888894789,52.8273157443,49.8355853265,2.97173041782,0.02
 05/25  24:00:00,76.245992727,20.2107940669,21.2620910578,0.0,4.12243109448,15.9888894789,87.5170412315,84.5253108137,2.97173041782,0.02
 05/26  01:00:00,56.710508513,10.9849170387,11.2100906765,0.0,4.12243109448,15.9888894789,48.7243533998,45.732622982,2.97173041782,0.02
 05/26  02:00:00,73.1950769599,18.6852585992,19.762471451,0.0,4.12243109448,15.9888894789,85.3449962705,82.3532658527,2.97173041782,0.02
 05/26  03:00:00,57.1861645637,11.4155940136,11.2550696935,0.0,4.12243109448,15.9888894789,48.538910028,45.5471796102,2.97173041782,0.02
 05/26  04:00:00,105.782804077,27.9360372692,25.670226176,0.0,12.3672932834,24.9413748627,110.037964373,105.065080343,4.9528840297,0.02
 05/26  05:00:00,115.37568441,28.665750377,25.7800111718,8.75338219146,12.3672932834,24.9413748627,175.494314282,170.521430252,4.9528840297,0.02
 05/26  06:00:00,159.085224641,29.198643835,28.6389462311,5.02061286269,24.7345865669,70.7195625826,142.467798472,132.542030413,9.90576805939,0.02
 05/26  07:00:00,197.250201565,29.5908685739,35.9915785935,1.39842152991,37.1018798503,92.3937384068,121.599108796,111.673340737,9.90576805939,0.02
 05/26  08:00:00,212.576855912,29.7568936777,39.6184974993,0.888758804588,37.1018798503,104.434947198,122.467047431,103.936794452,9.90576805939,8.62448492037
 05/26  09:00:00,228.974017268,30.0039727264,43.8876447766,0.728105326928,37.1018798503,116.476155989,109.559041272,99.6332732122,9.90576805939,0.02
 05/26  10:00:00,232.28973377,30.2845372581,47.1499528748,0.500256049979,37.1018798503,116.476155989,115.182741438,96.6446110617,9.90576805939,8.63236231657
 05/26  11:00:00,239.355609627,30.5771799385,54.1653592669,0.257944354212,37.1018798503,116.476155989,104.269716807,94.3439487479,9.90576805939,0.02
 05/26  12:00:00,229.540646769,30.9275738148,56.2640131855,0.0356578654194,37.1018798503,104.434947198,102.107803505,92.1820354453,9.90576805939,0.02
 05/26  13:00:00,243.422109941,31.3302672585,57.73670497,0.0,37.1018798503,116.476155989,108.412525888,89.874407296,9.90576805939,8.63235053301
 05/26  14:00:00,250.281188029,31.7541231892,64.1720959678,0.0,37.1018798503,116.476155989,97.6899906092,87.7642225499,9.90576805939,0.02
 05/26  15:00:00,254.304793832,32.2106776646,67.7393856806,0.0,37.1018798503,116.476155989,104.058813399,85.5222280706,9.90576805939,8.63081726905
 05/26  16:00:00,254.215520228,32.6323116992,67.2290498445,0.0,37.1018798503,116.476155989,93.6731226456,83.7473545862,9.90576805939,0.02
 05/26  17:00:00,255.522303692,32.8883809221,68.280887291,0.0,37.1018798503,116.476155989,101.484024198,82.9605759713,9.90576805939,8.61768016697
 05/26  18:00:00,154.418349492,28.287836916,53.0433122013,0.0,24.7345865669,47.5788473902,66.5633192247,61.590435195,4.9528840297,0.02
 05/26  19:00:00,150.772516802,28.116869611,49.5684574017,0.0,24.7345865669,47.5788473902,71.4563442024,66.4834601727,4.9528840297,0.02
 05/26  20:00:00,134.070381331,28.543667486,48.9981288959,0.0,12.3672932834,38.6892022431,86.6097553174,83.6180248996,2.97173041782,0.02
 05/26  21:00:00,103.451939581,17.5540679953,31.9045631328,0.0,12.3672932834,27.0668015668,58.716054306,55.7243238882,2.97173041782,0.02
 05/26  22:00:00,95.7485859229,22.0090916186,38.9406259568,0.0,4.12243109448,15.9888894789,81.4195608771,78.4278304592,2.97173041782,0.02
 05/26  23:00:00,76.5340058299,14.9155079794,27.0257148915,0.0,4.12243109448,15.9888894789,55.8587116741,52.8669812563,2.97173041782,0.02
 05/26  24:00:00,87.3247892493,20.4692002518,32.0824812827,0.0,4.12243109448,15.9888894789,83.048157628,80.0564272101,2.97173041782,0.02
 05/27  01:00:00,69.6116212052,13.6053109992,21.4392879408,0.0,4.12243109448,15.9888894789,52.7563331163,49.7646026985,2.97173041782,0.02
 05/27  02:00:00,84.8782873456,20.3830648568,29.7221147848,0.0,4.12243109448,15.9888894789,87.1951425533,84.2034121355,2.97173041782,0.02
 05/27  03:00:00,58.773994152,10.5542400639,13.7042531107,0.0,4.12243109448,15.9888894789,48.5979133933,45.6061829755,2.97173041782,0.02
 05/27  04:00:00,98.8015020885,27.4622925969,36.2971760723,0.0,4.12243109448,16.0517297156,114.066963253,111.075232835,2.97173041782,0.02
 05/27  05:00:00,93.6364500006,26.3856001597,32.2088163821,0.0,4.12243109448,16.0517297156,113.973453423,110.981723005,2.97173041782,0.02
 05/27  06:00:00,111.764471356,28.9696620089,38.293700994,0.0,4.12243109448,39.6058045677,95.3882646484,92.3965342306,2.97173041782,0.02
 05/27  07:00:00,154.512283348,28.9828752225,42.1912349916,4.84486509235,12.3672932834,65.3531420225,150.134454669,145.16157064,4.9528840297,0.02
 05/27  08:00:00,159.022555341,28.9750159776,45.9875351964,2.67580131499,12.3672932834,68.2430321324,145.427944625,140.455060595,4.9528840297,0.02
 05/27  09:00:00,189.701657069,29.0318840861,49.2596490362,1.00905137778,16.4897243779,93.1370602926,143.486006494,126.950472224,7.92461444751,8.61091982258
 05/27  10:00:00,193.169344229,29.0955693845,52.8732258235,0.799388452131,16.4897243779,93.1370602926,130.348842953,122.404228506,7.92461444751,0.02
 05/27  11:00:00,194.211192097,29.0885353913,54.1316111986,0.589876438965,16.4897243779,93.1370602926,128.580993273,120.636378825,7.92461444751,0.02
 05/27  12:00:00,186.198875305,29.120475106,55.5122430186,0.31661024903,16.4897243779,83.9857416113,126.791162611,118.846548164,7.92461444751,0.02
 05/27  13:00:00,189.261522843,29.2396769401,58.6014405737,0.170849265757,16.4897243779,83.9857416113,124.541782605,116.597168158,7.92461444751,0.02
 05/27  14:00:00,188.23622674,29.3201866053,57.5072643026,0.159267198129,16.4897243779,83.9857416113,132.362095187,115.826966633,7.92461444751,8.6105141066
 05/27  15:00:00,164.288962021,28.9696620089,51.5267140159,0.0,12.3672932834,70.6512738906,62.5246460707,57.551762041,4.9528840297,0.02
 05/27  16:00:00,161.59961857,28.9696620089,48.8373759991,0.0,12.3672932834,70.6512738906,60.9622174986,55.9893334689,4.9528840297,0.02
 05/27  17:00:00,147.114410129,28.9696620089,46.8756976838,0.0,12.3672932834,58.1284167478,64.2226053466,59.2497213169,4.9528840297,0.02
 05/27  18:00:00,110.391887548,27.8929695718,44.4173774601,0.0,12.3672932834,24.9413748627,88.1400409152,83.1671568855,4.9528840297,0.02
 05/27  19:00:00,113.285942254,28.5389850341,46.6654166844,0.0,12.3672932834,24.9413748627,95.614596813,90.6417127833,4.9528840297,0.02
 05/27  20:00:00,89.4489117403,27.3905131011,36.4130320841,0.0,4.12243109448,16.0517297156,105.40439154,102.412661123,2.97173041782,0.02
 05/27  21:00:00,63.3844429823,11.9324063835,16.9365357559,0.0,4.12243109448,15.9888894789,47.5517209583,44.5599905405,2.97173041782,0.02
 05/27  22:00:00,76.7773700938,18.4517540562,23.3229275178,0.0,4.12243109448,15.9888894789,77.9796705905,74.9879401726,2.97173041782,0.02
 05/27  23:00:00,77.0725226235,18.8824310311,23.2080944969,0.0,4.12243109448,15.9888894789,76.9216990504,73.9299686326,2.97173041782,0.02
 05/27  24:00:00,65.7344127952,13.6234770547,17.2412839789,0.0,4.12243109448,15.9888894789,58.5851267114,55.5933962936,2.97173041782,0.02
 05/28  01:00:00,60.3348064787,11.8553540163,16.0122867593,0.0,2.06121554724,15.9888894789,52.0374728623,49.0457424445,2.97173041782,0.02
 05/28  02:00:00,67.0311649801,15.3916000931,18.8019661272,0.0,2.06121554724,15.9888894789,76.4319762299,73.440245812,2.97173041782,0.02
 05/28  03:00:00,66.078876137,15.5351590848,17.9477478833,0.0,2.06121554724,15.9888894789,72.8072773531,69.8155469353,2.97173041782,0.02
 05/28  04:00:00,70.2046652825,16.9858873807,20.5056518078,0.0,2.06121554724,15.9888894789,81.4951779281,78.5034475103,2.97173041782,0.02
 05/28  05:00:00,60.508268637,13.1928000798,14.5773723187,0.0,2.06121554724,15.9888894789,63.1055554757,60.1138250579,2.97173041782,0.02
 05/28  06:00:00,67.8826874414,23.2800310577,25.9084819983,0.0,2.06121554724,15.9888894789,103.627079256,100.635348838,2.97173041782,0.02
 05/28  07:00:00,55.1026947603,17.5904001065,18.9469235957,0.0,2.06121554724,15.9888894789,83.3260606186,80.3343302007,2.97173041782,0.02
 05/28  08:00:00,97.2325204299,23.2369633602,27.3149337567,0.0,4.12243109448,41.7362269337,98.3198164177,93.346932388,4.9528840297,0.02
 05/28  09:00:00,91.519921226,18.8824310311,26.0585385009,0.0,4.12243109448,41.7362269337,85.7438724312,72.1891577509,4.9528840297,8.60183065061
 05/28  10:00:00,106.962217647,23.5384372426,36.4131286639,0.0,4.12243109448,41.7362269337,93.7288592001,88.7559751705,4.9528840297,0.02
 05/28  11:00:00,98.8857359775,19.313108006,33.026879943,0.0,4.12243109448,41.7362269337,75.8868977317,70.914013702,4.9528840297,0.02
 05/28  12:00:00,109.072845635,23.2800310577,39.0846123828,0.0,4.12243109448,41.7362269337,93.4834357666,88.5105517369,4.9528840297,0.02
 05/28  13:00:00,98.7037525441,19.0977695185,33.0641795739,0.0,4.12243109448,41.7362269337,75.1322917705,70.1594077408,4.9528840297,0.02
 05/28  14:00:00,103.148836008,23.4953695451,32.6531074101,0.0,4.12243109448,41.7362269337,93.1862157686,88.2133317389,4.9528840297,0.02
 05/28  15:00:00,91.6001885469,19.4207772497,25.5638660742,0.0,4.12243109448,41.7362269337,76.8836357715,71.9107517418,4.9528840297,0.02
 05/28  16:00:00,88.998649854,23.6030387889,35.4146653475,0.0,4.12243109448,24.8785346261,95.0326764183,90.0597923886,4.9528840297,0.02
 05/28  17:00:00,60.8550126868,16.2438710151,26.1230529464,0.0,2.06121554724,15.9888894789,70.0195652385,67.0278348207,2.97173041782,0.02
 05/28  18:00:00,63.049560586,17.7875725383,26.722377988,0.0,2.06121554724,15.9888894789,80.2420151972,77.2502847794,2.97173041782,0.02
 05/28  19:00:00,62.5510707802,18.6670925436,25.0953816339,0.0,2.06121554724,15.9888894789,84.3262842202,81.3345538024,2.97173041782,0.02
 05/28  20:00:00,53.9920911872,13.6234770547,17.0027324056,0.00711957285124,2.06121554724,15.9888894789,62.9687603732,59.9770299554,2.97173041782,0.02
 05/28  21:00:00,65.018373652,14.0541540296,18.1608273933,0.0,2.06121554724,15.9888894789,63.1295178636,60.1377874457,2.97173041782,0.02
 05/28  22:00:00,69.9561322118,16.2529540429,20.8170042533,0.00949176529078,2.06121554724,15.9888894789,75.7627436876,72.7710132697,2.97173041782,0.02
 05/28  23:00:00,67.6259018525,15.822277068,19.2076557429,0.0,2.06121554724,15.9888894789,74.4916244154,71.4998939975,2.97173041782,0.02
 05/28  24:00:00,71.8671205894,17.5904001065,21.4676183783,0.0,2.06121554724,15.9888894789,85.6514608612,82.6597304434,2.97173041782,0.02
 05/29  01:00:00,66.7507326012,14.4848310045,19.5355314503,0.0195380620204,2.06121554724,15.9888894789,64.0587846526,61.0670542347,2.97173041782,0.02
 05/29  02:00:00,61.3396993446,13.1928000798,15.3973284638,0.0,2.06121554724,15.9888894789,63.6555868035,60.6638563857,2.97173041782,0.02
 05/29  03:00:00,65.9997306785,14.4848310045,18.7346968409,0.0402162672516,2.06121554724,15.9888894789,64.0741201811,61.0823897633,2.97173041782,0.02
 05/29  04:00:00,56.334323014,10.9940000665,12.8731572467,0.0,2.06121554724,15.9888894789,55.8538100319,52.8620796141,2.97173041782,0.02
 05/29  05:00:00,63.0653024742,13.6234770547,16.81262184,0.0411253337245,2.06121554724,15.9888894789,64.6493698895,61.6576394717,2.97173041782,0.02
 05/29  06:00:00,69.6592568007,22.8493540828,28.0490607274,0.0279586412956,2.06121554724,15.9888894789,105.655831395,102.664100977,2.97173041782,0.02
 05/29  07:00:00,56.6841769064,17.5904001065,20.528405923,0.0,2.06121554724,15.9888894789,86.3631379817,83.3714075639,2.97173041782,0.02
 05/29  08:00:00,101.974355682,23.7107080326,31.6985975491,0.0324677680438,4.12243109448,41.7362269337,103.06227117,98.0893871399,4.9528840297,0.02
 05/29  09:00:00,93.5765139999,19.0977695185,27.9956145955,0.00397889268744,4.12243109448,41.7362269337,80.4721807154,75.4992966857,4.9528840297,0.02
 05/29  10:00:00,104.855279213,23.2800310577,34.8916299398,0.00273016350306,4.12243109448,41.7362269337,97.5320145079,92.5591304782,4.9528840297,0.02
 05/29  11:00:00,93.602329565,18.7962956361,28.3427704077,0.00302550800387,4.12243109448,41.7362269337,79.0798137437,74.106929714,4.9528840297,0.02
 05/29  12:00:00,106.002662901,23.2800310577,35.9591741634,0.00884846039836,4.12243109448,41.7362269337,97.0535412403,92.0806572106,4.9528840297,0.02
 05/29  13:00:00,98.0538486201,19.4207772497,32.0471232972,0.000719587420126,4.12243109448,41.7362269337,86.6815235648,73.1268045518,4.9528840297,8.60183498335
 05/29  14:00:00,107.173409143,23.4953695451,36.5612976983,0.0,4.12243109448,41.7362269337,95.3760332739,90.4031492442,4.9528840297,0.02
 05/29  15:00:00,99.0089175348,19.4207772497,32.8821387608,0.0,4.12243109448,41.7362269337,76.7779731169,71.8050890872,4.9528840297,0.02
 05/29  16:00:00,92.3249762986,23.6030387889,38.3100255845,0.0,4.12243109448,24.8785346261,93.3401889994,88.3673049697,4.9528840297,0.02
 05/29  17:00:00,64.403704587,17.5181782474,28.3716768106,0.0,2.06121554724,15.9888894789,70.0849658525,67.0932354347,2.97173041782,0.02
 05/29  18:00:00,65.8577189835,18.9901002748,28.3022478784,0.0,2.06121554724,15.9888894789,78.9926005853,76.0008701675,2.97173041782,0.02
 05/29  19:00:00,59.762287251,16.3300064101,24.9441920811,0.0,2.06121554724,15.9888894789,69.3385923976,66.3468619798,2.97173041782,0.02
 05/29  20:00:00,65.5148013059,16.67454799,25.4469897365,0.0,2.06121554724,15.9888894789,73.3227734635,70.3310430457,2.97173041782,0.02
 05/29  21:00:00,70.0855920712,15.7995694986,21.5405693908,0.0,2.06121554724,15.9888894789,72.1447569817,69.1530265638,2.97173041782,0.02
 05/29  22:00:00,69.5852129595,15.2782156148,21.4876872154,0.0,2.06121554724,15.9888894789,69.5319328661,66.5402024483,2.97173041782,0.02
 05/29  23:00:00,75.5445329339,18.1072124763,24.7159713926,0.0,2.06121554724,15.9888894789,83.9255923973,80.9338619795,2.97173041782,0.02
 05/29  24:00:00,69.6900341549,15.822277068,21.2717880948,0.0,2.06121554724,15.9888894789,75.6605091641,72.6687787463,2.97173041782,0.02
 05/30  01:00:00,61.4931043692,11.0143601946,15.9825639321,0.0,4.12243109448,15.9888894789,51.4891187182,48.4973883004,2.97173041782,0.02
 05/30  02:00:00,78.4548641524,18.7962956361,24.911248609,0.0257337473307,4.12243109448,15.9888894789,83.1972603971,80.2055299793,2.97173041782,0.02
 05/30  03:00:00,73.7416115926,17.5904001065,21.429625319,0.0,4.12243109448,15.9888894789,83.628306509,80.6365760912,2.97173041782,0.02
 05/30  04:00:00,117.289682545,28.2375111517,36.869922315,0.00570856647558,12.3672932834,24.9413748627,119.079987936,114.107103906,4.9528840297,0.02
 05/30  05:00:00,131.46923793,28.1294206669,39.3245670785,11.8387096572,12.3672932834,24.9413748627,187.438674935,182.465790906,4.9528840297,0.02
 05/30  06:00:00,173.841870327,29.0452712654,41.5116440791,7.05793343175,24.7345865669,70.7195625826,153.103339076,143.177571016,9.90576805939,0.02
 05/30  07:00:00,205.539020019,29.1320376392,43.1605117262,2.97714267845,37.1018798503,92.3937384068,132.563360386,122.637592327,9.90576805939,0.02
 05/30  08:00:00,222.529175178,29.1990025704,48.8317674127,2.18569872402,37.1018798503,104.434947198,133.991109581,115.461161854,9.90576805939,8.62417966689
 05/30  09:00:00,239.68356812,29.2968494152,54.7969775978,1.23547068484,37.1018798503,116.476155989,119.879345426,109.953577366,9.90576805939,0.02
 05/30  10:00:00,242.522789703,29.4548608914,57.9201726717,0.792802804288,37.1018798503,116.476155989,114.789268221,104.863500161,9.90576805939,0.02
 05/30  11:00:00,244.252931887,29.6608930069,59.8006008292,0.436318507232,37.1018798503,116.476155989,120.358843123,101.82048358,9.90576805939,8.63259148321
 05/30  12:00:00,235.146553175,29.9669140572,62.7647379292,0.101537331622,37.1018798503,104.434947198,109.134264604,99.2084965448,9.90576805939,0.02
 05/30  13:00:00,247.81576711,30.2845329398,63.176095106,0.0,37.1018798503,116.476155989,114.955974343,96.4166371902,9.90576805939,8.63356909379
 05/30  14:00:00,247.592107761,30.5802753943,62.6569070395,0.0,37.1018798503,116.476155989,104.221923971,94.2961559121,9.90576805939,0.02
 05/30  15:00:00,248.539475985,30.9013484778,63.2833901674,0.0,37.1018798503,116.476155989,110.490091168,91.9539836111,9.90576805939,8.63033949768
 05/30  16:00:00,248.806378947,31.26921611,63.1830390613,0.0,37.1018798503,116.476155989,99.5620584468,89.6362903874,9.90576805939,0.02
