Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/30  17:00:00,248.820858556,31.5339619781,62.9338858012,0.0,37.1018798503,116.476155989,98.1591413381,88.2333732787,9.90576805939,0.02
 05/30  18:00:00,151.754595755,28.1967621715,50.4706254186,0.0,24.7345865669,47.5788473902,69.4179218626,64.4450378329,4.9528840297,0.02
 05/30  19:00:00,148.416030657,28.1112587628,47.217573726,0.0,24.7345865669,47.5788473902,83.3194592765,69.7581394353,4.9528840297,8.6084358115
 05/30  20:00:00,128.208407471,28.5410296171,43.1387976028,0.0,12.3672932834,38.6892022431,90.4989562215,87.5072258037,2.97173041782,0.02
 05/30  21:00:00,92.4236354178,15.687358741,22.7944943033,0.0,12.3672932834,27.0668015668,56.0469598085,53.0552293907,2.97173041782,0.02
 05/30  22:00:00,82.323155158,20.5984033442,26.9516446594,0.0,4.12243109448,15.9888894789,82.6999600714,79.7082296536,2.97173041782,0.02
 05/30  23:00:00,64.3638423368,12.8119263888,17.0106548644,0.0,4.12243109448,15.9888894789,50.1152675688,47.123537151,2.97173041782,0.02
 05/30  24:00:00,79.3378520957,19.3312740615,25.2592315249,0.0,4.12243109448,15.9888894789,80.5011743482,77.5094439304,2.97173041782,0.02
 05/31  01:00:00,61.0299983979,11.4155940136,15.0989040067,0.0,4.12243109448,15.9888894789,46.4388497992,43.4471193814,2.97173041782,0.02
 05/31  02:00:00,74.1526674225,18.4699201118,20.9354008239,0.0,4.12243109448,15.9888894789,82.1369427844,79.1452123666,2.97173041782,0.02
 05/31  03:00:00,59.4857340241,11.7601355935,13.2100979994,0.0,4.12243109448,15.9888894789,48.3861370095,45.3944065917,2.97173041782,0.02
 05/31  04:00:00,108.778335667,27.8499018743,28.7518935881,0.0,12.3672932834,24.9413748627,108.57328428,103.600400251,4.9528840297,0.02
 05/31  05:00:00,120.523141769,28.6160744267,32.0692183698,7.66130873372,12.3672932834,24.9413748627,176.618181723,171.645297693,4.9528840297,0.02
 05/31  06:00:00,162.328193623,29.111095092,33.3809035313,3.60917371987,24.7345865669,70.7195625826,142.805606646,132.879838586,9.90576805939,0.02
 05/31  07:00:00,201.758590291,29.4307949955,41.2865430316,0.77192698268,37.1018798503,92.3937384068,121.483784082,111.558016023,9.90576805939,0.02
 05/31  08:00:00,224.661036939,29.6433430953,52.2148726512,0.490124403241,37.1018798503,104.434947198,122.096441568,103.566599547,9.90576805939,8.6240739621
 05/31  09:00:00,241.723140543,29.9786848992,57.0850615468,0.305127233051,37.1018798503,116.476155989,109.38007444,99.4543063802,9.90576805939,0.02
 05/31  10:00:00,246.440985794,30.3453123438,61.6013986466,0.13932107508,37.1018798503,116.476155989,106.110875612,96.1851075525,9.90576805939,0.02
 05/31  11:00:00,250.543258628,30.6613286539,65.514506795,0.0123154046121,37.1018798503,116.476155989,112.321467105,93.7823352853,9.90576805939,8.63336376004
 05/31  12:00:00,242.36461653,30.9903642297,69.0608887213,0.0,37.1018798503,104.434947198,101.645335453,91.7195673933,9.90576805939,0.02
 05/31  13:00:00,257.215506097,31.3602225206,71.5001552284,0.0,37.1018798503,116.476155989,107.996009446,89.4567912892,9.90576805939,8.63345009689
 05/31  14:00:00,259.137505014,31.6828263885,73.0997544088,0.0,37.1018798503,116.476155989,97.4696409926,87.5438729332,9.90576805939,0.02
 05/31  15:00:00,259.138431787,32.0275392056,72.7561645169,0.0,37.1018798503,116.476155989,104.503115206,85.9670650486,9.90576805939,8.63028209852
 05/31  16:00:00,258.475272622,32.3648014833,71.7563492393,0.0,37.1018798503,116.476155989,94.2664092118,84.3406411524,9.90576805939,0.02
 05/31  17:00:00,257.297320556,32.5155137563,70.4287968082,0.0,37.1018798503,116.476155989,93.3959706875,83.4702026281,9.90576805939,0.02
 05/31  18:00:00,154.48455695,28.2841969911,53.1131523153,0.0,24.7345865669,47.5788473902,75.4962389205,61.9348974103,4.9528840297,8.60845748049
 05/31  19:00:00,150.179710278,28.112401321,48.9801152849,0.0,24.7345865669,47.5788473902,72.0361957166,67.0633116869,4.9528840297,0.02
 05/31  20:00:00,132.68577539,28.5410764755,47.6161204762,0.0,12.3672932834,38.6892022431,87.2718710331,84.2801406153,2.97173041782,0.02
 05/31  21:00:00,101.96233219,17.4463987516,30.5226302714,0.0,12.3672932834,27.0668015668,60.4588082026,57.4670777848,2.97173041782,0.02
 05/31  22:00:00,89.5433126105,20.8137418317,33.9564636712,0.0,4.12243109448,15.9888894789,79.4872022711,76.4954718533,2.97173041782,0.02
 05/31  23:00:00,69.9564272811,13.6914463941,21.6979591729,0.0,4.12243109448,15.9888894789,51.3543923629,48.3626619451,2.97173041782,0.02
 05/31  24:00:00,83.7256628343,20.3543530585,28.5982026348,0.0,4.12243109448,15.9888894789,85.6655660753,82.6738356574,2.97173041782,0.02
 06/01  01:00:00,65.0562816275,12.7439570494,17.7453028917,0.0,4.12243109448,15.9888894789,56.1962116036,53.2044811858,2.97173041782,0.02
 06/01  02:00:00,84.5803153604,20.4261325543,29.3810756854,0.0,4.12243109448,15.9888894789,88.002961309,85.0112308912,2.97173041782,0.02
 06/01  03:00:00,58.5026774784,10.5542400639,13.4329370245,0.0,4.12243109448,15.9888894789,47.6473277503,44.6555973325,2.97173041782,0.02
 06/01  04:00:00,118.593085457,28.1298419079,38.2867033846,0.0,12.3672932834,24.9413748627,107.672369972,102.699485943,4.9528840297,0.02
 06/01  05:00:00,123.935577066,28.2677415986,39.6730117794,3.81828348779,12.3672932834,24.9413748627,172.992823159,168.019939129,4.9528840297,0.02
 06/01  06:00:00,171.376660754,29.3873241336,44.6081243285,1.15419105066,24.7345865669,70.7195625826,138.914933353,128.989165294,9.90576805939,0.02
 06/01  07:00:00,206.847479656,29.7260713457,46.5803062044,0.271777386827,37.1018798503,92.3937384068,117.800598375,107.874830316,9.90576805939,0.02
 06/01  08:00:00,217.960828472,30.0501397101,45.3943075991,0.203690992259,37.1018798503,104.434947198,119.099657947,100.569907543,9.90576805939,8.62398234387
 06/01  09:00:00,229.082573131,30.3210901828,44.277099051,0.130120652031,37.1018798503,116.476155989,106.540093888,96.6143258283,9.90576805939,0.02
 06/01  10:00:00,226.815147854,30.5516464331,41.8479285743,0.0606216509995,37.1018798503,116.476155989,103.547444436,93.6216763769,9.90576805939,0.02
 06/01  11:00:00,223.001954693,30.4983375018,38.1420033093,0.00651463124391,37.1018798503,116.476155989,111.383729726,92.8446933958,9.90576805939,8.63326827072
 06/01  12:00:00,207.067618057,30.5528613214,34.2013960702,0.0,37.1018798503,104.434947198,101.528114065,91.6023460057,9.90576805939,0.02
 06/01  13:00:00,218.384175322,30.5795224364,33.449532139,0.0,37.1018798503,116.476155989,108.830049809,90.2909358341,9.90576805939,8.63334591577
 06/01  14:00:00,218.459103425,30.7023639933,33.4018190748,0.0,37.1018798503,116.476155989,98.3688254979,88.4430574386,9.90576805939,0.02
 06/01  15:00:00,215.08326927,30.6580063877,30.0705410732,0.0,37.1018798503,116.476155989,106.168218182,87.6323369627,9.90576805939,8.6301131601
 06/01  16:00:00,215.217428246,30.7581879112,30.1051221223,0.0,37.1018798503,116.476155989,95.530636933,85.6048688736,9.90576805939,0.02
 06/01  17:00:00,217.739378193,30.8611118622,32.5252586872,0.0,37.1018798503,116.476155989,93.8785781685,83.9528101091,9.90576805939,0.02
 06/01  18:00:00,129.347842747,28.1083080592,28.1523281907,0.0,24.7345865669,47.5788473902,76.9214433655,63.3601210916,4.9528840297,8.60843824429
 06/01  19:00:00,130.94893965,28.5389850341,29.322762683,0.0,24.7345865669,47.5788473902,73.4289994534,68.4561154237,4.9528840297,0.02
 06/01  20:00:00,112.54955646,27.6776310843,25.788155064,0.0,12.3672932834,38.6892022431,87.1625684402,84.1708380224,2.97173041782,0.02
 06/01  21:00:00,89.3804309157,15.9854648302,14.1041971258,0.0,12.3672932834,27.0668015668,56.6597333877,53.6680029698,2.97173041782,0.02
 06/01  22:00:00,79.9190953997,19.6365581004,17.4103721826,0.0,4.12243109448,15.9888894789,77.9525971103,74.9608666925,2.97173041782,0.02
 06/01  23:00:00,64.8082368296,13.1746340243,11.2198367484,0.0,4.12243109448,15.9888894789,51.1354037669,48.1436733491,2.97173041782,0.02
 06/01  24:00:00,80.225319414,19.3494401171,17.9826784018,0.0,4.12243109448,15.9888894789,85.3421195994,82.3503891816,2.97173041782,0.02
 06/02  01:00:00,62.3233052259,13.3469048142,10.4366485141,0.0,4.12243109448,15.9888894789,53.8423475734,50.8506171555,2.97173041782,0.02
 06/02  02:00:00,74.7660606051,19.3494401171,16.4243085899,0.0,4.12243109448,15.9888894789,89.7519840539,86.7602536361,2.97173041782,0.02
 06/02  03:00:00,59.0431018209,13.1746340243,10.705841652,0.0,4.12243109448,15.9888894789,58.1451434288,55.153413011,2.97173041782,0.02
 06/02  04:00:00,101.542197918,27.8211900759,21.5315368412,0.0,12.3672932834,24.9413748627,107.493233211,102.520349182,4.9528840297,0.02
 06/02  05:00:00,113.825370329,28.7243429528,23.7292124188,9.19527482216,12.3672932834,24.9413748627,171.560141373,166.587257343,4.9528840297,0.02
 06/02  06:00:00,155.421785155,29.1878972678,24.4436846786,5.5334846043,24.7345865669,70.7195625826,138.88403446,128.958266401,9.90576805939,0.02
 06/02  07:00:00,188.239726455,29.576916096,26.077203353,2.31628337316,37.1018798503,92.3937384068,118.688638529,108.76287047,9.90576805939,0.02
 06/02  08:00:00,201.64226985,29.6993220234,28.4180229503,1.21223876116,37.1018798503,104.434947198,120.009573137,101.479901884,9.90576805939,8.6239031931
 06/02  09:00:00,215.731336182,29.8181245404,30.6293827572,0.929570191901,37.1018798503,116.476155989,107.297343648,97.3715755885,9.90576805939,0.02
 06/02  10:00:00,220.066924882,29.9830332527,35.0098248817,0.719121047511,37.1018798503,116.476155989,103.630974115,93.705206056,9.90576805939,0.02
 06/02  11:00:00,220.974886963,30.1599856614,35.9906921519,0.469115068664,37.1018798503,116.476155989,109.715925988,91.1770101277,9.90576805939,8.63314780047
 06/02  12:00:00,208.145197713,30.3631047215,35.2046086935,0.264129171654,37.1018798503,104.434947198,99.2357451566,89.3099770972,9.90576805939,0.02
 06/02  13:00:00,221.637025531,30.6429256712,36.5689469484,0.0700365584258,37.1018798503,116.476155989,105.681044349,87.1420546745,9.90576805939,8.6332216154
 06/02  14:00:00,223.233311571,30.9019232151,37.9741997928,0.00227483639408,37.1018798503,116.476155989,95.2216774547,85.2959093953,9.90576805939,0.02
 06/02  15:00:00,225.38591374,31.1535119688,39.8776831079,0.0,37.1018798503,116.476155989,101.970055236,83.4342217773,9.90576805939,8.63006539899
 06/02  16:00:00,227.471697967,31.3923862632,41.7251990438,0.0,37.1018798503,116.476155989,91.6591500363,81.7333819769,9.90576805939,0.02
 06/02  17:00:00,228.936313598,31.5232364814,43.060073366,0.0,37.1018798503,116.476155989,90.6757170713,80.7499490119,9.90576805939,0.02
 06/02  18:00:00,137.207620025,28.1944434542,35.9259715388,0.0,24.7345865669,47.5788473902,75.2150187047,61.6537281293,4.9528840297,8.6084065457
 06/02  19:00:00,134.924155362,28.1084519814,33.7285105532,0.0,24.7345865669,47.5788473902,72.2964053686,67.3235213389,4.9528840297,0.02
 06/02  20:00:00,115.684614397,28.2518670508,30.9041711345,0.0,12.3672932834,38.6892022431,86.262341544,83.2706111261,2.97173041782,0.02
 06/02  21:00:00,91.1692813906,17.5540679953,19.6219116893,0.0,12.3672932834,27.0668015668,60.2153479342,57.2236175164,2.97173041782,0.02
 06/02  22:00:00,80.0669579708,21.5209910471,23.7470992911,0.0,4.12243109448,15.9888894789,81.8136579716,78.8219275538,2.97173041782,0.02
 06/02  23:00:00,60.2060040747,12.3132800745,13.3257024378,0.0,4.12243109448,15.9888894789,52.7821230961,49.7903926783,2.97173041782,0.02
 06/02  24:00:00,76.5660326617,20.4261325543,21.3667931187,0.0,4.12243109448,15.9888894789,82.7748066414,79.7830762236,2.97173041782,0.02
 06/03  01:00:00,59.2532710652,12.3132800745,12.3729694573,0.0,4.12243109448,15.9888894789,55.6837474249,52.6920170071,2.97173041782,0.02
 06/03  02:00:00,73.3829309441,20.4261325543,18.1836914225,0.0,4.12243109448,15.9888894789,87.3160819426,84.3243515248,2.97173041782,0.02
 06/03  03:00:00,58.2664560785,12.3132800745,11.3617526459,0.0,4.12243109448,15.9888894789,56.7720390954,53.7803086776,2.97173041782,0.02
 06/03  04:00:00,85.3436425508,27.2469541094,23.054655768,0.0,4.12243109448,16.0517297156,114.697074473,111.705344055,2.97173041782,0.02
 06/03  05:00:00,81.6658172208,26.8162771346,22.1566740444,0.0,4.12243109448,16.0517297156,113.192792431,110.201062013,2.97173041782,0.02
 06/03  06:00:00,96.2929626411,28.9696620089,22.8221930334,0.0,4.12243109448,39.6058045677,93.9003377248,90.908607307,2.97173041782,0.02
 06/03  07:00:00,150.675525773,29.0060823643,30.1363837747,13.0397523509,12.3672932834,65.3531420225,147.429841166,142.456957136,4.9528840297,0.02
 06/03  08:00:00,155.856658971,28.992511037,36.3094347573,9.17052605157,12.3672932834,68.2430321324,143.246037535,138.273153505,4.9528840297,0.02
 06/03  09:00:00,184.561392631,29.0176590161,40.4729026116,4.66975212584,16.4897243779,93.1370602926,141.525327748,124.988524858,7.92461444751,8.61218844222
 06/03  10:00:00,185.797365459,29.0187593401,43.165361978,3.21208825562,16.4897243779,93.1370602926,128.459438923,120.514824476,7.92461444751,0.02
 06/03  11:00:00,185.033749518,29.0236696204,43.5843985365,2.02453415678,16.4897243779,93.1370602926,126.12128147,118.176667022,7.92461444751,0.02
 06/03  12:00:00,174.915180503,29.0290213552,43.2785376662,1.35809438434,16.4897243779,83.9857416113,124.550794833,116.606180385,7.92461444751,0.02
 06/03  13:00:00,175.797956699,29.0368637751,44.5257550629,0.98580223775,16.4897243779,83.9857416113,123.532296714,115.587682267,7.92461444751,0.02
 06/03  14:00:00,176.676736789,29.0589676274,45.7229412819,0.645335791951,16.4897243779,83.9857416113,121.986617859,114.042003411,7.92461444751,0.02
 06/03  15:00:00,155.357825301,28.9696620089,42.5955635304,0.0,12.3672932834,70.6512738906,71.0058348966,57.4427334652,4.9528840297,8.61021740165
 06/03  16:00:00,154.56427865,28.9696620089,41.8020399796,0.0,12.3672932834,70.6512738906,60.613642604,55.6407585743,4.9528840297,0.02
 06/03  17:00:00,141.195176437,28.9696620089,40.9564703999,0.0,12.3672932834,58.1284167478,63.8859233818,58.9130393521,4.9528840297,0.02
 06/03  18:00:00,101.211459328,27.5340720927,35.5958474324,0.0,12.3672932834,24.9413748627,86.7077109427,81.734826913,4.9528840297,0.02
 06/03  19:00:00,102.089390347,27.8929695718,36.1148809642,0.0,12.3672932834,24.9413748627,93.5411348014,88.5682507717,4.9528840297,0.02
 06/03  20:00:00,84.0096626841,26.8162771346,31.548019728,0.0,4.12243109448,16.0517297156,103.218549802,100.226819384,2.97173041782,0.02
 06/03  21:00:00,61.88148822,11.5878648036,15.7781233163,0.0,4.12243109448,15.9888894789,46.7255103397,43.7337799219,2.97173041782,0.02
 06/03  22:00:00,76.6949177346,18.4699201118,23.4776514175,0.0,4.12243109448,15.9888894789,79.619651977,76.6279215591,2.97173041782,0.02
 06/03  23:00:00,61.8163799731,11.6309325011,15.6699473262,0.0,4.12243109448,15.9888894789,47.8731212253,44.8813908075,2.97173041782,0.02
 06/03  24:00:00,75.7938101837,18.6898001131,22.3502236434,0.0,4.12243109448,15.9888894789,84.8107103972,81.8189799794,2.97173041782,0.02
 06/04  01:00:00,60.5881643953,13.1928000798,14.7820896871,0.0,2.06121554724,15.9888894789,58.9141555763,55.9224251585,2.97173041782,0.02
 06/04  02:00:00,63.0959710905,14.2264248195,16.2469602925,0.0,2.06121554724,15.9888894789,59.0484020078,56.05667159,2.97173041782,0.02
 06/04  03:00:00,69.5525647726,17.5904001065,19.0666486792,0.0,2.06121554724,15.9888894789,78.1136191282,75.1218887103,2.97173041782,0.02
 06/04  04:00:00,68.5826098039,17.5904001065,18.1752033238,0.0,2.06121554724,15.9888894789,78.8135335211,75.8218031032,2.97173041782,0.02
 06/04  05:00:00,67.7512974386,18.7101602411,18.5142423208,0.0,2.06121554724,15.9888894789,79.3660287716,76.3742983537,2.97173041782,0.02
 06/04  06:00:00,53.7484622196,17.5904001065,17.5923908141,0.0,2.06121554724,15.9888894789,80.2481719532,77.2564415354,2.97173041782,0.02
 06/04  07:00:00,64.5791959374,21.9880001331,23.8970221794,0.0,2.06121554724,15.9888894789,100.112381027,97.1206506093,2.97173041782,0.02
 06/04  08:00:00,93.4284958658,19.313108006,27.4140810352,0.0,4.12243109448,41.7362269337,76.0562607188,71.0833766891,4.9528840297,0.02
 06/04  09:00:00,105.152967051,23.3661664527,35.1467019286,0.0,4.12243109448,41.7362269337,91.6761645859,86.7032805562,4.9528840297,0.02
 06/04  10:00:00,96.6651043374,18.8824310311,31.0255402295,0.00646086345803,4.12243109448,41.7362269337,72.9488775155,67.9759934858,4.9528840297,0.02
 06/04  11:00:00,108.128213322,23.4953695451,37.9532687838,0.00233172973224,4.12243109448,41.7362269337,89.9237715597,84.95088753,4.9528840297,0.02
 06/04  12:00:00,99.7844917913,19.313108006,33.9046684128,0.0,4.12243109448,41.7362269337,72.3973454405,67.4244614108,4.9528840297,0.02
 06/04  13:00:00,111.844474515,23.7107080326,41.563839506,0.0,4.12243109448,41.7362269337,90.0269386023,85.0540545727,4.9528840297,0.02
 06/04  14:00:00,97.7500608248,18.7101602411,32.5516074379,0.0,4.12243109448,41.7362269337,80.4695636717,66.9148587889,4.9528840297,8.60182085307
 06/04  15:00:00,112.945446859,23.8829788225,42.5133304859,0.0,4.12243109448,41.7362269337,88.2642302121,83.2913461824,4.9528840297,0.02
 06/04  16:00:00,81.9985040692,18.9685664261,33.412168156,0.0,4.12243109448,24.8785346261,71.0258736438,66.0529896141,4.9528840297,0.02
 06/04  17:00:00,79.6598818311,22.6158495398,38.3756191636,0.0,2.06121554724,15.9888894789,88.4475725239,85.4558421061,2.97173041782,0.02
 06/04  18:00:00,61.8887563623,15.5796894972,27.8467391977,0.0,2.06121554724,15.9888894789,61.1979909919,58.2062605741,2.97173041782,0.02
 06/04  19:00:00,74.5635955277,21.4348556521,34.4860875198,0.0,2.06121554724,15.9888894789,88.8529737325,85.8612433147,2.97173041782,0.02
 06/04  20:00:00,55.0095846206,13.4330402092,20.8165715091,0.0,2.06121554724,15.9888894789,55.9463075966,52.9545771788,2.97173041782,0.02
 06/04  21:00:00,82.8328277281,20.3543530585,29.7665830544,0.0,2.06121554724,15.9888894789,89.3157593662,86.3240289483,2.97173041782,0.02
 06/04  22:00:00,65.7867037281,12.6396555989,20.6670026203,0.0,2.06121554724,15.9888894789,53.7295837658,50.737853348,2.97173041782,0.02
 06/04  23:00:00,82.3676444207,19.7619510364,29.900160757,0.0,2.06121554724,15.9888894789,83.411869807,80.4201393891,2.97173041782,0.02
 06/04  24:00:00,56.3788765612,10.5542400639,13.3703516895,0.0,2.06121554724,15.9888894789,48.6972782744,45.7055478566,2.97173041782,0.02
 06/05  01:00:00,83.0743144303,19.6542817927,28.6726862709,0.0,4.12243109448,15.9888894789,84.2924217995,81.3006913816,2.97173041782,0.02
 06/05  02:00:00,60.1512793613,11.2909324351,14.3380511901,0.0,4.12243109448,15.9888894789,51.696554032,48.7048236142,2.97173041782,0.02
 06/05  03:00:00,76.6144326804,18.9005970867,22.9664892198,0.0,4.12243109448,15.9888894789,84.3658177103,81.3740872925,2.97173041782,0.02
 06/05  04:00:00,114.485997138,28.1298419079,34.1796151885,0.0,12.3672932834,24.9413748627,112.393305926,107.420421897,4.9528840297,0.02
 06/05  05:00:00,122.44382221,28.1422770749,35.4343089484,9.03986279679,12.3672932834,24.9413748627,180.678334838,175.705450808,4.9528840297,0.02
 06/05  06:00:00,166.831130049,29.0947940836,37.3378543561,4.17146053073,24.7345865669,70.7195625826,145.82848804,135.902719981,9.90576805939,0.02
 06/05  07:00:00,203.202515911,29.2642590954,42.2572646401,1.41167233572,37.1018798503,92.3937384068,123.629119367,113.703351308,9.90576805939,0.02
 06/05  08:00:00,226.516276453,29.5289545745,53.5509221877,1.12371306707,37.1018798503,104.434947198,123.620935815,105.09148912,9.90576805939,8.62367863573
 06/05  09:00:00,248.038129044,29.8278442222,63.0122998404,0.843740826086,37.1018798503,116.476155989,109.914375424,99.9886073643,9.90576805939,0.02
 06/05  10:00:00,254.359230152,30.0592564246,69.4329339844,0.512127850006,37.1018798503,116.476155989,106.528994479,96.6032264196,9.90576805939,0.02
 06/05  11:00:00,257.576721276,30.2903723339,72.6999227074,0.231327350029,37.1018798503,116.476155989,112.836280084,94.2976292974,9.90576805939,8.63288272736
 06/05  12:00:00,249.224197736,30.6455539371,76.2278489964,0.0374715941164,37.1018798503,104.434947198,101.22562904,91.2998609807,9.90576805939,0.02
 06/05  13:00:00,263.409423339,30.9343766781,78.1199246899,0.0,37.1018798503,116.476155989,102.593485634,84.0548494994,9.90576805939,8.63286807534
 06/05  14:00:00,266.789829801,31.2639841951,81.1709671541,0.0,37.1018798503,116.476155989,86.8666126822,76.9408446228,9.90576805939,0.02
 06/05  15:00:00,268.649265767,31.6057400092,82.6888012621,0.0,37.1018798503,116.476155989,90.7793102516,72.2438193917,9.90576805939,8.62972280047
 06/05  16:00:00,268.038249335,31.9483287277,81.735831706,0.0,37.1018798503,116.476155989,79.1297713792,69.2040033198,9.90576805939,0.02
 06/05  17:00:00,267.204848213,32.155197225,80.6966679283,0.0,37.1018798503,116.476155989,85.311936927,75.3861688676,9.90576805939,0.02
 06/05  18:00:00,162.700289178,28.2845371209,61.3285562956,0.0,24.7345865669,47.5788473902,65.9085688111,60.9356847814,4.9528840297,0.02
 06/05  19:00:00,161.501546199,28.1122688123,60.3020763544,0.0,24.7345865669,47.5788473902,69.7733130121,64.8004289824,4.9528840297,0.02
 06/05  20:00:00,147.397548353,28.5414815321,64.6766485897,0.0,12.3672932834,38.6892022431,91.9291074254,80.3490421031,2.97173041782,8.60833490443
 06/05  21:00:00,118.590871099,19.313108006,45.2329411706,0.0,12.3672932834,27.0668015668,62.6116255859,59.6198951681,2.97173041782,0.02
 06/05  22:00:00,107.572639662,22.8886116239,49.8593999624,0.0,4.12243109448,15.9888894789,80.0562475753,77.0645171575,2.97173041782,0.02
 06/05  23:00:00,87.4807556849,16.67454799,36.1619043544,0.0,4.12243109448,15.9888894789,59.3629384084,56.3712079906,2.97173041782,0.02
 06/05  24:00:00,98.9276556026,21.4348556521,42.6939325516,0.0,4.12243109448,15.9888894789,83.7673624076,80.7756319898,2.97173041782,0.02
 06/06  01:00:00,81.2611967025,15.1920802198,31.4505738776,0.0,4.12243109448,15.9888894789,59.2734606148,56.2817301969,2.97173041782,0.02
 06/06  02:00:00,99.5442903874,21.5209910471,43.2244319915,0.0,4.12243109448,15.9888894789,86.158490709,83.1667602912,2.97173041782,0.02
 06/06  03:00:00,81.0230961,15.1920802198,31.2124732478,0.0,4.12243109448,15.9888894789,58.4844999535,55.4927695357,2.97173041782,0.02
 06/06  04:00:00,135.850383605,27.957571118,55.7162727978,0.0,12.3672932834,24.9413748627,101.127905987,96.155021957,4.9528840297,0.02
 06/06  05:00:00,138.059056858,28.2940959747,58.0413766487,1.89621118895,12.3672932834,24.9413748627,167.485883311,162.512999281,4.9528840297,0.02
 06/06  06:00:00,193.616395645,29.5261289529,67.5724176923,0.290828256374,24.7345865669,70.7195625826,134.237657848,124.311889789,9.90576805939,0.02
 06/06  07:00:00,231.770389116,29.9468397833,71.5542343578,0.0,37.1018798503,92.3937384068,114.604730204,104.678962145,9.90576805939,0.02
 06/06  08:00:00,247.791428671,30.2341217811,75.2446281922,0.0,37.1018798503,104.434947198,102.985637495,93.0598694353,9.90576805939,0.02
 06/06  09:00:00,266.296630176,30.682354259,81.2600266497,0.0,37.1018798503,116.476155989,91.6733545377,73.1408955387,9.90576805939,8.62669093953
 06/06  10:00:00,271.282231621,31.1636852999,85.7636509218,0.0,37.1018798503,116.476155989,65.2532466475,55.3274785881,9.90576805939,0.02
 06/06  11:00:00,271.009426583,31.4820484592,85.1722715892,0.0,37.1018798503,116.476155989,71.2345332063,52.696089733,9.90576805939,8.63267541386
 06/06  12:00:00,258.97946031,31.8032067125,84.8629453349,0.0,37.1018798503,104.434947198,64.5985229073,54.6727548479,9.90576805939,0.02
 06/06  13:00:00,272.692617129,32.1114105512,86.2260783588,0.0,37.1018798503,116.476155989,66.6358917815,48.0973553914,9.90576805939,8.63276833072
 06/06  14:00:00,275.671685801,32.5731057116,88.7437165038,0.0,37.1018798503,116.476155989,52.052179657,42.1264115976,9.90576805939,0.02
 06/06  15:00:00,276.795846938,32.9533929282,89.4877296678,0.0,37.1018798503,116.476155989,58.3438462854,39.8084567886,9.90576805939,8.62962143743
 06/06  16:00:00,275.638981045,33.150644991,88.1342503636,0.0,37.1018798503,116.476155989,50.5023048766,40.5765368172,9.90576805939,0.02
 06/06  17:00:00,280.875078214,33.3303650212,93.1917397022,0.0,37.1018798503,116.476155989,42.1906760166,32.2649079573,9.90576805939,0.02
 06/06  18:00:00,170.403685467,28.2872816542,69.0292124067,0.0,24.7345865669,47.5788473902,40.7196149346,35.7467309049,4.9528840297,0.02
 06/06  19:00:00,165.852181429,28.115181935,64.6498028692,0.0,24.7345865669,47.5788473902,58.4856148131,53.5127307834,4.9528840297,0.02
 06/06  20:00:00,148.159460667,28.5429351345,65.4370984672,0.0,12.3672932834,38.6892022431,87.762649675,76.1825970817,2.97173041782,8.60832217554
 06/06  21:00:00,113.601070516,18.4335880006,41.1484183056,0.0,12.3672932834,27.0668015668,58.1287014656,55.1369710477,2.97173041782,0.02
 06/06  22:00:00,105.463600003,22.8024762289,47.8364955649,0.0,4.12243109448,15.9888894789,80.0369668206,77.0452364027,2.97173041782,0.02
 06/06  23:00:00,82.7874392147,15.7950279847,32.3738684542,0.0,4.12243109448,15.9888894789,56.7430607643,53.7513303465,2.97173041782,0.02
 06/06  24:00:00,93.0753619644,21.2625848621,37.013909613,0.0,4.12243109448,15.9888894789,83.8894656823,80.8977352645,2.97173041782,0.02
 06/07  01:00:00,73.1950757344,14.269492517,24.3328012174,0.0,4.12243109448,15.9888894789,57.1756901902,54.1839597724,2.97173041782,0.02
 06/07  02:00:00,91.1428964281,21.3487202571,34.9953087698,0.0,4.12243109448,15.9888894789,88.3193108149,85.3275803971,2.97173041782,0.02
 06/07  03:00:00,65.2174793425,12.3132800745,18.3371779525,0.0,4.12243109448,15.9888894789,55.4645099033,52.4727794855,2.97173041782,0.02
 06/07  04:00:00,125.859562917,28.0221726642,45.6608505448,0.0,12.3672932834,24.9413748627,103.652744999,98.6798609698,4.9528840297,0.02
 06/07  05:00:00,132.54373801,28.7390324046,50.4396620133,3.53767054267,12.3672932834,24.9413748627,167.503015339,162.530131309,4.9528840297,0.02
 06/07  06:00:00,178.062168964,29.2847018721,51.586137591,0.964308768234,24.7345865669,70.7195625826,135.241112561,125.315344501,9.90576805939,0.02
 06/07  07:00:00,214.217920696,29.8095624675,53.9698981428,0.169146848952,37.1018798503,92.3937384068,115.246149127,105.320381067,9.90576805939,0.02
 06/07  08:00:00,230.797635242,30.0404230761,58.4323523331,0.0121941585518,37.1018798503,104.434947198,108.502340704,98.5765726444,9.90576805939,0.02
 06/07  09:00:00,246.147351797,30.2629102879,61.5301784954,0.0,37.1018798503,116.476155989,113.243847611,94.7114747846,9.90576805939,8.62660476723
 06/07  10:00:00,248.11595135,30.5861265873,63.1749479381,0.0,37.1018798503,116.476155989,100.673966315,90.7481982552,9.90576805939,0.02
 06/07  11:00:00,251.518043683,30.8208917356,66.3420357973,0.0,37.1018798503,116.476155989,107.055024531,88.5166948341,9.90576805939,8.63256163715
 06/07  12:00:00,242.691174898,31.0970265905,69.2808560034,0.0,37.1018798503,104.434947198,96.3626968615,86.4369288021,9.90576805939,0.02
 06/07  13:00:00,256.276726983,31.3991646022,70.522429984,0.0,37.1018798503,116.476155989,102.91762533,84.3793033506,9.90576805939,8.63255392005
 06/07  14:00:00,257.354835117,31.6657893381,71.334194297,0.0,37.1018798503,116.476155989,92.8283308589,82.9025627995,9.90576805939,0.02
 06/07  15:00:00,258.184065505,31.9682972605,71.8610584662,0.0,37.1018798503,116.476155989,91.206497587,81.2807295276,9.90576805939,0.02
 06/07  16:00:00,258.68320664,32.2174032582,72.1117056666,0.0,37.1018798503,116.476155989,97.8520275094,79.3208771234,9.90576805939,8.62538232665
 06/07  17:00:00,259.398318919,32.1528366659,72.8925192429,0.0,37.1018798503,116.476155989,89.2520922296,79.3263241702,9.90576805939,0.02
 06/07  18:00:00,158.275999245,28.1961643163,56.9926484374,0.0,24.7345865669,47.5788473902,65.3755352476,60.4026512179,4.9528840297,0.02
 06/07  19:00:00,156.877152966,28.110178298,55.6797830321,0.0,24.7345865669,47.5788473902,69.8164120959,64.8435280662,4.9528840297,0.02
 06/07  20:00:00,139.141357662,28.4320636452,56.5298687425,0.0,12.3672932834,38.6892022431,83.3644614844,80.3727310666,2.97173041782,0.02
 06/07  21:00:00,104.868721542,17.3387295079,33.5366807928,0.0,12.3672932834,27.0668015668,66.9176391926,55.3406564228,2.97173041782,8.60525235191
 06/07  22:00:00,92.8496097322,21.4635674504,36.5871741824,0.0,4.12243109448,15.9888894789,79.9864579151,76.9947274973,2.97173041782,0.02
 06/07  23:00:00,75.8630116459,15.3643510098,25.8801173462,0.0,4.12243109448,15.9888894789,56.622748635,53.6310182172,2.97173041782,0.02
 06/07  24:00:00,87.6882688608,21.0903140722,31.7990868339,0.0,4.12243109448,15.9888894789,89.0748672314,86.0831368135,2.97173041782,0.02
 06/08  01:00:00,71.1858608224,14.4848310045,22.108247397,0.0,4.12243109448,15.9888894789,58.4482973968,55.456566979,2.97173041782,0.02
 06/08  02:00:00,79.9987112874,19.3494401171,25.8761640663,0.0,4.12243109448,15.9888894789,88.1819042284,85.1901738106,2.97173041782,0.02
 06/08  03:00:00,67.1577074283,13.5191756042,19.0715101693,0.0,4.12243109448,15.9888894789,56.7508453281,53.7591149103,2.97173041782,0.02
 06/08  04:00:00,113.864940929,27.6776310843,34.0107698336,0.0,12.3672932834,24.9413748627,104.003477447,99.0305934174,4.9528840297,0.02
 06/08  05:00:00,118.078061701,28.9522440972,34.9081257638,4.39031852203,12.3672932834,24.9413748627,168.058436987,163.085552958,4.9528840297,0.02
 06/08  06:00:00,161.261708317,29.2699360773,33.4001507983,2.36460047344,24.7345865669,70.7195625826,136.526655123,126.600887063,9.90576805939,0.02
 06/08  07:00:00,194.792455954,29.669382349,33.7626460214,1.09111377707,37.1018798503,92.3937384068,117.359588284,107.433820225,9.90576805939,0.02
 06/08  08:00:00,206.478012902,29.7900965398,33.4179472911,0.957316740994,37.1018798503,104.434947198,111.584428241,101.658660181,9.90576805939,0.02
 06/08  09:00:00,217.656295795,29.8843120739,32.5829390425,0.834765932633,37.1018798503,116.476155989,117.107661632,98.5754095945,9.90576805939,8.62648397773
 06/08  10:00:00,216.835182322,29.9632858856,31.8052594297,0.711779560573,37.1018798503,116.476155989,106.027057724,96.1012896646,9.90576805939,0.02
 06/08  11:00:00,217.358826328,30.0429725656,32.387192711,0.573536322977,37.1018798503,116.476155989,112.438337175,93.900142666,9.90576805939,8.63242644993
 06/08  12:00:00,206.350238515,30.1441280264,33.5025443191,0.390287852939,37.1018798503,104.434947198,101.772814803,91.8470467435,9.90576805939,0.02
 06/08  13:00:00,219.590689677,30.3780776046,34.7118115407,0.145677413395,37.1018798503,116.476155989,98.9055260288,88.9797579694,9.90576805939,0.02
 06/08  14:00:00,221.506647019,30.5563529826,36.5634766328,0.0319639282671,37.1018798503,116.476155989,105.331741755,86.7950090285,9.90576805939,8.63096466761
 06/08  15:00:00,225.48437313,30.7333117304,40.3963737668,0.0,37.1018798503,116.476155989,94.6240398758,84.6982718164,9.90576805939,0.02
 06/08  16:00:00,230.714939298,30.9400452368,45.42077697,0.0,37.1018798503,116.476155989,101.213913019,82.6828704986,9.90576805939,8.62527446106
 06/08  17:00:00,234.128312918,31.0780007669,48.6973595513,0.0,37.1018798503,116.476155989,91.4902152107,81.5644471513,9.90576805939,0.02
 06/08  18:00:00,140.67096642,28.1083080592,39.475477274,0.0,24.7345865669,47.5788473902,67.5124346648,62.5395506351,4.9528840297,0.02
 06/08  19:00:00,141.285803285,28.5389850341,39.6596321517,0.0,24.7345865669,47.5788473902,72.9476097088,67.9747256791,4.9528840297,0.02
 06/08  20:00:00,115.936818592,27.3905131011,34.3668858365,0.0,12.3672932834,38.6892022431,86.5910590477,83.5993286299,2.97173041782,0.02
 06/08  21:00:00,92.941069572,17.1233910204,21.8243684949,0.0,12.3672932834,27.0668015668,61.5069649255,58.5152345076,2.97173041782,0.02
 06/08  22:00:00,81.1026235743,21.0903140722,25.2134409762,0.0,4.12243109448,15.9888894789,82.158296526,79.1665661081,2.97173041782,0.02
 06/08  23:00:00,64.0306900698,13.5373416597,15.9005652793,0.0,4.12243109448,15.9888894789,64.9753145582,53.4017746429,2.97173041782,8.60180949745
 06/08  24:00:00,80.0345376091,21.0903140722,24.1453550882,0.0,4.12243109448,15.9888894789,93.2541823606,90.2624519428,2.97173041782,0.02
 06/09  01:00:00,62.1788833553,13.1928000798,14.3933004112,0.0,4.12243109448,15.9888894789,61.3694044433,58.3776740255,2.97173041782,0.02
 06/09  02:00:00,78.436782094,20.6414710417,23.0222035524,0.0,4.12243109448,15.9888894789,89.2528999346,86.2611695167,2.97173041782,0.02
 06/09  03:00:00,60.1437331977,12.3132800745,13.2634311168,0.0,4.12243109448,15.9888894789,56.6992227286,53.7074923108,2.97173041782,0.02
 06/09  04:00:00,106.242173745,28.0795962609,25.9860371627,0.0,12.3672932834,24.9413748627,106.700416866,101.727532837,4.9528840297,0.02
 06/09  05:00:00,111.467826842,28.2431438543,26.6443705622,6.75293883582,12.3672932834,24.9413748627,170.772342485,165.799458455,4.9528840297,0.02
 06/09  06:00:00,158.185841032,29.343217847,27.6330592169,4.98254276389,24.7345865669,70.7195625826,138.058188095,128.132420035,9.90576805939,0.02
 06/09  07:00:00,194.680754866,29.6627323004,32.1757993631,2.57290911046,37.1018798503,92.3937384068,118.429303536,108.503535477,9.90576805939,0.02
 06/09  08:00:00,211.941141165,29.792782968,38.2142931743,1.62142797875,37.1018798503,104.434947198,111.504152119,101.578384059,9.90576805939,0.02
 06/09  09:00:00,227.345198504,29.927859018,42.2785124003,0.784534417067,37.1018798503,116.476155989,115.265156493,96.7329957368,9.90576805939,8.62639269632
 06/09  10:00:00,229.704840804,30.0402016016,44.8455187242,0.464279295049,37.1018798503,116.476155989,103.454639847,93.5288717873,9.90576805939,0.02
 06/09  11:00:00,232.659454826,30.28408437,47.7455432978,0.274707040504,37.1018798503,116.476155989,109.276672483,90.7385771093,9.90576805939,8.63232731445
 06/09  12:00:00,223.89487141,30.5526487213,50.925286922,0.103657298372,37.1018798503,104.434947198,98.4481255941,88.5223575347,9.90576805939,0.02
 06/09  13:00:00,237.759090864,30.7971622886,52.6001154003,0.0067170911413,37.1018798503,116.476155989,96.4730242265,86.5472561671,9.90576805939,0.02
 06/09  14:00:00,238.397830462,31.0528323013,52.9901245585,0.0,37.1018798503,116.476155989,103.215846715,84.6792219572,9.90576805939,8.63085669819
 06/09  15:00:00,241.054861481,31.3315729291,55.3686251649,0.0,37.1018798503,116.476155989,92.5245997676,82.5988317082,9.90576805939,0.02
 06/09  16:00:00,239.614150652,31.5450345682,53.7149810096,0.0,37.1018798503,116.476155989,99.5178986107,80.9869244814,9.90576805939,8.62520606999
 06/09  17:00:00,235.195096409,31.6931012283,49.1490492821,0.0,37.1018798503,116.476155989,89.9558634952,80.0300954358,9.90576805939,0.02
 06/09  18:00:00,143.273968403,28.1947731715,41.9920198736,0.0,24.7345865669,47.5788473902,66.2305956387,61.257711609,4.9528840297,0.02
 06/09  19:00:00,141.941320651,28.1088540596,40.7452865709,0.0,24.7345865669,47.5788473902,71.3934261971,66.4205421674,4.9528840297,0.02
 06/09  20:00:00,121.267425607,28.3236465466,38.7643656418,0.0,12.3672932834,38.6892022431,85.0908007115,82.0990702937,2.97173041782,0.02
 06/09  21:00:00,95.3692299208,17.2310602642,24.1448631069,0.0,12.3672932834,27.0668015668,58.820044859,55.8283144412,2.97173041782,0.02
 06/09  22:00:00,84.8807715932,21.4133218033,28.668581616,0.0,4.12243109448,15.9888894789,79.1267821417,76.1350517239,2.97173041782,0.02
 06/09  23:00:00,66.8128566893,13.4330402092,18.8127943682,0.0,4.12243109448,15.9888894789,51.9336038334,48.9418734156,2.97173041782,0.02
 06/09  24:00:00,77.1504671974,19.780117092,22.5972425594,0.0,4.12243109448,15.9888894789,82.8257382137,79.8340077958,2.97173041782,0.02
 06/10  01:00:00,61.3368409283,13.1746340243,13.2814879802,0.0,4.12243109448,15.9888894789,51.7503260544,48.7585956366,2.97173041782,0.02
 06/10  02:00:00,75.250789506,19.3494401171,19.1915221708,0.0,4.12243109448,15.9888894789,88.4306881977,85.4389577799,2.97173041782,0.02
 06/10  03:00:00,65.1998507977,13.4617520075,13.1346239974,0.0,4.12243109448,15.9888894789,65.1215705073,53.5490499112,2.97173041782,8.6007901782
 06/10  04:00:00,92.2743834344,26.3856001597,24.5467449752,0.0,4.12243109448,16.0517297156,112.873668323,109.881937905,2.97173041782,0.02
 06/10  05:00:00,83.9564616956,26.3856001597,24.5580234256,0.0,4.12243109448,16.0517297156,112.169624136,109.177893718,2.97173041782,0.02
 06/10  06:00:00,103.541305521,28.9696620089,30.0705357792,0.0,4.12243109448,39.6058045677,92.5710155279,89.5792851101,2.97173041782,0.02
 06/10  07:00:00,154.545639654,29.0105450311,37.5089553523,9.53283196333,12.3672932834,65.3531420225,146.155765291,141.182881261,4.9528840297,0.02
 06/10  08:00:00,160.601460279,28.9940354635,43.8015417118,6.42171076513,12.3672932834,68.2430321324,142.093881796,137.120997767,4.9528840297,0.02
 06/10  09:00:00,192.683160259,29.0382492352,50.9524387081,2.29143427037,16.4897243779,93.1370602926,131.560783347,123.6161689,7.92461444751,0.02
 06/10  10:00:00,197.023381466,29.0540052141,56.1219925466,1.4462342628,16.4897243779,93.1370602926,126.634345648,118.6897312,7.92461444751,0.02
 06/10  11:00:00,199.12552023,29.067874559,58.5232110909,1.13327220231,16.4897243779,93.1370602926,124.629742155,116.685127707,7.92461444751,0.02
 06/10  12:00:00,192.515930108,29.1022591726,61.447295038,0.716835160147,16.4897243779,83.9857416113,131.320611916,114.785669801,7.92461444751,8.61032766779
 06/10  13:00:00,193.200934146,29.1351857537,62.4675719024,0.348659970165,16.4897243779,83.9857416113,120.952770203,113.008155755,7.92461444751,0.02
 06/10  14:00:00,192.831692665,29.1867821793,62.2101833353,0.185270126423,16.4897243779,83.9857416113,119.408846439,111.464231991,7.92461444751,0.02
 06/10  15:00:00,171.643794585,28.9696620089,58.8815700803,0.0,12.3672932834,70.6512738906,59.6716133072,54.6987292775,4.9528840297,0.02
 06/10  16:00:00,170.938898057,28.9696620089,58.1766662664,0.0,12.3672932834,70.6512738906,58.2175200125,53.2446359828,4.9528840297,0.02
 06/10  17:00:00,156.630817525,28.9696620089,56.3921086149,0.0,12.3672932834,58.1284167478,61.1186955954,56.1458115657,4.9528840297,0.02
 06/10  18:00:00,113.254494211,27.6776310843,47.495322947,0.0,12.3672932834,24.9413748627,83.7419136776,78.7690296479,4.9528840297,0.02
 06/10  19:00:00,115.331131627,28.3236465466,48.9259448791,0.0,12.3672932834,24.9413748627,90.9460143162,85.9731302865,4.9528840297,0.02
 06/10  20:00:00,94.7434305011,27.4622925969,43.9849383467,0.0,4.12243109448,16.0517297156,100.722018789,97.7302883708,2.97173041782,0.02
 06/10  21:00:00,71.9006892506,13.3469048142,23.9867625699,0.0,4.12243109448,15.9888894789,51.1042677919,48.1125373741,2.97173041782,0.02
 06/10  22:00:00,91.5211504011,20.6414710417,36.1065720525,0.0,4.12243109448,15.9888894789,84.0113260274,81.0195956096,2.97173041782,0.02
 06/10  23:00:00,71.6271230077,13.3181930159,23.7419080579,0.0,4.12243109448,15.9888894789,55.0173154429,52.0255850251,2.97173041782,0.02
 06/10  24:00:00,84.5309766561,19.5647786045,30.1930906713,0.0,4.12243109448,15.9888894789,89.9400605106,86.9483300928,2.97173041782,0.02
 06/11  01:00:00,63.1672010881,11.635474015,19.0710018582,0.0,2.06121554724,15.9888894789,57.5675314875,45.9939868218,2.97173041782,8.6018142479
 06/11  02:00:00,77.405168096,18.4699201118,26.2491168988,0.0,2.06121554724,15.9888894789,82.4298184267,79.4380880089,2.97173041782,0.02
 06/11  03:00:00,65.2094481541,11.8462709885,20.9088922574,0.0,2.06121554724,15.9888894789,47.4951171305,44.5033867127,2.97173041782,0.02
 06/11  04:00:00,76.3927403813,17.5904001065,26.1419700403,0.0,2.06121554724,15.9888894789,79.6565951675,76.6648647496,2.97173041782,0.02
 06/11  05:00:00,75.5326994267,17.5904001065,27.6310958238,0.0,2.06121554724,15.9888894789,76.7590804959,73.7673500781,2.97173041782,0.02
 06/11  06:00:00,71.8628765763,18.6240248462,34.6734816289,0.0,2.06121554724,15.9888894789,77.2857547072,74.2940242894,2.97173041782,0.02
 06/11  07:00:00,79.2800210795,21.9880001331,38.5978475178,0.0,2.06121554724,15.9888894789,96.8017891037,93.8100586859,2.97173041782,0.02
 06/11  08:00:00,106.242377436,19.313108006,40.5553464235,0.0,4.12243109448,41.7362269337,74.3901043663,69.4172203366,4.9528840297,0.02
 06/11  09:00:00,120.932897431,23.7107080326,50.7194630493,0.0,4.12243109448,41.7362269337,88.7932303966,83.8203463669,4.9528840297,0.02
 06/11  10:00:00,109.232800397,19.0977695185,43.4715280513,0.0,4.12243109448,41.7362269337,70.0771447129,65.1042606832,4.9528840297,0.02
 06/11  11:00:00,125.083672204,23.8183772763,54.7625686296,0.0,4.12243109448,41.7362269337,86.7591516847,81.786267655,4.9528840297,0.02
 06/11  12:00:00,106.09346101,19.0977695185,40.6217685896,0.0,4.12243109448,41.7362269337,70.0220765447,65.049192515,4.9528840297,0.02
 06/11  13:00:00,120.029555916,23.8183772763,49.708452368,0.0,4.12243109448,41.7362269337,87.2077034116,82.2348193819,4.9528840297,0.02
 06/11  14:00:00,107.132578678,19.2054387622,41.5532170297,0.0,4.12243109448,41.7362269337,69.8764619925,64.9035779628,4.9528840297,0.02
 06/11  15:00:00,121.85161595,24.0337157637,51.3151739192,0.0,4.12243109448,41.7362269337,86.2826085407,81.309724511,4.9528840297,0.02
 06/11  16:00:00,90.3693431422,19.313108006,41.5400045512,0.0,4.12243109448,24.8785346261,69.0619880126,64.0891039829,4.9528840297,0.02
 06/11  17:00:00,89.7733550415,23.0465265147,48.0584159218,0.0,2.06121554724,15.9888894789,85.3539015671,82.3621711493,2.97173041782,0.02
 06/11  18:00:00,72.2027866316,17.3387295079,36.3502085604,0.0,2.06121554724,15.9888894789,65.8374128109,62.8456823931,2.97173041782,0.02
 06/11  19:00:00,88.6332884679,22.8311880273,47.1336878025,0.0,2.06121554724,15.9888894789,89.7912712546,86.7995408368,2.97173041782,0.02
 06/11  20:00:00,68.0597287237,15.5079100014,31.7403248031,0.0,2.06121554724,15.9888894789,61.2737153781,58.2819849602,2.97173041782,0.02
 06/11  21:00:00,95.3141267963,21.5209910471,41.0554837385,0.0,2.06121554724,15.9888894789,88.9792860349,85.9875556171,2.97173041782,0.02
 06/11  22:00:00,73.6394087525,13.6914463941,27.4421564023,0.0,2.06121554724,15.9888894789,55.6124357312,52.6207053134,2.97173041782,0.02
 06/11  23:00:00,92.0116229312,20.6414710417,38.6582604923,0.0,2.06121554724,15.9888894789,87.5630598182,84.5713294003,2.97173041782,0.02
 06/11  24:00:00,69.3975716773,13.1746340243,23.7171316283,0.0,2.06121554724,15.9888894789,55.1490088188,52.157278401,2.97173041782,0.02
 06/12  01:00:00,92.3306600611,20.6414710417,36.9160820674,0.0,4.12243109448,15.9888894789,87.3992588958,84.407528478,2.97173041782,0.02
 06/12  02:00:00,71.5775342785,13.3469048142,23.663607879,0.0,4.12243109448,15.9888894789,55.1081591496,52.1164287318,2.97173041782,0.02
 06/12  03:00:00,90.106146518,20.6505540695,34.6696050729,0.0,4.12243109448,15.9888894789,92.6295297758,89.637799358,2.97173041782,0.02
 06/12  04:00:00,127.123268464,28.1083080592,46.8384203398,0.0,12.3672932834,24.9413748627,110.915425733,105.942541703,4.9528840297,0.02
 06/12  05:00:00,131.950535876,28.186376856,49.2167698479,4.72001572537,12.3672932834,24.9413748627,178.838434843,173.865550813,4.9528840297,0.02
 06/12  06:00:00,182.030648658,29.0630455517,54.9937470128,1.74683497059,24.7345865669,70.7195625826,153.395591801,134.889697853,9.90576805939,8.60012588844
 06/12  07:00:00,218.903714982,29.3185953953,58.8291580916,0.486653344525,37.1018798503,92.3937384068,123.973470218,114.047702159,9.90576805939,0.02
 06/12  08:00:00,236.647459877,29.6329208427,64.4718316438,0.23011074197,37.1018798503,104.434947198,115.19291,105.267141941,9.90576805939,0.02
 06/12  09:00:00,250.852708048,29.8735960106,66.5375881379,0.0872654080212,37.1018798503,116.476155989,111.075552861,101.149784801,9.90576805939,0.02
 06/12  10:00:00,257.102234686,30.3024521837,72.4349912436,0.00992730387523,37.1018798503,116.476155989,114.861884044,96.3255280192,9.90576805939,8.63058796529
 06/12  11:00:00,264.704160779,30.5866193818,79.7624843296,0.0,37.1018798503,116.476155989,94.2350743978,84.3093063384,9.90576805939,0.02
 06/12  12:00:00,254.083513696,30.8815057072,80.8886879165,0.0,37.1018798503,104.434947198,93.5409869666,75.0075235992,9.90576805939,8.62769530803
 06/12  13:00:00,266.131283266,31.1957957455,80.5804515534,0.0,37.1018798503,116.476155989,83.173721003,73.2479529436,9.90576805939,0.02
 06/12  14:00:00,272.883242535,31.5604844142,86.9678564729,0.0,37.1018798503,116.476155989,82.3398117484,63.8035118414,9.90576805939,8.63053184755
 06/12  15:00:00,279.111840431,31.9975396406,92.7596805932,0.0,37.1018798503,116.476155989,64.1983711957,54.2726031363,9.90576805939,0.02
 06/12  16:00:00,280.754671503,32.4271683489,93.9734007366,0.0,37.1018798503,116.476155989,58.7951569187,48.8693888593,9.90576805939,0.02
 06/12  17:00:00,271.069611294,32.2687457679,84.4478795134,0.0,37.1018798503,116.476155989,77.1032612932,58.5807841124,9.90576805939,8.6167091214
 06/12  18:00:00,160.949853374,28.1969424689,59.6657410368,0.0,24.7345865669,47.5788473902,65.6054799982,60.6325959685,4.9528840297,0.02
 06/12  19:00:00,163.586635208,28.1109177439,62.3885494584,0.0,24.7345865669,47.5788473902,71.3953447335,66.4224607038,4.9528840297,0.02
 06/12  20:00:00,149.637761799,28.5405552028,66.917807493,0.0,12.3672932834,38.6892022431,84.3408463744,81.3491159566,2.97173041782,0.02
 06/12  21:00:00,112.775259834,17.4463987516,41.3355629087,0.0,12.3672932834,27.0668015668,56.3844871411,53.3927567233,2.97173041782,0.02
 06/12  22:00:00,108.429288913,22.5727818423,51.0318790689,0.0,4.12243109448,15.9888894789,79.0823448335,76.0906144157,2.97173041782,0.02
 06/12  23:00:00,88.9894111323,16.588412595,37.7566952468,0.0,4.12243109448,15.9888894789,57.9834512996,54.9917208818,2.97173041782,0.02
 06/12  24:00:00,102.680223244,21.693261837,46.1880940361,0.0,4.12243109448,15.9888894789,83.6737609315,80.6820305137,2.97173041782,0.02
 06/13  01:00:00,83.1911425386,15.3643510098,33.208248929,0.0,4.12243109448,15.9888894789,59.9643908834,56.9726604655,2.97173041782,0.02
 06/13  02:00:00,99.3727550693,21.2625848621,43.311302844,0.0,4.12243109448,15.9888894789,82.5529374956,79.5612070778,2.97173041782,0.02
 06/13  03:00:00,80.3209993662,14.8475386399,30.854918061,0.0,4.12243109448,15.9888894789,61.3265363264,58.3348059086,2.97173041782,0.02
 06/13  04:00:00,135.866500403,27.785300328,55.9046603356,0.0,12.3672932834,24.9413748627,101.729307082,96.7564230523,4.9528840297,0.02
 06/13  05:00:00,142.698323022,28.8223453785,60.9678840128,3.08072051772,12.3672932834,24.9413748627,166.200839477,161.227955447,4.9528840297,0.02
 06/13  06:00:00,193.217036729,29.2340424157,67.0608621703,0.695111317583,24.7345865669,70.7195625826,131.323234913,121.397466854,9.90576805939,0.02
 06/13  07:00:00,231.418845687,29.7724050936,71.3026543991,0.0744680936754,37.1018798503,92.3937384068,106.21360324,96.2878351807,9.90576805939,0.02
 06/13  08:00:00,244.712982906,29.988143595,72.4114939418,0.000741854086053,37.1018798503,104.434947198,105.455998715,86.9272254293,9.90576805939,8.62300522643
 06/13  09:00:00,258.185814245,30.2535083811,73.5780776876,0.0,37.1018798503,116.476155989,92.5423933246,82.6166252652,9.90576805939,0.02
 06/13  10:00:00,258.969929033,30.4176968011,74.1973408317,0.0,37.1018798503,116.476155989,97.0859093795,78.5497296585,9.90576805939,8.63041166162
 06/13  11:00:00,264.32062841,30.7554951827,79.2101069436,0.0,37.1018798503,116.476155989,75.5781598939,65.6523918345,9.90576805939,0.02
 06/13  12:00:00,263.677464318,31.1416312978,90.2225104525,0.0,37.1018798503,104.434947198,44.0786163278,34.1528482684,9.90576805939,0.02
 06/13  13:00:00,286.058193143,31.6348187595,100.068341188,0.0,37.1018798503,116.476155989,31.106958715,12.5691452168,9.90576805939,8.63204543882
 06/13  14:00:00,292.552383469,32.1337658521,106.063746608,0.0,37.1018798503,116.476155989,18.0116776768,8.0859096174,9.90576805939,0.02
 06/13  15:00:00,296.918936212,32.697644839,109.866640708,0.0,37.1018798503,116.476155989,24.6748331797,6.14012598902,9.90576805939,8.62893913128
 06/13  16:00:00,299.757332927,33.2089190932,112.194341569,0.0,37.1018798503,116.476155989,14.686537603,4.76076954362,9.90576805939,0.02
