Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  17:00:00,299.724127316,33.4221302118,111.949019459,0.0,37.1018798503,116.476155989,14.6897412425,4.76397318313,9.90576805939,0.02
 06/13  18:00:00,180.810016851,28.2937356545,79.4290891187,0.0,24.7345865669,47.5788473902,27.039956765,13.478927788,4.9528840297,8.60814494735
 06/13  19:00:00,167.260753909,28.1200451858,66.0535335652,0.0,24.7345865669,47.5788473902,43.4739601484,38.5010761187,4.9528840297,0.02
 06/13  20:00:00,142.673259779,28.5425149825,59.9513492488,0.0,12.3672932834,38.6892022431,78.1880533238,75.1963229059,2.97173041782,0.02
 06/13  21:00:00,115.832218335,19.313108006,42.4742945396,0.0,12.3672932834,27.0668015668,59.3963415615,56.4046111437,2.97173041782,0.02
 06/13  22:00:00,106.553572314,22.8024762289,48.9264684936,0.0,4.12243109448,15.9888894789,74.4886182825,71.4968878647,2.97173041782,0.02
 06/13  23:00:00,88.0156841469,16.67454799,36.6968332829,0.0,4.12243109448,15.9888894789,55.6718288247,52.6800984069,2.97173041782,0.02
 06/13  24:00:00,100.120816766,21.3487202571,43.9732295592,0.0,4.12243109448,15.9888894789,79.1651216287,76.1733912109,2.97173041782,0.02
 06/14  01:00:00,81.3102773333,15.0198094299,31.6719257304,0.0,4.12243109448,15.9888894789,54.1082791962,51.1165487784,2.97173041782,0.02
 06/14  02:00:00,102.131353314,21.5209910471,45.8114953356,0.0,4.12243109448,15.9888894789,77.034728317,74.0429978992,2.97173041782,0.02
 06/14  03:00:00,82.6011178973,15.0198094299,32.962766238,0.0,4.12243109448,15.9888894789,50.7508934581,47.7591630403,2.97173041782,0.02
 06/14  04:00:00,140.852121137,27.957571118,60.7180107196,0.0,12.3672932834,24.9413748627,87.6953784777,82.722494448,4.9528840297,0.02
 06/14  05:00:00,141.174673958,28.3580877904,61.2547994005,1.73441409829,12.3672932834,24.9413748627,146.425520822,141.452636793,4.9528840297,0.02
 06/14  06:00:00,198.99520794,29.6668650631,72.7449230681,0.356399431035,24.7345865669,70.7195625826,110.858320415,100.932552356,9.90576805939,0.02
 06/14  07:00:00,236.615413131,30.1546847537,76.1914183313,0.0,37.1018798503,92.3937384068,89.5667808447,79.6410127853,9.90576805939,0.02
 06/14  08:00:00,250.796858093,30.5351349328,77.9490811505,0.0,37.1018798503,104.434947198,86.1043408495,67.5760741717,9.90576805939,8.62249861844
 06/14  09:00:00,263.736695553,30.9573363723,78.4251556639,0.0,37.1018798503,116.476155989,73.236913418,63.3111453586,9.90576805939,0.02
 06/14  10:00:00,262.708967694,31.2920208888,77.0620699895,0.0,37.1018798503,116.476155989,78.9162421257,68.9904740663,9.90576805939,0.02
 06/14  11:00:00,261.945158314,31.5046327098,76.0854873019,0.0,37.1018798503,116.476155989,90.8846803174,72.3471215512,9.90576805939,8.63179070678
 06/14  12:00:00,249.544123819,31.7464449464,75.484392565,0.0,37.1018798503,104.434947198,83.1825613247,73.2567932653,9.90576805939,0.02
 06/14  13:00:00,264.062719,32.0840849481,77.6235645208,0.0,37.1018798503,116.476155989,87.921696857,69.3840634513,9.90576805939,8.63186534625
 06/14  14:00:00,271.73817811,32.4927153402,84.8906302002,0.0,37.1018798503,116.476155989,58.5920611221,48.6662930627,9.90576805939,0.02
 06/14  15:00:00,273.263075926,32.7813814755,86.1270117533,0.0,37.1018798503,116.476155989,56.0649825865,37.5304078028,9.90576805939,8.62880672426
 06/14  16:00:00,270.742362512,33.0367948698,83.351517935,0.0,37.1018798503,116.476155989,56.0253795125,46.0996114531,9.90576805939,0.02
 06/14  17:00:00,272.489227217,33.1657159099,84.9705552644,0.0,37.1018798503,116.476155989,55.1001359107,45.1743678513,9.90576805939,0.02
 06/14  18:00:00,166.503080955,28.2872878488,65.1286093889,0.0,24.7345865669,47.5788473902,45.997165794,41.0242817643,4.9528840297,0.02
 06/14  19:00:00,166.377552007,28.115796639,65.1745664853,0.0,24.7345865669,47.5788473902,46.8289256644,41.8560416347,4.9528840297,0.02
 06/14  20:00:00,149.198574566,28.5428429376,66.4763178633,0.0,12.3672932834,38.6892022431,64.0611811956,52.481354098,2.97173041782,8.60809667978
 06/14  21:00:00,114.229928267,18.4335880006,41.7772835475,0.0,12.3672932834,27.0668015668,47.8486549128,44.856924495,2.97173041782,0.02
 06/14  22:00:00,112.63992234,22.8742557247,54.9410390657,0.0,4.12243109448,15.9888894789,53.8463773854,50.8546469676,2.97173041782,0.02
 06/14  23:00:00,95.8779539839,17.2310602642,43.9768302399,0.0,4.12243109448,15.9888894789,32.6160233862,29.6242929684,2.97173041782,0.02
 06/14  24:00:00,111.567840427,22.4005110524,54.3427018462,0.0,4.12243109448,15.9888894789,45.0510169145,42.0592864967,2.97173041782,0.02
 06/15  01:00:00,95.7877390389,17.3817972054,43.73587843,0.0,4.12243109448,15.9888894789,37.7166676933,34.7249372754,2.97173041782,0.02
 06/15  02:00:00,111.734442823,22.6158495398,54.293965821,0.0,4.12243109448,15.9888894789,54.9671507693,51.9754203515,2.97173041782,0.02
 06/15  03:00:00,90.4338326952,16.2438710151,39.5456589421,0.0,4.12243109448,15.9888894789,40.9983220108,38.006591593,2.97173041782,0.02
 06/15  04:00:00,144.867456023,27.8929695718,64.7979473405,0.0,12.3672932834,24.9413748627,62.5555049184,57.5826208887,4.9528840297,0.02
 06/15  05:00:00,149.554547017,29.1319082838,69.1530630123,1.44220325995,12.3672932834,24.9413748627,116.158937882,111.186053852,4.9528840297,0.02
 06/15  06:00:00,207.633042193,29.5270624653,81.8789595765,0.0,24.7345865669,70.7195625826,79.3742053023,69.4484372429,9.90576805939,0.02
 06/15  07:00:00,248.46773019,30.4390320353,87.7593940068,0.0,37.1018798503,92.3937384068,53.0411997086,43.1154316492,9.90576805939,0.02
 06/15  08:00:00,266.339488545,30.8829082106,93.1439423912,0.0,37.1018798503,104.434947198,35.3329371262,25.4071690668,9.90576805939,0.02
 06/15  09:00:00,285.561938512,31.3631048647,99.8446098124,0.0,37.1018798503,116.476155989,31.0020202276,12.4703596293,9.90576805939,8.62589253887
 06/15  10:00:00,291.554153048,31.9226111856,105.276705756,0.0,37.1018798503,116.476155989,14.7799691365,4.85420107708,9.90576805939,0.02
 06/15  11:00:00,296.010944189,32.3960907009,109.259778199,0.0,37.1018798503,116.476155989,19.8391695072,1.30172797028,9.90576805939,8.63167347751
 06/15  12:00:00,283.609139877,32.6512078194,108.644680191,0.0,37.1018798503,104.434947198,10.0312227256,0.105454666197,9.90576805939,0.02
 06/15  13:00:00,288.323253321,33.0761671959,100.891994449,0.0,37.1018798503,116.476155989,24.261206248,5.72375431926,9.90576805939,8.63168386938
 06/15  14:00:00,281.810904894,33.0970322248,94.3590634082,0.0,37.1018798503,116.476155989,25.5111640851,15.5853960257,9.90576805939,0.02
 06/15  15:00:00,289.38706004,33.3361931792,101.696205667,0.0,37.1018798503,116.476155989,17.9255373258,7.99976926639,9.90576805939,0.02
 06/15  16:00:00,300.926587268,33.8011353604,112.771372009,0.0,37.1018798503,116.476155989,20.4741492406,1.94367781966,9.90576805939,8.62470336158
 06/15  17:00:00,295.843981172,33.8597594928,107.631286373,0.0,37.1018798503,116.476155989,12.3807093997,2.45494134032,9.90576805939,0.02
 06/15  18:00:00,174.695709984,28.2921043619,73.3164318926,0.0,24.7345865669,47.5788473902,21.5531167697,16.58023274,4.9528840297,0.02
 06/15  19:00:00,173.006160688,28.1241147514,71.7948672205,0.0,24.7345865669,47.5788473902,26.7278472918,21.7549632621,4.9528840297,0.02
 06/15  20:00:00,156.500520634,28.5508684985,73.7702399106,0.0,12.3672932834,38.6892022431,33.0427056747,30.0509752569,2.97173041782,0.02
 06/15  21:00:00,126.089214608,20.1926280113,51.8259986626,0.0,12.3672932834,27.0668015668,30.242922801,27.2511923832,2.97173041782,0.02
 06/15  22:00:00,105.404758024,19.6361157371,51.0470562051,0.0,4.12243109448,15.9888894789,29.4718720553,26.4801416375,2.97173041782,0.02
 06/15  23:00:00,109.383113853,21.7363295345,52.8479162341,0.0,4.12243109448,15.9888894789,44.968286941,33.3964721878,2.97173041782,8.60008433543
 06/15  24:00:00,98.018726822,18.2182495132,45.1046520438,0.0,4.12243109448,15.9888894789,30.0420190171,27.0502885993,2.97173041782,0.02
 06/16  01:00:00,109.863209769,21.9516680219,53.1126739487,0.0,4.12243109448,15.9888894789,38.9785907434,35.9868603255,2.97173041782,0.02
 06/16  02:00:00,95.051130876,17.9167756308,42.4385302438,0.0,4.12243109448,15.9888894789,36.5179867819,33.526256364,2.97173041782,0.02
 06/16  03:00:00,104.927254848,21.3056525596,48.8227346653,0.0,4.12243109448,15.9888894789,46.6915300555,43.6997996377,2.97173041782,0.02
 06/16  04:00:00,146.015155605,28.2375111517,65.6011045962,0.0,12.3672932834,24.9413748627,53.5762953943,48.6034113646,4.9528840297,0.02
 06/16  05:00:00,144.770860633,28.513346404,65.4970391262,0.933101974343,12.3672932834,24.9413748627,107.468089213,102.495205184,4.9528840297,0.02
 06/16  06:00:00,209.992291323,30.0129569663,83.6450312367,0.107282374402,24.7345865669,70.7195625826,70.4977264757,60.5719584163,9.90576805939,0.02
 06/16  07:00:00,250.695256529,30.6088959593,89.8170540616,0.0,37.1018798503,92.3937384068,44.4370307566,34.5112626972,9.90576805939,0.02
 06/16  08:00:00,267.397787444,31.1621072439,93.9230686104,0.0,37.1018798503,104.434947198,30.8938769131,20.9681088537,9.90576805939,0.02
 06/16  09:00:00,283.746185843,31.6723308463,97.7195917488,0.0,37.1018798503,116.476155989,32.4534603021,13.9219118793,9.90576805939,8.62578036346
 06/16  10:00:00,288.632834315,32.1702515836,102.107778683,0.0,37.1018798503,116.476155989,18.3452970708,8.41952901136,9.90576805939,0.02
 06/16  11:00:00,291.39645104,32.57324163,104.468129326,0.0,37.1018798503,116.476155989,15.5199284428,5.59416038342,9.90576805939,0.02
 06/16  12:00:00,281.558969731,32.9051112189,106.340608141,0.0,37.1018798503,104.434947198,21.5941043592,3.0607282774,9.90576805939,8.6276080224
 06/16  13:00:00,295.75092806,33.2841271003,108.111749815,0.0,37.1018798503,116.476155989,10.5825252999,0.656757240466,9.90576805939,0.02
 06/16  14:00:00,294.473286556,33.5993115901,106.519126665,0.0,37.1018798503,116.476155989,20.2353614435,1.69947503468,9.90576805939,8.63011834939
 06/16  15:00:00,292.42796917,33.9397438736,104.133605415,0.0,37.1018798503,116.476155989,12.0099086375,2.08414057815,9.90576805939,0.02
 06/16  16:00:00,292.83385738,34.3284813615,104.151263232,0.0,37.1018798503,116.476155989,20.6298480021,2.09948223351,9.90576805939,8.62459770919
 06/16  17:00:00,293.103839282,34.4868315248,104.264076123,0.0,37.1018798503,116.476155989,12.4893019538,2.56353389441,9.90576805939,0.02
 06/16  18:00:00,172.977487206,28.3012592822,71.5890634535,0.0,24.7345865669,47.5788473902,14.2612059758,9.28832194613,4.9528840297,0.02
 06/16  19:00:00,169.668217929,28.1358925731,68.4451568101,0.0,24.7345865669,47.5788473902,22.8219608357,17.849076806,4.9528840297,0.02
 06/16  20:00:00,152.41751736,28.5615761386,69.6765395465,0.0,12.3672932834,38.6892022431,31.5306984284,28.5389680106,2.97173041782,0.02
 06/16  21:00:00,123.884732765,20.1927210576,49.6214297266,0.0,12.3672932834,27.0668015668,30.5244224437,27.5326920258,2.97173041782,0.02
 06/16  22:00:00,103.021945223,19.6361157371,48.6642440021,0.0,4.12243109448,15.9888894789,33.00228819,30.0105577722,2.97173041782,0.02
 06/16  23:00:00,107.908312199,21.7363295345,51.3731151307,0.0,4.12243109448,15.9888894789,39.5564677078,36.56473729,2.97173041782,0.02
 06/16  24:00:00,96.9723291167,18.2182495132,44.0582547485,0.0,4.12243109448,15.9888894789,31.8559295955,28.8641991776,2.97173041782,0.02
 06/17  01:00:00,107.667263478,21.9516680219,50.9167279332,0.0,4.12243109448,15.9888894789,44.9781043965,41.9863739787,2.97173041782,0.02
 06/17  02:00:00,95.5405352331,18.2182495132,42.6264608686,0.0,4.12243109448,15.9888894789,39.9581970539,36.9664666361,2.97173041782,0.02
 06/17  03:00:00,104.409206274,21.3056525596,48.3046861232,0.0,4.12243109448,15.9888894789,49.2347850119,46.2430545941,2.97173041782,0.02
 06/17  04:00:00,122.391201928,27.4192248994,59.9299444302,0.0,4.12243109448,16.0517297156,64.5790587694,61.5873283516,2.97173041782,0.02
 06/17  05:00:00,119.471677001,27.4622925969,59.3165184492,0.0,4.12243109448,16.0517297156,78.8154010115,67.2418608548,2.97173041782,8.60180973886
 06/17  06:00:00,151.49804875,28.9696620089,78.0272793493,0.0,4.12243109448,39.6058045677,48.6981772036,45.7064467857,2.97173041782,0.02
 06/17  07:00:00,190.07961798,28.9944349476,81.0093056638,1.5825704228,12.3672932834,65.3531420225,83.8496003381,78.8767163084,4.9528840297,0.02
 06/17  08:00:00,192.952177772,28.9910017551,81.4910976611,1.08591598383,12.3672932834,68.2430321324,75.7791529906,70.8062689609,4.9528840297,0.02
 06/17  09:00:00,222.609531432,29.0716518847,82.9286078424,0.208251415518,16.4897243779,93.1370602926,65.1974494192,57.2528349716,7.92461444751,0.02
 06/17  10:00:00,226.367738583,29.1605673576,86.7321226365,0.0739195491336,16.4897243779,93.1370602926,55.0104533179,47.0658388703,7.92461444751,0.02
 06/17  11:00:00,229.043683158,29.2200752104,89.3925437429,0.029922744036,16.4897243779,93.1370602926,44.9616115115,37.016997064,7.92461444751,0.02
 06/17  12:00:00,222.375898482,29.3343083014,91.792065057,0.0,16.4897243779,83.9857416113,37.7404648107,29.7958503632,7.92461444751,0.02
 06/17  13:00:00,224.679651965,29.4659373535,93.9641889127,0.0,16.4897243779,83.9857416113,39.4048496691,22.8699979763,7.92461444751,8.61023724527
 06/17  14:00:00,225.687200921,29.5981537205,94.8395977255,0.0,16.4897243779,83.9857416113,27.4237647351,19.4791502876,7.92461444751,0.02
 06/17  15:00:00,202.914711184,28.9696620089,90.1525011284,0.0,12.3672932834,70.6512738906,7.45796911826,2.48508508856,4.9528840297,0.02
 06/17  16:00:00,200.44845583,28.9696620089,87.6862403704,0.0,12.3672932834,70.6512738906,9.04987522268,4.07699119299,4.9528840297,0.02
 06/17  17:00:00,187.667840621,28.9696620089,87.4291390338,0.0,12.3672932834,58.1284167478,12.2704453223,7.29756129265,4.9528840297,0.02
 06/17  18:00:00,137.261755188,28.1948735647,70.9853421802,0.0,12.3672932834,24.9413748627,22.9642447131,17.9913606834,4.9528840297,0.02
 06/17  19:00:00,134.576778729,28.1089795033,68.386259762,0.0,12.3672932834,24.9413748627,31.0211283466,26.0482443169,4.9528840297,0.02
 06/17  20:00:00,119.48014195,28.4315177397,67.752425391,0.0,4.12243109448,16.0517297156,43.4002207637,40.4084903458,2.97173041782,0.02
 06/17  21:00:00,87.7523303032,15.5796894972,37.5540983267,0.0,4.12243109448,15.9888894789,30.6699792042,27.6782487863,2.97173041782,0.02
 06/17  22:00:00,106.917585081,21.8439987782,50.2747190597,0.0,4.12243109448,15.9888894789,46.0556276292,43.0638972114,2.97173041782,0.02
 06/17  23:00:00,88.6727250494,15.7950279847,38.2591545198,0.0,4.12243109448,15.9888894789,33.8643750636,30.8726446458,2.97173041782,0.02
 06/17  24:00:00,103.901649564,21.4348556521,47.6679265978,0.0,4.12243109448,15.9888894789,49.9318801534,46.9401497356,2.97173041782,0.02
 06/18  01:00:00,75.4008238387,13.2607694192,29.6342487611,0.0,2.06121554724,15.9888894789,34.0764416013,31.0847111835,2.97173041782,0.02
 06/18  02:00:00,97.3119456196,20.4261325543,44.1739219559,0.0,2.06121554724,15.9888894789,57.8477590538,54.856028636,2.97173041782,0.02
 06/18  03:00:00,75.3517028087,13.2607694192,29.5851276429,0.0,2.06121554724,15.9888894789,37.56448771,34.5727572921,2.97173041782,0.02
 06/18  04:00:00,96.5648316909,20.3830648568,43.4698756316,0.0,2.06121554724,15.9888894789,64.2333672007,61.2416367829,2.97173041782,0.02
 06/18  05:00:00,70.2906114071,12.9162278393,27.2177444222,0.0,2.06121554724,15.9888894789,52.037578732,40.4640404715,2.97173041782,8.60180784266
 06/18  06:00:00,86.4681191112,22.4186771079,45.3552688362,0.0,2.06121554724,15.9888894789,73.7584920251,70.7667616073,2.97173041782,0.02
 06/18  07:00:00,79.3804507499,18.7962956361,42.0187854062,0.0,2.06121554724,15.9888894789,52.0013202099,49.0095897921,2.97173041782,0.02
 06/18  08:00:00,125.626065,23.6461064863,55.4772324934,0.0,4.12243109448,41.7362269337,49.2935225314,44.3206385017,4.9528840297,0.02
 06/18  09:00:00,111.288891863,18.9901002748,45.9248690074,0.0,4.12243109448,41.7362269337,33.1152305486,28.1423465189,4.9528840297,0.02
 06/18  10:00:00,127.500586332,23.6030387889,57.3948216329,0.0,4.12243109448,41.7362269337,34.8306135339,29.8577295042,4.9528840297,0.02
 06/18  11:00:00,112.953912463,19.0977695185,47.4822204572,0.0,4.12243109448,41.7362269337,24.1169512693,19.1440672397,4.9528840297,0.02
 06/18  12:00:00,131.46260922,23.92604652,61.033836868,0.0,4.12243109448,41.7362269337,25.8643163971,20.8914323674,4.9528840297,0.02
 06/18  13:00:00,115.513727996,19.2054387622,49.9343668105,0.0,4.12243109448,41.7362269337,17.3942970652,12.4214130355,4.9528840297,0.02
 06/18  14:00:00,134.109264858,24.0337157637,63.5728233118,0.0,4.12243109448,41.7362269337,15.6698405216,10.6969564919,4.9528840297,0.02
 06/18  15:00:00,117.322700863,19.313108006,51.6356704698,0.0,4.12243109448,41.7362269337,11.6981026377,6.72521860799,4.9528840297,0.02
 06/18  16:00:00,118.146910239,24.1413850075,64.3604917814,0.0,4.12243109448,24.8785346261,12.637993622,7.66510959235,4.9528840297,0.02
 06/18  17:00:00,89.2952222888,19.313108006,51.4167449108,0.0,2.06121554724,15.9888894789,11.1563441189,8.16461370106,2.97173041782,0.02
 06/18  18:00:00,103.993252301,23.2618650021,62.0629752215,0.0,2.06121554724,15.9888894789,14.5332173947,11.5414869769,2.97173041782,0.02
 06/18  19:00:00,81.4835773119,17.4463987516,45.5233305326,0.0,2.06121554724,15.9888894789,15.8952652219,12.9035348041,2.97173041782,0.02
 06/18  20:00:00,101.802592333,23.0465265147,57.7384870569,0.0,2.06121554724,15.9888894789,29.9790277635,26.9872973456,2.97173041782,0.02
 06/18  21:00:00,89.6087326121,16.4592095026,40.5664357321,0.0,2.06121554724,15.9888894789,24.3241999776,21.3324695598,2.97173041782,0.02
 06/18  22:00:00,106.361316766,21.7722192824,51.8514460312,0.0,2.06121554724,15.9888894789,34.1316525072,31.1399220894,2.97173041782,0.02
 06/18  23:00:00,87.77813628,15.7950279847,39.4257815519,0.0,2.06121554724,15.9888894789,25.6827164337,22.6909860159,2.97173041782,0.02
 06/18  24:00:00,103.624736368,21.4348556521,49.4522292142,0.0,2.06121554724,15.9888894789,38.7414546702,35.7497242523,2.97173041782,0.02
 06/19  01:00:00,85.6080669064,15.1920802198,35.7974444041,0.0,4.12243109448,15.9888894789,29.1303782597,26.1386478418,2.97173041782,0.02
 06/19  02:00:00,105.713038053,21.5209910471,49.3931799578,0.0,4.12243109448,15.9888894789,43.120236521,40.1285061032,2.97173041782,0.02
 06/19  03:00:00,86.4201680666,15.3643510098,36.4372747051,0.0,4.12243109448,15.9888894789,33.1119443523,30.1202139344,2.97173041782,0.02
 06/19  04:00:00,144.283635166,28.043706513,64.0633892249,0.0,12.3672932834,24.9413748627,51.9891287339,47.0162447042,4.9528840297,0.02
 06/19  05:00:00,146.103261427,28.2088125623,64.4608285515,3.60624751045,12.3672932834,24.9413748627,106.292406942,101.319522912,4.9528840297,0.02
 06/19  06:00:00,209.085629425,29.2959737563,82.6330839727,0.92955117903,24.7345865669,70.7195625826,69.0605120151,59.1347439557,9.90576805939,0.02
 06/19  07:00:00,248.364822583,29.7042522309,88.3912579708,0.0,37.1018798503,92.3937384068,50.0389123889,31.525545371,9.90576805939,8.60759895855
 06/19  08:00:00,263.508912462,30.1943480562,91.0019926944,0.0,37.1018798503,104.434947198,30.490519094,20.5647510346,9.90576805939,0.02
 06/19  09:00:00,277.849883283,30.6422047644,92.8534712106,0.0,37.1018798503,116.476155989,26.9877362622,17.0619682029,9.90576805939,0.02
 06/19  10:00:00,280.154767416,31.0505391137,94.7493696084,0.0,37.1018798503,116.476155989,32.5617537452,14.0261009785,9.90576805939,8.6298847073
 06/19  11:00:00,280.54933151,31.2980765276,94.8962595952,0.0,37.1018798503,116.476155989,23.1869808977,13.2612128384,9.90576805939,0.02
 06/19  12:00:00,269.170731993,31.5986451952,95.2587901065,0.0,37.1018798503,104.434947198,23.3155376401,13.3897695807,9.90576805939,0.02
 06/19  13:00:00,282.604290118,32.0075509182,96.2417392036,0.0,37.1018798503,116.476155989,30.0268059491,11.489617815,9.90576805939,8.63142007464
 06/19  14:00:00,283.498202216,32.3833051072,96.7600578476,0.0,37.1018798503,116.476155989,20.5595798799,10.6338118205,9.90576805939,0.02
 06/19  15:00:00,284.517186797,32.793305631,97.3692553541,0.0,37.1018798503,116.476155989,28.3838519658,9.84974135291,9.90576805939,8.62834255353
 06/19  16:00:00,285.693653695,33.187794018,98.1518152148,0.0,37.1018798503,116.476155989,17.8469006791,7.92113261967,9.90576805939,0.02
 06/19  17:00:00,285.265096337,33.3257268007,97.5864106569,0.0,37.1018798503,116.476155989,18.4325593053,8.50679124595,9.90576805939,0.02
 06/19  18:00:00,171.558510758,28.2951534807,70.1761722065,0.0,24.7345865669,47.5788473902,25.4338472592,20.4609632295,4.9528840297,0.02
 06/19  19:00:00,168.592791991,28.1266002749,67.379017778,0.0,24.7345865669,47.5788473902,44.707725948,31.1468647028,4.9528840297,8.60797721555
 06/19  20:00:00,150.219015954,28.5515563399,67.4880701968,0.0,12.3672932834,38.6892022431,49.1133152169,46.1215847991,2.97173041782,0.02
 06/19  21:00:00,118.856385423,19.313108006,45.4984658609,0.0,12.3672932834,27.0668015668,38.4981632107,35.5064327929,2.97173041782,0.02
 06/19  22:00:00,109.628390679,22.9747470189,51.8290165108,0.0,4.12243109448,15.9888894789,57.040607065,54.0488766472,2.97173041782,0.02
 06/19  23:00:00,90.2909527866,17.2669500121,38.3539396685,0.0,4.12243109448,15.9888894789,50.9111850482,47.9194546304,2.97173041782,0.02
 06/19  24:00:00,105.14908196,22.4005110524,47.9239437293,0.0,4.12243109448,15.9888894789,68.8396266976,65.8478962798,2.97173041782,0.02
 06/20  01:00:00,84.6774410353,15.4504864048,34.608412904,0.0,4.12243109448,15.9888894789,49.8781563426,46.8864259248,2.97173041782,0.02
 06/20  02:00:00,102.36235426,21.5209910471,46.0424967303,0.0,4.12243109448,15.9888894789,73.1355365524,70.1438061345,2.97173041782,0.02
 06/20  03:00:00,81.5205663053,15.0198094299,31.8822150969,0.0,4.12243109448,15.9888894789,52.6870393056,49.6953088878,2.97173041782,0.02
 06/20  04:00:00,141.200554638,28.2159773029,60.8080384884,0.0,12.3672932834,24.9413748627,95.4561357476,90.4832517179,4.9528840297,0.02
 06/20  05:00:00,141.126374714,28.4976016952,60.6300039887,2.17139681631,12.3672932834,24.9413748627,155.656383458,150.683499429,4.9528840297,0.02
 06/20  06:00:00,196.296679935,29.3261981952,70.5993399506,0.144121868714,24.7345865669,70.7195625826,119.804090653,109.878322594,9.90576805939,0.02
 06/20  07:00:00,236.817392651,30.0663074016,76.481783178,0.0,37.1018798503,92.3937384068,91.8591051177,81.9333370583,9.90576805939,0.02
 06/20  08:00:00,255.066683006,30.5600388067,82.1940172188,0.0,37.1018798503,104.434947198,82.1706531229,63.6423647823,9.90576805939,8.62252028124
 06/20  09:00:00,273.950852894,31.0519528391,88.5447237508,0.0,37.1018798503,116.476155989,55.8798140123,45.9540459529,9.90576805939,0.02
 06/20  10:00:00,278.459256127,31.3952154727,92.709204796,0.0,37.1018798503,116.476155989,39.8593794409,29.9336113815,9.90576805939,0.02
 06/20  11:00:00,277.920433535,31.8495912311,91.7158206485,0.0,37.1018798503,116.476155989,41.5099651696,22.9730112041,9.90576805939,8.63118590614
 06/20  12:00:00,263.873913296,32.1281683507,89.4324983099,0.0,37.1018798503,104.434947198,36.2995729386,26.3738048792,9.90576805939,0.02
 06/20  13:00:00,277.410673591,32.4149129597,90.6407058697,0.0,37.1018798503,116.476155989,44.3960048321,25.8589737058,9.90576805939,8.6312630669
 06/20  14:00:00,280.659841914,32.7733125427,93.5317403017,0.0,37.1018798503,116.476155989,31.3440939255,21.4183258661,9.90576805939,0.02
 06/20  15:00:00,284.100306425,33.1605643952,96.5850862355,0.0,37.1018798503,116.476155989,34.1412078684,15.6071933456,9.90576805939,8.62824646334
 06/20  16:00:00,282.687279785,33.3803675458,94.9528779174,0.0,37.1018798503,116.476155989,26.1734982266,16.2477301672,9.90576805939,0.02
 06/20  17:00:00,276.244702651,33.1203529329,88.7714200727,0.0,37.1018798503,116.476155989,41.7794768353,31.8537087759,9.90576805939,0.02
 06/20  18:00:00,163.835737107,28.1983034332,62.5502619226,0.0,24.7345865669,47.5788473902,50.8126550449,45.8397710152,4.9528840297,0.02
 06/20  19:00:00,161.99232969,28.112055242,60.7930976633,0.0,24.7345865669,47.5788473902,60.3819897326,55.4091057029,4.9528840297,0.02
 06/20  20:00:00,146.254923025,28.5408096582,63.5347030619,0.0,12.3672932834,38.6892022431,68.0893352052,65.0976047874,2.97173041782,0.02
 06/20  21:00:00,114.192884498,18.3259187569,41.8479020799,0.0,12.3672932834,27.0668015668,56.7190077477,45.1422027437,2.97173041782,8.60507458617
 06/20  22:00:00,107.754857394,22.6589172373,50.2713122028,0.0,4.12243109448,15.9888894789,64.899708466,61.9079780482,2.97173041782,0.02
 06/20  23:00:00,88.9085319896,16.588412595,37.6758162523,0.0,4.12243109448,15.9888894789,49.5202588292,46.5285284114,2.97173041782,0.02
 06/20  24:00:00,103.502234127,21.693261837,47.0101051604,0.0,4.12243109448,15.9888894789,68.1717741851,65.1800437673,2.97173041782,0.02
 06/21  01:00:00,84.496729421,15.3643510098,34.5138361371,0.0,4.12243109448,15.9888894789,47.8797610609,44.8880306431,2.97173041782,0.02
 06/21  02:00:00,102.626715912,21.4348556521,46.3929933041,0.0,4.12243109448,15.9888894789,68.6650148007,65.6732843828,2.97173041782,0.02
 06/21  03:00:00,82.218080148,14.9336740349,32.6658639324,0.0,4.12243109448,15.9888894789,51.0515908056,48.0598603878,2.97173041782,0.02
 06/21  04:00:00,140.087360244,27.785300328,60.1255207329,0.0,12.3672932834,24.9413748627,79.8713610778,74.8984770481,4.9528840297,0.02
 06/21  05:00:00,145.832730809,28.9999400493,64.9117315535,2.09368671766,12.3672932834,24.9413748627,134.620454497,129.647570467,4.9528840297,0.02
 06/21  06:00:00,201.670536146,29.400420377,75.7625091787,0.280586453559,24.7345865669,70.7195625826,97.3973037427,87.4715356833,9.90576805939,0.02
 06/21  07:00:00,240.477998175,30.0703695075,80.1383292018,0.0,37.1018798503,92.3937384068,73.1200527436,63.1942846842,9.90576805939,0.02
 06/21  08:00:00,255.802056324,30.3678340076,83.1216206428,0.0,37.1018798503,104.434947198,60.4718561347,50.5460880753,9.90576805939,0.02
 06/21  09:00:00,272.846713376,30.7283707503,87.7641124012,0.0,37.1018798503,116.476155989,51.6522712213,33.121125745,9.90576805939,8.62537741693
 06/21  10:00:00,277.38975836,31.1256003321,91.9093734191,0.0,37.1018798503,116.476155989,29.2220326903,19.2962646309,9.90576805939,0.02
 06/21  11:00:00,281.537747568,31.660820399,95.5218656295,0.0,37.1018798503,116.476155989,29.5101850945,10.9733583608,9.90576805939,8.6310586743
 06/21  12:00:00,271.238462298,31.9229149677,97.0023301128,0.0,37.1018798503,104.434947198,17.5570362418,7.63126818244,9.90576805939,0.02
 06/21  13:00:00,284.37287946,32.2460226866,97.7718225608,0.0,37.1018798503,116.476155989,16.4828427507,6.55707469133,9.90576805939,0.02
 06/21  14:00:00,286.716198159,32.6775347262,99.6838492531,0.0,37.1018798503,116.476155989,23.5852368988,5.04982534747,9.90576805939,8.62964349193
 06/21  15:00:00,288.441781505,33.0153273716,101.071852606,0.0,37.1018798503,116.476155989,13.8449500003,3.91918194093,9.90576805939,0.02
 06/21  16:00:00,287.81022176,33.1273013291,100.328828156,0.0,37.1018798503,116.476155989,22.4259959569,3.89603188873,9.90576805939,8.62419600883
 06/21  17:00:00,287.144657216,33.3055660444,99.4861755923,0.0,37.1018798503,116.476155989,13.4682274184,3.54245935902,9.90576805939,0.02
 06/21  18:00:00,171.688521425,28.2863123505,70.3150498049,0.0,24.7345865669,47.5788473902,15.9471348331,10.9742508034,4.9528840297,0.02
 06/21  19:00:00,168.696402238,28.1145987332,67.494640004,0.0,24.7345865669,47.5788473902,24.8782205754,19.9053365457,4.9528840297,0.02
 06/21  20:00:00,150.790359832,28.5424376994,68.0685254769,0.0,12.3672932834,38.6892022431,38.9392427469,35.9475123291,2.97173041782,0.02
 06/21  21:00:00,119.10116795,19.313108006,45.7432414331,0.0,12.3672932834,27.0668015668,36.1075916311,33.1158612133,2.97173041782,0.02
 06/21  22:00:00,110.534346463,22.8886116239,52.8211069314,0.0,4.12243109448,15.9888894789,50.0759518453,47.0842214275,2.97173041782,0.02
 06/21  23:00:00,93.3642389953,17.5540679953,41.1401071264,0.0,4.12243109448,15.9888894789,43.1845988029,40.192868385,2.97173041782,0.02
 06/21  24:00:00,105.634622297,22.3143756574,48.4956186843,0.0,4.12243109448,15.9888894789,69.2931866086,66.3014561908,2.97173041782,0.02
 06/22  01:00:00,85.7173847921,16.0716002252,35.0014813778,0.0,4.12243109448,15.9888894789,57.5177336339,54.5260032161,2.97173041782,0.02
 06/22  02:00:00,100.484717991,21.5209910471,44.1648596666,0.0,4.12243109448,15.9888894789,82.2704885327,79.2787581149,2.97173041782,0.02
 06/22  03:00:00,79.0855990984,15.0198094299,29.4472470878,0.0,4.12243109448,15.9888894789,57.0686196392,54.0768892214,2.97173041782,0.02
 06/22  04:00:00,132.230528065,27.957571118,52.0964172909,0.0,12.3672932834,24.9413748627,99.1469017422,94.1740177125,4.9528840297,0.02
 06/22  05:00:00,134.190133946,28.354788317,53.9697354431,2.03823721485,12.3672932834,24.9413748627,173.342990405,159.789921765,4.9528840297,8.60018460987
 06/22  06:00:00,187.566630374,29.6041362095,61.0648504239,0.670623196489,24.7345865669,70.7195625826,132.536126148,122.610358088,9.90576805939,0.02
 06/22  07:00:00,227.692719,30.0432455044,67.3708640491,0.00931097371914,37.1018798503,92.3937384068,112.110051547,102.184283487,9.90576805939,0.02
 06/22  08:00:00,245.904854158,30.4273061825,73.1649843394,0.0,37.1018798503,104.434947198,103.778271157,93.8525030979,9.90576805939,0.02
 06/22  09:00:00,261.435493803,30.8255852747,76.2556887889,0.0,37.1018798503,116.476155989,94.5176545971,84.5918865377,9.90576805939,0.02
 06/22  10:00:00,264.035966517,31.2548346474,78.4263200973,0.0,37.1018798503,116.476155989,94.462531442,75.9271445061,9.90576805939,8.62961887651
 06/22  11:00:00,264.917128795,31.5347168473,79.0274087822,0.0,37.1018798503,116.476155989,83.4089165166,73.4831484572,9.90576805939,0.02
 06/22  12:00:00,254.540784923,31.9054449132,80.3220603907,0.0,37.1018798503,104.434947198,90.6998482839,72.1673332282,9.90576805939,8.62674699632
 06/22  13:00:00,268.96361929,32.3503260084,82.2583147682,0.0,37.1018798503,116.476155989,75.678163608,65.7523955486,9.90576805939,0.02
 06/22  14:00:00,271.409804408,32.7792353012,84.2757186914,0.0,37.1018798503,116.476155989,77.4870784847,58.9517918553,9.90576805939,8.62951857002
 06/22  15:00:00,271.211209498,33.2336795133,83.62295185,0.0,37.1018798503,116.476155989,70.9247907053,60.9990226459,9.90576805939,0.02
 06/22  16:00:00,271.470545478,33.5354718724,83.5810224241,0.0,37.1018798503,116.476155989,73.6137920129,63.6880239535,9.90576805939,0.02
 06/22  17:00:00,271.061806509,33.4901702973,83.2186719837,0.0,37.1018798503,116.476155989,81.9431190304,63.4211785626,9.90576805939,8.61617240837
 06/22  18:00:00,162.085804023,28.200913845,60.7977205043,0.0,24.7345865669,47.5788473902,62.7115854967,57.738701467,4.9528840297,0.02
 06/22  19:00:00,158.996269152,28.1163288203,57.7927827391,0.0,24.7345865669,47.5788473902,68.352494951,63.3796109213,4.9528840297,0.02
 06/22  20:00:00,140.887333022,28.5433022822,58.164645505,0.0,12.3672932834,38.6892022431,81.4065223078,78.4147918899,2.97173041782,0.02
 06/22  21:00:00,107.977343823,17.5540679953,36.4299859767,0.0,12.3672932834,27.0668015668,56.2219913853,53.2302609675,2.97173041782,0.02
 06/22  22:00:00,101.105304081,22.6589172373,43.6217596883,0.0,4.12243109448,15.9888894789,80.2964634387,77.3047330208,2.97173041782,0.02
 06/22  23:00:00,81.7254238826,15.7088925897,31.3979895271,0.0,4.12243109448,15.9888894789,54.881651741,51.8899213232,2.97173041782,0.02
 06/22  24:00:00,96.2943812142,21.693261837,39.8022528569,0.0,4.12243109448,15.9888894789,83.8276574427,80.8359270249,2.97173041782,0.02
 06/23  01:00:00,78.1827718696,15.3643510098,28.1998791087,0.0,4.12243109448,15.9888894789,59.9419801753,56.9502497575,2.97173041782,0.02
 06/23  02:00:00,89.1139430427,20.6596370973,33.6554394329,0.0,4.12243109448,15.9888894789,85.4422751633,82.4505447455,2.97173041782,0.02
 06/23  03:00:00,70.7830361992,13.1746340243,23.0413817143,0.0,4.12243109448,15.9888894789,51.4891419354,48.4974115176,2.97173041782,0.02
 06/23  04:00:00,127.7396661,27.9360372692,47.6270899451,0.0,12.3672932834,24.9413748627,101.514506356,96.5416223264,4.9528840297,0.02
 06/23  05:00:00,133.852865473,28.7738038664,52.3809551555,2.87073419442,12.3672932834,24.9413748627,166.279352994,161.306468964,4.9528840297,0.02
 06/23  06:00:00,182.565671134,29.3540328049,56.4452303336,0.539388027673,24.7345865669,70.7195625826,133.746137322,123.820369263,9.90576805939,0.02
 06/23  07:00:00,222.47162995,30.0618161297,62.104107103,0.0364033946876,37.1018798503,92.3937384068,112.454120129,102.528352069,9.90576805939,0.02
 06/23  08:00:00,246.041846123,30.6503816938,73.0788712416,0.0,37.1018798503,104.434947198,112.126732936,93.5986876192,9.90576805939,8.62227725779
 06/23  09:00:00,264.354056781,31.0764164961,78.9234695528,0.0,37.1018798503,116.476155989,94.6054791387,84.6797110794,9.90576805939,0.02
 06/23  10:00:00,268.689046856,31.4925002197,82.8417038323,0.0,37.1018798503,116.476155989,88.8139683545,78.8882002951,9.90576805939,0.02
 06/23  11:00:00,273.97594023,31.8150434731,87.8059170591,0.0,37.1018798503,116.476155989,78.1524962729,59.6158384967,9.90576805939,8.63088971686
 06/23  12:00:00,260.970894383,32.0211419051,86.6365017801,0.0,37.1018798503,104.434947198,53.2316445387,43.3058764793,9.90576805939,0.02
 06/23  13:00:00,270.238555628,32.2794222054,83.6041141901,0.0,37.1018798503,116.476155989,69.4122038456,50.8754659143,9.90576805939,8.6309698719
 06/23  14:00:00,270.056912548,32.430904526,83.2712195532,0.0,37.1018798503,116.476155989,66.0189572261,56.0931891667,9.90576805939,0.02
 06/23  15:00:00,269.98845613,32.4733221541,83.1604912416,0.0,37.1018798503,116.476155989,77.9269292163,59.3931320364,9.90576805939,8.62802912049
 06/23  16:00:00,269.87413193,32.486809228,83.0333101339,0.0,37.1018798503,116.476155989,66.8153684246,56.8896003652,9.90576805939,0.02
 06/23  17:00:00,271.865259283,32.5514371818,84.9608920065,0.0,37.1018798503,116.476155989,54.560161652,44.6343935926,9.90576805939,0.02
 06/23  18:00:00,167.648086657,28.1956753903,66.3652391203,0.0,24.7345865669,47.5788473902,44.322644582,39.3497605523,4.9528840297,0.02
 06/23  19:00:00,166.133662697,28.1098582263,64.9366272612,0.0,24.7345865669,47.5788473902,54.9583958542,49.9855118245,4.9528840297,0.02
 06/23  20:00:00,146.059884458,28.4322053974,63.4482712495,0.0,12.3672932834,38.6892022431,79.7242693328,68.1456736747,2.97173041782,8.60686524022
 06/23  21:00:00,109.339278897,17.3387295079,38.0072565651,0.0,12.3672932834,27.0668015668,53.3859051761,50.3941747583,2.97173041782,0.02
 06/23  22:00:00,103.814238026,22.5727818423,46.4168290602,0.0,4.12243109448,15.9888894789,79.9804290867,76.9886986688,2.97173041782,0.02
 06/23  23:00:00,83.2573554294,15.6227571947,33.0160565472,0.0,4.12243109448,15.9888894789,54.9340392465,51.9423088287,2.97173041782,0.02
 06/23  24:00:00,99.1400529278,21.5209910471,42.8201954822,0.0,4.12243109448,15.9888894789,83.8585333182,80.8668029004,2.97173041782,0.02
 06/24  01:00:00,80.3280980571,15.1059448249,30.6036116432,0.0,4.12243109448,15.9888894789,59.2403580356,56.2486276178,2.97173041782,0.02
 06/24  02:00:00,96.5926767985,20.8749755847,40.9188349016,0.0,4.12243109448,15.9888894789,88.4508595405,85.4591291226,2.97173041782,0.02
 06/24  03:00:00,80.2814224168,14.9336740349,30.7292068058,0.0,4.12243109448,15.9888894789,57.3502328421,54.3585024243,2.97173041782,0.02
 06/24  04:00:00,118.558348136,27.4192248994,56.0970919586,0.0,4.12243109448,16.0517297156,97.8645293119,94.8727988941,2.97173041782,0.02
 06/24  05:00:00,117.567738726,27.4622925969,57.4125815116,0.0,4.12243109448,16.0517297156,91.8834339829,88.891703565,2.97173041782,0.02
 06/24  06:00:00,146.189370207,28.9696620089,72.7186020507,0.0,4.12243109448,39.6058045677,67.1377994747,64.1460690569,2.97173041782,0.02
 06/24  07:00:00,184.964351901,28.9775314993,74.8800924378,2.61342215853,12.3672932834,65.3531420225,104.947711336,99.9748273064,4.9528840297,0.02
 06/24  08:00:00,189.289028158,28.9782155542,77.745811447,1.18084730733,12.3672932834,68.2430321324,91.5827543762,86.6098703465,4.9528840297,0.02
 06/24  09:00:00,220.907254915,29.057067009,81.0311444317,0.418015966291,16.4897243779,93.1370602926,75.0280534217,67.0834389741,7.92461444751,0.02
 06/24  10:00:00,222.030583442,29.1001691557,82.2299514877,0.299320232923,16.4897243779,93.1370602926,67.9609944412,60.0163799937,7.92461444751,0.02
 06/24  11:00:00,222.909416873,29.1309216897,83.1569219029,0.220444862431,16.4897243779,93.1370602926,72.7522702698,56.2155083997,7.92461444751,8.61214742264
 06/24  12:00:00,217.758096914,29.1949965026,87.1923817257,0.121232797702,16.4897243779,83.9857416113,55.2306023771,47.2859879296,7.92461444751,0.02
 06/24  13:00:00,222.366724889,29.3123230935,91.776318422,0.0285944734459,16.4897243779,83.9857416113,45.2070527257,37.2624382782,7.92461444751,0.02
 06/24  14:00:00,222.8047941,29.3741877122,92.1778455571,0.0033151898776,16.4897243779,83.9857416113,43.0792464659,35.1346320184,7.92461444751,0.02
 06/24  15:00:00,197.658891756,28.9696620089,84.8966751441,0.0,12.3672932834,70.6512738906,21.0995383575,16.1266543278,4.9528840297,0.02
 06/24  16:00:00,190.659227124,28.9696620089,77.897002382,0.0,12.3672932834,70.6512738906,31.0821478987,26.109263869,4.9528840297,0.02
 06/24  17:00:00,176.910711351,28.9696620089,76.6720054338,0.0,12.3672932834,58.1284167478,38.3760227646,33.4031387349,4.9528840297,0.02
 06/24  18:00:00,128.04858909,27.785300328,62.1817488801,0.0,12.3672932834,24.9413748627,63.6497252939,50.0950416212,4.9528840297,8.60179964302
 06/24  19:00:00,129.460207123,28.3236465466,63.0550207502,0.0,12.3672932834,24.9413748627,67.973664196,63.0007801663,4.9528840297,0.02
 06/24  20:00:00,109.354701785,27.6776310843,58.3808716607,0.0,4.12243109448,16.0517297156,84.1637330346,81.1720026168,2.97173041782,0.02
 06/24  21:00:00,79.4441966089,14.1402894246,30.711125292,0.0,4.12243109448,15.9888894789,47.5065975868,44.514867169,2.97173041782,0.02
 06/24  22:00:00,99.8060789789,20.6414710417,44.3915014047,0.0,4.12243109448,15.9888894789,73.6028705502,70.6111401324,2.97173041782,0.02
 06/24  23:00:00,78.5614112805,13.6053109992,30.3890792379,0.0,4.12243109448,15.9888894789,48.1008928616,45.1091624438,2.97173041782,0.02
 06/24  24:00:00,96.353078703,20.2107940669,41.3691782553,0.0,4.12243109448,15.9888894789,83.1845710187,80.1928406009,2.97173041782,0.02
 06/25  01:00:00,67.423188328,12.0843170454,22.8523864865,0.0,2.06121554724,15.9888894789,54.3798912553,51.3881608375,2.97173041782,0.02
 06/25  02:00:00,88.7745049585,19.5896802465,36.498694729,0.0,2.06121554724,15.9888894789,81.588581266,78.5968508482,2.97173041782,0.02
 06/25  03:00:00,59.8459779911,10.5542400639,16.8374540725,0.0,2.06121554724,15.9888894789,46.2417834893,43.2500530714,2.97173041782,0.02
 06/25  04:00:00,85.5460510833,19.2451386666,33.614782514,0.0,2.06121554724,15.9888894789,79.9782410401,76.9865106223,2.97173041782,0.02
 06/25  05:00:00,57.278402407,10.1053970334,17.0936489268,0.0,2.06121554724,15.9888894789,45.2455391707,42.2538087528,2.97173041782,0.02
 06/25  06:00:00,72.9390080395,21.9880001331,32.2568353509,0.0,2.06121554724,15.9888894789,96.901978079,93.9102476612,2.97173041782,0.02
 06/25  07:00:00,67.7399262747,18.7962956361,30.3782614793,0.0,2.06121554724,15.9888894789,78.4359946294,75.4442642116,2.97173041782,0.02
 06/25  08:00:00,105.137180206,23.1364720661,35.4979826082,0.0,4.12243109448,41.7362269337,93.5370611846,88.564177155,4.9528840297,0.02
 06/25  09:00:00,97.1534858508,19.0116341236,31.7679295805,0.0,4.12243109448,41.7362269337,73.3478702295,68.3749861998,4.9528840297,0.02
 06/25  10:00:00,109.503437901,23.6245726376,39.3255102329,0.0,4.12243109448,41.7362269337,90.003645833,85.0307618033,4.9528840297,0.02
 06/25  11:00:00,95.6796437804,19.313108006,29.9439327042,0.0,4.12243109448,41.7362269337,72.8472368895,67.8743528598,4.9528840297,0.02
 06/25  12:00:00,104.056213665,23.2800310577,34.2070921256,0.0,4.12243109448,41.7362269337,90.1410616133,85.1681775836,4.9528840297,0.02
 06/25  13:00:00,93.7194150349,18.9685664261,28.3719089561,0.0,4.12243109448,41.7362269337,72.8249732894,67.8520892598,4.9528840297,0.02
 06/25  14:00:00,105.579082705,23.7968434276,35.279513701,0.0,4.12243109448,41.7362269337,90.6287355563,85.6558515266,4.9528840297,0.02
 06/25  15:00:00,93.4760162189,18.6240248462,28.4780691541,0.0,4.12243109448,41.7362269337,73.3708140151,68.3979299854,4.9528840297,0.02
 06/25  16:00:00,93.1981823366,23.7968434276,39.7563055919,0.0,4.12243109448,24.8785346261,90.4888417668,85.5159577371,4.9528840297,0.02
 06/25  17:00:00,64.9835880362,17.1233910204,29.3463490957,0.0,2.06121554724,15.9888894789,67.0823041223,64.0905737045,2.97173041782,0.02
 06/25  18:00:00,73.0734753432,19.5896802465,34.8926651159,0.0,2.06121554724,15.9888894789,82.1207754988,79.129045081,2.97173041782,0.02
 06/25  19:00:00,67.1318379188,16.908052533,31.7099373972,0.0,2.06121554724,15.9888894789,72.5048774303,69.5131470125,2.97173041782,0.02
 06/25  20:00:00,74.2497950717,18.5378894512,34.7973695745,0.0,2.06121554724,15.9888894789,80.6505494669,77.6588190491,2.97173041782,0.02
 06/25  21:00:00,75.2414882912,15.3825170654,27.2758838332,0.0,2.06121554724,15.9888894789,69.4709457516,66.4792153338,2.97173041782,0.02
 06/25  22:00:00,82.2689502397,17.5722340509,32.0621074001,0.0,2.06121554724,15.9888894789,76.7553251131,73.7635946952,2.97173041782,0.02
 06/25  23:00:00,79.5645813674,16.1577356201,30.8237582837,0.0,2.06121554724,15.9888894789,78.724764088,67.1512370532,2.97173041782,8.60179661691
 06/25  24:00:00,76.9189098867,16.7108801011,27.5734210473,0.0,2.06121554724,15.9888894789,77.7850428902,74.7933124723,2.97173041782,0.02
 06/26  01:00:00,80.9700341488,16.2438710151,30.0818603445,0.0,4.12243109448,15.9888894789,69.9831968432,66.9914664254,2.97173041782,0.02
 06/26  02:00:00,72.8231298437,14.9518400905,23.2269870374,0.0,4.12243109448,15.9888894789,67.4405141134,64.4487836955,2.97173041782,0.02
 06/26  03:00:00,77.0287951315,15.3643510098,27.0459021456,0.0,4.12243109448,15.9888894789,64.3459237414,61.3541933236,2.97173041782,0.02
 06/26  04:00:00,125.365844086,27.6776310843,45.5116740436,0.0,12.3672932834,24.9413748627,111.280700415,106.307816385,4.9528840297,0.02
 06/26  05:00:00,139.669194404,28.677984733,54.2244142775,6.93942314828,12.3672932834,24.9413748627,178.897860034,173.924976005,4.9528840297,0.02
 06/26  06:00:00,184.569189585,29.0855976961,56.192305096,3.0642669164,24.7345865669,70.7195625826,144.646257087,134.720489028,9.90576805939,0.02
 06/26  07:00:00,222.216387355,29.3388078614,61.6054923809,1.00279391228,37.1018798503,92.3937384068,123.333016936,113.407248877,9.90576805939,0.02
 06/26  08:00:00,240.382618514,29.5212098901,67.8779659139,0.670871016915,37.1018798503,104.434947198,115.401395864,105.475627804,9.90576805939,0.02
 06/26  09:00:00,256.645920248,29.8986081436,71.9978835119,0.395202126333,37.1018798503,116.476155989,118.354075686,99.823314223,9.90576805939,8.62499340327
 06/26  10:00:00,260.619699291,30.300329511,75.8722424605,0.0923737454038,37.1018798503,116.476155989,99.7817895573,89.8560214979,9.90576805939,0.02
 06/26  11:00:00,262.153852378,30.6003164199,77.1985177323,0.0,37.1018798503,116.476155989,91.5581263819,81.6323583225,9.90576805939,0.02
 06/26  12:00:00,250.368455309,30.8048395712,77.2503933133,0.0,37.1018798503,104.434947198,99.2441032831,80.7117764106,9.90576805939,8.62655881312
 06/26  13:00:00,261.814743293,31.0711462709,76.3886123864,0.0,37.1018798503,116.476155989,90.1545949747,80.2288269153,9.90576805939,0.02
 06/26  14:00:00,261.678562342,31.2445549757,76.0791866885,0.0,37.1018798503,116.476155989,98.7441614259,80.2091947839,9.90576805939,8.6291985826
 06/26  15:00:00,261.746863715,31.4424532323,75.9498521424,0.0,37.1018798503,116.476155989,88.908547938,78.9827798786,9.90576805939,0.02
 06/26  16:00:00,261.030171887,31.6034065147,75.0727056577,0.0,37.1018798503,116.476155989,88.7625730773,78.8368050179,9.90576805939,0.02
 06/26  17:00:00,261.083921187,31.6358505469,75.0951338909,0.0,37.1018798503,116.476155989,96.6464852466,78.1246683244,9.90576805939,8.61604886283
 06/26  18:00:00,160.673408583,28.1095345425,59.4767226781,0.0,24.7345865669,47.5788473902,65.9756949567,61.002810927,4.9528840297,0.02
 06/26  19:00:00,161.923904089,28.540395906,60.2963553945,0.0,24.7345865669,47.5788473902,72.3823553688,67.4094713391,4.9528840297,0.02
 06/26  20:00:00,138.209649319,28.0006388155,56.0296256071,0.0,12.3672932834,38.6892022431,86.2319919437,83.2402615259,2.97173041782,0.02
 06/26  21:00:00,110.494365608,17.7694064828,38.7316687062,0.0,12.3672932834,27.0668015668,57.7952003889,54.8034699711,2.97173041782,0.02
 06/26  22:00:00,99.1887854608,21.5209910471,42.868927861,0.0,4.12243109448,15.9888894789,79.7934481583,76.8017177405,2.97173041782,0.02
 06/26  23:00:00,79.6916878592,15.1059448249,29.9672011931,0.0,4.12243109448,15.9888894789,56.5816329635,53.5899025456,2.97173041782,0.02
 06/26  24:00:00,99.7240584106,21.5209910471,43.4042007655,0.0,4.12243109448,15.9888894789,84.7231679316,81.7314375138,2.97173041782,0.02
 06/27  01:00:00,82.5431294282,15.3643510098,32.5602365848,0.0,4.12243109448,15.9888894789,55.7478533088,52.756122891,2.97173041782,0.02
 06/27  02:00:00,96.8516952735,20.8749755847,41.1778530916,0.0,4.12243109448,15.9888894789,84.0037400079,81.0120095901,2.97173041782,0.02
 06/27  03:00:00,74.305641699,13.6234770547,26.089383421,0.0,4.12243109448,15.9888894789,57.3197539138,54.328023496,2.97173041782,0.02
 06/27  04:00:00,131.103010598,28.0221726642,50.9042989597,0.0,12.3672932834,24.9413748627,103.980263143,99.0073791137,4.9528840297,0.02
 06/27  05:00:00,137.993747612,28.6906093504,55.3119001619,4.16386575206,12.3672932834,24.9413748627,169.545546963,164.572662933,4.9528840297,0.02
 06/27  06:00:00,188.518625316,29.2472108004,61.800881433,1.24351302227,24.7345865669,70.7195625826,136.362215644,126.436447584,9.90576805939,0.02
 06/27  07:00:00,223.728324289,29.6699516983,63.1808178842,0.608250432937,37.1018798503,92.3937384068,125.714331842,107.201131917,9.90576805939,8.60743186561
 06/27  08:00:00,236.184619388,29.8234755131,63.5926601917,0.455941051321,37.1018798503,104.434947198,111.298070576,101.372302516,9.90576805939,0.02
 06/27  09:00:00,246.751860018,29.9212526758,62.1110386346,0.36539527318,37.1018798503,116.476155989,108.216787978,98.291019919,9.90576805939,0.02
 06/27  10:00:00,244.542440101,30.0202019141,59.9016386584,0.26577499719,37.1018798503,116.476155989,114.425217822,95.890363103,9.90576805939,8.62908665964
 06/27  11:00:00,244.024523898,30.1414201456,59.3829202723,0.145231829588,37.1018798503,116.476155989,103.571459917,93.6456918578,9.90576805939,0.02
 06/27  12:00:00,232.280019522,30.247169124,59.6669882955,0.0526069049489,37.1018798503,104.434947198,101.70043108,91.7746630205,9.90576805939,0.02
 06/27  13:00:00,243.712286981,30.3206332955,59.0122049928,0.0244781839346,37.1018798503,116.476155989,108.666588861,90.1301714577,9.90576805939,8.63064934339
 06/27  14:00:00,244.195809856,30.3841898985,59.4495060137,0.00732409814067,37.1018798503,116.476155989,98.7365672295,88.8107991701,9.90576805939,0.02
 06/27  15:00:00,245.086581236,30.4411847937,60.2907903235,0.0,37.1018798503,116.476155989,106.085831715,87.5524194856,9.90576805939,8.62764416956
 06/27  16:00:00,245.742901159,30.4940947388,60.8948026925,0.0,37.1018798503,116.476155989,96.3767125994,86.45094454,9.90576805939,0.02
 06/27  17:00:00,246.785632729,30.5420547266,61.8906477641,0.0,37.1018798503,116.476155989,95.4755276803,85.5497596209,9.90576805939,0.02
 06/27  18:00:00,150.786456794,27.9145034205,49.7847810774,0.0,24.7345865669,47.5788473902,70.4861706505,65.5132866209,4.9528840297,0.02
 06/27  19:00:00,153.279254313,28.4313157904,51.7607619891,0.0,24.7345865669,47.5788473902,83.9572182738,70.3965319952,4.9528840297,8.6078022489
 06/27  20:00:00,128.670161625,27.6776310843,46.8131419149,0.0,12.3672932834,38.6892022431,88.0610602043,85.0693297865,2.97173041782,0.02
