Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  21:00:00,99.9274066636,16.7788494405,29.1552714524,0.0,12.3672932834,27.0668015668,59.6065193653,56.6147889474,2.97173041782,0.02
 06/27  22:00:00,91.9618949828,21.3487202571,35.8143087782,0.0,4.12243109448,15.9888894789,81.0576310901,78.0659006723,2.97173041782,0.02
 06/27  23:00:00,68.1526443618,13.1928000798,20.3670637418,0.0,4.12243109448,15.9888894789,56.0937888754,53.1020584576,2.97173041782,0.02
 06/27  24:00:00,91.5213428852,21.2625848621,35.4598920692,0.0,4.12243109448,15.9888894789,91.855720951,88.8639905332,2.97173041782,0.02
 06/28  01:00:00,64.6391825173,12.3132800745,17.7588826231,0.0,4.12243109448,15.9888894789,55.4812403892,52.4895099714,2.97173041782,0.02
 06/28  02:00:00,81.7124865133,19.3494401171,27.589941154,0.0,4.12243109448,15.9888894789,89.2786292709,86.2868988531,2.97173041782,0.02
 06/28  03:00:00,68.6346962992,13.3469048142,20.7207716328,0.0,4.12243109448,15.9888894789,56.0786389105,53.0869084927,2.97173041782,0.02
 06/28  04:00:00,122.436457556,28.043706513,42.2162127792,0.0,12.3672932834,24.9413748627,104.614856134,99.641972104,4.9528840297,0.02
 06/28  05:00:00,129.458061693,28.2661069227,46.422836963,4.94174618508,12.3672932834,24.9413748627,169.079189059,164.106305029,4.9528840297,0.02
 06/28  06:00:00,181.520072947,29.4384677572,53.0995813417,2.75500452715,24.7345865669,70.7195625826,135.954081759,126.028313699,9.90576805939,0.02
 06/28  07:00:00,219.461361167,29.8092042147,58.5071574768,0.875708479863,37.1018798503,92.3937384068,115.176588567,105.250820508,9.90576805939,0.02
 06/28  08:00:00,238.10995869,30.0414390222,65.224026063,0.531896580578,37.1018798503,104.434947198,108.339171973,98.4134039138,9.90576805939,0.02
 06/28  09:00:00,256.475269744,30.3808112805,71.4313835794,0.30891395209,37.1018798503,116.476155989,112.17156537,93.6409194409,9.90576805939,8.62487787019
 06/28  10:00:00,260.538436848,30.7901614462,75.2593729731,0.134126729357,37.1018798503,116.476155989,95.029719943,85.1039518836,9.90576805939,0.02
 06/28  11:00:00,264.616471428,31.0762204325,79.1768868616,0.00835285630089,37.1018798503,116.476155989,92.7453443087,74.2091798514,9.90576805939,8.63039639792
 06/28  12:00:00,257.034144797,31.3711596733,83.3497935313,0.0,37.1018798503,104.434947198,72.4946348937,62.5688668344,9.90576805939,0.02
 06/28  13:00:00,272.180416542,31.7962238219,86.0291679506,0.0,37.1018798503,116.476155989,73.2050993066,54.6689295757,9.90576805939,8.63040167157
 06/28  14:00:00,273.520368632,32.1425391974,87.0230788884,0.0,37.1018798503,116.476155989,70.2171301922,60.2913621328,9.90576805939,0.02
 06/28  15:00:00,276.45279781,32.6739078354,89.4243006629,0.0,37.1018798503,116.476155989,71.2815834433,61.3558153839,9.90576805939,0.02
 06/28  16:00:00,280.534141051,33.0129657534,93.1671255252,0.0,37.1018798503,116.476155989,69.1615714118,50.6320708242,9.90576805939,8.62373252824
 06/28  17:00:00,280.779290308,33.1644597072,93.2619344078,0.0,37.1018798503,116.476155989,56.7592237771,46.8334557177,9.90576805939,0.02
 06/28  18:00:00,171.806682306,28.288136612,70.4313907157,0.0,24.7345865669,47.5788473902,51.4729222161,46.5000381864,4.9528840297,0.02
 06/28  19:00:00,168.865437744,28.1159649333,67.6623131625,0.0,24.7345865669,47.5788473902,58.4185331396,53.4456491099,4.9528840297,0.02
 06/28  20:00:00,151.513825933,28.5426644241,68.7917685682,0.0,12.3672932834,38.6892022431,72.7102532246,69.7185228068,2.97173041782,0.02
 06/28  21:00:00,119.56417425,19.313108006,46.2062497792,0.0,12.3672932834,27.0668015668,55.211573407,52.2198429892,2.97173041782,0.02
 06/28  22:00:00,110.358606243,22.8886116239,52.6453669158,0.0,4.12243109448,15.9888894789,72.8007673007,69.8090368829,2.97173041782,0.02
 06/28  23:00:00,92.8760840235,17.5540679953,40.6519523589,0.0,4.12243109448,15.9888894789,56.8791340734,53.8874036556,2.97173041782,0.02
 06/28  24:00:00,101.675229772,21.5209910471,45.3553716501,0.0,4.12243109448,15.9888894789,79.5738514096,76.5821209918,2.97173041782,0.02
 06/29  01:00:00,80.139759287,15.1059448249,30.4152721488,0.0,4.12243109448,15.9888894789,56.8451143565,53.8533839387,2.97173041782,0.02
 06/29  02:00:00,99.5976652772,21.5209910471,43.2778071655,0.0,4.12243109448,15.9888894789,93.7769132087,82.2033867329,2.97173041782,8.601796058
 06/29  03:00:00,79.4292868802,15.1920802198,29.6186644134,0.0,4.12243109448,15.9888894789,58.9232415229,55.9315111051,2.97173041782,0.02
 06/29  04:00:00,130.246314483,27.957571118,50.1122041788,0.0,12.3672932834,24.9413748627,101.166785866,96.1939018361,4.9528840297,0.02
 06/29  05:00:00,135.629801905,28.3399209268,52.9470510993,2.16629077986,12.3672932834,24.9413748627,166.752423692,161.779539662,4.9528840297,0.02
 06/29  06:00:00,186.999504254,29.593253186,60.4240940898,0.755136953002,24.7345865669,70.7195625826,134.12505122,124.199283161,9.90576805939,0.02
 06/29  07:00:00,226.369119694,30.0602705668,65.9892229858,0.0503343731831,37.1018798503,92.3937384068,113.453604538,103.527836479,9.90576805939,0.02
 06/29  08:00:00,245.13972236,30.4427409887,72.3844320717,0.0,37.1018798503,104.434947198,105.056564147,95.1307960879,9.90576805939,0.02
 06/29  09:00:00,262.504306435,30.8756656512,77.2744360073,0.0,37.1018798503,116.476155989,92.4340508505,82.5082827911,9.90576805939,0.02
 06/29  10:00:00,268.493005775,31.2440202177,82.8942243704,0.0,37.1018798503,116.476155989,85.5255175071,66.9907490835,9.90576805939,8.62900036425
 06/29  11:00:00,270.896219415,31.6050766506,84.936162746,0.0,37.1018798503,116.476155989,69.8297379234,59.903969864,9.90576805939,0.02
 06/29  12:00:00,259.382566174,31.8414829758,85.2278426904,0.0,37.1018798503,104.434947198,80.3705414842,61.8384418891,9.90576805939,8.62633153568
 06/29  13:00:00,273.429442309,32.1408646138,86.9336288612,0.0,37.1018798503,116.476155989,68.8102443676,58.8844763082,9.90576805939,0.02
 06/29  14:00:00,271.808115381,32.3765138071,85.0767797547,0.0,37.1018798503,116.476155989,79.1181614467,60.583500676,9.90576805939,8.62889271132
 06/29  15:00:00,264.977901517,32.2849067253,78.3384534752,0.0,37.1018798503,116.476155989,79.258516881,69.3327488216,9.90576805939,0.02
 06/29  16:00:00,262.594655181,32.4118653863,75.8287623215,0.0,37.1018798503,116.476155989,85.8641385936,75.9383705342,9.90576805939,0.02
 06/29  17:00:00,262.738043788,32.3765536891,76.0085420162,0.0,37.1018798503,116.476155989,94.3992532312,75.877596413,9.90576805939,8.6158887588
 06/29  18:00:00,161.61453371,28.195330683,60.3320428032,0.0,24.7345865669,47.5788473902,64.9567195994,59.9838355697,4.9528840297,0.02
 06/29  19:00:00,160.421680754,28.1094419325,59.2250892086,0.0,24.7345865669,47.5788473902,70.0070801472,65.0341961175,4.9528840297,0.02
 06/29  20:00:00,142.25754617,28.431782952,59.6463855791,0.0,12.3672932834,38.6892022431,83.115213722,80.1234833042,2.97173041782,0.02
 06/29  21:00:00,108.780084087,17.3387295079,37.4480689073,0.0,12.3672932834,27.0668015668,57.3341512087,54.3424207909,2.97173041782,0.02
 06/29  22:00:00,101.951687983,22.3430874557,44.7839737887,0.0,4.12243109448,15.9888894789,81.1743401348,78.182609717,2.97173041782,0.02
 06/29  23:00:00,81.7730617923,15.4504864048,31.7040340393,0.0,4.12243109448,15.9888894789,55.6963470215,52.7046166037,2.97173041782,0.02
 06/29  24:00:00,97.3295310027,21.3056525596,41.2250123404,0.0,4.12243109448,15.9888894789,87.336601161,84.3448707431,2.97173041782,0.02
 06/30  01:00:00,78.0056132991,14.9336740349,28.4533979263,0.0,4.12243109448,15.9888894789,60.0415888016,57.0498583837,2.97173041782,0.02
 06/30  02:00:00,93.350243443,21.0903140722,37.4610632715,0.0,4.12243109448,15.9888894789,90.3064263876,87.3146959698,2.97173041782,0.02
 06/30  03:00:00,74.4065574445,14.269492517,25.5442842041,0.0,4.12243109448,15.9888894789,59.3683563586,56.3766259408,2.97173041782,0.02
 06/30  04:00:00,123.7937209,27.5340720927,44.0831103354,0.0,12.3672932834,24.9413748627,103.042899367,98.0700153377,4.9528840297,0.02
 06/30  05:00:00,134.2657624,29.0527354166,49.9158115575,3.12067691596,12.3672932834,24.9413748627,167.073006175,162.100122145,4.9528840297,0.02
 06/30  06:00:00,179.36290916,29.3177466855,52.8030694721,1.01507344779,24.7345865669,70.7195625826,135.232397792,125.306629733,9.90576805939,0.02
 06/30  07:00:00,216.286803383,29.8121564419,55.7269486113,0.478402048652,37.1018798503,92.3937384068,115.930460938,106.004692879,9.90576805939,0.02
 06/30  08:00:00,232.481550242,29.9853408339,59.8642771239,0.319362159301,37.1018798503,104.434947198,118.483923308,99.9580822306,9.90576805939,8.620073018
 06/30  09:00:00,247.395716943,30.1079589373,62.7395750722,0.194041060671,37.1018798503,116.476155989,106.571496458,96.6457283986,9.90576805939,0.02
 06/30  10:00:00,250.172758888,30.2656880125,65.4830951323,0.0691685519161,37.1018798503,116.476155989,103.711992223,93.786224164,9.90576805939,0.02
 06/30  11:00:00,254.412180246,30.4665506932,69.5892425118,0.0014359038761,37.1018798503,116.476155989,109.53931289,91.003328777,9.90576805939,8.63021605352
 06/30  12:00:00,245.958018936,30.7328579072,72.9119457379,0.0,37.1018798503,104.434947198,96.2887068973,86.3629388379,9.90576805939,0.02
 06/30  13:00:00,259.009864968,30.9413404674,73.7135290877,0.0,37.1018798503,116.476155989,101.182938366,82.6485721824,9.90576805939,8.62859812471
 06/30  14:00:00,259.580093662,31.200261076,74.0250850447,0.0,37.1018798503,116.476155989,92.8380478641,82.9122798047,9.90576805939,0.02
 06/30  15:00:00,259.947367611,31.3187404149,74.2740115978,0.0,37.1018798503,116.476155989,100.225284481,81.6920623088,9.90576805939,8.6274541129
 06/30  16:00:00,261.494268089,31.5705771991,75.569700444,0.0,37.1018798503,116.476155989,87.8048777108,77.8791096514,9.90576805939,0.02
 06/30  17:00:00,262.940364642,31.7737829648,76.8136756378,0.0,37.1018798503,116.476155989,82.4278503947,72.5020823353,9.90576805939,0.02
 06/30  18:00:00,162.511484043,28.2829712104,61.1413515262,0.0,24.7345865669,47.5788473902,64.5552250711,59.5823410414,4.9528840297,0.02
 06/30  19:00:00,159.254696373,28.1112140086,58.0563161047,0.0,24.7345865669,47.5788473902,69.6964917871,64.7236077574,4.9528840297,0.02
 06/30  20:00:00,141.153152918,28.4317535475,58.5419996732,0.0,12.3672932834,38.6892022431,82.5516508738,79.559920456,2.97173041782,0.02
 06/30  21:00:00,107.418928058,17.3387295079,36.0869014284,0.0,12.3672932834,27.0668015668,66.4663670795,54.8896808013,2.97173041782,8.60495586034
 06/30  22:00:00,98.0861148107,21.4635674504,41.8236806665,0.0,4.12243109448,15.9888894789,79.6236986853,76.6319682675,2.97173041782,0.02
 06/30  23:00:00,80.144684836,15.3643510098,30.1617919448,0.0,4.12243109448,15.9888894789,56.4113615648,53.419631147,2.97173041782,0.02
 06/30  24:00:00,93.1133050935,21.0903140722,37.2241244777,0.0,4.12243109448,15.9888894789,88.8914157923,85.8996853745,2.97173041782,0.02
 07/01  01:00:00,73.7227794048,14.2264248195,24.9035735677,0.0,4.12243109448,15.9888894789,58.7176959796,55.7259655618,2.97173041782,0.02
 07/01  02:00:00,86.1503084839,20.0672350752,31.3099677108,0.0,4.12243109448,15.9888894789,86.8893035939,83.8975731761,2.97173041782,0.02
 07/01  03:00:00,66.5095256211,12.7439570494,19.1985483258,0.0,4.12243109448,15.9888894789,55.879296625,52.8875662072,2.97173041782,0.02
 07/01  04:00:00,97.0050390453,26.3856001597,35.5774076226,0.0,4.12243109448,16.0517297156,110.741950238,107.75021982,2.97173041782,0.02
 07/01  05:00:00,100.464306923,27.2469541094,38.1753215794,0.0,4.12243109448,16.0517297156,109.874880802,106.883150384,2.97173041782,0.02
 07/01  06:00:00,119.762659855,28.9696620089,46.291891782,0.0,4.12243109448,39.6058045677,90.5590417174,87.5673112996,2.97173041782,0.02
 07/01  07:00:00,164.943585446,28.9860243919,52.446816251,5.01743911161,12.3672932834,65.3531420225,143.837808426,138.864924397,4.9528840297,0.02
 07/01  08:00:00,170.964866609,28.9792314592,57.9637371366,2.6377508117,12.3672932834,68.2430321324,139.595140613,134.622256583,4.9528840297,0.02
 07/01  09:00:00,205.197727478,29.0576500364,64.8706548949,0.868410458559,16.4897243779,93.1370602926,128.678049292,120.733434844,7.92461444751,0.02
 07/01  10:00:00,210.644662692,29.1285318199,70.4590358586,0.65597100424,16.4897243779,93.1370602926,123.425933874,115.481319427,7.92461444751,0.02
 07/01  11:00:00,214.719235759,29.1741940441,74.7948311174,0.34907801189,16.4897243779,93.1370602926,128.385053812,111.848546759,7.92461444751,8.6118926056
 07/01  12:00:00,206.868247768,29.2442206017,76.2980702739,0.0764748397116,16.4897243779,83.9857416113,113.935681225,105.991066777,7.92461444751,0.02
 07/01  13:00:00,205.371155832,29.3178681012,74.7677014581,0.0361101518812,16.4897243779,83.9857416113,105.93357691,97.9889624621,7.92461444751,0.02
 07/01  14:00:00,204.644071099,29.3843088475,73.9957724267,0.0145586132533,16.4897243779,83.9857416113,97.9132174186,89.9686029711,7.92461444751,0.02
 07/01  15:00:00,185.303859703,28.9696620089,72.5416581913,0.0,12.3672932834,70.6512738906,49.1180594408,44.1451754111,4.9528840297,0.02
 07/01  16:00:00,185.298982466,28.9696620089,72.5367731239,0.0,12.3672932834,70.6512738906,49.2893994935,44.3165154638,4.9528840297,0.02
 07/01  17:00:00,171.649843046,28.9696620089,71.41114389,0.0,12.3672932834,58.1284167478,54.5343433302,49.5614593005,4.9528840297,0.02
 07/01  18:00:00,126.575480669,28.0006388155,60.4933026502,0.0,12.3672932834,24.9413748627,80.09464074,75.1217567103,4.9528840297,0.02
 07/01  19:00:00,127.439878185,28.5389850341,60.8193539257,0.0,12.3672932834,24.9413748627,87.4663397076,82.4934556779,4.9528840297,0.02
 07/01  20:00:00,105.863464107,27.5340720927,55.0331934334,0.0,4.12243109448,16.0517297156,97.6733720502,94.6816416324,2.97173041782,0.02
 07/01  21:00:00,85.6917450025,15.7950279847,35.2781747764,0.0,4.12243109448,15.9888894789,59.2192710026,56.2275405848,2.97173041782,0.02
 07/01  22:00:00,103.943056672,21.7363295345,47.4078601817,0.0,4.12243109448,15.9888894789,96.0093961786,84.4358741296,2.97173041782,8.60179163112
 07/01  23:00:00,83.8421633792,15.3643510098,33.8592702501,0.0,4.12243109448,15.9888894789,60.6757505347,57.6840201169,2.97173041782,0.02
 07/01  24:00:00,100.151540699,21.3056525596,44.0470213838,0.0,4.12243109448,15.9888894789,90.3493987603,87.3576683425,2.97173041782,0.02
 07/02  01:00:00,71.4517802983,12.8300924444,26.1158828698,0.0,2.06121554724,15.9888894789,55.4413012929,52.4495708751,2.97173041782,0.02
 07/02  02:00:00,94.682691718,20.2107940669,41.7600073325,0.0,2.06121554724,15.9888894789,84.573012505,81.5812820872,2.97173041782,0.02
 07/02  03:00:00,74.0959859426,13.2607694192,28.3294116772,0.0,2.06121554724,15.9888894789,53.6992617602,50.7075313424,2.97173041782,0.02
 07/02  04:00:00,88.8078776048,19.3494401171,36.7465472884,0.0,2.06121554724,15.9888894789,87.7529720113,84.7612415935,2.97173041782,0.02
 07/02  05:00:00,71.7439257439,12.7257909938,26.5380906817,0.0,2.06121554724,15.9888894789,53.2143522841,50.2226218663,2.97173041782,0.02
 07/02  06:00:00,80.6544726671,21.9880001331,39.9723003922,0.0,2.06121554724,15.9888894789,96.9067357231,93.9150053053,2.97173041782,0.02
 07/02  07:00:00,76.374806039,18.6240248462,39.1854124628,0.0,2.06121554724,15.9888894789,75.408309632,72.4165792142,2.97173041782,0.02
 07/02  08:00:00,120.735935559,23.4523018477,50.7809086243,0.0,4.12243109448,41.7362269337,86.2694862447,81.296602215,4.9528840297,0.02
 07/02  09:00:00,108.941198887,19.313108006,43.2541691917,0.0,4.12243109448,41.7362269337,64.7958684277,59.822984398,4.9528840297,0.02
 07/02  10:00:00,121.619396376,23.5384372426,51.578234077,0.0,4.12243109448,41.7362269337,77.6342993031,72.6614152734,4.9528840297,0.02
 07/02  11:00:00,112.020787933,19.5715141909,46.0753520724,0.0,4.12243109448,41.7362269337,57.4167376205,52.4438535908,4.9528840297,0.02
 07/02  12:00:00,123.880813433,23.5384372426,53.8396511418,0.0,4.12243109448,41.7362269337,61.1129805841,56.1400965544,4.9528840297,0.02
 07/02  13:00:00,112.940209565,19.5715141909,46.9947737019,0.0,4.12243109448,41.7362269337,47.7124510678,42.7395670381,4.9528840297,0.02
 07/02  14:00:00,123.790626281,23.6245726376,53.6633285832,0.0,4.12243109448,41.7362269337,64.5413095923,59.5684255626,4.9528840297,0.02
 07/02  15:00:00,113.131718015,19.6576495859,47.1001467362,0.0,4.12243109448,41.7362269337,51.8113005584,46.8384165287,4.9528840297,0.02
 07/02  16:00:00,107.512364332,23.7107080326,54.1566235169,0.0,4.12243109448,24.8785346261,61.2892086747,56.316324645,4.9528840297,0.02
 07/02  17:00:00,82.8536026952,18.7781295805,45.5358650621,0.0,2.06121554724,15.9888894789,46.9962547422,44.0045243244,2.97173041782,0.02
 07/02  18:00:00,93.6293201512,22.6589172373,52.3019914568,0.0,2.06121554724,15.9888894789,60.346414287,57.3546838692,2.97173041782,0.02
 07/02  19:00:00,77.9432498299,17.6402033903,41.7891990107,0.0,2.06121554724,15.9888894789,51.2963878082,48.3046573903,2.97173041782,0.02
 07/02  20:00:00,90.4475456862,21.779397232,47.6763309473,0.0,2.06121554724,15.9888894789,78.5756421813,75.5839117635,2.97173041782,0.02
 07/02  21:00:00,83.2770892154,15.6227571947,35.0970058782,0.0,2.06121554724,15.9888894789,58.161758308,55.1700278902,2.97173041782,0.02
 07/02  22:00:00,102.759381086,21.9516680219,48.0700621521,0.0,2.06121554724,15.9888894789,79.8298560698,76.838125652,2.97173041782,0.02
 07/02  23:00:00,77.4748426586,14.269492517,30.6737845978,0.0,2.06121554724,15.9888894789,52.1024422517,49.1107118339,2.97173041782,0.02
 07/02  24:00:00,95.8050599286,20.6414710417,42.4516985682,0.0,2.06121554724,15.9888894789,82.6381519861,79.6464215682,2.97173041782,0.02
 07/03  01:00:00,76.0871514897,13.3181930159,28.2019380264,0.0,4.12243109448,15.9888894789,54.3467052953,51.3549748775,2.97173041782,0.02
 07/03  02:00:00,99.9271647904,21.2625848621,43.8657133522,0.0,4.12243109448,15.9888894789,96.1040341691,84.5305157664,2.97173041782,8.60178798482
 07/03  03:00:00,70.0234774964,12.3132800745,23.1431769797,0.0,4.12243109448,15.9888894789,54.8011323579,51.8094019401,2.97173041782,0.02
 07/03  04:00:00,137.78592773,28.1298419079,57.4795470753,0.0,12.3672932834,24.9413748627,108.406957417,103.434073387,4.9528840297,0.02
 07/03  05:00:00,143.064938748,28.1586332503,58.1670604458,4.56270637953,12.3672932834,24.9413748627,173.689511831,168.716627802,4.9528840297,0.02
 07/03  06:00:00,193.644926476,29.1165498992,66.8457780264,1.45557894013,24.7345865669,70.7195625826,138.431807376,128.506039317,9.90576805939,0.02
 07/03  07:00:00,230.487125926,29.3489431948,70.7111317802,0.157765066357,37.1018798503,92.3937384068,110.748028021,100.822259962,9.90576805939,0.02
 07/03  08:00:00,248.363405344,29.7526087674,76.2697075914,0.0285550879987,37.1018798503,104.434947198,91.7734283475,81.8476602881,9.90576805939,0.02
 07/03  09:00:00,268.346511734,30.1872299781,83.8050940214,0.0,37.1018798503,116.476155989,66.4410413577,56.5152732983,9.90576805939,0.02
 07/03  10:00:00,273.492325663,30.5956608484,88.5419168061,0.0,37.1018798503,116.476155989,52.2420363508,33.7092744375,9.90576805939,8.62699385397
 07/03  11:00:00,275.680031902,30.901017929,90.4240567542,0.0,37.1018798503,116.476155989,38.2453434106,28.3195753512,9.90576805939,0.02
 07/03  12:00:00,266.21654961,31.2548559061,92.6484631785,0.0,37.1018798503,104.434947198,41.2992227445,22.7674954895,9.90576805939,8.62595919562
 07/03  13:00:00,278.69723025,31.7033488782,92.6389550727,0.0,37.1018798503,116.476155989,30.8007492733,20.8749812139,9.90576805939,0.02
 07/03  14:00:00,277.951507292,32.1745710778,91.422135364,0.0,37.1018798503,116.476155989,37.6239504938,27.3550983255,9.90576805939,0.363084108834
 07/03  15:00:00,277.652285071,32.5722316461,90.7255216493,0.0,37.1018798503,116.476155989,55.3473542943,37.1576625921,9.90576805939,8.28392364286
 07/03  16:00:00,277.601707768,32.9109109298,90.3367902127,0.0,37.1018798503,116.476155989,52.5698614251,42.6440933657,9.90576805939,0.02
 07/03  17:00:00,278.332555391,33.141603619,90.8380172408,0.0,37.1018798503,116.476155989,52.1508362797,42.2250682203,9.90576805939,0.02
 07/03  18:00:00,170.612762038,28.2959062234,69.2296904084,0.0,24.7345865669,47.5788473902,53.5013568609,39.9407542551,4.9528840297,8.60771857614
 07/03  19:00:00,168.986365119,28.1305412636,67.768675767,0.0,24.7345865669,47.5788473902,52.6720268179,47.6991427882,4.9528840297,0.02
 07/03  20:00:00,151.795760323,28.556968542,69.0594187795,0.0,12.3672932834,38.6892022431,72.2873191078,69.29558869,2.97173041782,0.02
 07/03  21:00:00,120.787674251,19.313201717,47.4296686239,0.0,12.3672932834,27.0668015668,58.5819983444,55.5902679266,2.97173041782,0.02
 07/03  22:00:00,114.844497992,23.1541957584,56.8656758193,0.0,4.12243109448,15.9888894789,71.5046074718,68.512877054,2.97173041782,0.02
 07/03  23:00:00,94.1710220428,17.3387295079,42.1622301597,0.0,4.12243109448,15.9888894789,54.5746532763,51.5829228585,2.97173041782,0.02
 07/03  24:00:00,110.177016701,22.6158495398,52.736540709,0.0,4.12243109448,15.9888894789,77.1777061051,74.1859756873,2.97173041782,0.02
 07/04  01:00:00,85.9972853496,15.7088925897,37.7310672944,0.0,2.06121554724,15.9888894789,54.4410393605,51.4493089427,2.97173041782,0.02
 07/04  02:00:00,104.092476452,21.693261837,49.6615643893,0.0,2.06121554724,15.9888894789,81.3132397437,78.3215093259,2.97173041782,0.02
 07/04  03:00:00,83.6863574721,15.3643510098,35.7646809384,0.0,2.06121554724,15.9888894789,57.7570238858,54.765293468,2.97173041782,0.02
 07/04  04:00:00,102.667954999,21.4348556521,48.4954490565,0.0,2.06121554724,15.9888894789,80.7797862626,77.7880558448,2.97173041782,0.02
 07/04  05:00:00,83.564732776,15.8131940402,35.1684524651,0.0,2.06121554724,15.9888894789,57.9835871988,54.991856781,2.97173041782,0.02
 07/04  06:00:00,88.1680724812,22.4186771079,47.0552236549,0.0,2.06121554724,15.9888894789,83.5736889538,80.581958536,2.97173041782,0.02
 07/04  07:00:00,80.7436168137,18.8824310311,43.2958174023,0.0,2.06121554724,15.9888894789,61.5337515394,58.5420211216,2.97173041782,0.02
 07/04  08:00:00,127.308051352,23.839911125,56.9654154196,0.0,4.12243109448,41.7362269337,62.0033006089,57.0304165792,4.9528840297,0.02
 07/04  09:00:00,112.244621427,19.2054387622,46.6652611905,0.0,4.12243109448,41.7362269337,42.3851833551,37.4122993254,4.9528840297,0.02
 07/04  10:00:00,131.344191792,24.1427318817,60.6987350067,0.0,4.12243109448,41.7362269337,41.9594952102,36.9866111805,4.9528840297,0.02
 07/04  11:00:00,114.460151332,19.3143039218,48.7719258356,0.0,4.12243109448,41.7362269337,29.5087177217,24.535833692,4.9528840297,0.02
 07/04  12:00:00,132.064949183,24.1425886746,61.4196355002,0.0,4.12243109448,41.7362269337,33.7923891787,28.819505149,4.9528840297,0.02
 07/04  13:00:00,115.329787675,19.313714862,49.6421511297,0.0,4.12243109448,41.7362269337,23.8041692523,18.8312852226,4.9528840297,0.02
 07/04  14:00:00,132.889442404,24.1444299328,62.242287351,0.0,4.12243109448,41.7362269337,28.3787705965,23.4058865668,4.9528840297,0.02
 07/04  15:00:00,112.804607066,19.3157222199,47.1149630762,0.0,4.12243109448,41.7362269337,40.6179947707,27.0633228149,4.9528840297,8.60178792617
 07/04  16:00:00,111.255176643,24.1428196417,57.4673242286,0.0,4.12243109448,24.8785346261,60.1638871451,55.1910031154,4.9528840297,0.02
 07/04  17:00:00,83.9960538158,19.313108006,46.117577182,0.0,2.06121554724,15.9888894789,52.0541285564,49.0623981386,2.97173041782,0.02
 07/04  18:00:00,97.8561302699,23.1541957584,56.0335232406,0.0,2.06121554724,15.9888894789,57.6732737236,54.6815433058,2.97173041782,0.02
 07/04  19:00:00,78.0128921026,17.3387295079,42.1603154323,0.0,2.06121554724,15.9888894789,48.5605832509,45.5688528331,2.97173041782,0.02
 07/04  20:00:00,98.5184523223,22.8311880273,54.6696864541,0.0,2.06121554724,15.9888894789,69.0268407731,66.0351103553,2.97173041782,0.02
 07/04  21:00:00,91.1136016431,17.2310602642,41.2736942974,0.0,2.06121554724,15.9888894789,54.2676428114,51.2759123935,2.97173041782,0.02
 07/04  22:00:00,103.609269507,21.5209910471,49.3506280276,0.0,2.06121554724,15.9888894789,74.5476469443,71.5559165265,2.97173041782,0.02
 07/04  23:00:00,85.5386530246,15.6227571947,37.3585701527,0.0,2.06121554724,15.9888894789,54.0424713466,51.0507409288,2.97173041782,0.02
 07/04  24:00:00,102.632281582,21.5209910471,48.3736401424,0.0,2.06121554724,15.9888894789,77.4026776144,74.4109471966,2.97173041782,0.02
 07/05  01:00:00,85.3275780139,15.4504864048,35.2585504662,0.0,4.12243109448,15.9888894789,51.7509574595,48.7592270417,2.97173041782,0.02
 07/05  02:00:00,102.738242692,21.5209910471,46.4183857753,0.0,4.12243109448,15.9888894789,77.8273321886,74.8356017708,2.97173041782,0.02
 07/05  03:00:00,80.9531391822,14.9336740349,31.4009240097,0.0,4.12243109448,15.9888894789,60.2213753552,57.2296449374,2.97173041782,0.02
 07/05  04:00:00,141.362838058,28.2159773029,60.9703225755,0.0,12.3672932834,24.9413748627,106.329696482,101.356812452,4.9528840297,0.02
 07/05  05:00:00,145.099576937,28.2637061629,61.2687647841,3.3905678012,12.3672932834,24.9413748627,165.99178374,161.01889971,4.9528840297,0.02
 07/05  06:00:00,196.39084497,29.1193021897,70.0961687563,0.948354817585,24.7345865669,70.7195625826,130.104417505,120.178649446,9.90576805939,0.02
 07/05  07:00:00,231.734554947,29.4495905563,71.9208608253,0.094816195153,37.1018798503,92.3937384068,104.693400994,94.7676329346,9.90576805939,0.02
 07/05  08:00:00,245.786527965,29.6745174798,73.779353367,0.0200802951397,37.1018798503,104.434947198,93.9554453512,84.0296772918,9.90576805939,0.02
 07/05  09:00:00,259.628194621,29.8635188247,75.4105410672,0.0,37.1018798503,116.476155989,98.6854800551,80.1556606361,9.90576805939,8.62405135964
 07/05  10:00:00,260.39981029,30.0475936826,75.9974728967,0.0,37.1018798503,116.476155989,91.129999207,81.2042311476,9.90576805939,0.02
 07/05  11:00:00,260.542057126,30.257461902,75.9296118053,0.0,37.1018798503,116.476155989,96.2333132297,77.6977134016,9.90576805939,8.62983176864
 07/05  12:00:00,250.45529379,30.4484460813,77.6936867815,0.0,37.1018798503,104.434947198,79.7138134766,69.7880454172,9.90576805939,0.02
 07/05  13:00:00,266.42645313,30.7354335191,81.3360322962,0.0,37.1018798503,116.476155989,70.6950688437,60.7693007843,9.90576805939,0.02
 07/05  14:00:00,271.428959549,31.0383921942,86.0358385301,0.0,37.1018798503,116.476155989,72.7172465476,54.1830549446,9.90576805939,8.62842354359
 07/05  15:00:00,274.766330468,31.3749813659,89.0367970202,0.0,37.1018798503,116.476155989,55.0955528192,45.1697847598,9.90576805939,0.02
 07/05  16:00:00,275.681886469,31.797458947,89.5303906704,0.0,37.1018798503,116.476155989,51.9387696785,33.4097214695,9.90576805939,8.62328014959
 07/05  17:00:00,272.864105885,32.0884208658,86.4228057522,0.0,37.1018798503,116.476155989,40.7325705944,30.806802535,9.90576805939,0.02
 07/05  18:00:00,166.537986291,28.1971277487,65.2537130011,0.0,24.7345865669,47.5788473902,47.4629130669,42.4900290372,4.9528840297,0.02
 07/05  19:00:00,165.240192983,28.1119311971,64.0411118764,0.0,24.7345865669,47.5788473902,53.9610075648,48.9881235351,4.9528840297,0.02
 07/05  20:00:00,148.23449769,28.5408270258,65.5142876228,0.0,12.3672932834,38.6892022431,66.7119847218,63.720254304,2.97173041782,0.02
 07/05  21:00:00,112.194939233,17.4463987516,40.7552509186,0.0,12.3672932834,27.0668015668,48.277546691,45.2858162732,2.97173041782,0.02
 07/05  22:00:00,109.576096013,22.6589172373,52.0925516286,0.0,4.12243109448,15.9888894789,66.9858190864,63.9940886685,2.97173041782,0.02
 07/05  23:00:00,90.96779505,16.67454799,39.6489446238,0.0,4.12243109448,15.9888894789,48.9231365821,45.9314061642,2.97173041782,0.02
 07/05  24:00:00,105.210759518,21.779397232,48.6324957686,0.0,4.12243109448,15.9888894789,71.7396547139,68.7479242961,2.97173041782,0.02
 07/06  01:00:00,87.0750153118,16.2438710151,36.1868418596,0.0,4.12243109448,15.9888894789,52.649253199,49.6575227811,2.97173041782,0.02
 07/06  02:00:00,102.207417806,21.3487202571,46.0598310236,0.0,4.12243109448,15.9888894789,69.1377878514,66.1460574335,2.97173041782,0.02
 07/06  03:00:00,81.2391528406,14.8475386399,31.7730723726,0.0,4.12243109448,15.9888894789,53.3885577097,50.3968272919,2.97173041782,0.02
 07/06  04:00:00,138.965062287,27.785300328,59.0032230677,0.0,12.3672932834,24.9413748627,99.6255478052,86.0726422657,4.9528840297,8.60002150983
 07/06  05:00:00,147.619121395,28.8397021237,63.4889247393,3.11395571805,12.3672932834,24.9413748627,143.566478473,138.593594444,4.9528840297,0.02
 07/06  06:00:00,197.667960496,29.2240180536,71.4696827938,0.747239924321,24.7345865669,70.7195625826,106.863506402,96.9377383428,9.90576805939,0.02
 07/06  07:00:00,236.971781574,29.794062417,76.8596283001,0.0488059293234,37.1018798503,92.3937384068,80.2932678198,70.3674997605,9.90576805939,0.02
 07/06  08:00:00,252.895327914,30.138373219,80.4444367843,0.0,37.1018798503,104.434947198,61.5155247577,51.5897566983,9.90576805939,0.02
 07/06  09:00:00,265.894374383,30.5561423628,80.984065806,0.0,37.1018798503,116.476155989,59.214015513,49.2882474536,9.90576805939,0.02
 07/06  10:00:00,270.126751758,30.9674556366,84.804542297,0.0,37.1018798503,116.476155989,59.9857930397,41.4515722331,9.90576805939,8.62845274721
 07/06  11:00:00,275.243475549,31.3216697791,89.5668754269,0.0,37.1018798503,116.476155989,35.7831976483,25.8574295889,9.90576805939,0.02
 07/06  12:00:00,263.997812739,31.671167062,90.0134142308,0.0,37.1018798503,104.434947198,41.1257109699,22.5942329075,9.90576805939,8.62571000302
 07/06  13:00:00,268.760751525,31.7597859759,82.6460579974,0.0,37.1018798503,116.476155989,52.0197038853,42.0939358259,9.90576805939,0.02
 07/06  14:00:00,269.232717979,31.8278382527,83.0501074579,0.0,37.1018798503,116.476155989,59.0437957158,49.1180276564,9.90576805939,0.02
 07/06  15:00:00,273.673469596,32.0576864384,87.2612397401,0.0,37.1018798503,116.476155989,49.1824564851,30.6497158284,9.90576805939,8.62697259732
 07/06  16:00:00,275.219048289,32.073190141,88.7918744971,0.0,37.1018798503,116.476155989,34.8470909856,24.9213229262,9.90576805939,0.02
 07/06  17:00:00,275.913706531,31.9496082299,89.6111796559,0.0,37.1018798503,116.476155989,30.3071927941,20.3814247347,9.90576805939,0.02
 07/06  18:00:00,168.603192491,28.1959007805,67.3201245462,0.0,24.7345865669,47.5788473902,33.0823521922,28.1094681625,4.9528840297,0.02
 07/06  19:00:00,168.274581039,28.1091249284,67.0782977907,0.0,24.7345865669,47.5788473902,46.7118181438,33.151281873,4.9528840297,8.60765224108
 07/06  20:00:00,151.216606897,28.3236465466,68.7135884126,0.0,12.3672932834,38.6892022431,43.6145125235,40.6227821057,2.97173041782,0.02
 07/06  21:00:00,119.34138891,19.0977695185,46.1988179773,0.0,12.3672932834,27.0668015668,37.0807539352,34.0890235174,2.97173041782,0.02
 07/06  22:00:00,108.141677948,22.2713079599,51.045743864,0.0,4.12243109448,15.9888894789,51.0872681617,48.0955377439,2.97173041782,0.02
 07/06  23:00:00,93.030330265,17.3817972054,40.9784709806,0.0,4.12243109448,15.9888894789,43.9867752356,40.9950448178,2.97173041782,0.02
 07/06  24:00:00,102.621162931,21.5209910471,46.3013064099,0.0,4.12243109448,15.9888894789,70.3352644633,67.3435340455,2.97173041782,0.02
 07/07  01:00:00,82.366875999,15.1059448249,32.6423904658,0.0,4.12243109448,15.9888894789,52.8578533342,49.8661229164,2.97173041782,0.02
 07/07  02:00:00,100.101898987,21.0903140722,44.2127194515,0.0,4.12243109448,15.9888894789,76.4091500012,73.4174195834,2.97173041782,0.02
 07/07  03:00:00,81.189721064,14.9336740349,31.6375062721,0.0,4.12243109448,15.9888894789,53.4323947843,50.4406643665,2.97173041782,0.02
 07/07  04:00:00,138.990308951,28.1298419079,58.6839292198,0.0,12.3672932834,24.9413748627,97.9767658782,93.0038818485,4.9528840297,0.02
 07/07  05:00:00,142.08762486,28.3296646206,59.7595809584,1.82184142465,12.3672932834,24.9413748627,162.327266841,157.354382811,4.9528840297,0.02
 07/07  06:00:00,194.883107359,29.5534251009,68.5466963507,0.555967012231,24.7345865669,70.7195625826,128.293626968,118.367858908,9.90576805939,0.02
 07/07  07:00:00,230.346025483,29.93884323,70.0475765472,0.0903212399817,37.1018798503,92.3937384068,109.421637509,99.4958694495,9.90576805939,0.02
 07/07  08:00:00,244.220214589,30.1769788482,71.7158702017,0.014791057025,37.1018798503,104.434947198,111.85704161,93.3298314959,9.90576805939,8.62144205499
 07/07  09:00:00,259.780658035,30.4859275012,74.940617553,0.0,37.1018798503,116.476155989,90.7973098481,80.8715417888,9.90576805939,0.02
 07/07  10:00:00,261.604916881,30.6575439433,76.5926263164,0.0,37.1018798503,116.476155989,82.0872660752,72.1614980158,9.90576805939,0.02
 07/07  11:00:00,264.591070736,30.8133421464,79.4227659685,0.0,37.1018798503,116.476155989,84.2114339466,65.6760067215,9.90576805939,8.62965916579
 07/07  12:00:00,258.028141688,31.1647866445,84.550194851,0.0,37.1018798503,104.434947198,58.7144530628,48.7886850034,9.90576805939,0.02
 07/07  13:00:00,275.193719866,31.4793860213,89.3593461455,0.0,37.1018798503,116.476155989,46.4257084371,27.8902606426,9.90576805939,8.62967973509
 07/07  14:00:00,277.751080238,31.7674307377,91.6289412532,0.0,37.1018798503,116.476155989,27.9327451278,18.0069770684,9.90576805939,0.02
 07/07  15:00:00,272.765395583,31.7365762461,86.6742661152,0.0,37.1018798503,116.476155989,38.3858833442,28.4601152848,9.90576805939,0.02
 07/07  16:00:00,267.352746951,31.6771652323,81.3215608845,0.0,37.1018798503,116.476155989,66.5379410137,48.0090329515,9.90576805939,8.62314000278
 07/07  17:00:00,266.543473452,31.6440761685,80.5465220516,0.0,37.1018798503,116.476155989,61.5375090918,51.6117410324,9.90576805939,0.02
 07/07  18:00:00,164.372923981,28.1948156245,63.0909629895,0.0,24.7345865669,47.5788473902,54.3796747566,49.4067907269,4.9528840297,0.02
 07/07  19:00:00,163.954768693,28.1088903176,62.7587284488,0.0,24.7345865669,47.5788473902,65.345780358,60.3728963283,4.9528840297,0.02
 07/07  20:00:00,145.97964502,28.3236465466,63.4766153446,0.0,12.3672932834,38.6892022431,77.8939279037,74.9021974859,2.97173041782,0.02
 07/07  21:00:00,110.50968671,17.3387295079,39.177667577,0.0,12.3672932834,27.0668015668,53.9295481367,50.9378177188,2.97173041782,0.02
 07/07  22:00:00,104.863035468,22.4005110524,47.637897262,0.0,4.12243109448,15.9888894789,74.7682542591,71.7765238413,2.97173041782,0.02
 07/07  23:00:00,83.5875976036,15.2782156148,33.6908402221,0.0,4.12243109448,15.9888894789,51.2701088017,48.2783783839,2.97173041782,0.02
 07/07  24:00:00,101.646486993,21.3056525596,45.5419679095,0.0,4.12243109448,15.9888894789,68.9691672574,65.9774368396,2.97173041782,0.02
 07/08  01:00:00,86.488995359,16.0716002252,35.7730926881,0.0,4.12243109448,15.9888894789,47.9562607315,44.9645303137,2.97173041782,0.02
 07/08  02:00:00,101.081341466,21.0903140722,45.1921608597,0.0,4.12243109448,15.9888894789,62.4888697802,59.4971393624,2.97173041782,0.02
 07/08  03:00:00,84.8149399774,15.3643510098,34.832047165,0.0,4.12243109448,15.9888894789,54.1987408951,42.6252254625,2.97173041782,8.60178501475
 07/08  04:00:00,122.920319624,27.6776310843,60.2006571334,0.0,4.12243109448,16.0517297156,74.3754029836,71.3836725658,2.97173041782,0.02
 07/08  05:00:00,117.663617977,27.031615622,55.5899710422,0.0,4.12243109448,16.0517297156,83.8451002256,80.8533698078,2.97173041782,0.02
 07/08  06:00:00,141.164108625,28.9696620089,67.6933405329,0.0,4.12243109448,39.6058045677,86.1766060771,83.1848756593,2.97173041782,0.02
 07/08  07:00:00,179.791862446,28.9763325549,68.4400180644,3.88220617166,12.3672932834,65.3531420225,135.635924513,130.663040483,4.9528840297,0.02
 07/08  08:00:00,182.65764467,28.9764087362,70.7472823012,1.54981489633,12.3672932834,68.2430321324,125.455332145,120.482448115,4.9528840297,0.02
 07/08  09:00:00,214.130988991,29.0545211007,74.3141735978,0.361304682026,16.4897243779,93.1370602926,103.893590647,95.9489761997,7.92461444751,0.02
 07/08  10:00:00,217.463306643,29.1136238687,77.6997326043,0.248853769633,16.4897243779,93.1370602926,86.3999811395,78.455366692,7.92461444751,0.02
 07/08  11:00:00,220.427042191,29.1682336334,80.6755445036,0.182155584821,16.4897243779,93.1370602926,74.8329323883,66.8883179408,7.92461444751,0.02
 07/08  12:00:00,213.144560623,29.2316954622,82.5410229294,0.122343810863,16.4897243779,83.9857416113,67.0825669574,59.1379525099,7.92461444751,0.02
 07/08  13:00:00,215.100354111,29.3739563367,84.4226361713,0.0542697816514,16.4897243779,83.9857416113,70.2463669336,53.7121726769,7.92461444751,8.60957980926
 07/08  14:00:00,220.966238907,29.5615851896,90.1552344061,0.0,16.4897243779,83.9857416113,54.1308951277,46.1862806802,7.92461444751,0.02
 07/08  15:00:00,200.170314309,28.9696620089,87.4081323636,0.0,12.3672932834,70.6512738906,18.4201015926,13.4472175629,4.9528840297,0.02
 07/08  16:00:00,194.816844312,28.9696620089,82.0546567332,0.0,12.3672932834,70.6512738906,20.2308171194,15.2579330897,4.9528840297,0.02
 07/08  17:00:00,177.534911284,28.9696620089,77.2962218641,0.0,12.3672932834,58.1284167478,30.1420994016,25.1692153719,4.9528840297,0.02
 07/08  18:00:00,129.714904728,28.1083080592,63.5250584451,0.0,12.3672932834,24.9413748627,53.2523380732,48.2794540435,4.9528840297,0.02
 07/08  19:00:00,131.055093169,28.5389850341,64.4345698907,0.0,12.3672932834,24.9413748627,66.1732615635,61.2003775338,4.9528840297,0.02
 07/08  20:00:00,109.596000705,27.6417413364,58.6580617698,0.0,4.12243109448,16.0517297156,82.4421808233,79.4504504055,2.97173041782,0.02
 07/08  21:00:00,86.4781542142,15.7950279847,36.0645849709,0.0,4.12243109448,15.9888894789,51.3511711649,48.3594407471,2.97173041782,0.02
 07/08  22:00:00,103.159780475,21.779397232,46.5815172218,0.0,4.12243109448,15.9888894789,83.12434442,80.1326140021,2.97173041782,0.02
 07/08  23:00:00,83.3743209117,15.3643510098,33.3914285787,0.0,4.12243109448,15.9888894789,56.0910311111,53.0993006933,2.97173041782,0.02
 07/08  24:00:00,98.5521218029,20.5553356468,43.22368074,0.0,4.12243109448,15.9888894789,75.0433910012,72.0516605834,2.97173041782,0.02
 07/09  01:00:00,71.4740958531,12.8300924444,26.1381989586,0.0,2.06121554724,15.9888894789,52.1695471437,49.1778167259,2.97173041782,0.02
 07/09  02:00:00,91.7373846582,19.780117092,39.2453776655,0.0,2.06121554724,15.9888894789,78.7972481537,75.8055177359,2.97173041782,0.02
 07/09  03:00:00,75.1520041324,13.4330402092,29.2131593859,0.0,2.06121554724,15.9888894789,49.1384227153,46.1466922975,2.97173041782,0.02
 07/09  04:00:00,96.0599711746,20.4692002518,42.8788809301,0.0,2.06121554724,15.9888894789,76.0183458627,73.0266154449,2.97173041782,0.02
 07/09  05:00:00,68.3728311538,12.3132800745,23.5537464673,0.0,2.06121554724,15.9888894789,58.095410114,46.521894787,2.97173041782,8.60178490917
 07/09  06:00:00,90.1922293751,23.2800310577,48.2180263446,0.0,2.06121554724,15.9888894789,91.4857217355,88.4939913177,2.97173041782,0.02
 07/09  07:00:00,68.5029425462,17.5904001065,32.3471739272,0.0,2.06121554724,15.9888894789,76.7053072897,73.7135768718,2.97173041782,0.02
 07/09  08:00:00,116.582159545,23.4092341502,46.6702005697,0.0,4.12243109448,41.7362269337,92.3913466027,87.418462573,4.9528840297,0.02
 07/09  09:00:00,106.07118966,19.226972611,40.4702956653,0.0,4.12243109448,41.7362269337,72.8773403206,67.9044562909,4.9528840297,0.02
 07/09  10:00:00,118.336343499,23.6245726376,48.2090461494,0.0,4.12243109448,41.7362269337,91.2893851722,86.3165011425,4.9528840297,0.02
 07/09  11:00:00,101.508358274,18.6670925436,36.4673444429,0.0,4.12243109448,41.7362269337,73.803411502,68.8305274723,4.9528840297,0.02
 07/09  12:00:00,115.59744061,23.0646925703,46.0300234079,0.0,4.12243109448,41.7362269337,90.3161323554,85.3432483257,4.9528840297,0.02
 07/09  13:00:00,107.964486428,19.313108006,42.2774571995,0.0,4.12243109448,41.7362269337,67.8943962678,62.9215122381,4.9528840297,0.02
 07/09  14:00:00,121.45004374,23.7107080326,51.236611128,0.0,4.12243109448,41.7362269337,81.6221520122,76.6492679825,4.9528840297,0.02
 07/09  15:00:00,108.599564643,19.313108006,42.9125354543,0.0,4.12243109448,41.7362269337,67.4752720372,62.5023880075,4.9528840297,0.02
 07/09  16:00:00,102.385415595,23.2800310577,49.4603522928,0.0,4.12243109448,24.8785346261,86.493953304,81.5210692743,4.9528840297,0.02
 07/09  17:00:00,66.1648219012,15.1490125224,32.5534839178,0.0,2.06121554724,15.9888894789,57.4903344141,54.4986039963,2.97173041782,0.02
 07/09  18:00:00,86.0017481755,21.5209910471,45.8381069352,0.0,2.06121554724,15.9888894789,84.4113783469,81.4196479291,2.97173041782,0.02
 07/09  19:00:00,66.5183866167,15.3643510098,32.691710141,0.0,2.06121554724,15.9888894789,58.475027809,55.4832973912,2.97173041782,0.02
 07/09  20:00:00,85.4120221715,21.5209910471,42.8992142503,0.0,2.06121554724,15.9888894789,90.5262419183,87.5345115005,2.97173041782,0.02
 07/09  21:00:00,72.618072227,13.4617520075,26.6505160825,0.0,2.06121554724,15.9888894789,55.8240734589,52.8323430411,2.97173041782,0.02
 07/09  22:00:00,92.4926497682,20.2969294618,39.4838307434,0.0,2.06121554724,15.9888894789,88.7320964731,85.7403660553,2.97173041782,0.02
 07/09  23:00:00,71.9144440357,13.1746340243,26.2340058351,0.0,2.06121554724,15.9888894789,56.1320636503,53.1403332324,2.97173041782,0.02
 07/09  24:00:00,86.4726648785,18.9005970867,34.8859388582,0.0,2.06121554724,15.9888894789,83.8192243889,80.8274939711,2.97173041782,0.02
 07/10  01:00:00,75.3257384956,13.4617520075,27.2969667601,0.0,4.12243109448,15.9888894789,56.0875799605,53.0958495426,2.97173041782,0.02
 07/10  02:00:00,87.3737793844,18.6898001131,33.9301946102,0.0,4.12243109448,15.9888894789,85.1478677675,82.1561373497,2.97173041782,0.02
 07/10  03:00:00,76.2529548068,13.5191756042,28.1667594079,0.0,4.12243109448,15.9888894789,55.9090525667,52.9173221489,2.97173041782,0.02
 07/10  04:00:00,133.306602612,27.6776310843,53.4524333058,0.0,12.3672932834,24.9413748627,109.228926765,104.256042735,4.9528840297,0.02
 07/10  05:00:00,147.001186315,28.6889204548,59.7783602718,6.35736732581,12.3672932834,24.9413748627,176.008499898,171.035615868,4.9528840297,0.02
 07/10  06:00:00,193.904330952,29.077091514,65.6141219847,2.98609814498,24.7345865669,70.7195625826,142.205162468,132.279394408,9.90576805939,0.02
 07/10  07:00:00,228.285764375,29.302676792,67.5473843986,1.16641085666,37.1018798503,92.3937384068,130.677452488,112.164447374,9.90576805939,8.60723705503
 07/10  08:00:00,241.931050694,29.4334728512,69.3964892682,0.788583815594,37.1018798503,104.434947198,113.486313507,103.560545448,9.90576805939,0.02
 07/10  09:00:00,254.54045981,29.5774317753,70.03041759,0.578488721161,37.1018798503,116.476155989,106.128207713,96.2024396536,9.90576805939,0.02
 07/10  10:00:00,255.148262083,29.7107922107,70.6634828881,0.419209713273,37.1018798503,116.476155989,107.584414227,89.0504762843,9.90576805939,8.62816988362
 07/10  11:00:00,255.995677415,29.8294031438,71.5353503977,0.276033648533,37.1018798503,116.476155989,92.3885747873,82.4628067279,9.90576805939,0.02
 07/10  12:00:00,247.299338475,30.0171447848,74.8957552005,0.0732462073464,37.1018798503,104.434947198,82.1459074985,72.2201394391,9.90576805939,0.02
 07/10  13:00:00,262.104620464,30.1992559251,77.5461816951,0.00424775924579,37.1018798503,116.476155989,77.9113088566,59.3760216747,9.90576805939,8.6295191225
 07/10  14:00:00,261.465335161,30.339517744,76.7711011727,0.0,37.1018798503,116.476155989,69.2971507041,59.3713826448,9.90576805939,0.02
 07/10  15:00:00,261.542162925,30.5857335548,76.6018529363,0.0,37.1018798503,116.476155989,78.215661733,59.6831839666,9.90576805939,8.62670970693
 07/10  16:00:00,262.290190081,30.7969523005,77.1392855784,0.0,37.1018798503,116.476155989,67.0360352607,57.1102672013,9.90576805939,0.02
 07/10  17:00:00,261.807072602,30.8420162898,76.6121685953,0.0,37.1018798503,116.476155989,70.1391013282,60.2133332688,9.90576805939,0.02
 07/10  18:00:00,162.441919587,28.1083080592,61.2464582829,0.0,24.7345865669,47.5788473902,61.5938932319,56.6210092022,4.9528840297,0.02
 07/10  19:00:00,165.522821578,28.5391559227,63.8965075113,0.0,24.7345865669,47.5788473902,67.3580642804,62.3851802507,4.9528840297,0.02
 07/10  20:00:00,142.202763932,27.7494105801,60.2739618306,0.0,12.3672932834,38.6892022431,75.6910735985,72.6993431807,2.97173041782,0.02
 07/10  21:00:00,113.509223948,17.661737239,41.8541967224,0.0,12.3672932834,27.0668015668,58.6914419145,47.1148398684,2.97173041782,8.6048716282
 07/10  22:00:00,103.088568054,21.5209910471,46.7687110709,0.0,4.12243109448,15.9888894789,70.4997000114,67.5079695936,2.97173041782,0.02
 07/10  23:00:00,82.7302923508,15.1059448249,33.0058063838,0.0,4.12243109448,15.9888894789,48.6731262115,45.6813957936,2.97173041782,0.02
 07/10  24:00:00,102.731506838,21.5209910471,46.4116499703,0.0,4.12243109448,15.9888894789,69.205633226,66.2139028082,2.97173041782,0.02
 07/11  01:00:00,84.3193833853,15.3643510098,34.3364913803,0.0,4.12243109448,15.9888894789,47.6600852545,44.6683548367,2.97173041782,0.02
 07/11  02:00:00,100.626526545,21.1764494672,44.6512113882,0.0,4.12243109448,15.9888894789,72.631237929,69.6395075111,2.97173041782,0.02
 07/11  03:00:00,77.8904546684,14.4168616651,28.8550520763,0.0,4.12243109448,15.9888894789,56.914578735,53.9228483172,2.97173041782,0.02
 07/11  04:00:00,137.87436886,28.2159773029,57.4818536166,0.0,12.3672932834,24.9413748627,100.196452692,95.223568662,4.9528840297,0.02
 07/11  05:00:00,142.032285996,28.3564333878,58.1591294338,3.34018525122,12.3672932834,24.9413748627,166.146234771,161.173350741,4.9528840297,0.02
 07/11  06:00:00,192.431995066,29.2449812824,65.4635404622,1.49645440664,24.7345865669,70.7195625826,133.757373975,123.831605916,9.90576805939,0.02
 07/11  07:00:00,226.309622242,29.7293965751,65.6625672769,0.64837872208,37.1018798503,92.3937384068,114.030072736,104.104304676,9.90576805939,0.02
 07/11  08:00:00,237.965901433,29.957988671,65.5823788345,0.112996417843,37.1018798503,104.434947198,107.23499929,97.3092312311,9.90576805939,0.02
 07/11  09:00:00,250.963188423,30.0943121349,66.4577262089,0.0569891730283,37.1018798503,116.476155989,112.885470431,94.355688148,9.90576805939,8.62401422409
 07/11  10:00:00,250.239645553,30.2414935057,65.6362141157,0.00724511694633,37.1018798503,116.476155989,101.795023355,91.8692552959,9.90576805939,0.02
 07/11  11:00:00,247.701388882,30.3829711875,62.9634530858,0.0,37.1018798503,116.476155989,99.4879936937,89.5622256344,9.90576805939,0.02
 07/11  12:00:00,234.25349822,30.4554846917,61.4848622426,0.0,37.1018798503,104.434947198,106.543563954,88.0120835444,9.90576805939,8.62571234992
 07/11  13:00:00,248.973597035,30.5283153736,64.0903580382,0.0,37.1018798503,116.476155989,96.3986054269,86.4728373675,9.90576805939,0.02
 07/11  14:00:00,252.507611282,30.6061298605,67.5467245798,0.0,37.1018798503,116.476155989,103.642940897,85.109171782,9.90576805939,8.62800105523
 07/11  15:00:00,251.391216514,30.7084716844,66.3282475497,0.0,37.1018798503,116.476155989,93.4714410418,83.5456729824,9.90576805939,0.02
 07/11  16:00:00,249.707712089,30.7499504159,64.6037554003,0.0,37.1018798503,116.476155989,92.4367975656,82.5110295062,9.90576805939,0.02
 07/11  17:00:00,250.667919405,30.7570882029,65.5579202757,0.0,37.1018798503,116.476155989,100.52246454,82.001298548,9.90576805939,8.61539793223
 07/11  18:00:00,153.462691823,28.0221726642,52.3533818215,0.0,24.7345865669,47.5788473902,68.1209518621,63.1480678324,4.9528840297,0.02
 07/11  19:00:00,154.748097767,28.4313157904,53.2296447307,0.0,24.7345865669,47.5788473902,72.9913533551,68.0184693254,4.9528840297,0.02
 07/11  20:00:00,128.19752398,27.3905131011,46.627642163,0.0,12.3672932834,38.6892022431,85.3455343729,82.3538039551,2.97173041782,0.02
 07/11  21:00:00,104.619721701,17.2956618104,33.330778609,0.0,12.3672932834,27.0668015668,60.5555643574,57.5638339396,2.97173041782,0.02
 07/11  22:00:00,93.2197781193,21.0903140722,37.3305984125,0.0,4.12243109448,15.9888894789,80.6416286009,77.6498981831,2.97173041782,0.02
 07/11  23:00:00,77.5577779055,15.2782156148,27.6610213682,0.0,4.12243109448,15.9888894789,61.9359750508,58.944244633,2.97173041782,0.02
