Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  24:00:00,85.1326545765,20.2289601224,30.1048287757,0.0,4.12243109448,15.9888894789,91.86725852,88.8755281022,2.97173041782,0.02
 07/12  01:00:00,75.5133844021,15.1920802198,25.702763256,0.0,4.12243109448,15.9888894789,62.1384065198,59.146676102,2.97173041782,0.02
 07/12  02:00:00,84.5117012104,20.2289601224,29.4838753991,0.0,4.12243109448,15.9888894789,92.5540390413,89.5623086234,2.97173041782,0.02
 07/12  03:00:00,75.2676104639,15.1490125224,25.5000569511,0.0,4.12243109448,15.9888894789,64.4541941277,61.4624637099,2.97173041782,0.02
 07/12  04:00:00,122.561513105,27.6776310843,42.7073439569,0.0,12.3672932834,24.9413748627,102.87093416,97.89805013,4.9528840297,0.02
 07/12  05:00:00,134.596912692,28.7935928639,48.0748774157,5.55190430912,12.3672932834,24.9413748627,166.855397525,161.882513495,4.9528840297,0.02
 07/12  06:00:00,179.091053891,29.2862665164,50.6152087895,2.96255943643,24.7345865669,70.7195625826,134.622575101,124.696807041,9.90576805939,0.02
 07/12  07:00:00,216.436639994,29.7221240424,55.2728658233,1.17236060732,37.1018798503,92.3937384068,114.26441092,104.338642861,9.90576805939,0.02
 07/12  08:00:00,233.190154386,29.9527435205,60.4216707666,0.503230815362,37.1018798503,104.434947198,114.607678093,96.0824220905,9.90576805939,8.61948794333
 07/12  09:00:00,248.636851931,30.3094380316,63.6230074908,0.350296219527,37.1018798503,116.476155989,101.201077508,91.2753094489,9.90576805939,0.02
 07/12  10:00:00,253.237793066,30.6783128544,68.0322962766,0.172414152323,37.1018798503,116.476155989,106.438739899,87.9050054068,9.90576805939,8.62796643248
 07/12  11:00:00,256.438639368,30.9135322796,71.1353577884,0.0348635114404,37.1018798503,116.476155989,95.7061053142,85.7803372548,9.90576805939,0.02
 07/12  12:00:00,245.367873598,31.1336747329,71.9210205707,0.0,37.1018798503,104.434947198,94.0005558012,84.0747877418,9.90576805939,0.02
 07/12  13:00:00,258.439556308,31.4416215258,72.6429963639,0.0,37.1018798503,116.476155989,100.450852555,81.9157003219,9.90576805939,8.62938417367
 07/12  14:00:00,259.289844296,31.718491298,73.216651794,0.0,37.1018798503,116.476155989,89.9818916832,80.0561236238,9.90576805939,0.02
 07/12  15:00:00,262.775019367,32.0128880863,76.4075603181,0.0,37.1018798503,116.476155989,96.1429629433,77.6105810184,9.90576805939,8.62661386552
 07/12  16:00:00,261.627231733,32.2318890535,75.0413915695,0.0,37.1018798503,116.476155989,86.2204144907,76.2946464313,9.90576805939,0.02
 07/12  17:00:00,258.031702775,32.3802379242,71.298585764,0.0,37.1018798503,116.476155989,85.6290985467,75.7033304873,9.90576805939,0.02
 07/12  18:00:00,156.246415161,28.282914153,54.8763517184,0.0,24.7345865669,47.5788473902,64.1328876691,59.1600036394,4.9528840297,0.02
 07/12  19:00:00,153.914147145,28.1109785557,52.7160144503,0.0,24.7345865669,47.5788473902,68.1953440705,63.2224600408,4.9528840297,0.02
 07/12  20:00:00,135.863616875,28.5401962012,53.1440331974,0.0,12.3672932834,38.6892022431,81.0561199116,78.0643894938,2.97173041782,0.02
 07/12  21:00:00,102.725068204,17.4463987516,31.2853775283,0.0,12.3672932834,27.0668015668,65.8511438979,54.2745668475,2.97173041782,8.60484663259
 07/12  22:00:00,91.2942448577,21.5497028454,34.9456755642,0.0,4.12243109448,15.9888894789,78.6370228792,75.6452924614,2.97173041782,0.02
 07/12  23:00:00,77.2275211669,15.5366217997,27.072357759,0.0,4.12243109448,15.9888894789,55.704784374,52.7130539561,2.97173041782,0.02
 07/12  24:00:00,89.7444827537,21.3056525596,33.6399639495,0.0,4.12243109448,15.9888894789,87.0405364616,84.0488060438,2.97173041782,0.02
 07/13  01:00:00,70.5907586131,14.50299706,21.4692201712,0.0,4.12243109448,15.9888894789,59.8462371352,56.8545067174,2.97173041782,0.02
 07/13  02:00:00,87.3019305087,21.3056525596,31.1974119093,0.0,4.12243109448,15.9888894789,88.2493101638,85.257579746,2.97173041782,0.02
 07/13  03:00:00,63.0614578969,12.3132800745,16.1811579314,0.0,4.12243109448,15.9888894789,54.739157397,51.7474269792,2.97173041782,0.02
 07/13  04:00:00,119.304620743,28.0221726642,39.105909854,0.0,12.3672932834,24.9413748627,103.02935508,98.0564710501,4.9528840297,0.02
 07/13  05:00:00,127.110267699,28.7345881763,41.7962187873,4.40292255817,12.3672932834,24.9413748627,166.268248745,161.295364716,4.9528840297,0.02
 07/13  06:00:00,170.211356763,29.3026243748,42.6752517725,2.00646147505,24.7345865669,70.7195625826,134.215973009,124.290204949,9.90576805939,0.02
 07/13  07:00:00,207.893184844,29.7701492865,47.4766471202,0.377107885749,37.1018798503,92.3937384068,113.160813565,103.235045505,9.90576805939,0.02
 07/13  08:00:00,230.522389589,30.100904946,57.9249919573,0.183965572899,37.1018798503,104.434947198,104.819750152,94.8939820931,9.90576805939,0.02
 07/13  09:00:00,249.62271529,30.5168063093,64.6450584459,0.106685267567,37.1018798503,116.476155989,108.748505766,90.2188430553,9.90576805939,8.62389465092
 07/13  10:00:00,255.630229938,30.8916240073,70.349119572,0.0348048382115,37.1018798503,116.476155989,96.765816681,86.8400486216,9.90576805939,0.02
 07/13  11:00:00,260.978766614,31.1421526625,75.4816687876,0.0,37.1018798503,116.476155989,91.8076293048,81.8818612454,9.90576805939,0.02
 07/13  12:00:00,251.029530019,31.3949422168,77.3214260556,0.0,37.1018798503,104.434947198,93.3694860972,74.8383582431,9.90576805939,8.62535979468
 07/13  13:00:00,265.066114365,31.7523772995,78.9588325834,0.0,37.1018798503,116.476155989,82.3232681089,72.3975000495,9.90576805939,0.02
 07/13  14:00:00,267.121910923,32.1090779283,80.6580711997,0.0,37.1018798503,116.476155989,86.8780932933,68.344448226,9.90576805939,8.62787700793
 07/13  15:00:00,268.797234777,32.5537704112,81.8889796032,0.0,37.1018798503,116.476155989,73.2936716638,63.3679036044,9.90576805939,0.02
 07/13  16:00:00,268.693875816,32.9663128781,81.3735729174,0.0,37.1018798503,116.476155989,73.6460019861,63.7202339267,9.90576805939,0.02
 07/13  17:00:00,268.849838808,33.1828069094,81.3141135279,0.0,37.1018798503,116.476155989,81.2796026281,62.7584786395,9.90576805939,8.61535592912
 07/13  18:00:00,164.562603043,28.2895010324,63.1859612044,0.0,24.7345865669,47.5788473902,60.9911222426,56.0182382129,4.9528840297,0.02
 07/13  19:00:00,160.160719275,28.1191226368,58.9544612521,0.0,24.7345865669,47.5788473902,67.5660111144,62.5931270847,4.9528840297,0.02
 07/13  20:00:00,138.623858773,28.5444636469,55.9000301282,0.0,12.3672932834,38.6892022431,80.2114434089,77.2197129911,2.97173041782,0.02
 07/13  21:00:00,106.454795732,17.5540679953,34.9074488526,0.0,12.3672932834,27.0668015668,55.6704841889,52.6787537711,2.97173041782,0.02
 07/13  22:00:00,101.064547704,22.8886116239,43.3513100162,0.0,4.12243109448,15.9888894789,79.6769836963,76.6852532785,2.97173041782,0.02
 07/13  23:00:00,80.9430081152,15.7950279847,30.5294394564,0.0,4.12243109448,15.9888894789,56.2094832788,53.217752861,2.97173041782,0.02
 07/13  24:00:00,93.2259964765,21.3487202571,37.0784107904,0.0,4.12243109448,15.9888894789,82.8012803285,79.8095499107,2.97173041782,0.02
 07/14  01:00:00,77.5223644254,15.3643510098,27.5394727378,0.0,4.12243109448,15.9888894789,56.5829739036,53.5912434858,2.97173041782,0.02
 07/14  02:00:00,90.7722018078,21.2625848621,34.7107515062,0.0,4.12243109448,15.9888894789,85.093724526,82.1019941082,2.97173041782,0.02
 07/14  03:00:00,67.0453604735,13.1928000798,19.2597803298,0.0,4.12243109448,15.9888894789,57.8983514381,54.9066210203,2.97173041782,0.02
 07/14  04:00:00,124.332921385,28.0221726642,44.1342109083,0.0,12.3672932834,24.9413748627,101.787503501,96.8146194716,4.9528840297,0.02
 07/14  05:00:00,131.999701111,28.7676631169,47.5840700128,3.47143012981,12.3672932834,24.9413748627,165.51988405,160.547000021,4.9528840297,0.02
 07/14  06:00:00,177.670267952,29.306302977,51.042636955,1.09430912463,24.7345865669,70.7195625826,133.3826471,123.456879041,9.90576805939,0.02
 07/14  07:00:00,219.423059048,29.8851872608,59.2033927549,0.0651939240681,37.1018798503,92.3937384068,112.051575305,102.125807246,9.90576805939,0.02
 07/14  08:00:00,239.261968384,30.3322580311,66.5996854998,0.017500360741,37.1018798503,104.434947198,112.163992024,93.6385840827,9.90576805939,8.61963988159
 07/14  09:00:00,258.258442472,30.7835172131,73.1208302964,0.0,37.1018798503,116.476155989,98.6168456285,88.6910775691,9.90576805939,0.02
 07/14  10:00:00,262.408644277,31.1548007823,76.8990928706,0.0,37.1018798503,116.476155989,87.3493194088,77.4235513494,9.90576805939,0.02
 07/14  11:00:00,265.407745189,31.4296208441,79.6232276713,0.0,37.1018798503,116.476155989,84.5341196776,65.9991672624,9.90576805939,8.62918435588
 07/14  12:00:00,255.442761697,31.7792096749,81.3503932851,0.0,37.1018798503,104.434947198,70.4988992451,60.5731311857,9.90576805939,0.02
 07/14  13:00:00,267.966570906,32.1085928056,81.5030291867,0.0,37.1018798503,116.476155989,80.3600407,61.8250895934,9.90576805939,8.62918304721
 07/14  14:00:00,268.637772409,32.4887775915,81.7943119295,0.0,37.1018798503,116.476155989,73.7790552292,63.8532871698,9.90576805939,0.02
 07/14  15:00:00,269.371944261,32.7506383462,82.2667546624,0.0,37.1018798503,116.476155989,72.2946348151,62.3688667557,9.90576805939,0.02
 07/14  16:00:00,270.192881128,33.0441269428,82.7947856314,0.0,37.1018798503,116.476155989,79.159407848,60.6311405684,9.90576805939,8.62249922019
 07/14  17:00:00,270.540726131,33.1782796039,83.0095785121,0.0,37.1018798503,116.476155989,69.8358312632,59.9100632038,9.90576805939,0.02
 07/14  18:00:00,165.396499666,28.2873042013,64.0220515112,0.0,24.7345865669,47.5788473902,59.950909877,54.9780258473,4.9528840297,0.02
 07/14  19:00:00,162.812101911,28.1155339776,61.6094192278,0.0,24.7345865669,47.5788473902,67.0400872129,62.0672031832,4.9528840297,0.02
 07/14  20:00:00,145.013328166,28.5414526422,62.2924935483,0.0,12.3672932834,38.6892022431,80.1162417098,77.124511292,2.97173041782,0.02
 07/14  21:00:00,109.574800876,17.4463987516,38.1351131276,0.0,12.3672932834,27.0668015668,56.3605934368,53.3688630189,2.97173041782,0.02
 07/14  22:00:00,104.455691412,22.6589172373,46.9721470841,0.0,4.12243109448,15.9888894789,79.6290333385,76.6373029207,2.97173041782,0.02
 07/14  23:00:00,85.8835759153,16.588412595,34.65086094,0.0,4.12243109448,15.9888894789,57.2428080905,54.2510776726,2.97173041782,0.02
 07/14  24:00:00,98.874050833,21.693261837,42.3819225795,0.0,4.12243109448,15.9888894789,91.5464014106,79.9728905306,2.97173041782,8.60178046213
 07/15  01:00:00,79.3793597709,15.1490125224,29.6118057186,0.0,4.12243109448,15.9888894789,60.8879239466,57.8961935288,2.97173041782,0.02
 07/15  02:00:00,93.4018759482,20.8749755847,37.7280342032,0.0,4.12243109448,15.9888894789,85.0213507668,82.029620349,2.97173041782,0.02
 07/15  03:00:00,74.5092844495,14.50299706,25.3877460518,0.0,4.12243109448,15.9888894789,60.1419383887,57.1502079709,2.97173041782,0.02
 07/15  04:00:00,110.249258391,27.6776310843,47.5295963478,0.0,4.12243109448,16.0517297156,106.618954012,103.627223594,2.97173041782,0.02
 07/15  05:00:00,101.747025276,26.3856001597,40.3193942263,0.0,4.12243109448,16.0517297156,107.244212616,104.252482198,2.97173041782,0.02
 07/15  06:00:00,130.842634991,28.9696620089,55.0227006346,0.0,4.12243109448,39.6058045677,88.3644918568,85.372761439,2.97173041782,0.02
 07/15  07:00:00,173.165332502,28.9815797495,61.9980753149,3.6923721643,12.3672932834,65.3531420225,142.493181016,137.520296987,4.9528840297,0.02
 07/15  08:00:00,178.119531183,28.9769091384,66.1648246643,1.59366352157,12.3672932834,68.2430321324,138.926210511,133.953326481,4.9528840297,0.02
 07/15  09:00:00,212.230632283,29.0529388749,72.4340656001,0.34264140745,16.4897243779,93.1370602926,121.651800737,113.70718629,7.92461444751,0.02
 07/15  10:00:00,216.398724842,29.1239498532,76.7078816753,0.165799299271,16.4897243779,93.1370602926,103.906690443,95.9620759956,7.92461444751,0.02
 07/15  11:00:00,219.789971846,29.2188827738,80.1119207754,0.0580620287127,16.4897243779,93.1370602926,91.1547483264,83.2101338789,7.92461444751,0.02
 07/15  12:00:00,213.103800019,29.336671888,82.5161921903,0.00144434228114,16.4897243779,83.9857416113,87.5231858153,70.9891230899,7.92461444751,8.60944827782
 07/15  13:00:00,214.613465097,29.4568203034,83.9071801058,0.0,16.4897243779,83.9857416113,75.4615900462,67.5169755987,7.92461444751,0.02
 07/15  14:00:00,216.513746922,29.5850354135,85.6793012986,0.0,16.4897243779,83.9857416113,70.779082701,62.8344682535,7.92461444751,0.02
 07/15  15:00:00,195.984053713,28.9696620089,83.2218759111,0.0,12.3672932834,70.6512738906,31.2856607956,26.3127767659,4.9528840297,0.02
 07/15  16:00:00,194.573975185,28.9696620089,81.8117904752,0.0,12.3672932834,70.6512738906,31.9790583781,27.0061743484,4.9528840297,0.02
 07/15  17:00:00,180.329391829,28.9696620089,80.0907035327,0.0,12.3672932834,58.1284167478,35.9484834975,30.9755994678,4.9528840297,0.02
 07/15  18:00:00,133.795616273,28.0006388155,67.7134393437,0.0,12.3672932834,24.9413748627,53.7454329581,48.7725489284,4.9528840297,0.02
 07/15  19:00:00,135.971808854,28.4313157904,69.4589549298,0.0,12.3672932834,24.9413748627,61.0731691779,56.1002851482,4.9528840297,0.02
 07/15  20:00:00,110.010017117,27.3905131011,59.3233065273,0.0,4.12243109448,16.0517297156,71.9078698328,68.916139415,2.97173041782,0.02
 07/15  21:00:00,86.2151271068,15.6227571947,35.9738287631,0.0,4.12243109448,15.9888894789,46.5507016216,43.5589712037,2.97173041782,0.02
 07/15  22:00:00,102.987937142,21.5209910471,46.6680801828,0.0,4.12243109448,15.9888894789,67.588928143,64.5971977251,2.97173041782,0.02
 07/15  23:00:00,82.9227751431,15.1920802198,33.112153709,0.0,4.12243109448,15.9888894789,46.4006523212,43.4089219034,2.97173041782,0.02
 07/15  24:00:00,99.7279354396,21.0903140722,43.8387553838,0.0,4.12243109448,15.9888894789,70.3229177059,67.331187288,2.97173041782,0.02
 07/16  01:00:00,79.3371189048,14.4848310045,32.3207228748,0.0,2.06121554724,15.9888894789,47.7979415939,44.8062111761,2.97173041782,0.02
 07/16  02:00:00,95.6872807563,20.3830648568,42.5923261004,0.0,2.06121554724,15.9888894789,79.9172919891,68.3437960051,2.97173041782,8.60176556614
 07/16  03:00:00,68.2281355894,12.3132800745,23.4090511643,0.0,2.06121554724,15.9888894789,50.7556735163,47.7639430985,2.97173041782,0.02
 07/16  04:00:00,94.1637681121,20.6414710417,40.8104074019,0.0,2.06121554724,15.9888894789,84.8307974496,81.8390670318,2.97173041782,0.02
 07/16  05:00:00,59.6922639308,10.5542400639,16.6837410384,0.0,2.06121554724,15.9888894789,46.4579820646,43.4662516468,2.97173041782,0.02
 07/16  06:00:00,82.000725068,23.2800310577,37.6773557965,0.0,2.06121554724,15.9888894789,94.8512419006,91.8595114828,2.97173041782,0.02
 07/16  07:00:00,61.3280089251,17.5904001065,25.1722407122,0.0,2.06121554724,15.9888894789,77.2009069035,74.2091764857,2.97173041782,0.02
 07/16  08:00:00,108.921796869,23.394878251,39.0241941816,0.0,4.12243109448,41.7362269337,91.7598255812,86.7869415516,4.9528840297,0.02
 07/16  09:00:00,99.8947944144,19.140837216,34.3800361855,0.0,4.12243109448,41.7362269337,71.7649548699,66.7920708402,4.9528840297,0.02
 07/16  10:00:00,111.299084221,23.3661664527,41.4301934118,0.0,4.12243109448,41.7362269337,88.5770612037,83.604177174,4.9528840297,0.02
 07/16  11:00:00,102.689454224,19.140837216,37.1746960608,0.0,4.12243109448,41.7362269337,71.3584800255,66.3855959958,4.9528840297,0.02
 07/16  12:00:00,115.854985232,23.7107080326,45.6415528947,0.0,4.12243109448,41.7362269337,88.1207169132,83.1478328835,4.9528840297,0.02
 07/16  13:00:00,100.229698999,18.7101602411,35.145617849,0.0,4.12243109448,41.7362269337,70.5268915233,65.5540074936,4.9528840297,0.02
 07/16  14:00:00,118.292817092,23.9691142175,47.8209785969,0.0,4.12243109448,41.7362269337,86.9999997456,82.0271157159,4.9528840297,0.02
 07/16  15:00:00,104.339898615,19.054701821,38.9112759016,0.0,4.12243109448,41.7362269337,69.9857307728,65.0128467431,4.9528840297,0.02
 07/16  16:00:00,103.103016225,24.0552496125,49.4027346479,0.0,4.12243109448,24.8785346261,86.0214376169,81.0485535872,4.9528840297,0.02
 07/16  17:00:00,70.5141038215,17.0372556255,34.9630016528,0.0,2.06121554724,15.9888894789,63.4580294982,60.4662990803,2.97173041782,0.02
 07/16  18:00:00,89.385791909,23.0034588172,47.713922483,0.0,2.06121554724,15.9888894789,86.8241234119,83.8323929941,2.97173041782,0.02
 07/16  19:00:00,64.7534703084,15.2782156148,31.0129294794,0.0,2.06121554724,15.9888894789,58.6859862543,55.6942558365,2.97173041782,0.02
 07/16  20:00:00,85.4910440402,22.0378034169,42.4614239925,0.0,2.06121554724,15.9888894789,86.0914133433,83.0996829255,2.97173041782,0.02
 07/16  21:00:00,73.714566759,14.4848310045,26.6981711772,0.0,2.06121554724,15.9888894789,56.9919752585,54.0002448407,2.97173041782,0.02
 07/16  22:00:00,89.6216535822,20.4261325543,36.4836316932,0.0,2.06121554724,15.9888894789,86.5738116312,83.5820812134,2.97173041782,0.02
 07/16  23:00:00,67.6335754024,12.3812494139,22.7722827095,0.0,2.06121554724,15.9888894789,52.2851180473,49.2933876295,2.97173041782,0.02
 07/16  24:00:00,86.0335257866,19.4389433053,33.9084537623,0.0,2.06121554724,15.9888894789,82.452545724,79.4608153062,2.97173041782,0.02
 07/17  01:00:00,72.0974848013,13.4617520075,24.0687132666,0.0,4.12243109448,15.9888894789,56.6106306706,53.6189002527,2.97173041782,0.02
 07/17  02:00:00,81.2112810709,18.6898001131,27.7676964917,0.0,4.12243109448,15.9888894789,85.7442604052,82.7525299874,2.97173041782,0.02
 07/17  03:00:00,65.0138040825,11.4155940136,19.0827118155,0.0,4.12243109448,15.9888894789,48.0876334609,45.0959030431,2.97173041782,0.02
 07/17  04:00:00,123.940678388,27.8929695718,43.8711707784,0.0,12.3672932834,24.9413748627,109.386630976,104.413746946,4.9528840297,0.02
 07/17  05:00:00,132.457987575,28.1721681747,46.6792914993,5.42998981758,12.3672932834,24.9413748627,176.929654827,171.956770797,4.9528840297,0.02
 07/17  06:00:00,180.875528449,29.0437115501,50.8053787812,2.45025231713,24.7345865669,70.7195625826,143.260502405,133.334734346,9.90576805939,0.02
 07/17  07:00:00,214.418645369,29.2473140309,54.4394021301,0.462649654757,37.1018798503,92.3937384068,130.365561532,111.854403108,9.90576805939,8.60539036535
 07/17  08:00:00,234.836605744,29.5138021217,62.7088713552,0.301454963264,37.1018798503,104.434947198,113.057364861,103.131596802,9.90576805939,0.02
 07/17  09:00:00,256.863638823,29.9282003202,72.445574054,0.135751482882,37.1018798503,116.476155989,105.717215642,95.7914475827,9.90576805939,0.02
 07/17  10:00:00,261.446916873,30.2905093936,76.784392465,0.0172703441235,37.1018798503,116.476155989,98.4478378331,79.9154729647,9.90576805939,8.62659680903
 07/17  11:00:00,264.269538854,30.5445098153,79.3701618919,0.0,37.1018798503,116.476155989,74.2783134159,64.3525453565,9.90576805939,0.02
 07/17  12:00:00,254.052233403,30.8039092604,80.9351434157,0.0,37.1018798503,104.434947198,65.0063684768,55.0806004174,9.90576805939,0.02
 07/17  13:00:00,267.330720329,31.1470126653,81.8288124656,0.0,37.1018798503,116.476155989,70.3722866569,51.8374457281,9.90576805939,8.62907286944
 07/17  14:00:00,269.261354117,31.4878820108,83.4187718477,0.0,37.1018798503,116.476155989,59.826929004,49.9011609446,9.90576805939,0.02
 07/17  15:00:00,270.013412986,31.900324462,83.7585396438,0.0,37.1018798503,116.476155989,73.266075783,54.7339918928,9.90576805939,8.62631583082
 07/17  16:00:00,270.924948273,32.340560024,84.2304562562,0.0,37.1018798503,116.476155989,67.2703008139,57.3445327545,9.90576805939,0.02
 07/17  17:00:00,272.112155253,32.6236580979,85.1356191257,0.0,37.1018798503,116.476155989,62.6209163522,52.6951482928,9.90576805939,0.02
 07/17  18:00:00,166.793286914,28.2888396484,65.4172982785,0.0,24.7345865669,47.5788473902,55.0799002471,50.1070162174,4.9528840297,0.02
 07/17  19:00:00,164.656322549,28.1175439542,63.4516247359,0.0,24.7345865669,47.5788473902,62.7549512234,57.7820671937,4.9528840297,0.02
 07/17  20:00:00,147.498101561,28.5462011942,64.772513425,0.0,12.3672932834,38.6892022431,87.295524822,75.7162885185,2.97173041782,8.60750588562
 07/17  21:00:00,111.590484264,17.5540679953,40.043132499,0.0,12.3672932834,27.0668015668,54.828201094,51.8364706762,2.97173041782,0.02
 07/17  22:00:00,109.042101727,22.8886116239,51.328864014,0.0,4.12243109448,15.9888894789,76.770888171,73.7791577532,2.97173041782,0.02
 07/17  23:00:00,90.9789799178,17.2669500121,39.0419679188,0.0,4.12243109448,15.9888894789,58.1623467838,55.170616366,2.97173041782,0.02
 07/17  24:00:00,103.378808609,21.5209910471,47.058952233,0.0,4.12243109448,15.9888894789,77.6210564456,74.6293260278,2.97173041782,0.02
 07/18  01:00:00,85.6947288458,15.5366217997,35.5395665209,0.0,4.12243109448,15.9888894789,56.4499565496,53.4582261318,2.97173041782,0.02
 07/18  02:00:00,102.886887801,21.5209910471,46.5670315209,0.0,4.12243109448,15.9888894789,81.90649136,78.9147609421,2.97173041782,0.02
 07/18  03:00:00,82.9135881435,15.1920802198,33.102967441,0.0,4.12243109448,15.9888894789,52.4746301629,49.4828997451,2.97173041782,0.02
 07/18  04:00:00,140.343795446,28.2159773029,59.9512806358,0.0,12.3672932834,24.9413748627,88.8445120422,83.8716280125,4.9528840297,0.02
 07/18  05:00:00,141.41752417,28.4562970369,58.4416522652,2.34303736673,12.3672932834,24.9413748627,156.118995731,151.146111701,4.9528840297,0.02
 07/18  06:00:00,195.997930351,29.2917116861,67.6463828301,0.483650665943,24.7345865669,70.7195625826,125.176681173,115.250913114,9.90576805939,0.02
 07/18  07:00:00,230.240581425,29.8136187454,70.1433741603,0.0143147810635,37.1018798503,92.3937384068,104.076665393,94.150897334,9.90576805939,0.02
 07/18  08:00:00,242.278466445,30.0489372853,69.9170072004,0.0,37.1018798503,104.434947198,102.069162367,92.1433943081,9.90576805939,0.02
 07/18  09:00:00,256.132695416,30.3690654747,71.409492194,0.0,37.1018798503,116.476155989,106.847871493,88.3184421954,9.90576805939,8.62366123831
 07/18  10:00:00,259.245421233,30.7470817122,74.1436695943,0.0,37.1018798503,116.476155989,89.7923551212,79.8665870618,9.90576805939,0.02
 07/18  11:00:00,259.794993986,31.0062970512,74.4337561361,0.0,37.1018798503,116.476155989,87.034696508,77.1089284486,9.90576805939,0.02
 07/18  12:00:00,249.142944215,31.338425173,75.4913896078,0.0,37.1018798503,104.434947198,93.955689026,75.4245896327,9.90576805939,8.6253313339
 07/18  13:00:00,261.842404892,31.604305056,75.8832025104,0.0,37.1018798503,116.476155989,86.2795542312,76.3537861718,9.90576805939,0.02
 07/18  14:00:00,260.047102434,31.9038189762,73.7885468011,0.0,37.1018798503,116.476155989,98.5047564991,79.9713756018,9.90576805939,8.62761283791
 07/18  15:00:00,258.250466044,32.0783461047,71.817647504,0.0,37.1018798503,116.476155989,88.8343833583,78.9086152989,9.90576805939,0.02
 07/18  16:00:00,257.866780484,32.2671429383,71.2456540749,0.0,37.1018798503,116.476155989,87.5517836665,77.6260156071,9.90576805939,0.02
 07/18  17:00:00,258.702978422,32.3914525265,71.958621378,0.0,37.1018798503,116.476155989,94.8221568221,76.3011745469,9.90576805939,8.61521421585
 07/18  18:00:00,156.672544454,28.1973256624,55.3880855085,0.0,24.7345865669,47.5788473902,64.1035154811,59.1306314514,4.9528840297,0.02
 07/18  19:00:00,154.315861429,28.1112668223,53.1174632513,0.0,24.7345865669,47.5788473902,68.181099972,63.2082159423,4.9528840297,0.02
 07/18  20:00:00,135.289762567,28.4325094175,52.6778910093,0.0,12.3672932834,38.6892022431,81.1531238689,78.1613934511,2.97173041782,0.02
 07/18  21:00:00,104.789102365,17.4463987516,33.3494261207,0.0,12.3672932834,27.0668015668,57.0798710976,54.0881406798,2.97173041782,0.02
 07/18  22:00:00,94.586439068,21.693261837,38.0943119786,0.0,4.12243109448,15.9888894789,77.8312763528,74.839545935,2.97173041782,0.02
 07/18  23:00:00,76.7371036456,15.5366217997,26.5819413063,0.0,4.12243109448,15.9888894789,55.0654626612,52.0737322434,2.97173041782,0.02
 07/18  24:00:00,89.3002442968,21.3056525596,33.1957264422,0.0,4.12243109448,15.9888894789,86.7202774395,83.7285470217,2.97173041782,0.02
 07/19  01:00:00,69.6174429432,14.50299706,20.495905333,0.0,4.12243109448,15.9888894789,59.6651909193,56.6734605015,2.97173041782,0.02
 07/19  02:00:00,85.3138259743,20.4261325543,30.1145887836,0.0,4.12243109448,15.9888894789,85.6383881804,82.6466577626,2.97173041782,0.02
 07/19  03:00:00,70.0714602222,14.3307262701,21.1221933389,0.0,4.12243109448,15.9888894789,63.5151104508,60.523380033,2.97173041782,0.02
 07/19  04:00:00,124.474905061,28.1083080592,44.1900593149,0.0,12.3672932834,24.9413748627,101.78514337,96.8122593404,4.9528840297,0.02
 07/19  05:00:00,130.424420209,28.2985021566,46.9634424799,2.98593784733,12.3672932834,24.9413748627,166.072380136,161.099496107,4.9528840297,0.02
 07/19  06:00:00,182.908833676,29.4512045828,53.8163681773,1.06507547871,24.7345865669,70.7195625826,133.417225397,123.491457338,9.90576805939,0.02
 07/19  07:00:00,218.189694461,29.8522805259,58.034759836,0.0333710754079,37.1018798503,92.3937384068,112.145207766,102.219439707,9.90576805939,0.02
 07/19  08:00:00,234.399104678,30.24782539,61.8387761142,0.0,37.1018798503,104.434947198,112.601006065,94.0743430861,9.90576805939,8.62089491949
 07/19  09:00:00,249.12166571,30.6395806544,64.1280002336,0.0,37.1018798503,116.476155989,99.6583732012,89.7326051418,9.90576805939,0.02
 07/19  10:00:00,250.208150029,30.966532301,64.8868780208,0.0,37.1018798503,116.476155989,96.5996516352,86.6738835758,9.90576805939,0.02
 07/19  11:00:00,252.450939456,31.1850942632,66.9109719209,0.0,37.1018798503,116.476155989,103.282408548,84.7477674732,9.90576805939,8.62887301503
 07/19  12:00:00,241.522800404,31.411591008,67.7980622724,0.0,37.1018798503,104.434947198,93.0600534503,83.1342853909,9.90576805939,0.02
 07/19  13:00:00,254.05240407,31.7435963186,67.9538779626,0.0,37.1018798503,116.476155989,99.612440647,81.0777687216,9.90576805939,8.62890386601
 07/19  14:00:00,255.90566888,32.1144845136,69.4365166773,0.0,37.1018798503,116.476155989,89.2280693158,79.3023012564,9.90576805939,0.02
 07/19  15:00:00,257.55082689,32.538934263,70.6573554029,0.0,37.1018798503,116.476155989,87.4393968623,77.5136288029,9.90576805939,0.02
 07/19  16:00:00,258.638951596,32.9396695033,71.3453274088,0.0,37.1018798503,116.476155989,94.1173035058,75.5890384394,9.90576805939,8.62249700695
 07/19  17:00:00,259.958872047,33.1704990759,72.4355134751,0.0,37.1018798503,116.476155989,84.3572778289,74.4315097696,9.90576805939,0.02
 07/19  18:00:00,157.841502441,28.2897576699,56.4646045963,0.0,24.7345865669,47.5788473902,63.8322920986,58.8594080689,4.9528840297,0.02
 07/19  19:00:00,155.410255355,28.1195517147,54.203558743,0.0,24.7345865669,47.5788473902,67.5531008647,62.580216835,4.9528840297,0.02
 07/19  20:00:00,135.357541444,28.5448264474,52.6333368614,0.0,12.3672932834,38.6892022431,80.1993005706,77.2075701528,2.97173041782,0.02
 07/19  21:00:00,103.375177689,17.5540679953,31.8278228424,0.0,12.3672932834,27.0668015668,55.7694885076,52.7777580897,2.97173041782,0.02
 07/19  22:00:00,97.5158096015,22.8886116239,39.8025711017,0.0,4.12243109448,15.9888894789,79.7570894332,76.7653590154,2.97173041782,0.02
 07/19  23:00:00,79.4998939938,15.7950279847,29.0863245201,0.0,4.12243109448,15.9888894789,56.2408886337,53.2491582159,2.97173041782,0.02
 07/19  24:00:00,89.8748042381,21.2625848621,33.8133531595,0.0,4.12243109448,15.9888894789,91.5396254216,79.9675257116,2.97173041782,8.60036929225
 07/20  01:00:00,74.0566179222,15.1490125224,24.2890640589,0.0,4.12243109448,15.9888894789,59.9402650677,56.9485346499,2.97173041782,0.02
 07/20  02:00:00,85.8678725922,20.8749755847,30.1940310374,0.0,4.12243109448,15.9888894789,88.2618401912,85.2701097734,2.97173041782,0.02
 07/20  03:00:00,67.9833969536,13.6234770547,19.7671394286,0.0,4.12243109448,15.9888894789,58.1704358238,55.1787054059,2.97173041782,0.02
 07/20  04:00:00,121.189311133,27.9360372692,41.0767357607,0.0,12.3672932834,24.9413748627,101.557530158,96.584646128,4.9528840297,0.02
 07/20  05:00:00,130.506379008,28.7623518362,46.1275158285,3.43997331075,12.3672932834,24.9413748627,165.40846094,160.43557691,4.9528840297,0.02
 07/20  06:00:00,180.945708231,29.305166893,52.0751097583,0.989245938637,24.7345865669,70.7195625826,133.208933333,123.283165273,9.90576805939,0.02
 07/20  07:00:00,217.427242404,29.8758864617,57.1798405015,0.102240053916,37.1018798503,92.3937384068,112.716643648,102.790875589,9.90576805939,0.02
 07/20  08:00:00,233.894252138,30.1794968958,61.4022565159,0.0,37.1018798503,104.434947198,104.831664477,94.9058964179,9.90576805939,0.02
 07/20  09:00:00,254.173160701,30.6233565417,69.195657458,0.0,37.1018798503,116.476155989,99.8234653393,89.8976972799,9.90576805939,0.02
 07/20  10:00:00,260.112819578,30.9715600088,74.7865885627,0.0,37.1018798503,116.476155989,105.235969372,86.7026356422,9.90576805939,8.62756567076
 07/20  11:00:00,265.649836799,31.3561838776,79.9387538249,0.0,37.1018798503,116.476155989,89.2617051949,79.3359371355,9.90576805939,0.02
 07/20  12:00:00,257.024225056,31.7089259531,83.0021268639,0.0,37.1018798503,104.434947198,87.7267487859,69.1959704606,9.90576805939,8.6250102659
 07/20  13:00:00,271.201690291,32.1671705495,84.6796586467,0.0,37.1018798503,116.476155989,78.1567891241,68.2310210648,9.90576805939,0.02
 07/20  14:00:00,273.442884086,32.664961408,86.4231853171,0.0,37.1018798503,116.476155989,76.5886210794,66.66285302,9.90576805939,0.02
 07/20  15:00:00,276.056146845,33.0959792261,88.6056884089,0.0,37.1018798503,116.476155989,80.9783130156,62.4463995322,9.90576805939,8.62614542401
 07/20  16:00:00,276.35314526,33.3229484167,88.6762460232,0.0,37.1018798503,116.476155989,71.4280112688,61.5022432094,9.90576805939,0.02
 07/20  17:00:00,275.749328657,33.3565703754,88.0398610973,0.0,37.1018798503,116.476155989,70.6122808378,60.6865127784,9.90576805939,0.02
 07/20  18:00:00,170.145815845,28.2855722775,68.7730865769,0.0,24.7345865669,47.5788473902,69.7074593834,56.1484559208,4.9528840297,8.60611943286
 07/20  19:00:00,167.4958906,28.113408513,66.2953412632,0.0,24.7345865669,47.5788473902,68.0275134262,63.0546293965,4.9528840297,0.02
 07/20  20:00:00,150.327706211,28.5414716777,67.6068752388,0.0,12.3672932834,38.6892022431,80.0937558198,77.102025402,2.97173041782,0.02
 07/20  21:00:00,119.430721651,19.2054387622,46.1804877147,0.0,12.3672932834,27.0668015668,58.7596609421,55.7679305243,2.97173041782,0.02
 07/20  22:00:00,110.612430108,22.8024762289,52.9853283632,0.0,4.12243109448,15.9888894789,74.2790511597,71.2873207419,2.97173041782,0.02
 07/20  23:00:00,93.6269655666,17.5540679953,41.4028360988,0.0,4.12243109448,15.9888894789,58.1764638282,55.1847334104,2.97173041782,0.02
 07/20  24:00:00,106.04356084,22.3143756574,48.9045596374,0.0,4.12243109448,15.9888894789,76.2205890233,73.2288586054,2.97173041782,0.02
 07/21  01:00:00,89.5792531529,16.9511202305,37.9580714493,0.0,4.12243109448,15.9888894789,56.8596193042,53.8678888864,2.97173041782,0.02
 07/21  02:00:00,103.955112048,21.5209910471,47.6352561235,0.0,4.12243109448,15.9888894789,72.5940204512,69.6022900334,2.97173041782,0.02
 07/21  03:00:00,86.0393341659,16.1577356201,35.2372976968,0.0,4.12243109448,15.9888894789,58.383968441,55.3922380232,2.97173041782,0.02
 07/21  04:00:00,140.519315958,27.957571118,60.3852075993,0.0,12.3672932834,24.9413748627,89.9079773542,84.9350933245,4.9528840297,0.02
 07/21  05:00:00,142.405792008,28.392232819,60.42537515,1.41164676412,12.3672932834,24.9413748627,143.598997061,138.626113032,4.9528840297,0.02
 07/21  06:00:00,196.271067555,29.665241938,67.4722667946,0.557373840798,24.7345865669,70.7195625826,123.853174912,113.927406852,9.90576805939,0.02
 07/21  07:00:00,227.306445358,29.9980012728,66.941077053,0.0980922912536,37.1018798503,92.3937384068,112.725688236,102.799920177,9.90576805939,0.02
 07/21  08:00:00,242.642654015,30.1796769084,70.114413928,0.0360240292664,37.1018798503,104.434947198,113.276343573,94.750710684,9.90576805939,8.61986482928
 07/21  09:00:00,255.549115009,30.2820128241,70.8923424011,0.0206895228581,37.1018798503,116.476155989,99.1064586464,89.1806905871,9.90576805939,0.02
 07/21  10:00:00,256.157282566,30.3707682677,71.4266790109,0.00513692012076,37.1018798503,116.476155989,96.8916025136,86.9658344542,9.90576805939,0.02
 07/21  11:00:00,256.551555086,30.4144840081,71.7821542607,0.0,37.1018798503,116.476155989,100.461319137,81.9267572209,9.90576805939,8.62879385661
 07/21  12:00:00,245.524710478,30.486376072,72.725221658,0.0,37.1018798503,104.434947198,86.7414058644,76.8156378051,9.90576805939,0.02
 07/21  13:00:00,257.085558894,30.5788819324,72.1517447363,0.0,37.1018798503,116.476155989,87.2676697766,77.3419017172,9.90576805939,0.02
 07/21  14:00:00,259.315219364,30.6517195356,74.308829357,0.0,37.1018798503,116.476155989,90.4064524898,71.8732443441,9.90576805939,8.62744008631
 07/21  15:00:00,262.784008479,30.789081896,77.6404296837,0.0,37.1018798503,116.476155989,67.8175895762,57.8918215168,9.90576805939,0.02
 07/21  16:00:00,265.478795301,30.9583675354,80.1664307509,0.0,37.1018798503,116.476155989,70.2087467348,51.680504003,9.90576805939,8.62247467238
 07/21  17:00:00,264.471951047,30.9649294182,79.1541708701,0.0,37.1018798503,116.476155989,58.6319098128,48.7061417534,9.90576805939,0.02
 07/21  18:00:00,161.715171427,28.0221726642,60.6058675681,0.0,24.7345865669,47.5788473902,57.1497555412,52.1768715115,4.9528840297,0.02
 07/21  19:00:00,163.905335303,28.5389850341,62.2792150292,0.0,24.7345865669,47.5788473902,69.9031131349,64.9302291052,4.9528840297,0.02
 07/21  20:00:00,136.90361938,27.3905131011,55.3337381044,0.0,12.3672932834,38.6892022431,82.7662257903,79.7744953724,2.97173041782,0.02
 07/21  21:00:00,109.442885615,17.3817972054,38.0678071715,0.0,12.3672932834,27.0668015668,55.4357304427,52.4440000249,2.97173041782,0.02
 07/21  22:00:00,98.3798910979,21.0903140722,42.4907113897,0.0,4.12243109448,15.9888894789,76.3032102036,73.3114797858,2.97173041782,0.02
 07/21  23:00:00,80.9109726665,15.0198094299,31.2726223119,0.0,4.12243109448,15.9888894789,56.4112522247,53.4195218069,2.97173041782,0.02
 07/21  24:00:00,99.6185421152,21.2625848621,43.5570915715,0.0,4.12243109448,15.9888894789,81.9458085174,78.9540780996,2.97173041782,0.02
 07/22  01:00:00,74.5953729995,14.0723200852,25.9045119722,0.0,4.12243109448,15.9888894789,58.680581028,55.6888506102,2.97173041782,0.02
 07/22  02:00:00,98.0523018245,21.3056525596,41.9477835592,0.0,4.12243109448,15.9888894789,88.1245172162,85.1327867984,2.97173041782,0.02
 07/22  03:00:00,74.5352478182,14.2445908751,25.6721159351,0.0,4.12243109448,15.9888894789,63.2530099674,60.2612795496,2.97173041782,0.02
 07/22  04:00:00,111.212836088,27.2469541094,48.9238512315,0.0,4.12243109448,16.0517297156,108.151244729,105.159514311,2.97173041782,0.02
 07/22  05:00:00,107.108004215,26.6009386471,45.4650347813,0.0,4.12243109448,16.0517297156,107.860208458,104.86847804,2.97173041782,0.02
 07/22  06:00:00,134.074251135,28.9696620089,58.2543168365,0.0,4.12243109448,39.6058045677,97.6685313429,86.0950300791,2.97173041782,8.60177084601
 07/22  07:00:00,176.861464812,28.9972854786,62.9225166573,6.44835750326,12.3672932834,65.3531420225,143.771172708,138.798288679,4.9528840297,0.02
 07/22  08:00:00,182.293028751,28.9852109056,66.225200222,5.6984916004,12.3672932834,68.2430321324,140.341277384,135.368393354,4.9528840297,0.02
 07/22  09:00:00,209.285272374,29.0491216143,66.312595516,3.52258779697,16.4897243779,93.1370602926,130.406009445,122.461394998,7.92461444751,0.02
 07/22  10:00:00,208.257166951,29.0563932266,65.7020712968,3.09763143889,16.4897243779,93.1370602926,128.351033455,120.406419007,7.92461444751,0.02
 07/22  11:00:00,208.903823815,29.0606302815,66.690578708,2.75153241964,16.4897243779,93.1370602926,124.338676031,116.394061584,7.92461444751,0.02
 07/22  12:00:00,199.783124963,29.0792447988,67.4344401124,2.01996278827,16.4897243779,83.9857416113,119.727206709,111.782592262,7.92461444751,0.02
 07/22  13:00:00,199.504663433,29.0897708111,67.4771052053,1.688301688,16.4897243779,83.9857416113,118.050931368,110.10631692,7.92461444751,0.02
 07/22  14:00:00,199.276296519,29.1040259962,67.5464192977,1.37642732877,16.4897243779,83.9857416113,124.895757589,108.362151775,7.92461444751,8.60899136635
 07/22  15:00:00,178.116642048,28.9696620089,65.3544741433,0.0,12.3672932834,70.6512738906,60.8035860817,55.830702052,4.9528840297,0.02
 07/22  16:00:00,177.799653428,28.9696620089,65.0374850387,0.0,12.3672932834,70.6512738906,58.8595360645,53.8866520349,4.9528840297,0.02
 07/22  17:00:00,165.208591007,28.9696620089,64.9699104964,0.0,12.3672932834,58.1284167478,61.0606514751,56.0877674455,4.9528840297,0.02
 07/22  18:00:00,120.047184523,27.6776310843,54.2880161157,0.0,12.3672932834,24.9413748627,83.2826227597,78.30973873,4.9528840297,0.02
 07/22  19:00:00,121.288884537,28.0006388155,55.20670838,0.0,12.3672932834,24.9413748627,90.7266807948,85.7537967651,4.9528840297,0.02
 07/22  20:00:00,104.012818862,27.6776310843,53.0389910838,0.0,4.12243109448,16.0517297156,100.036201785,97.0444713676,2.97173041782,0.02
 07/22  21:00:00,74.901645456,13.2607694192,27.0738570367,0.0,4.12243109448,15.9888894789,54.5665156433,51.5747852255,2.97173041782,0.02
 07/22  22:00:00,89.4533836207,19.780117092,34.9001620914,0.0,4.12243109448,15.9888894789,87.4674483364,84.4757179186,2.97173041782,0.02
 07/22  23:00:00,70.5177181515,12.6396555989,23.3368041673,0.0,4.12243109448,15.9888894789,52.8911321854,49.8994017676,2.97173041782,0.02
 07/22  24:00:00,81.0587171098,18.4699201118,27.8414531692,0.0,4.12243109448,15.9888894789,77.8538511679,74.8621207501,2.97173041782,0.02
 07/23  01:00:00,65.8748104273,11.7601355935,21.6603926327,0.0,2.06121554724,15.9888894789,46.5865753339,43.5948449161,2.97173041782,0.02
 07/23  02:00:00,78.9979395912,18.4699201118,27.8418911533,0.0,2.06121554724,15.9888894789,80.7415334552,77.7498030374,2.97173041782,0.02
 07/23  03:00:00,65.4639353195,13.1928000798,19.7395709264,0.0,2.06121554724,15.9888894789,57.8169898732,54.8252594554,2.97173041782,0.02
 07/23  04:00:00,65.4471611804,13.1928000798,19.7227967416,0.0,2.06121554724,15.9888894789,57.9090993517,54.9173689339,2.97173041782,0.02
 07/23  05:00:00,79.2609453296,18.4699201118,28.1048967548,0.0,2.06121554724,15.9888894789,80.4766394842,77.4849090664,2.97173041782,0.02
 07/23  06:00:00,71.4632649283,18.5378894512,32.0108409733,0.0,2.06121554724,15.9888894789,78.8226109276,75.8308805098,2.97173041782,0.02
 07/23  07:00:00,75.9798512653,21.9880001331,35.2976798628,0.0,2.06121554724,15.9888894789,96.8533910215,93.8616606037,2.97173041782,0.02
 07/23  08:00:00,103.547112117,19.054701821,38.1184893505,0.0,4.12243109448,41.7362269337,74.5072013088,69.5343172791,4.9528840297,0.02
 07/23  09:00:00,117.542755125,23.6245726376,47.415458135,0.0,4.12243109448,41.7362269337,98.4643508401,84.9110952297,4.9528840297,8.60037158076
 07/23  10:00:00,105.229727253,19.313108006,39.5426983475,0.0,4.12243109448,41.7362269337,71.7863972017,66.813513172,4.9528840297,0.02
 07/23  11:00:00,115.103820164,23.2800310577,45.3210648983,0.0,4.12243109448,41.7362269337,87.7594992801,82.7866152504,4.9528840297,0.02
 07/23  12:00:00,104.60480975,19.2054387622,39.0254502231,0.0,4.12243109448,41.7362269337,70.4808978728,65.5080138431,4.9528840297,0.02
 07/23  13:00:00,116.279294442,23.4953695451,46.2812008059,0.0,4.12243109448,41.7362269337,86.6253541542,81.6524701246,4.9528840297,0.02
 07/23  14:00:00,106.590814228,19.4207772497,40.7961163135,0.0,4.12243109448,41.7362269337,69.6761836466,64.7032996169,4.9528840297,0.02
 07/23  15:00:00,119.162016333,23.6030387889,49.0562535382,0.0,4.12243109448,41.7362269337,85.5560926689,80.5832086392,4.9528840297,0.02
 07/23  16:00:00,91.1201184832,19.5499803421,42.0539098538,0.0,4.12243109448,24.8785346261,69.9655623629,64.9926783332,4.9528840297,0.02
 07/23  17:00:00,86.6657307466,22.544070044,45.4532504303,0.0,2.06121554724,15.9888894789,86.2348558159,83.2431253981,2.97173041782,0.02
 07/23  18:00:00,71.8781603197,17.2669500121,36.0973641098,0.0,2.06121554724,15.9888894789,67.2397124891,64.2479820713,2.97173041782,0.02
 07/23  19:00:00,78.9746719085,20.1064926163,40.2770510787,0.0,2.06121554724,15.9888894789,82.0714493858,79.079718968,2.97173041782,0.02
 07/23  20:00:00,74.6409753433,17.3387295079,34.0900663236,0.0,2.06121554724,15.9888894789,73.7277834115,70.7360529936,2.97173041782,0.02
 07/23  21:00:00,90.4112043767,19.7619510364,37.9631251355,0.0,2.06121554724,15.9888894789,83.4024144329,80.4106840151,2.97173041782,0.02
 07/23  22:00:00,77.2745666123,15.8131940402,28.8782870683,0.0,2.06121554724,15.9888894789,68.8335434596,65.8418130418,2.97173041782,0.02
 07/23  23:00:00,78.0065870901,17.141557076,28.2304231504,0.0,2.06121554724,15.9888894789,74.4691649705,71.4774345526,2.97173041782,0.02
 07/23  24:00:00,75.9562338771,15.8993294352,27.4738189181,0.0,2.06121554724,15.9888894789,69.75469154,66.7629611222,2.97173041782,0.02
 07/24  01:00:00,77.9642505987,16.3481724657,26.9460164028,0.0,4.12243109448,15.9888894789,70.442322237,67.4505918192,2.97173041782,0.02
 07/24  02:00:00,75.2096434402,15.3825170654,25.1828253006,0.0,4.12243109448,15.9888894789,68.7377262412,65.7459958233,2.97173041782,0.02
 07/24  03:00:00,82.872140167,17.6583694459,30.517948271,0.0,4.12243109448,15.9888894789,77.1898141398,74.198083722,2.97173041782,0.02
 07/24  04:00:00,126.240786883,27.6776310843,46.3866183123,0.0,12.3672932834,24.9413748627,111.421053592,106.448169563,4.9528840297,0.02
 07/24  05:00:00,141.913544633,28.6104697715,52.9458304201,8.18070692469,12.3672932834,24.9413748627,176.962435963,171.989551934,4.9528840297,0.02
 07/24  06:00:00,187.457528346,29.0779361554,56.1647038879,3.6387030827,24.7345865669,70.7195625826,143.500852564,133.575084504,9.90576805939,0.02
 07/24  07:00:00,219.285326753,29.325087231,58.608695369,1.08226568736,37.1018798503,92.3937384068,121.955094648,112.029326589,9.90576805939,0.02
 07/24  08:00:00,235.273873098,29.4679553018,62.7385367511,0.754867531357,37.1018798503,104.434947198,123.178021619,104.653222489,9.90576805939,8.61903107075
 07/24  09:00:00,251.143905147,29.7488891302,66.5196458412,0.521305116181,37.1018798503,116.476155989,109.064592433,99.1388243734,9.90576805939,0.02
 07/24  10:00:00,254.618481533,30.1020467308,69.8931515096,0.268572061656,37.1018798503,116.476155989,105.083703368,95.1579353082,9.90576805939,0.02
 07/24  11:00:00,256.505142963,30.3595403229,71.749115987,0.041605816614,37.1018798503,116.476155989,110.999620609,92.465141411,9.90576805939,8.62871113894
 07/24  12:00:00,246.833775763,30.6228653942,73.8977894868,0.0,37.1018798503,104.434947198,99.2348419634,89.309073904,9.90576805939,0.02
 07/24  13:00:00,260.967158361,30.9689886722,75.6432393831,0.0,37.1018798503,116.476155989,102.462269238,83.9277869275,9.90576805939,8.62871425106
 07/24  14:00:00,261.452055266,31.259502936,75.8379052165,0.0,37.1018798503,116.476155989,93.5979794745,83.6722114151,9.90576805939,0.02
 07/24  15:00:00,261.676096827,31.5384811779,75.7831084467,0.0,37.1018798503,116.476155989,92.7924396116,82.8666715522,9.90576805939,0.02
 07/24  16:00:00,264.301048352,31.8840322905,78.0630452707,0.0,37.1018798503,116.476155989,98.5477737391,80.0196691439,9.90576805939,8.62233653584
 07/24  17:00:00,266.419148935,32.1504165723,79.9158863788,0.0,37.1018798503,116.476155989,84.0188218624,74.093053803,9.90576805939,0.02
 07/24  18:00:00,162.999314677,28.2842643156,61.6279175018,0.0,24.7345865669,47.5788473902,64.3686298184,59.3957457887,4.9528840297,0.02
 07/24  19:00:00,158.193572161,28.1116322041,56.9948025941,0.0,24.7345865669,47.5788473902,69.1881729396,64.2152889099,4.9528840297,0.02
 07/24  20:00:00,141.551042299,28.5405591957,56.4819459596,0.0,12.3672932834,38.6892022431,83.0343846346,80.0426542168,2.97173041782,0.02
 07/24  21:00:00,107.559395065,17.4463987516,36.1197137564,0.0,12.3672932834,27.0668015668,58.053996656,55.0622662381,2.97173041782,0.02
 07/24  22:00:00,99.9898719396,21.693261837,43.4977443336,0.0,4.12243109448,15.9888894789,78.6712752353,75.6795448175,2.97173041782,0.02
 07/24  23:00:00,81.3438183702,15.6227571947,31.1025201176,0.0,4.12243109448,15.9888894789,55.4893825347,52.4976521169,2.97173041782,0.02
 07/24  24:00:00,94.4338662887,21.5209910471,38.1140094267,0.0,4.12243109448,15.9888894789,84.2279940215,81.2362636037,2.97173041782,0.02
 07/25  01:00:00,72.3371572,14.50299706,23.2156190602,0.0,4.12243109448,15.9888894789,59.6475307797,56.6558003619,2.97173041782,0.02
 07/25  02:00:00,89.4678186163,20.4261325543,34.2685808945,0.0,4.12243109448,15.9888894789,85.8877768203,82.8960464025,2.97173041782,0.02
 07/25  03:00:00,71.9255657459,14.589132455,22.7178921748,0.0,4.12243109448,15.9888894789,72.3273505357,60.7538498408,2.97173041782,8.60177027702
 07/25  04:00:00,124.457544277,28.1083080592,44.1726981596,0.0,12.3672932834,24.9413748627,102.38151889,97.40863486,4.9528840297,0.02
 07/25  05:00:00,131.056771577,28.3399808745,46.9764059587,3.56384677963,12.3672932834,24.9413748627,167.726025391,162.753141362,4.9528840297,0.02
 07/25  06:00:00,180.383850864,29.2143475512,51.3383511917,1.25496656925,24.7345865669,70.7195625826,134.877656918,124.951888859,9.90576805939,0.02
 07/25  07:00:00,218.151048414,29.6565351859,58.0406633691,0.184578208074,37.1018798503,92.3937384068,113.864523177,103.938755118,9.90576805939,0.02
 07/25  08:00:00,238.275714924,30.0413053987,65.8519612661,0.0699724502986,37.1018798503,104.434947198,105.51855472,95.592786661,9.90576805939,0.02
 07/25  09:00:00,258.329536252,30.4869534639,73.4675412803,0.0209239510037,37.1018798503,116.476155989,100.374062624,90.4482945647,9.90576805939,0.02
 07/25  10:00:00,263.234068363,30.9034081925,77.975970694,0.0,37.1018798503,116.476155989,98.6581484988,80.1250454177,9.90576805939,8.62733502172
 07/25  11:00:00,266.698960638,31.2470496741,81.0970476816,0.0,37.1018798503,116.476155989,76.5666812326,66.6409131733,9.90576805939,0.02
 07/25  12:00:00,258.314573108,31.6328356389,84.3685600961,0.0,37.1018798503,104.434947198,73.7643528197,55.2337801951,9.90576805939,8.62480456522
 07/25  13:00:00,273.837316406,32.0353794875,87.4470943683,0.0,37.1018798503,116.476155989,52.7267433347,42.8009752753,9.90576805939,0.02
 07/25  14:00:00,276.084218435,32.4402215314,89.2892969354,0.0,37.1018798503,116.476155989,41.986370687,32.0606026276,9.90576805939,0.02
 07/25  15:00:00,277.441327012,32.8853534397,90.2014704985,0.0,37.1018798503,116.476155989,48.2234475945,29.6917557917,9.90576805939,8.62592374334
 07/25  16:00:00,275.804656403,33.2254792926,88.2252547283,0.0,37.1018798503,116.476155989,47.3561226469,37.4303545875,9.90576805939,0.02
 07/25  17:00:00,274.041872641,33.3026631379,86.3863328452,0.0,37.1018798503,116.476155989,58.496747782,48.5709797226,9.90576805939,0.02
 07/25  18:00:00,167.026930778,28.2014769851,65.7383053371,0.0,24.7345865669,47.5788473902,50.4445923516,45.4717083219,4.9528840297,0.02
 07/25  19:00:00,165.300420798,28.1180933972,64.0951740631,0.0,24.7345865669,47.5788473902,57.2552791353,52.2823951056,4.9528840297,0.02
 07/25  20:00:00,152.259952399,28.5449238739,67.1864916287,0.0,12.3672932834,38.6892022431,83.1552076431,71.5769425066,2.97173041782,8.6065347187
 07/25  21:00:00,119.509016185,19.313108006,46.1511133406,0.0,12.3672932834,27.0668015668,58.3751569019,55.3834264841,2.97173041782,0.02
 07/25  22:00:00,109.484943981,22.8886116239,51.7717070079,0.0,4.12243109448,15.9888894789,77.0729695735,74.0812391557,2.97173041782,0.02
 07/25  23:00:00,92.5478240732,17.5540679953,40.3236947907,0.0,4.12243109448,15.9888894789,60.20151764,57.2097872222,2.97173041782,0.02
 07/25  24:00:00,105.987792596,22.4005110524,48.762656201,0.0,4.12243109448,15.9888894789,80.9709417277,77.9792113099,2.97173041782,0.02
 07/26  01:00:00,85.3968104343,16.0716002252,34.6809096256,0.0,4.12243109448,15.9888894789,60.5804136513,57.5886832335,2.97173041782,0.02
 07/26  02:00:00,101.037565864,21.5209910471,44.7177101692,0.0,4.12243109448,15.9888894789,82.4994922132,79.5077617954,2.97173041782,0.02
