Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  03:00:00,81.2036118313,15.1920802198,31.3929916829,0.0,4.12243109448,15.9888894789,57.2355661228,54.2438357049,2.97173041782,0.02
 07/26  04:00:00,134.145198725,27.957571118,54.0110906243,0.0,12.3672932834,24.9413748627,99.2240085547,94.251124525,4.9528840297,0.02
 07/26  05:00:00,139.984694023,28.3462000213,57.560270491,1.90168650811,12.3672932834,24.9413748627,164.774678139,159.801794109,4.9528840297,0.02
 07/26  06:00:00,194.734626871,29.5902694729,66.0185101087,0.549662592549,24.7345865669,70.7195625826,132.222008397,122.296240338,9.90576805939,0.02
 07/26  07:00:00,229.264050479,30.0039251529,68.9825966394,0.00826020406658,37.1018798503,92.3937384068,111.733533341,101.807765281,9.90576805939,0.02
 07/26  08:00:00,247.037253352,30.3799374655,74.344798988,0.0,37.1018798503,104.434947198,101.232248655,91.3064805959,9.90576805939,0.02
 07/26  09:00:00,263.371728691,30.7376425602,78.2799902228,0.0,37.1018798503,116.476155989,98.2299879038,79.7010157565,9.90576805939,8.62320408793
 07/26  10:00:00,269.118654785,31.2216606333,83.5423339829,0.0,37.1018798503,116.476155989,75.2724596279,65.3466915685,9.90576805939,0.02
 07/26  11:00:00,270.147534193,31.3620545734,84.4305524313,0.0,37.1018798503,116.476155989,77.9562843835,59.4219662123,9.90576805939,8.62855011183
 07/26  12:00:00,257.230075322,31.5002860229,83.4166955141,0.0,37.1018798503,104.434947198,73.9714689016,64.0457008423,9.90576805939,0.02
 07/26  13:00:00,272.122518771,31.8074066403,85.9602241209,0.0,37.1018798503,116.476155989,66.8718509254,56.946082866,9.90576805939,0.02
 07/26  14:00:00,274.637691518,32.1520439793,88.1309465628,0.0,37.1018798503,116.476155989,67.0434427614,48.5104407941,9.90576805939,8.62723390787
 07/26  15:00:00,275.364469697,32.3803929392,88.6296178472,0.0,37.1018798503,116.476155989,56.4129122312,46.4871441718,9.90576805939,0.02
 07/26  16:00:00,275.351238991,32.5548083904,88.4424561483,0.0,37.1018798503,116.476155989,58.1023381043,48.1765700449,9.90576805939,0.02
 07/26  17:00:00,274.588473032,32.4643931449,87.7711971503,0.0,37.1018798503,116.476155989,70.9330477671,52.4122885481,9.90576805939,8.6149911596
 07/26  18:00:00,169.655596573,28.1963440431,68.3721262807,0.0,24.7345865669,47.5788473902,52.4965861345,47.5237021048,4.9528840297,0.02
 07/26  19:00:00,167.804975623,28.1100225304,66.6078261604,0.0,24.7345865669,47.5788473902,58.3171291162,53.3442450865,4.9528840297,0.02
 07/26  20:00:00,152.601744115,28.4321865975,67.6410322431,0.0,12.3672932834,38.6892022431,72.269060543,69.2773301252,2.97173041782,0.02
 07/26  21:00:00,118.779494484,19.0977695185,45.6369279353,0.0,12.3672932834,27.0668015668,52.4236330562,49.4319026384,2.97173041782,0.02
 07/26  22:00:00,110.011269662,22.5727818423,52.6138620694,0.0,4.12243109448,15.9888894789,64.6538616898,61.6621312719,2.97173041782,0.02
 07/26  23:00:00,94.3122547609,17.4679326003,42.1742604469,0.0,4.12243109448,15.9888894789,50.2856379876,47.2939075698,2.97173041782,0.02
 07/26  24:00:00,110.153639598,22.6589172373,52.670096567,0.0,4.12243109448,15.9888894789,70.1156182883,67.1238878705,2.97173041782,0.02
 07/27  01:00:00,91.3234929067,17.1233910204,39.5300401508,0.0,4.12243109448,15.9888894789,54.6254682722,51.6337378544,2.97173041782,0.02
 07/27  02:00:00,103.928041973,21.5209910471,47.60818578,0.0,4.12243109448,15.9888894789,74.0109105926,71.0191801747,2.97173041782,0.02
 07/27  03:00:00,86.1026958759,16.0285325277,35.429862225,0.0,4.12243109448,15.9888894789,57.4137989446,54.4220685267,2.97173041782,0.02
 07/27  04:00:00,138.202561585,27.4622925969,58.5637314671,0.0,12.3672932834,24.9413748627,93.7375857973,88.7647017676,4.9528840297,0.02
 07/27  05:00:00,147.619160029,28.9492371628,65.0258812409,1.46750406493,12.3672932834,24.9413748627,153.835704615,148.862820585,4.9528840297,0.02
 07/27  06:00:00,203.279368929,29.4273894304,72.6240608099,0.30256675023,24.7345865669,70.7195625826,118.926334559,109.0005665,9.90576805939,0.02
 07/27  07:00:00,236.884883917,30.1401797747,76.4754238887,0.0,37.1018798503,92.3937384068,94.5554200653,84.6296520059,9.90576805939,0.02
 07/27  08:00:00,252.136417255,30.4757456225,79.3481960015,0.0,37.1018798503,104.434947198,89.6007956361,71.0744212632,9.90576805939,8.62060631351
 07/27  09:00:00,267.44315641,30.762351542,82.3267330091,0.0,37.1018798503,116.476155989,71.890202565,61.9644345056,9.90576805939,0.02
 07/27  10:00:00,272.131042135,31.0680083391,86.7083088541,0.0,37.1018798503,116.476155989,64.8996196788,46.3666857498,9.90576805939,8.62716586964
 07/27  11:00:00,275.471941202,31.2605554318,89.8565421023,0.0,37.1018798503,116.476155989,38.8932696364,28.967501577,9.90576805939,0.02
 07/27  12:00:00,265.081247186,31.5856875187,91.1824279144,0.0,37.1018798503,104.434947198,31.3211876226,21.3954195632,9.90576805939,0.02
 07/27  13:00:00,278.198000843,31.8983122832,91.9447833838,0.0,37.1018798503,116.476155989,36.9755184203,18.4412483871,9.90576805939,8.62850197388
 07/27  14:00:00,274.570012271,31.860905085,88.3544590785,0.0,37.1018798503,116.476155989,30.7254469755,20.7996789161,9.90576805939,0.02
 07/27  15:00:00,272.215712807,31.886302853,85.9748912671,0.0,37.1018798503,116.476155989,34.8114997178,24.8857316584,9.90576805939,0.02
 07/27  16:00:00,272.173163367,31.872197597,85.9470282875,0.0,37.1018798503,116.476155989,43.0427465195,24.5147652335,9.90576805939,8.62221322656
 07/27  17:00:00,272.114912695,31.8567587548,85.9053055947,0.0,37.1018798503,116.476155989,33.8956826025,23.9699145431,9.90576805939,0.02
 07/27  18:00:00,164.377300229,28.1945365729,63.0956284659,0.0,24.7345865669,47.5788473902,40.9448050095,35.9719209798,4.9528840297,0.02
 07/27  19:00:00,162.212558847,28.108429779,61.0169891907,0.0,24.7345865669,47.5788473902,55.0374507809,50.0645667512,4.9528840297,0.02
 07/27  20:00:00,146.014821316,28.2159773029,61.2703042675,0.0,12.3672932834,38.6892022431,66.3779419453,63.3862115275,2.97173041782,0.02
 07/27  21:00:00,109.456015456,17.2310602642,38.2316711678,0.0,12.3672932834,27.0668015668,45.549864242,42.5581338242,2.97173041782,0.02
 07/27  22:00:00,101.539647583,21.4133218033,45.3274598635,0.0,4.12243109448,15.9888894789,63.0965020105,60.1047715927,2.97173041782,0.02
 07/27  23:00:00,83.6268214053,15.3643510098,33.64392919,0.0,4.12243109448,15.9888894789,52.217199692,49.2254692742,2.97173041782,0.02
 07/27  24:00:00,100.999579918,21.5209910471,44.6797229192,0.0,4.12243109448,15.9888894789,94.0887432977,82.5152410179,2.97173041782,8.60177186204
 07/28  01:00:00,79.0291409878,14.761403245,29.649196639,0.0,4.12243109448,15.9888894789,60.5112845875,57.5195541697,2.97173041782,0.02
 07/28  02:00:00,94.7527552144,20.6596370973,39.2942523864,0.0,4.12243109448,15.9888894789,88.6457998228,85.6540694049,2.97173041782,0.02
 07/28  03:00:00,76.135386925,14.2264248195,27.3161818765,0.0,4.12243109448,15.9888894789,55.6085180451,52.6167876273,2.97173041782,0.02
 07/28  04:00:00,128.792454202,27.7637664793,48.8521498632,0.0,12.3672932834,24.9413748627,100.564788129,95.5919040988,4.9528840297,0.02
 07/28  05:00:00,139.08376109,28.7456443292,54.7297495793,3.43182939426,12.3672932834,24.9413748627,164.843726613,159.870842583,4.9528840297,0.02
 07/28  06:00:00,190.869748245,29.3412189976,59.5915874978,1.0115896885,24.7345865669,70.7195625826,132.688616895,122.762848836,9.90576805939,0.02
 07/28  07:00:00,223.953570834,29.8513584032,63.6293065944,0.203634847488,37.1018798503,92.3937384068,112.464145014,102.538376955,9.90576805939,0.02
 07/28  08:00:00,238.109366008,30.0629337487,65.640941659,0.0930080991945,37.1018798503,104.434947198,105.891155909,95.9653878501,9.90576805939,0.02
 07/28  09:00:00,252.505679034,30.2993055335,67.8452048978,0.00704119181108,37.1018798503,116.476155989,102.053885945,92.1281178854,9.90576805939,0.02
 07/28  10:00:00,257.218034683,30.6091329549,72.2542454084,0.0,37.1018798503,116.476155989,105.984902612,87.4519083433,9.90576805939,8.62722620936
 07/28  11:00:00,258.552367301,30.900560502,73.2969335232,0.0,37.1018798503,116.476155989,93.0567487539,83.1309806945,9.90576805939,0.02
 07/28  12:00:00,242.688028807,30.9189527656,69.4559147331,0.0,37.1018798503,104.434947198,103.396954377,84.8665689545,9.90576805939,8.62461736354
 07/28  13:00:00,252.97960739,31.0314022771,67.593369168,0.0,37.1018798503,116.476155989,93.806549096,83.8807810366,9.90576805939,0.02
 07/28  14:00:00,257.772478893,31.1362489467,72.2815200714,0.0,37.1018798503,116.476155989,91.948996802,82.0232287427,9.90576805939,0.02
 07/28  15:00:00,259.275543196,31.3820906827,73.5389795632,0.0,37.1018798503,116.476155989,97.8605321331,79.3289091658,9.90576805939,8.62585490788
 07/28  16:00:00,257.80264371,31.5371666851,71.9115492957,0.0,37.1018798503,116.476155989,88.4831693008,78.5574012414,9.90576805939,0.02
 07/28  17:00:00,253.398108914,31.4707534427,67.5744739967,0.0,37.1018798503,116.476155989,88.5124899524,78.586721893,9.90576805939,0.02
 07/28  18:00:00,153.086240256,28.1083080592,51.8907815747,0.0,24.7345865669,47.5788473902,66.3709408947,61.398056865,4.9528840297,0.02
 07/28  19:00:00,154.364680385,28.5389850341,52.7385487551,0.0,24.7345865669,47.5788473902,79.4533039818,65.8930664196,4.9528840297,8.60735353256
 07/28  20:00:00,128.692314693,27.6417413364,44.5220491984,0.0,12.3672932834,38.6892022431,83.7842561643,80.7925257465,2.97173041782,0.02
 07/28  21:00:00,102.920415736,17.5540679953,31.3730765984,0.0,12.3672932834,27.0668015668,57.4668683611,54.4751379433,2.97173041782,0.02
 07/28  22:00:00,89.8305730897,21.5209910471,33.5107175068,0.0,4.12243109448,15.9888894789,77.6392376011,74.6475071832,2.97173041782,0.02
 07/28  23:00:00,70.3794999509,14.50299706,21.2579630796,0.0,4.12243109448,15.9888894789,58.7584460411,55.7667156233,2.97173041782,0.02
 07/28  24:00:00,90.0150119275,21.5209910471,33.695156325,0.0,4.12243109448,15.9888894789,85.3135219209,82.3217915031,2.97173041782,0.02
 07/29  01:00:00,63.4412800354,12.3132800745,16.5609815001,0.0,4.12243109448,15.9888894789,52.3316242131,49.3398937953,2.97173041782,0.02
 07/29  02:00:00,79.9492252387,19.3494401171,25.8266812328,0.0,4.12243109448,15.9888894789,83.6543081762,80.6625777584,2.97173041782,0.02
 07/29  03:00:00,63.2270342309,12.3132800745,16.3467356524,0.0,4.12243109448,15.9888894789,54.0218466441,51.0301162263,2.97173041782,0.02
 07/29  04:00:00,100.18419288,27.5053602944,37.6368030015,0.0,4.12243109448,16.0517297156,109.454745709,106.463015291,2.97173041782,0.02
 07/29  05:00:00,93.8802709782,26.3856001597,32.4526412046,0.0,4.12243109448,16.0517297156,109.505079029,106.513348612,2.97173041782,0.02
 07/29  06:00:00,115.54258157,28.9696620089,37.3734817292,0.0,4.12243109448,39.6058045677,90.7091380968,87.717407679,2.97173041782,0.02
 07/29  07:00:00,159.511810558,29.0065985223,44.3068054842,7.70510237239,12.3672932834,65.3531420225,143.909607363,138.936723334,4.9528840297,0.02
 07/29  08:00:00,170.158880226,28.9918962811,54.7315014143,5.05135821429,12.3672932834,68.2430321324,139.902029958,134.929145928,4.9528840297,0.02
 07/29  09:00:00,203.562538209,29.06803442,62.2707963428,1.82271717796,16.4897243779,93.1370602926,129.102897586,121.158283139,7.92461444751,0.02
 07/29  10:00:00,206.705641982,29.1233093036,65.897709078,1.28352857974,16.4897243779,93.1370602926,132.856914176,116.320966152,7.92461444751,8.61133357731
 07/29  11:00:00,207.542788487,29.141133879,67.0658582763,0.93473666909,16.4897243779,93.1370602926,121.784254459,113.839640011,7.92461444751,0.02
 07/29  12:00:00,199.733799742,29.1545000039,68.8121368393,0.51771483773,16.4897243779,83.9857416113,119.766376763,111.821762316,7.92461444751,0.02
 07/29  13:00:00,200.191102269,29.2281975995,69.4391336245,0.274316929998,16.4897243779,83.9857416113,117.780862136,109.836247689,7.92461444751,0.02
 07/29  14:00:00,199.619569458,29.299006461,68.907478599,0.163671663186,16.4897243779,83.9857416113,116.300560004,108.355945556,7.92461444751,0.02
 07/29  15:00:00,177.958500934,28.9696620089,65.1963173727,0.0,12.3672932834,70.6512738906,56.986076163,52.0131921333,4.9528840297,0.02
 07/29  16:00:00,177.65034327,28.9696620089,64.8881518623,0.0,12.3672932834,70.6512738906,55.1262525765,50.1533685468,4.9528840297,0.02
 07/29  17:00:00,165.075927866,28.9696620089,64.8372365907,0.0,12.3672932834,58.1284167478,66.5079914726,52.9507868871,4.9528840297,8.60432055576
 07/29  18:00:00,122.432880843,28.1083080592,56.2430345528,0.0,12.3672932834,24.9413748627,80.3007600655,75.3278760358,4.9528840297,0.02
 07/29  19:00:00,120.545089733,28.4313157904,54.032235825,0.0,12.3672932834,24.9413748627,87.8400250282,82.8671409985,4.9528840297,0.02
 07/29  20:00:00,97.5288920497,27.3905131011,44.4930149355,0.0,4.12243109448,16.0517297156,98.2574291217,95.2656987039,2.97173041782,0.02
 07/29  21:00:00,75.4176451783,13.8637171841,26.9869084574,0.0,4.12243109448,15.9888894789,53.1118427655,50.1201123477,2.97173041782,0.02
 07/29  22:00:00,94.9358285648,21.5209910471,38.6159719758,0.0,4.12243109448,15.9888894789,91.3222159701,88.3304855522,2.97173041782,0.02
 07/29  23:00:00,70.0505994654,13.1746340243,22.3089460528,0.0,4.12243109448,15.9888894789,52.4061953384,49.4144649205,2.97173041782,0.02
 07/29  24:00:00,89.4105319383,20.4979120501,34.1395151518,0.0,4.12243109448,15.9888894789,88.3819448647,85.3902144469,2.97173041782,0.02
 07/30  01:00:00,58.6053718811,10.7741200652,15.3705292942,0.0,2.06121554724,15.9888894789,49.3604634758,46.368733058,2.97173041782,0.02
 07/30  02:00:00,83.7466982388,19.6758156414,31.3847542039,0.0,2.06121554724,15.9888894789,79.215282037,76.2235516192,2.97173041782,0.02
 07/30  03:00:00,55.3876755714,9.67472005855,13.2844339157,0.0,2.06121554724,15.9888894789,42.7972342582,39.8055038404,2.97173041782,0.02
 07/30  04:00:00,74.1138217391,17.5904001065,23.8630539802,0.0,2.06121554724,15.9888894789,76.0719980479,73.0802676301,2.97173041782,0.02
 07/30  05:00:00,72.9505082807,17.5904001065,22.6997405442,0.0,2.06121554724,15.9888894789,76.6234670988,73.631736681,2.97173041782,0.02
 07/30  06:00:00,69.2688574135,18.6240248462,27.3811316202,0.0,2.06121554724,15.9888894789,77.4305459548,74.4388155369,2.97173041782,0.02
 07/30  07:00:00,81.1791376314,21.9880001331,40.4969665148,0.0,2.06121554724,15.9888894789,94.5616678147,91.5699373969,2.97173041782,0.02
 07/30  08:00:00,112.106042927,19.054701821,46.6774205052,0.0,4.12243109448,41.7362269337,67.194788026,62.2219039963,4.9528840297,0.02
 07/30  09:00:00,128.538050625,23.9691142175,58.0662124271,0.0,4.12243109448,41.7362269337,75.2828646619,70.3099806322,4.9528840297,0.02
 07/30  10:00:00,113.369654993,19.313108006,47.6826263815,0.0,4.12243109448,41.7362269337,52.9491329464,47.9762489167,4.9528840297,0.02
 07/30  11:00:00,133.898140935,24.1413850075,63.2540319326,0.0,4.12243109448,41.7362269337,49.6909276714,44.7180436417,4.9528840297,0.02
 07/30  12:00:00,118.536890312,19.313108006,52.8498616773,0.0,4.12243109448,41.7362269337,30.4959794118,25.5230953821,4.9528840297,0.02
 07/30  13:00:00,137.602564855,24.1413850075,66.9584558206,0.0,4.12243109448,41.7362269337,31.7746679272,26.8017838975,4.9528840297,0.02
 07/30  14:00:00,120.86720565,19.3163139227,55.1769710586,0.0,4.12243109448,41.7362269337,20.5397328206,15.5668487909,4.9528840297,0.02
 07/30  15:00:00,139.385660353,24.145508603,68.7374276761,0.0,4.12243109448,41.7362269337,23.3369265819,18.3640425522,4.9528840297,0.02
 07/30  16:00:00,102.857823675,19.3246352666,54.0169599939,0.0,4.12243109448,24.8785346261,22.0792321186,17.1063480889,4.9528840297,0.02
 07/30  17:00:00,109.298190443,24.1443992449,66.4596200663,0.0,2.06121554724,15.9888894789,30.2656166098,27.273886192,2.97173041782,0.02
 07/30  18:00:00,90.3770574655,19.3156937139,52.4959959648,0.0,2.06121554724,15.9888894789,27.6893036465,24.6975732286,2.97173041782,0.02
 07/30  19:00:00,107.451179354,24.1413850075,64.6156231422,0.0,2.06121554724,15.9888894789,37.2989542947,34.3072238769,2.97173041782,0.02
 07/30  20:00:00,88.8746702903,18.3474526057,47.2892771622,0.0,2.06121554724,15.9888894789,34.0103244328,31.018594015,2.97173041782,0.02
 07/30  21:00:00,107.747361832,22.1239388119,52.8857730838,0.0,2.06121554724,15.9888894789,51.5305392622,48.5388088444,2.97173041782,0.02
 07/30  22:00:00,93.1517654173,17.7445048408,42.7726533068,0.0,2.06121554724,15.9888894789,51.8683526206,40.2958116805,2.97173041782,8.60081052224
 07/30  23:00:00,112.430321758,22.0378034169,57.6548684306,0.0,2.06121554724,15.9888894789,42.2410238021,39.2492933843,2.97173041782,0.02
 07/30  24:00:00,97.6700239461,18.0029110258,47.0325057987,0.0,2.06121554724,15.9888894789,33.929621077,30.9378906592,2.97173041782,0.02
 07/31  01:00:00,114.238058888,21.5209910471,57.9182025655,0.0,4.12243109448,15.9888894789,31.2716027899,28.2798723721,2.97173041782,0.02
 07/31  02:00:00,102.954514229,18.1321141182,50.1265776049,0.0,4.12243109448,15.9888894789,26.4185396382,23.4268092204,2.97173041782,0.02
 07/31  03:00:00,116.107434145,21.865532627,59.4430363641,0.0,4.12243109448,15.9888894789,38.8385911478,35.84686073,2.97173041782,0.02
 07/31  04:00:00,153.3191123,27.8929695718,73.2496053173,0.0,12.3672932834,24.9413748627,43.1424410237,38.169556994,4.9528840297,0.02
 07/31  05:00:00,158.427447988,28.8862423934,75.5225451971,1.84212302687,12.3672932834,24.9413748627,106.503595118,101.530711088,4.9528840297,0.02
 07/31  06:00:00,217.550209552,29.2775080238,87.1203079371,0.22704191742,24.7345865669,70.7195625826,79.8737893086,69.9480212492,9.90576805939,0.02
 07/31  07:00:00,253.18650149,29.9625510047,92.9546829069,0.0,37.1018798503,92.3937384068,53.7080308915,43.7822628321,9.90576805939,0.02
 07/31  08:00:00,279.014342472,30.6191006036,106.082756934,0.0,37.1018798503,104.434947198,26.9613408505,17.0355727911,9.90576805939,0.02
 07/31  09:00:00,302.449605312,31.0841904427,117.01128463,0.0,37.1018798503,116.476155989,19.5206153395,0.991659533297,9.90576805939,8.62318774686
 07/31  10:00:00,306.211433641,31.6245004317,120.232298611,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  11:00:00,310.399925905,32.0016744235,124.687388573,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  12:00:00,305.135169837,32.4948652494,131.099983135,0.0,37.1018798503,104.434947198,18.530303715,0.0,9.90576805939,8.62453565557
 07/31  13:00:00,322.625838801,33.0164779527,135.512130358,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  14:00:00,326.565643246,33.4694370513,138.741490392,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  15:00:00,329.764304734,33.7362185483,141.673636166,0.0,37.1018798503,116.476155989,18.53152366,0.0,9.90576805939,8.62575560058
 07/31  16:00:00,321.790347165,33.7043450494,134.118480978,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  17:00:00,304.353296621,33.5647505249,117.208482155,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  18:00:00,172.803631968,28.2919214616,72.1716189177,0.0,24.7345865669,47.5788473902,13.5590755506,0.0,4.9528840297,8.60619152091
 07/31  19:00:00,169.452382087,28.1213259481,68.4113656243,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/31  20:00:00,155.584677197,28.5476592528,70.508497934,0.0,12.3672932834,38.6892022431,4.4799023952,1.48817197738,2.97173041782,0.02
 07/31  21:00:00,124.734682359,20.1926280113,50.4715018374,0.0,12.3672932834,27.0668015668,10.8676419665,7.87591154868,2.97173041782,0.02
 07/31  22:00:00,103.021929737,19.5284464934,48.7719007667,0.0,4.12243109448,15.9888894789,14.2319489468,11.240218529,2.97173041782,0.02
 07/31  23:00:00,111.591054527,23.4235900493,53.3170786085,0.0,4.12243109448,15.9888894789,30.4221029527,27.4303725349,2.97173041782,0.02
 07/31  24:00:00,93.6092278855,18.8824310311,40.0052143487,0.0,4.12243109448,15.9888894789,50.1384772184,47.1467468006,2.97173041782,0.02
 08/01  01:00:00,100.577491299,22.6158495398,42.9461770142,0.0,4.12243109448,15.9888894789,77.195334741,74.2036043231,2.97173041782,0.02
 08/01  02:00:00,87.5322536028,18.0029110258,34.833520725,0.0,4.12243109448,15.9888894789,64.5969844943,61.6052540765,2.97173041782,0.02
 08/01  03:00:00,92.2173122536,21.0903140722,36.3281335979,0.0,4.12243109448,15.9888894789,80.2116162927,77.2198858749,2.97173041782,0.02
 08/01  04:00:00,127.585231431,28.2159773029,47.1927172089,0.0,12.3672932834,24.9413748627,93.5636334876,88.5907494579,4.9528840297,0.02
 08/01  05:00:00,129.637755218,28.3123584154,46.7829365059,2.36592334445,12.3672932834,24.9413748627,160.319532909,155.346648879,4.9528840297,0.02
 08/01  06:00:00,180.631258424,29.4589922527,49.4403370999,0.806577745758,24.7345865669,70.7195625826,128.233177915,118.307409856,9.90576805939,0.02
 08/01  07:00:00,210.185819662,29.757525451,49.9224040496,0.236620933603,37.1018798503,92.3937384068,108.633275457,98.707507398,9.90576805939,0.02
 08/01  08:00:00,229.925560876,29.9493482289,57.6192548792,0.0444359782083,37.1018798503,104.434947198,110.812349738,92.2860705737,9.90576805939,8.62051110534
 08/01  09:00:00,253.134009623,30.3233319287,68.4566273129,0.0,37.1018798503,116.476155989,97.0620782111,87.1363101517,9.90576805939,0.02
 08/01  10:00:00,262.864375065,30.6970965013,77.8126078944,0.0,37.1018798503,116.476155989,91.6995018454,81.773733786,9.90576805939,0.02
 08/01  11:00:00,268.29094629,31.0609542851,82.8750947793,0.0,37.1018798503,116.476155989,85.1201858459,66.5860964459,9.90576805939,8.6283213406
 08/01  12:00:00,258.907490321,31.6041220625,84.9902815074,0.0,37.1018798503,104.434947198,63.8975535444,53.971785485,9.90576805939,0.02
 08/01  13:00:00,271.759767264,32.0255343833,85.3793334082,0.0,37.1018798503,116.476155989,60.5846027389,50.6588346796,9.90576805939,0.02
 08/01  14:00:00,273.09202191,32.2877984829,86.4495660924,0.0,37.1018798503,116.476155989,65.1000391391,46.5672609731,9.90576805939,8.62701010654
 08/01  15:00:00,272.297778523,32.3392046729,85.604108356,0.0,37.1018798503,116.476155989,54.952097834,45.0263297746,9.90576805939,0.02
 08/01  16:00:00,271.44528805,32.3744162405,84.7168910893,0.0,37.1018798503,116.476155989,66.0373915519,47.5094903963,9.90576805939,8.62213309626
 08/01  17:00:00,271.690365793,32.2600915173,85.0774285884,0.0,37.1018798503,116.476155989,54.2729843556,44.3472162962,9.90576805939,0.02
 08/01  18:00:00,166.911798048,28.1955730197,65.6291011391,0.0,24.7345865669,47.5788473902,52.8340679713,47.8611839416,4.9528840297,0.02
 08/01  19:00:00,166.170902326,28.1096637944,64.9741112472,0.0,24.7345865669,47.5788473902,67.995238924,63.0223548943,4.9528840297,0.02
 08/01  20:00:00,151.791057192,28.4320223904,66.8305081947,0.0,12.3672932834,38.6892022431,79.6053233406,76.6135929228,2.97173041782,0.02
 08/01  21:00:00,118.249116214,19.0977695185,45.1065487478,0.0,12.3672932834,27.0668015668,60.0310103141,57.0392798962,2.97173041782,0.02
 08/01  22:00:00,108.78498444,22.5727818423,51.3875767518,0.0,4.12243109448,15.9888894789,76.4745128588,73.4827824409,2.97173041782,0.02
 08/01  23:00:00,93.6163697618,17.4679326003,41.4783753513,0.0,4.12243109448,15.9888894789,58.5669460484,55.5752156306,2.97173041782,0.02
 08/01  24:00:00,109.483496382,22.6589172373,51.9999532542,0.0,4.12243109448,15.9888894789,82.2897830918,79.2980526739,2.97173041782,0.02
 08/02  01:00:00,89.6298890298,16.908052533,38.0517746551,0.0,4.12243109448,15.9888894789,62.2397429444,59.2480125266,2.97173041782,0.02
 08/02  02:00:00,107.589855583,22.4005110524,50.3647186019,0.0,4.12243109448,15.9888894789,82.4701869566,79.4784565388,2.97173041782,0.02
 08/02  03:00:00,91.3405783921,17.1233910204,39.547125465,0.0,4.12243109448,15.9888894789,58.606636795,55.6149063772,2.97173041782,0.02
 08/02  04:00:00,142.469841172,27.8929695718,62.4003339712,0.0,12.3672932834,24.9413748627,89.8110409766,84.8381569469,4.9528840297,0.02
 08/02  05:00:00,148.142768843,28.861203507,65.5434907908,1.56153687672,12.3672932834,24.9413748627,146.090721758,141.117837729,4.9528840297,0.02
 08/02  06:00:00,202.46045389,29.4472793217,71.7991016049,0.288720915811,24.7345865669,70.7195625826,118.218996174,108.293228115,9.90576805939,0.02
 08/02  07:00:00,231.313284805,30.1223993796,70.9213997535,0.000211768029745,37.1018798503,92.3937384068,117.879580218,99.3668196813,9.90576805939,8.60699247785
 08/02  08:00:00,245.379957616,30.4626790844,72.6048291103,0.0,37.1018798503,104.434947198,102.817348239,92.8915801801,9.90576805939,0.02
 08/02  09:00:00,262.730927603,30.8837921116,77.4930580635,0.0,37.1018798503,116.476155989,95.5951050151,85.6693369557,9.90576805939,0.02
 08/02  10:00:00,268.583562136,31.3244720458,82.9043768724,0.0,37.1018798503,116.476155989,88.5016246615,69.9703588366,9.90576805939,8.62549776556
 08/02  11:00:00,275.592933602,31.6465900534,89.5915200261,0.0,37.1018798503,116.476155989,60.4225337315,50.4967656721,9.90576805939,0.02
 08/02  12:00:00,265.481736176,31.8683707623,91.3002277128,0.0,37.1018798503,104.434947198,50.5454389009,40.6196708415,9.90576805939,0.02
 08/02  13:00:00,278.896845663,32.0992114977,92.4427632481,0.0,37.1018798503,116.476155989,50.53129167,31.9987993254,9.90576805939,8.62672428528
 08/02  14:00:00,280.900547221,32.5657767748,93.9801202213,0.0,37.1018798503,116.476155989,26.1068433522,16.1810752928,9.90576805939,0.02
 08/02  15:00:00,280.080534693,32.6934393231,93.0325743388,0.0,37.1018798503,116.476155989,34.812309686,16.2808782998,9.90576805939,8.62566332677
 08/02  16:00:00,278.608348548,32.6371167666,91.6173267339,0.0,37.1018798503,116.476155989,28.7891617769,18.8633937176,9.90576805939,0.02
 08/02  17:00:00,279.295331417,32.5767710539,92.3657110033,0.0,37.1018798503,116.476155989,26.0689452186,16.1431771592,9.90576805939,0.02
 08/02  18:00:00,169.67846623,28.1970274245,68.3943027427,0.0,24.7345865669,47.5788473902,30.6409745313,25.6680905016,4.9528840297,0.02
 08/02  19:00:00,167.591516167,28.1107510538,66.3936243114,0.0,24.7345865669,47.5788473902,40.6484668227,35.675582793,4.9528840297,0.02
 08/02  20:00:00,154.240992904,28.432377773,66.930907766,0.0,12.3672932834,38.6892022431,54.0312694145,51.0395389967,2.97173041782,0.02
 08/02  21:00:00,119.253636889,19.2054387622,46.003392213,0.0,12.3672932834,27.0668015668,43.9415323401,40.9498019223,2.97173041782,0.02
 08/02  22:00:00,110.135379749,22.5727818423,52.7379712892,0.0,4.12243109448,15.9888894789,65.6887088036,54.1152056244,2.97173041782,8.60177276129
 08/02  23:00:00,94.7730362712,17.5540679953,42.5489058275,0.0,4.12243109448,15.9888894789,45.6761389066,42.6844084888,2.97173041782,0.02
 08/02  24:00:00,109.843330531,22.6589172373,52.3597868995,0.0,4.12243109448,15.9888894789,66.8515456692,63.8598152513,2.97173041782,0.02
 08/03  01:00:00,90.1014947663,16.908052533,38.5233800131,0.0,4.12243109448,15.9888894789,51.7087130599,48.7169826421,2.97173041782,0.02
 08/03  02:00:00,106.177701231,22.4005110524,48.9525639899,0.0,4.12243109448,15.9888894789,71.328008315,68.3362778972,2.97173041782,0.02
 08/03  03:00:00,82.9846378942,15.1490125224,33.2170846679,0.0,4.12243109448,15.9888894789,51.1869110725,48.1951806547,2.97173041782,0.02
 08/03  04:00:00,139.052735111,27.785300328,59.090897109,0.0,12.3672932834,24.9413748627,83.0793022186,78.1064181889,4.9528840297,0.02
 08/03  05:00:00,145.861788435,28.9562327058,63.1326617754,1.59635633824,12.3672932834,24.9413748627,138.836912137,133.864028108,4.9528840297,0.02
 08/03  06:00:00,203.125183121,29.438557969,72.3739901178,0.387283131366,24.7345865669,70.7195625826,104.941016087,95.0152480278,9.90576805939,0.02
 08/03  07:00:00,238.961330097,30.1318536524,78.5576088786,0.00259784566764,37.1018798503,92.3937384068,76.0271274937,66.1013594343,9.90576805939,0.02
 08/03  08:00:00,255.424272602,30.4920802418,82.6197079394,0.0,37.1018798503,104.434947198,57.3558900085,47.4301219491,9.90576805939,0.02
 08/03  09:00:00,267.71069711,30.8375689304,82.5190019776,0.0,37.1018798503,116.476155989,64.4055781916,45.8767114685,9.90576805939,8.62309866379
 08/03  10:00:00,270.342455653,31.2243530348,84.7634737172,0.0,37.1018798503,116.476155989,54.1369097517,44.2111416923,9.90576805939,0.02
 08/03  11:00:00,274.744115604,31.5235745773,88.865664813,0.0,37.1018798503,116.476155989,43.2270125465,33.3012444872,9.90576805939,0.02
 08/03  12:00:00,262.39849626,31.7251758699,88.3601844582,0.0,37.1018798503,104.434947198,52.4172302979,33.8869838325,9.90576805939,8.62447840602
 08/03  13:00:00,273.660170554,31.9415376862,87.3637998842,0.0,37.1018798503,116.476155989,49.2096391655,39.2838711061,9.90576805939,0.02
 08/03  14:00:00,271.753112109,32.0425361127,85.3558642262,0.0,37.1018798503,116.476155989,50.2508136035,40.3250455441,9.90576805939,0.02
 08/03  15:00:00,269.731435127,32.0705550769,83.3064354205,0.0,37.1018798503,116.476155989,63.9627309628,45.4312786583,9.90576805939,8.62568424505
 08/03  16:00:00,266.617374941,32.0039553674,80.2594919224,0.0,37.1018798503,116.476155989,63.7573930394,53.83162498,9.90576805939,0.02
 08/03  17:00:00,263.353802222,31.8494428128,77.1514775577,0.0,37.1018798503,116.476155989,71.82625877,61.9004907106,9.90576805939,0.02
 08/03  18:00:00,160.507873079,28.1085747496,59.3121482294,0.0,24.7345865669,47.5788473902,72.4495765313,58.8904348463,4.9528840297,8.60625765533
 08/03  19:00:00,163.246771837,28.5393463951,61.6202916202,0.0,24.7345865669,47.5788473902,70.8872489703,65.9143649406,4.9528840297,0.02
 08/03  20:00:00,144.864716121,27.7494105801,58.2376199637,0.0,12.3672932834,38.6892022431,82.5207301459,79.5289997281,2.97173041782,0.02
 08/03  21:00:00,111.782779119,17.661737239,40.1277720159,0.0,12.3672932834,27.0668015668,54.4160993146,51.4243688968,2.97173041782,0.02
 08/03  22:00:00,103.617634517,22.3143756574,46.478633741,0.0,4.12243109448,15.9888894789,78.7630810846,75.7713506668,2.97173041782,0.02
 08/03  23:00:00,81.7622812915,15.1059448249,32.0377967439,0.0,4.12243109448,15.9888894789,53.7433627626,50.7516323448,2.97173041782,0.02
 08/03  24:00:00,101.322366307,21.5209910471,45.0025107887,0.0,4.12243109448,15.9888894789,80.6665276655,77.6747972476,2.97173041782,0.02
 08/04  01:00:00,82.9735559845,15.3643510098,32.9906652326,0.0,4.12243109448,15.9888894789,55.4921988595,52.5004684416,2.97173041782,0.02
 08/04  02:00:00,98.9109249971,21.1764494672,42.9356110318,0.0,4.12243109448,15.9888894789,83.3642430864,80.3725126685,2.97173041782,0.02
 08/04  03:00:00,76.9873533788,14.4168616651,27.9519519204,0.0,4.12243109448,15.9888894789,61.0794297918,58.087699374,2.97173041782,0.02
 08/04  04:00:00,136.545621626,28.2159773029,56.1531074619,0.0,12.3672932834,24.9413748627,99.9987215576,95.0258375279,4.9528840297,0.02
 08/04  05:00:00,140.88430154,28.481573073,57.878331584,2.34785998881,12.3672932834,24.9413748627,164.147136234,159.174252204,4.9528840297,0.02
 08/04  06:00:00,197.262999491,29.3516953491,66.152191056,0.833761817922,24.7345865669,70.7195625826,131.889852819,121.964084759,9.90576805939,0.02
 08/04  07:00:00,230.778766477,29.9437332146,70.3176143153,0.248150713593,37.1018798503,92.3937384068,106.861364345,96.9355962859,9.90576805939,0.02
 08/04  08:00:00,245.517117113,30.1827692931,72.9912303278,0.0305989727075,37.1018798503,104.434947198,102.526635977,84.0004540188,9.90576805939,8.62041389899
 08/04  09:00:00,261.076793533,30.4083356533,76.3144108991,0.0,37.1018798503,116.476155989,86.15481198,76.2290439206,9.90576805939,0.02
 08/04  10:00:00,264.696225693,30.8049797203,79.5365802807,0.0,37.1018798503,116.476155989,73.6320575311,63.7062894717,9.90576805939,0.02
 08/04  11:00:00,267.103068173,31.1735949493,81.5745794922,0.0,37.1018798503,116.476155989,76.118670081,57.586344153,9.90576805939,8.62655786864
 08/04  12:00:00,255.999772712,31.5393473252,82.1473433025,0.0,37.1018798503,104.434947198,65.1025742422,55.1768061828,9.90576805939,0.02
 08/04  13:00:00,266.434838659,31.7377942215,80.3421508578,0.0,37.1018798503,116.476155989,67.7461364888,57.8203684294,9.90576805939,0.02
 08/04  14:00:00,267.445676504,32.0598742997,81.0311471776,0.0,37.1018798503,116.476155989,78.2209398119,59.689470221,9.90576805939,8.62570153146
 08/04  15:00:00,268.90261122,32.2425339422,82.3056174186,0.0,37.1018798503,116.476155989,65.468102042,55.5423339826,9.90576805939,0.02
 08/04  16:00:00,268.720220363,32.1857725075,82.1804714601,0.0,37.1018798503,116.476155989,73.8826969239,55.3548812571,9.90576805939,8.62204760738
 08/04  17:00:00,266.714018936,32.1234715457,80.2377012435,0.0,37.1018798503,116.476155989,70.7642060593,60.8384379999,9.90576805939,0.02
 08/04  18:00:00,163.344537997,28.1950581164,62.0623572354,0.0,24.7345865669,47.5788473902,63.944415283,58.9715312533,4.9528840297,0.02
 08/04  19:00:00,159.88872957,28.1090584296,58.6925452599,0.0,24.7345865669,47.5788473902,70.2626277893,65.2897437597,4.9528840297,0.02
 08/04  20:00:00,144.396343534,28.3236465466,57.1950051847,0.0,12.3672932834,38.6892022431,82.4168852972,79.4251548794,2.97173041782,0.02
 08/04  21:00:00,106.319329311,17.2310602642,35.0949932831,0.0,12.3672932834,27.0668015668,56.9309580192,53.9392276014,2.97173041782,0.02
 08/04  22:00:00,98.0134553834,22.4005110524,40.7883185689,0.0,4.12243109448,15.9888894789,79.0764639546,76.0847335368,2.97173041782,0.02
 08/04  23:00:00,76.9766184907,15.1059448249,27.2521332914,0.0,4.12243109448,15.9888894789,58.0474524796,55.0557220618,2.97173041782,0.02
 08/04  24:00:00,94.044882607,21.3056525596,37.9403649166,0.0,4.12243109448,15.9888894789,85.7269452918,82.735214874,2.97173041782,0.02
 08/05  01:00:00,77.9910795832,15.0198094299,28.3527297432,0.0,4.12243109448,15.9888894789,60.3218494722,57.3301190543,2.97173041782,0.02
 08/05  02:00:00,95.5952714277,21.3056525596,39.4907536948,0.0,4.12243109448,15.9888894789,86.8160942497,83.8243638319,2.97173041782,0.02
 08/05  03:00:00,77.0599379449,14.9336740349,27.5077234349,0.0,4.12243109448,15.9888894789,61.720230536,58.7285001181,2.97173041782,0.02
 08/05  04:00:00,105.354073915,26.8162771346,43.4957665677,0.0,4.12243109448,16.0517297156,106.513524464,103.521794046,2.97173041782,0.02
 08/05  05:00:00,109.369210038,27.6776310843,46.6495487012,0.0,4.12243109448,16.0517297156,106.765871632,103.774141214,2.97173041782,0.02
 08/05  06:00:00,131.446806192,28.9696620089,53.2777057026,0.0,4.12243109448,39.6058045677,88.0701891773,85.0784587595,2.97173041782,0.02
 08/05  07:00:00,170.474071175,28.9755079102,57.8444668581,5.16079157092,12.3672932834,65.3531420225,142.497700992,137.524816962,4.9528840297,0.02
 08/05  08:00:00,171.132830542,28.9727425341,57.4191487907,3.35681812921,12.3672932834,68.2430321324,148.29602019,134.736821943,4.9528840297,8.60631421701
 08/05  09:00:00,197.492840325,29.0345134854,57.2657653013,0.79160708573,16.4897243779,93.1370602926,129.017456611,121.072842164,7.92461444751,0.02
 08/05  10:00:00,199.788007394,29.0519021778,59.6540311631,0.681019132291,16.4897243779,93.1370602926,124.515242505,116.570628057,7.92461444751,0.02
 08/05  11:00:00,199.995864473,29.0835190813,59.9815281215,0.529751562956,16.4897243779,93.1370602926,121.556268005,113.611653558,7.92461444751,0.02
 08/05  12:00:00,187.333573261,29.1305823821,56.5795770763,0.373950126507,16.4897243779,83.9857416113,118.95632411,111.011709663,7.92461444751,0.02
 08/05  13:00:00,185.764660501,29.1792478249,55.0790900134,0.256850688537,16.4897243779,83.9857416113,117.218712234,109.274097787,7.92461444751,0.02
 08/05  14:00:00,186.305513709,29.1872744811,55.6569471825,0.211862707524,16.4897243779,83.9857416113,124.938210662,108.404745654,7.92461444751,8.60885056045
 08/05  15:00:00,165.83230934,28.9696620089,53.0701403328,0.0,12.3672932834,70.6512738906,57.3259978997,52.35311387,4.9528840297,0.02
 08/05  16:00:00,166.610893548,28.9696620089,53.8487347531,0.0,12.3672932834,70.6512738906,56.8298030336,51.8569190039,4.9528840297,0.02
 08/05  17:00:00,154.656080181,28.9696620089,54.4174049237,0.0,12.3672932834,58.1284167478,60.8575417525,55.8846577228,4.9528840297,0.02
 08/05  18:00:00,110.517050652,27.4622925969,44.9732212766,0.0,12.3672932834,24.9413748627,83.3291079147,78.356223885,4.9528840297,0.02
 08/05  19:00:00,114.828604381,28.3236465466,48.4234210397,0.0,12.3672932834,24.9413748627,90.2768816074,85.3039975777,4.9528840297,0.02
 08/05  20:00:00,98.1915123143,27.4622925969,42.7346902394,0.0,4.12243109448,16.0517297156,99.637110916,96.6453804982,2.97173041782,0.02
 08/05  21:00:00,70.6163983582,13.7957478447,22.2278713893,0.0,4.12243109448,15.9888894789,58.3166813464,55.3249509286,2.97173041782,0.02
 08/05  22:00:00,83.9533548129,19.780117092,29.4001338379,0.0,4.12243109448,15.9888894789,88.0838492932,85.0921188754,2.97173041782,0.02
 08/05  23:00:00,69.8891574746,13.6053109992,21.7168279708,0.0,4.12243109448,15.9888894789,53.681894633,50.6901642152,2.97173041782,0.02
 08/05  24:00:00,77.8807907269,18.6898001131,24.4372071749,0.0,4.12243109448,15.9888894789,84.938427423,81.9466970052,2.97173041782,0.02
 08/06  01:00:00,56.5279179505,10.5542400639,13.5193962271,0.0,2.06121554724,15.9888894789,46.0968520868,43.105121669,2.97173041782,0.02
 08/06  02:00:00,74.9253948426,18.4699201118,23.7693469484,0.0,2.06121554724,15.9888894789,78.8662669479,75.87453653,2.97173041782,0.02
 08/06  03:00:00,57.1965776776,10.4499386133,14.3181180009,0.0,2.06121554724,15.9888894789,42.9042122887,39.9124818709,2.97173041782,0.02
 08/06  04:00:00,72.2682440713,18.9005970867,20.4802022549,0.0,2.06121554724,15.9888894789,80.1737404204,77.1820100026,2.97173041782,0.02
 08/06  05:00:00,70.148498252,17.5904001065,19.6904076035,0.0,2.06121554724,15.9888894789,77.2191943808,74.227463963,2.97173041782,0.02
 08/06  06:00:00,65.1064356193,17.5904001065,21.9031682273,0.0,2.06121554724,15.9888894789,78.1350065059,75.1432760881,2.97173041782,0.02
 08/06  07:00:00,71.0817537538,22.4186771079,29.9606182841,0.00828764563777,2.06121554724,15.9888894789,97.1424879872,94.1507575694,2.97173041782,0.02
 08/06  08:00:00,97.9165945647,19.313108006,31.4981255373,0.0,4.12243109448,41.7362269337,73.505744701,68.5328606713,4.9528840297,0.02
 08/06  09:00:00,106.849404855,23.2800310577,36.6142159131,0.0,4.12243109448,41.7362269337,88.9686056501,83.9957216204,4.9528840297,0.02
 08/06  10:00:00,98.5788106476,19.0977695185,32.1523810735,0.0,4.12243109448,41.7362269337,71.2541148301,66.2812308004,4.9528840297,0.02
 08/06  11:00:00,108.250107559,23.2800310577,37.986781372,0.0,4.12243109448,41.7362269337,87.9176040022,82.9447199725,4.9528840297,0.02
 08/06  12:00:00,99.3890434611,18.9685664261,33.168290053,0.0,4.12243109448,41.7362269337,79.4015368406,65.8468879409,4.9528840297,8.60176487003
 08/06  13:00:00,113.00612736,23.8829788225,42.1921776911,0.0,4.12243109448,41.7362269337,86.2020183998,81.2291343701,4.9528840297,0.02
 08/06  14:00:00,98.9222960594,18.8824310311,32.7054703784,0.0,4.12243109448,41.7362269337,68.9761955204,64.0033114907,4.9528840297,0.02
 08/06  15:00:00,114.192943665,24.0552496125,43.0961991597,0.0,4.12243109448,41.7362269337,85.6103859207,80.637501891,4.9528840297,0.02
 08/06  16:00:00,84.2262067919,19.140837216,34.4097297842,0.0,4.12243109448,24.8785346261,68.48190848,63.5090244503,4.9528840297,0.02
 08/06  17:00:00,81.7431569647,23.0034588172,40.0712881616,0.0,2.06121554724,15.9888894789,84.4914382854,81.4997078676,2.97173041782,0.02
 08/06  18:00:00,62.9631586149,16.8649848355,27.5843278845,0.0,2.06121554724,15.9888894789,64.1630804785,61.1713500607,2.97173041782,0.02
 08/06  19:00:00,78.423081053,22.0378034169,37.742628389,0.0,2.06121554724,15.9888894789,84.1116288202,81.1198984024,2.97173041782,0.02
 08/06  20:00:00,64.5486623884,15.0198094299,24.0190284652,0.0,2.06121554724,15.9888894789,59.7497530939,56.7580226761,2.97173041782,0.02
 08/06  21:00:00,85.4207349478,20.6414710417,32.067375372,0.0,2.06121554724,15.9888894789,85.4608671139,82.4691366961,2.97173041782,0.02
 08/06  22:00:00,70.1975172394,14.4848310045,23.1811224428,0.0,2.06121554724,15.9888894789,60.3461586581,57.3544282403,2.97173041782,0.02
 08/06  23:00:00,83.6526579094,20.4979120501,30.4428573394,0.0,2.06121554724,15.9888894789,89.0190859963,86.0273555784,2.97173041782,0.02
 08/06  24:00:00,60.4829419996,11.635474015,16.3867460555,0.0,2.06121554724,15.9888894789,49.6210245539,46.629294136,2.97173041782,0.02
 08/07  01:00:00,79.7430753462,19.780117092,25.1898541945,0.0,4.12243109448,15.9888894789,86.9180077641,83.9262773462,2.97173041782,0.02
 08/07  02:00:00,58.0316203891,10.9463908552,12.5632920557,0.0,4.12243109448,15.9888894789,49.4508677329,46.4591373151,2.97173041782,0.02
 08/07  03:00:00,76.7294310532,19.3312740615,22.6508135842,0.0,4.12243109448,15.9888894789,81.6316965862,78.6399661684,2.97173041782,0.02
 08/07  04:00:00,111.575700236,28.043706513,31.3554566409,0.0,12.3672932834,24.9413748627,110.265127048,105.292243018,4.9528840297,0.02
 08/07  05:00:00,120.688808936,28.1444040561,33.3429524793,7.02491529654,12.3672932834,24.9413748627,177.963916635,172.991032605,4.9528840297,0.02
 08/07  06:00:00,171.326056531,29.0994186557,35.3347871025,3.61733264013,24.7345865669,70.7195625826,144.053515749,134.12774769,9.90576805939,0.02
 08/07  07:00:00,198.105471068,29.2868366743,37.4635472976,1.08581671957,37.1018798503,92.3937384068,122.871616353,112.945848294,9.90576805939,0.02
 08/07  08:00:00,219.543035906,29.4814422501,47.0195278158,0.729549582191,37.1018798503,104.434947198,122.34168232,103.815499151,9.90576805939,8.62041510982
 08/07  09:00:00,241.839989064,29.7914388017,57.1535969355,0.540911342364,37.1018798503,116.476155989,108.304821603,98.3790535433,9.90576805939,0.02
 08/07  10:00:00,250.143369951,30.0742512179,65.4387391436,0.275714023917,37.1018798503,116.476155989,104.777060863,94.8512928037,9.90576805939,0.02
 08/07  11:00:00,258.503647691,30.3666778153,73.7583024957,0.0237809712643,37.1018798503,116.476155989,108.234582666,89.700544757,9.90576805939,8.62826984919
 08/07  12:00:00,249.514333176,30.6812203958,76.5200319944,0.0,37.1018798503,104.434947198,93.1189733459,83.1932052866,9.90576805939,0.02
 08/07  13:00:00,264.321247655,31.0907913598,78.8755631761,0.0,37.1018798503,116.476155989,88.0243436136,78.0985755542,9.90576805939,0.02
 08/07  14:00:00,266.198544244,31.4126473047,80.4312495433,0.0,37.1018798503,116.476155989,91.3130824058,72.7804245404,9.90576805939,8.626889806
 08/07  15:00:00,267.328314205,31.7344976237,81.2393576093,0.0,37.1018798503,116.476155989,81.1779631483,71.2521950889,9.90576805939,0.02
 08/07  16:00:00,267.953492476,31.9593831187,81.6401345226,0.0,37.1018798503,116.476155989,87.6428529971,69.1168320756,9.90576805939,8.62025286216
 08/07  17:00:00,267.857646402,32.1641035754,81.3407019084,0.0,37.1018798503,116.476155989,81.9378659375,72.0120978781,9.90576805939,0.02
 08/07  18:00:00,164.394704411,28.1987632409,63.1088190719,0.0,24.7345865669,47.5788473902,64.0691941021,59.0963100724,4.9528840297,0.02
 08/07  19:00:00,161.37986039,28.1120322858,60.1807025927,0.0,24.7345865669,47.5788473902,68.5991868525,63.6263028228,4.9528840297,0.02
 08/07  20:00:00,145.775494566,28.5403528729,58.3574501971,0.0,12.3672932834,38.6892022431,82.4522690115,79.4605385936,2.97173041782,0.02
 08/07  21:00:00,106.104566886,17.4463987516,34.6648925304,0.0,12.3672932834,27.0668015668,57.5815603822,54.5898299644,2.97173041782,0.02
 08/07  22:00:00,98.2374524502,22.5727818423,40.8400448615,0.0,4.12243109448,15.9888894789,80.967179886,77.9754494681,2.97173041782,0.02
 08/07  23:00:00,79.331854677,15.5366217997,29.1766925186,0.0,4.12243109448,15.9888894789,55.1703377154,52.1786072976,2.97173041782,0.02
 08/07  24:00:00,92.8058992795,21.3056525596,36.7013816047,0.0,4.12243109448,15.9888894789,86.9343047721,83.9425743542,2.97173041782,0.02
 08/08  01:00:00,72.905268392,14.67526785,23.611460143,0.0,4.12243109448,15.9888894789,59.7819727568,56.790242339,2.97173041782,0.02
 08/08  02:00:00,86.3969918504,20.2107940669,31.4130932974,0.0,4.12243109448,15.9888894789,81.5658093705,78.5740789527,2.97173041782,0.02
 08/08  03:00:00,73.4032454444,15.1490125224,23.6356924581,0.0,4.12243109448,15.9888894789,63.3087608093,60.3170303915,2.97173041782,0.02
 08/08  04:00:00,119.928310363,27.6776310843,40.0741417405,0.0,12.3672932834,24.9413748627,102.122056858,97.1491728287,4.9528840297,0.02
 08/08  05:00:00,129.562414205,28.7645654692,44.5651388627,4.0561722952,12.3672932834,24.9413748627,166.822102349,161.84921832,4.9528840297,0.02
 08/08  06:00:00,179.111417264,29.1996670866,45.3984689777,1.23876257668,24.7345865669,70.7195625826,134.674172623,124.748404563,9.90576805939,0.02
 08/08  07:00:00,211.783927579,29.606252667,51.7167942846,0.191608195208,37.1018798503,92.3937384068,122.639574297,104.126843014,9.90576805939,8.60696322299
 08/08  08:00:00,232.996082992,29.9429537562,60.6914078123,0.0492773408944,37.1018798503,104.434947198,105.693461734,95.767693675,9.90576805939,0.02
 08/08  09:00:00,254.685377533,30.4017957423,69.9215006503,0.00801010452451,37.1018798503,116.476155989,100.54500054,90.6192324805,9.90576805939,0.02
 08/08  10:00:00,260.721203394,30.7378125618,75.6286839318,0.0,37.1018798503,116.476155989,106.093616573,87.5609033021,9.90576805939,8.62694521131
 08/08  11:00:00,265.142630315,31.1652188548,79.6225957124,0.0,37.1018798503,116.476155989,92.0141979197,82.0884298603,9.90576805939,0.02
 08/08  12:00:00,256.14977951,31.5504375198,82.2862120292,0.0,37.1018798503,104.434947198,82.053933666,72.1281656066,9.90576805939,0.02
 08/08  13:00:00,270.543347441,32.0104976168,84.1779838566,0.0,37.1018798503,116.476155989,81.9245245587,63.3904967029,9.90576805939,8.62825979641
 08/08  14:00:00,272.614546017,32.4144598455,85.8454448915,0.0,37.1018798503,116.476155989,65.4553034604,55.529535401,9.90576805939,0.02
 08/08  15:00:00,274.085465544,32.7899756322,86.9409765838,0.0,37.1018798503,116.476155989,69.4771503855,50.9458019796,9.90576805939,8.62558034652
 08/08  16:00:00,275.241407352,33.1832037731,87.7043011918,0.0,37.1018798503,116.476155989,58.9015405963,48.9757725369,9.90576805939,0.02
 08/08  17:00:00,273.593644359,33.2609722624,85.9798278552,0.0,37.1018798503,116.476155989,63.2228416661,53.2970736067,9.90576805939,0.02
 08/08  18:00:00,167.504163969,28.2900657823,66.1269644518,0.0,24.7345865669,47.5788473902,58.4866213656,53.5137373359,4.9528840297,0.02
 08/08  19:00:00,164.785113024,28.1172045242,63.5807700526,0.0,24.7345865669,47.5788473902,65.3895941477,60.416710118,4.9528840297,0.02
 08/08  20:00:00,149.47328212,28.5420146975,62.0535624363,0.0,12.3672932834,38.6892022431,79.8011323156,76.8094018978,2.97173041782,0.02
 08/08  21:00:00,110.072221356,18.3259187569,37.727258691,0.0,12.3672932834,27.0668015668,58.3753110569,55.3835806391,2.97173041782,0.02
 08/08  22:00:00,99.3013411059,22.6589172373,41.8177973564,0.0,4.12243109448,15.9888894789,88.0734841978,76.499983995,2.97173041782,8.601769785
 08/08  23:00:00,81.3658432864,16.5022772,30.219264375,0.0,4.12243109448,15.9888894789,57.4151909579,54.4234605401,2.97173041782,0.02
 08/08  24:00:00,92.918782581,21.5209910471,36.5989258815,0.0,4.12243109448,15.9888894789,83.0413230418,80.049592624,2.97173041782,0.02
 08/09  01:00:00,73.1466121389,14.761403245,23.7666680863,0.0,4.12243109448,15.9888894789,58.9077939678,55.91606355,2.97173041782,0.02
 08/09  02:00:00,88.485710857,21.0903140722,32.5965313361,0.0,4.12243109448,15.9888894789,87.48388657,84.4921561522,2.97173041782,0.02
 08/09  03:00:00,72.1203543574,14.269492517,23.2580818804,0.0,4.12243109448,15.9888894789,58.4755561387,55.4838257208,2.97173041782,0.02
 08/09  04:00:00,119.872839107,27.5340720927,40.1622294118,0.0,12.3672932834,24.9413748627,101.185654896,96.2127708665,4.9528840297,0.02
 08/09  05:00:00,131.106557792,29.0531942941,46.8978107699,2.97901518648,12.3672932834,24.9413748627,164.775224334,159.802340304,4.9528840297,0.02
 08/09  06:00:00,183.316395254,29.2867739521,49.7953211451,0.959781664053,24.7345865669,70.7195625826,133.058795382,123.133027323,9.90576805939,0.02
