Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  07:00:00,216.578957557,29.7910079981,56.2942175732,0.224463896267,37.1018798503,92.3937384068,112.995656521,103.069888461,9.90576805939,0.02
 08/09  08:00:00,232.939021371,30.1066919909,60.519852065,0.0,37.1018798503,104.434947198,104.607072712,94.6813046527,9.90576805939,0.02
 08/09  09:00:00,255.802588691,30.5642660034,70.8842018554,0.0,37.1018798503,116.476155989,108.014844409,89.4860734774,9.90576805939,8.62300287221
 08/09  10:00:00,267.244714299,31.0526663851,81.8374227444,0.0,37.1018798503,116.476155989,83.9420865339,74.0163184745,9.90576805939,0.02
 08/09  11:00:00,274.248258019,31.445882125,88.44751095,0.0,37.1018798503,116.476155989,64.898142821,54.9723747616,9.90576805939,0.02
 08/09  12:00:00,266.909532586,31.8313319339,92.7650640494,0.0,37.1018798503,104.434947198,64.5318565638,46.0016152908,9.90576805939,8.62447321363
 08/09  13:00:00,279.649975683,32.2669362979,93.0282169948,0.0,37.1018798503,116.476155989,48.9029688308,38.9772007714,9.90576805939,0.02
 08/09  14:00:00,280.680975905,32.5367100093,93.7895658567,0.0,37.1018798503,116.476155989,36.1841670373,26.2583989779,9.90576805939,0.02
 08/09  15:00:00,280.646928301,32.8721786854,93.4203024261,0.0,37.1018798503,116.476155989,39.5128157369,20.981461991,9.90576805939,8.62558568652
 08/09  16:00:00,277.261387167,32.9847271373,89.9227419898,0.0,37.1018798503,116.476155989,43.8346330332,33.9088649738,9.90576805939,0.02
 08/09  17:00:00,274.299954574,32.9193668159,87.0277125046,0.0,37.1018798503,116.476155989,52.8982220452,42.9724539858,9.90576805939,0.02
 08/09  18:00:00,167.006292212,28.1977807401,65.7213636131,0.0,24.7345865669,47.5788473902,48.4741504427,43.501266413,4.9528840297,0.02
 08/09  19:00:00,165.201785432,28.1114536798,64.0031930352,0.0,24.7345865669,47.5788473902,65.6118609705,52.0516659805,4.9528840297,8.60731096027
 08/09  20:00:00,151.527152412,28.4325496052,64.2169173555,0.0,12.3672932834,38.6892022431,73.3356166707,70.3438862529,2.97173041782,0.02
 08/09  21:00:00,116.816871071,19.2054387622,43.5666420436,0.0,12.3672932834,27.0668015668,54.6553503453,51.6636199275,2.97173041782,0.02
 08/09  22:00:00,106.851030317,22.5727818423,49.4536234705,0.0,4.12243109448,15.9888894789,69.7596369067,66.7679064889,2.97173041782,0.02
 08/09  23:00:00,90.5025165512,17.3817972054,38.4506583878,0.0,4.12243109448,15.9888894789,56.7578600618,53.766129644,2.97173041782,0.02
 08/09  24:00:00,101.378801276,21.693261837,44.8866750869,0.0,4.12243109448,15.9888894789,79.9274511188,76.935720701,2.97173041782,0.02
 08/10  01:00:00,81.9839423331,15.3643510098,32.0010516941,0.0,4.12243109448,15.9888894789,59.0833164015,56.0915859837,2.97173041782,0.02
 08/10  02:00:00,97.516535149,21.1764494672,41.5412212989,0.0,4.12243109448,15.9888894789,81.059774113,78.0680436951,2.97173041782,0.02
 08/10  03:00:00,78.8263292002,14.761403245,29.4463862793,0.0,4.12243109448,15.9888894789,61.1144052534,58.1226748356,2.97173041782,0.02
 08/10  04:00:00,134.276755216,27.785300328,54.3149181463,0.0,12.3672932834,24.9413748627,99.1079837087,94.135099679,4.9528840297,0.02
 08/10  05:00:00,144.727005069,28.9582528876,61.211150573,2.38106483557,12.3672932834,24.9413748627,162.61652857,157.64364454,4.9528840297,0.02
 08/10  06:00:00,200.652909202,29.3416386139,67.4213980059,0.615354771971,24.7345865669,70.7195625826,130.020904049,120.09513599,9.90576805939,0.02
 08/10  07:00:00,229.850219948,29.9444746262,69.4918981388,0.144581262821,37.1018798503,92.3937384068,111.936176444,102.010408385,9.90576805939,0.02
 08/10  08:00:00,244.12333535,30.1601523992,71.6123399514,0.0383296701848,37.1018798503,104.434947198,112.574181474,94.0480975532,9.90576805939,8.62031586089
 08/10  09:00:00,258.892902776,30.3968578146,74.1419958677,0.0,37.1018798503,116.476155989,95.3431390523,85.4173709929,9.90576805939,0.02
 08/10  10:00:00,261.897183826,30.6725354845,76.8699949844,0.0,37.1018798503,116.476155989,86.8202949813,76.8945269219,9.90576805939,0.02
 08/10  11:00:00,266.156485081,30.9152453888,80.886344021,0.0,37.1018798503,116.476155989,85.3924328457,66.8584915631,9.90576805939,8.6281732232
 08/10  12:00:00,258.868460509,31.1846156506,85.3707714477,0.0,37.1018798503,104.434947198,63.5876011006,53.6618330412,9.90576805939,0.02
 08/10  13:00:00,275.475061741,31.6402607619,89.4799215344,0.0,37.1018798503,116.476155989,50.0459871659,40.1202191065,9.90576805939,0.02
 08/10  14:00:00,277.057181917,31.8119622042,90.8905584666,0.0,37.1018798503,116.476155989,54.4435558034,35.9109243023,9.90576805939,8.62686344169
 08/10  15:00:00,276.480607949,31.9712664076,90.1548942254,0.0,37.1018798503,116.476155989,43.8632832413,33.937515182,9.90576805939,0.02
 08/10  16:00:00,274.643908844,32.0178271143,88.2721159192,0.0,37.1018798503,116.476155989,41.7601813925,31.8344133331,9.90576805939,0.02
 08/10  17:00:00,272.140436109,31.9417409549,85.8458386221,0.0,37.1018798503,116.476155989,50.2803244319,31.7597669617,9.90576805939,8.61478941077
 08/10  18:00:00,165.813299678,28.1949855502,64.5311933925,0.0,24.7345865669,47.5788473902,40.812813216,35.8399291863,4.9528840297,0.02
 08/10  19:00:00,164.704611137,28.1090224396,63.5084656141,0.0,24.7345865669,47.5788473902,46.9044567481,41.9315727184,4.9528840297,0.02
 08/10  20:00:00,151.027030155,28.3236465466,63.8256949427,0.0,12.3672932834,38.6892022431,59.6829144693,56.6911840515,2.97173041782,0.02
 08/10  21:00:00,110.937153609,17.3387295079,39.6051501472,0.0,12.3672932834,27.0668015668,45.0920049202,42.1002745024,2.97173041782,0.02
 08/10  22:00:00,105.692793323,22.4005110524,48.4676566916,0.0,4.12243109448,15.9888894789,62.2418888486,59.2501584308,2.97173041782,0.02
 08/10  23:00:00,87.1087081324,16.1577356201,36.3066716449,0.0,4.12243109448,15.9888894789,46.4139557213,43.4222253035,2.97173041782,0.02
 08/10  24:00:00,102.586615854,21.3056525596,46.4820983473,0.0,4.12243109448,15.9888894789,63.22384057,60.2321101522,2.97173041782,0.02
 08/11  01:00:00,85.1465996283,15.8993294352,34.6029692816,0.0,4.12243109448,15.9888894789,47.0146852517,44.0229548338,2.97173041782,0.02
 08/11  02:00:00,99.9372603681,21.0903140722,44.0480812976,0.0,4.12243109448,15.9888894789,70.5965959234,67.6048655056,2.97173041782,0.02
 08/11  03:00:00,83.5737436561,15.2782156148,33.6769877415,0.0,4.12243109448,15.9888894789,51.5813401771,48.5896097593,2.97173041782,0.02
 08/11  04:00:00,140.354308645,28.043706513,60.1340647584,0.0,12.3672932834,24.9413748627,85.8446700293,80.8717859996,4.9528840297,0.02
 08/11  05:00:00,142.979434156,28.3455503562,60.501365682,1.95598070504,12.3672932834,24.9413748627,141.442021022,136.469136992,4.9528840297,0.02
 08/11  06:00:00,206.257391644,29.5987608276,72.5735831274,0.810529231061,24.7345865669,70.7195625826,104.43301297,94.5072449102,9.90576805939,0.02
 08/11  07:00:00,235.611128351,30.0050419024,75.1309014179,0.205907832083,37.1018798503,92.3937384068,91.9288265714,73.4172761472,9.90576805939,8.60578236476
 08/11  08:00:00,249.194701363,30.2082705625,76.5976800038,0.0763023824874,37.1018798503,104.434947198,77.8227409896,67.8969729302,9.90576805939,0.02
 08/11  09:00:00,263.815561228,30.3877497461,79.0661628826,0.00758801466265,37.1018798503,116.476155989,69.2650831465,59.3393150871,9.90576805939,0.02
 08/11  10:00:00,264.052079546,30.5380133144,79.1593574771,0.0,37.1018798503,116.476155989,74.5522404958,56.0196475942,9.90576805939,8.62682484219
 08/11  11:00:00,262.551538188,30.6687898538,77.5279327258,0.0,37.1018798503,116.476155989,68.5293232969,58.6035552375,9.90576805939,0.02
 08/11  12:00:00,250.111450822,30.7993113626,76.9990215227,0.0,37.1018798503,104.434947198,70.0349931729,60.1092251135,9.90576805939,0.02
 08/11  13:00:00,259.780742964,30.895215646,74.5306479372,0.0,37.1018798503,116.476155989,84.6329426798,66.1003613113,9.90576805939,8.62681330919
 08/11  14:00:00,256.865734179,30.976825683,71.5342785737,0.0,37.1018798503,116.476155989,89.0493943689,79.1236263095,9.90576805939,0.02
 08/11  15:00:00,253.900656925,31.0165549871,68.5296000868,0.0,37.1018798503,116.476155989,91.3711772467,81.4454091873,9.90576805939,0.02
 08/11  16:00:00,251.667475227,31.0109937864,66.3025628807,0.0,37.1018798503,116.476155989,99.4432823083,80.915556149,9.90576805939,8.62195809987
 08/11  17:00:00,251.260140197,30.984139631,65.9231625482,0.0,37.1018798503,116.476155989,90.4715220955,80.5457540361,9.90576805939,0.02
 08/11  18:00:00,154.184649679,28.0221726642,53.0753463884,0.0,24.7345865669,47.5788473902,68.015775758,63.0428917283,4.9528840297,0.02
 08/11  19:00:00,152.771222142,28.4313157904,51.2527710651,0.0,24.7345865669,47.5788473902,73.1847900651,68.2119060354,4.9528840297,0.02
 08/11  20:00:00,132.289259316,27.6776310843,43.3847597778,0.0,12.3672932834,38.6892022431,85.5647352615,82.5730048437,2.97173041782,0.02
 08/11  21:00:00,97.3753558306,16.9511202305,26.4309541612,0.0,12.3672932834,27.0668015668,59.3567837986,56.3650533808,2.97173041782,0.02
 08/11  22:00:00,86.6759006619,21.1764494672,30.7005855374,0.0,4.12243109448,15.9888894789,80.3075232407,77.3157928229,2.97173041782,0.02
 08/11  23:00:00,68.6077454432,14.0723200852,19.9168844117,0.0,4.12243109448,15.9888894789,61.114623935,58.1228935172,2.97173041782,0.02
 08/11  24:00:00,90.2218749235,21.5209910471,33.9020181813,0.0,4.12243109448,15.9888894789,94.3910743619,82.8193445849,2.97173041782,8.59999935918
 08/12  01:00:00,66.4930930729,13.1928000798,18.707512796,0.0,4.12243109448,15.9888894789,55.8516808739,52.859950456,2.97173041782,0.02
 08/12  02:00:00,86.2325360953,20.6596370973,30.7740334983,0.0,4.12243109448,15.9888894789,91.615577757,88.6238473392,2.97173041782,0.02
 08/12  03:00:00,68.8187347229,13.1746340243,21.0770813771,0.0,4.12243109448,15.9888894789,52.0189513848,49.0272209669,2.97173041782,0.02
 08/12  04:00:00,99.4879015814,26.3856001597,38.0602711301,0.0,4.12243109448,16.0517297156,110.011635798,107.01990538,2.97173041782,0.02
 08/12  05:00:00,105.25650013,27.4622925969,42.7521773147,0.0,4.12243109448,16.0517297156,108.782256241,105.790525823,2.97173041782,0.02
 08/12  06:00:00,131.397865804,28.9696620089,50.8795987878,0.0,4.12243109448,39.6058045677,89.4843786296,86.4926482118,2.97173041782,0.02
 08/12  07:00:00,172.104481646,29.0022521503,55.8771233041,8.7318015949,12.3672932834,65.3531420225,143.676530909,138.703646879,4.9528840297,0.02
 08/12  08:00:00,173.87307307,28.9907319401,56.9549379726,6.54328332818,12.3672932834,68.2430321324,140.831748194,135.858864164,4.9528840297,0.02
 08/12  09:00:00,203.547583036,29.0566770844,61.7903940744,2.29954602653,16.4897243779,93.1370602926,130.306150901,122.361536453,7.92461444751,0.02
 08/12  10:00:00,209.100112989,29.0890559848,68.4649307284,1.14505485366,16.4897243779,93.1370602926,124.53410542,116.589490972,7.92461444751,0.02
 08/12  11:00:00,213.014432146,29.1300090172,72.6969163521,0.786423480334,16.4897243779,93.1370602926,114.219833034,106.275218586,7.92461444751,0.02
 08/12  12:00:00,208.102178742,29.1911935475,77.2358602138,0.4256475714,16.4897243779,83.9857416113,103.33818078,86.8043532491,7.92461444751,8.60921308382
 08/12  13:00:00,208.779882739,29.2945112809,78.0521920595,0.183724669015,16.4897243779,83.9857416113,83.883445326,75.9388308785,7.92461444751,0.02
 08/12  14:00:00,207.525573197,29.3235584033,76.8261992923,0.126421499595,16.4897243779,83.9857416113,84.5841277173,76.6395132698,7.92461444751,0.02
 08/12  15:00:00,186.80032236,28.9696620089,74.0381625966,0.0,12.3672932834,70.6512738906,43.6456018146,38.6727177849,4.9528840297,0.02
 08/12  16:00:00,188.784622105,28.9696620089,76.0224560866,0.0,12.3672932834,70.6512738906,40.6534652881,35.6805812584,4.9528840297,0.02
 08/12  17:00:00,178.091638134,28.9696620089,77.8529580736,0.0,12.3672932834,58.1284167478,36.0297982118,31.0569141821,4.9528840297,0.02
 08/12  18:00:00,128.944996569,27.785300328,63.0781589542,0.0,12.3672932834,24.9413748627,53.196320403,48.2234363733,4.9528840297,0.02
 08/12  19:00:00,136.041867837,28.4313157904,69.5290147392,0.0,12.3672932834,24.9413748627,52.2373787192,47.2644946895,4.9528840297,0.02
 08/12  20:00:00,119.937982457,27.6776310843,61.916654711,0.0,4.12243109448,16.0517297156,63.5043397061,60.5126092883,2.97173041782,0.02
 08/12  21:00:00,82.9341119725,15.1059448249,33.2096268268,0.0,4.12243109448,15.9888894789,44.2999967137,41.3082662959,2.97173041782,0.02
 08/12  22:00:00,103.096711272,21.5209910471,46.7768551418,0.0,4.12243109448,15.9888894789,65.846301006,62.8545705882,2.97173041782,0.02
 08/12  23:00:00,84.3336387048,15.2782156148,34.4368827052,0.0,4.12243109448,15.9888894789,47.6435089527,44.6517785349,2.97173041782,0.02
 08/12  24:00:00,103.678965319,21.5209910471,47.3591091189,0.0,4.12243109448,15.9888894789,68.1658667103,65.1741362924,2.97173041782,0.02
 08/13  01:00:00,79.9767817378,14.9336740349,32.4857827935,0.0,2.06121554724,15.9888894789,46.9587949518,43.967064534,2.97173041782,0.02
 08/13  02:00:00,93.1928327396,19.780117092,40.7008266401,0.0,2.06121554724,15.9888894789,61.7836465119,58.7919160941,2.97173041782,0.02
 08/13  03:00:00,78.2954181944,14.1402894246,31.62356445,0.0,2.06121554724,15.9888894789,41.4518596684,38.4601292506,2.97173041782,0.02
 08/13  04:00:00,97.5472309319,20.3830648568,44.4522769878,0.0,2.06121554724,15.9888894789,68.2764985973,56.7047707895,2.97173041782,8.59999738992
 08/13  05:00:00,71.5414343232,12.6578216544,26.3778090569,0.0,2.06121554724,15.9888894789,39.4365558783,36.4448254605,2.97173041782,0.02
 08/13  06:00:00,96.3065746347,22.8493540828,47.7155495866,0.0,2.06121554724,15.9888894789,70.7599543443,67.7682239265,2.97173041782,0.02
 08/13  07:00:00,77.4958202061,18.6670925436,40.2633601503,0.0,2.06121554724,15.9888894789,58.0906583596,55.0989279418,2.97173041782,0.02
 08/13  08:00:00,118.774717004,23.1364720661,49.1355211073,0.0,4.12243109448,41.7362269337,72.4764669184,67.5035828887,4.9528840297,0.02
 08/13  09:00:00,108.034160311,19.226972611,42.4332673038,0.0,4.12243109448,41.7362269337,60.6819403878,55.7090563581,4.9528840297,0.02
 08/13  10:00:00,121.043667813,23.7107080326,50.8302360512,0.0,4.12243109448,41.7362269337,81.0044655315,76.0315815018,4.9528840297,0.02
 08/13  11:00:00,107.837001639,19.313108006,42.1499733231,0.0,4.12243109448,41.7362269337,67.1025522508,62.1296682211,4.9528840297,0.02
 08/13  12:00:00,118.319500001,23.2800310577,48.5367452848,0.0,4.12243109448,41.7362269337,86.8328486125,81.8599645828,4.9528840297,0.02
 08/13  13:00:00,106.458353886,19.054701821,41.0297318116,0.0,4.12243109448,41.7362269337,69.6368272126,64.6639431829,4.9528840297,0.02
 08/13  14:00:00,117.454778381,23.3661664527,47.5858883146,0.0,4.12243109448,41.7362269337,88.5817595244,83.6088754947,4.9528840297,0.02
 08/13  15:00:00,104.53099859,19.054701821,39.1023765479,0.0,4.12243109448,41.7362269337,71.8316841593,66.8588001296,4.9528840297,0.02
 08/13  16:00:00,99.2894338165,23.3661664527,46.2782360779,0.0,4.12243109448,24.8785346261,88.8661657152,83.8932816855,4.9528840297,0.02
 08/13  17:00:00,63.0430260289,15.0198094299,29.5608920939,0.0,2.06121554724,15.9888894789,58.6976380406,55.7059076228,2.97173041782,0.02
 08/13  18:00:00,82.1577553387,21.3056525596,42.2094535393,0.0,2.06121554724,15.9888894789,89.0334065066,86.0416760888,2.97173041782,0.02
 08/13  19:00:00,61.3320934316,14.3125602145,28.5829693782,0.0,2.06121554724,15.9888894789,56.855753773,53.8640233552,2.97173041782,0.02
 08/13  20:00:00,86.025513256,20.5553356468,37.4566223599,0.0,2.06121554724,15.9888894789,87.521096295,84.5293658772,2.97173041782,0.02
 08/13  21:00:00,66.2838804997,12.8300924444,20.9479848652,0.0,2.06121554724,15.9888894789,56.1668942216,53.1751638038,2.97173041782,0.02
 08/13  22:00:00,80.7041073442,18.9005970867,29.1173823156,0.0,2.06121554724,15.9888894789,83.8788422898,80.887111872,2.97173041782,0.02
 08/13  23:00:00,62.9287498825,11.4155940136,19.0538584207,0.00501556723002,2.06121554724,15.9888894789,48.1913053025,45.1995748847,2.97173041782,0.02
 08/13  24:00:00,80.3147126678,18.9005970867,28.7279875891,0.0,2.06121554724,15.9888894789,82.9086552219,79.9169248041,2.97173041782,0.02
 08/14  01:00:00,60.1643034488,10.5542400639,15.0945659024,0.0,4.12243109448,15.9888894789,48.2267641856,45.2350337678,2.97173041782,0.02
 08/14  02:00:00,80.0370145977,18.4699201118,26.8197508859,0.0,4.12243109448,15.9888894789,82.7010761192,79.7093457014,2.97173041782,0.02
 08/14  03:00:00,66.0412620011,11.6740001986,19.8517642507,0.0,4.12243109448,15.9888894789,48.3474140578,45.35568364,2.97173041782,0.02
 08/14  04:00:00,121.443759256,27.5340720927,41.7331498312,0.0,12.3672932834,24.9413748627,110.267446014,105.294561984,4.9528840297,0.02
 08/14  05:00:00,139.198755069,28.6653195852,49.4040042872,8.95289382284,12.3672932834,24.9413748627,176.653715872,171.680831843,4.9528840297,0.02
 08/14  06:00:00,189.843869214,29.0792516389,52.3171219258,5.17297722847,24.7345865669,70.7195625826,143.021584907,133.095816848,9.90576805939,0.02
 08/14  07:00:00,214.585377102,29.2987874444,52.398670863,2.61864227856,37.1018798503,92.3937384068,131.805992205,113.293261095,9.90576805939,8.60696305144
 08/14  08:00:00,227.298561175,29.4023458387,53.6941544818,1.88961400202,37.1018798503,104.434947198,116.353266425,106.427498366,9.90576805939,0.02
 08/14  09:00:00,239.854196999,29.4875602323,54.5397774612,1.47279895342,37.1018798503,116.476155989,112.283985584,102.358217525,9.90576805939,0.02
 08/14  10:00:00,242.074904852,29.6326850579,57.3119885018,0.775523405011,37.1018798503,116.476155989,116.661739746,98.1290635564,9.90576805939,8.62690813048
 08/14  11:00:00,245.803697806,29.9662791787,61.2474359237,0.23516845112,37.1018798503,116.476155989,103.581870734,93.6561026751,9.90576805939,0.02
 08/14  12:00:00,238.93469191,30.3255132935,66.2692664974,0.0267944953582,37.1018798503,104.434947198,99.7617620381,89.8359939787,9.90576805939,0.02
 08/14  13:00:00,256.075714883,30.7318390513,70.9889981256,0.0,37.1018798503,116.476155989,104.717124212,86.1831574107,9.90576805939,8.6281987423
 08/14  14:00:00,258.073831794,31.042319271,72.6768831355,0.0,37.1018798503,116.476155989,93.8209556131,83.8951875537,9.90576805939,0.02
 08/14  15:00:00,257.885546657,31.2879378083,72.2431074273,0.0,37.1018798503,116.476155989,92.2434773767,82.3177093173,9.90576805939,0.02
 08/14  16:00:00,257.402352862,31.4118318586,71.6366038895,0.0,37.1018798503,116.476155989,99.8781011514,81.3503819398,9.90576805939,8.62195115229
 08/14  17:00:00,256.622769084,31.4421850861,70.8277463346,0.0,37.1018798503,116.476155989,90.6912214897,80.7654534303,9.90576805939,0.02
 08/14  18:00:00,155.412280065,28.1089479666,54.2162015828,0.0,24.7345865669,47.5788473902,66.7016082908,61.7287242611,4.9528840297,0.02
 08/14  19:00:00,157.738890335,28.53975117,56.1120040003,0.0,24.7345865669,47.5788473902,71.7390905892,66.7662065595,4.9528840297,0.02
 08/14  20:00:00,137.115242535,27.7494105801,48.1389636286,0.0,12.3672932834,38.6892022431,85.1746722797,82.1829418618,2.97173041782,0.02
 08/14  21:00:00,103.863119126,17.661737239,32.2081005193,0.0,12.3672932834,27.0668015668,57.9826828082,54.9909523904,2.97173041782,0.02
 08/14  22:00:00,90.7917590522,21.3487202571,34.6441731449,0.0,4.12243109448,15.9888894789,79.8900712448,76.8983408269,2.97173041782,0.02
 08/14  23:00:00,76.0532238344,15.1490125224,26.2856703729,0.0,4.12243109448,15.9888894789,59.3094066679,56.3176762501,2.97173041782,0.02
 08/14  24:00:00,94.6755600088,21.4348556521,38.4418386715,0.0,4.12243109448,15.9888894789,97.1342824011,85.5607835226,2.97173041782,8.60176846068
 08/15  01:00:00,71.6895194323,14.0723200852,22.9986584841,0.0,4.12243109448,15.9888894789,63.1841098935,60.1923794757,2.97173041782,0.02
 08/15  02:00:00,93.9197084423,21.3056525596,37.8151903926,0.0,4.12243109448,15.9888894789,88.8868336463,85.8951032285,2.97173041782,0.02
 08/15  03:00:00,75.3151783755,14.761403245,25.9352344661,0.0,4.12243109448,15.9888894789,63.2446613107,60.2529308929,2.97173041782,0.02
 08/15  04:00:00,129.709032321,28.1083080592,49.4241866428,0.0,12.3672932834,24.9413748627,101.542510793,96.569626763,4.9528840297,0.02
 08/15  05:00:00,136.194179076,28.3670237771,52.1934607817,3.4571569707,12.3672932834,24.9413748627,166.302360978,161.329476948,4.9528840297,0.02
 08/15  06:00:00,194.149277976,29.2765069132,60.031861889,1.56639068734,24.7345865669,70.7195625826,133.663737713,123.737969653,9.90576805939,0.02
 08/15  07:00:00,224.901594237,29.7231229583,64.168577372,0.740627035064,37.1018798503,92.3937384068,113.98174019,104.055972131,9.90576805939,0.02
 08/15  08:00:00,239.485340568,29.9151973952,66.7764136257,0.481261517657,37.1018798503,104.434947198,107.815211699,97.8894436399,9.90576805939,0.02
 08/15  09:00:00,254.425600284,30.0941802243,69.7365924758,0.240717204696,37.1018798503,116.476155989,104.315293729,94.3895256695,9.90576805939,0.02
 08/15  10:00:00,258.546110276,30.2861568885,73.8620295636,0.0432840227965,37.1018798503,116.476155989,103.744354534,85.2116951776,9.90576805939,8.62689129661
 08/15  11:00:00,262.5674513,30.4879379232,77.7246630907,0.0,37.1018798503,116.476155989,78.0748283979,68.1490603386,9.90576805939,0.02
 08/15  12:00:00,250.689886818,30.6464126267,77.7303259373,0.0,37.1018798503,104.434947198,78.8655709853,60.3353750022,9.90576805939,8.62442792376
 08/15  13:00:00,262.772318408,30.8064424956,77.6110622042,0.0,37.1018798503,116.476155989,65.756636124,55.8308680647,9.90576805939,0.02
 08/15  14:00:00,268.755922993,31.1358550138,83.2653826781,0.0,37.1018798503,116.476155989,47.2032240106,37.2774559512,9.90576805939,0.02
 08/15  15:00:00,277.492975287,31.4817986261,91.6567122074,0.0,37.1018798503,116.476155989,33.6471671593,15.1158546383,9.90576805939,8.62554446155
 08/15  16:00:00,283.115333428,31.7304018147,97.0310244695,0.0,37.1018798503,116.476155989,17.6710642394,7.74529617998,9.90576805939,0.02
 08/15  17:00:00,285.60837961,31.9977565426,99.2577556957,0.0,37.1018798503,116.476155989,16.2528447773,6.32707671787,9.90576805939,0.02
 08/15  18:00:00,173.835221559,28.1957727883,72.5523044322,0.0,24.7345865669,47.5788473902,24.3361633181,19.3632792884,4.9528840297,0.02
 08/15  19:00:00,172.042453721,28.1101143345,70.8451921803,0.0,24.7345865669,47.5788473902,39.8084362977,26.2482654624,4.9528840297,8.60728680559
 08/15  20:00:00,161.404760304,28.4321011164,71.7458012961,0.0,12.3672932834,38.6892022431,36.46874927,33.4770188522,2.97173041782,0.02
 08/15  21:00:00,121.806853998,19.2054387622,48.5566246837,0.0,12.3672932834,27.0668015668,30.492672326,27.5009419082,2.97173041782,0.02
 08/15  22:00:00,111.894145521,22.5727818423,54.4967387065,0.0,4.12243109448,15.9888894789,41.1215986451,38.1298682273,2.97173041782,0.02
 08/15  23:00:00,96.0138793441,17.5540679953,43.7897504319,0.0,4.12243109448,15.9888894789,30.8151402936,27.8234098758,2.97173041782,0.02
 08/15  24:00:00,111.903572174,22.7450526323,54.3338945625,0.0,4.12243109448,15.9888894789,33.4561744573,30.4644440395,2.97173041782,0.02
 08/16  01:00:00,91.4401380402,16.908052533,39.8620245739,0.0,4.12243109448,15.9888894789,23.1769450044,20.1852145866,2.97173041782,0.02
 08/16  02:00:00,109.213662432,22.4005110524,51.9885263754,0.0,4.12243109448,15.9888894789,31.5041084198,28.512378002,2.97173041782,0.02
 08/16  03:00:00,90.1205023697,16.7788494405,38.6715919635,0.0,4.12243109448,15.9888894789,25.9955304516,23.0038000338,2.97173041782,0.02
 08/16  04:00:00,146.376034887,28.1513757567,66.0481224577,0.0,12.3672932834,24.9413748627,39.9539083598,34.9810243301,4.9528840297,0.02
 08/16  05:00:00,148.127895204,28.4037329534,66.1712935565,1.37633199619,12.3672932834,24.9413748627,96.8091045137,91.836220484,4.9528840297,0.02
 08/16  06:00:00,220.518690804,29.7874704994,84.8067511597,0.300784748096,24.7345865669,70.7195625826,63.7515198237,53.8257517643,9.90576805939,0.02
 08/16  07:00:00,250.82006876,30.344365986,90.2064388887,0.0,37.1018798503,92.3937384068,33.1514742071,23.2257061477,9.90576805939,0.02
 08/16  08:00:00,264.967190393,30.6112778778,92.0434090107,0.0,37.1018798503,104.434947198,24.4787111124,14.552943053,9.90576805939,0.02
 08/16  09:00:00,280.163544121,30.8524979722,94.9569778778,0.0,37.1018798503,116.476155989,26.9005589784,8.37176386819,9.90576805939,8.62302705081
 08/16  10:00:00,266.453298383,30.8974590793,81.2011992354,0.0,37.1018798503,116.476155989,46.2217387072,36.2959706478,9.90576805939,0.02
 08/16  11:00:00,262.596454431,31.1201767888,77.1213744856,0.0,37.1018798503,116.476155989,86.8100313098,68.2761161781,9.90576805939,8.62814707227
 08/16  12:00:00,263.804019029,31.6091403675,89.8818077504,0.0,37.1018798503,104.434947198,40.3505350923,30.424767033,9.90576805939,0.02
 08/16  13:00:00,287.945869299,31.9692932442,101.621711778,0.0,37.1018798503,116.476155989,14.2376235234,4.31185546398,9.90576805939,0.02
 08/16  14:00:00,294.722343644,32.1804381651,108.187226935,0.0,37.1018798503,116.476155989,18.7739731322,0.241372393654,9.90576805939,8.62683267919
 08/16  15:00:00,289.153535172,32.2711312288,102.52796847,0.0,37.1018798503,116.476155989,10.0428006654,0.117032605964,9.90576805939,0.02
 08/16  16:00:00,283.514339808,32.2564961157,96.9038899868,0.0,37.1018798503,116.476155989,13.1929515577,3.26718349835,9.90576805939,0.02
 08/16  17:00:00,276.427030868,32.1346362041,89.9395199107,0.0,37.1018798503,116.476155989,28.4967002369,9.97614298846,9.90576805939,8.61478918905
 08/16  18:00:00,165.045538718,28.1951056254,63.7633117892,0.0,24.7345865669,47.5788473902,41.0714276107,36.098543581,4.9528840297,0.02
 08/16  19:00:00,163.378918738,28.1090964554,62.1827011628,0.0,24.7345865669,47.5788473902,54.5240650683,49.5511810386,4.9528840297,0.02
 08/16  20:00:00,152.049616898,28.3236615781,62.499102875,0.0,12.3672932834,38.6892022431,67.9276990373,64.9359686195,2.97173041782,0.02
 08/16  21:00:00,114.634415715,18.9901002748,41.59952191,0.0,12.3672932834,27.0668015668,53.0444488258,50.052718408,2.97173041782,0.02
 08/16  22:00:00,104.423157349,22.3430874557,47.2554444953,0.0,4.12243109448,15.9888894789,70.53327436,67.5415439421,2.97173041782,0.02
 08/16  23:00:00,88.8617700022,17.2095264154,36.9821822255,0.0,4.12243109448,15.9888894789,57.8977620594,54.9060316415,2.97173041782,0.02
 08/16  24:00:00,102.085275207,22.1851725649,45.0754772017,0.0,4.12243109448,15.9888894789,83.3495125402,80.3577821224,2.97173041782,0.02
 08/17  01:00:00,83.4326610079,15.8993294352,32.8890308353,0.0,4.12243109448,15.9888894789,59.6821214622,56.6903910444,2.97173041782,0.02
 08/17  02:00:00,97.365232412,20.8749755847,41.6913920037,0.0,4.12243109448,15.9888894789,80.5024063419,77.5106759241,2.97173041782,0.02
 08/17  03:00:00,83.0059164542,15.8131940402,32.5484216136,0.0,4.12243109448,15.9888894789,57.8249161485,54.8331857307,2.97173041782,0.02
 08/17  04:00:00,138.646495408,28.1298419079,58.3401163021,0.0,12.3672932834,24.9413748627,97.7839701603,92.8110861306,4.9528840297,0.02
 08/17  05:00:00,141.215902872,28.3536340431,58.6043953457,2.08133624717,12.3672932834,24.9413748627,157.004941859,152.032057829,4.9528840297,0.02
 08/17  06:00:00,204.557210905,29.6100954591,68.4082504514,0.915180046634,24.7345865669,70.7195625826,124.245902624,114.320134564,9.90576805939,0.02
 08/17  07:00:00,232.932588234,30.0255288222,72.3993611971,0.238423509852,37.1018798503,92.3937384068,99.8388779579,89.9131098985,9.90576805939,0.02
 08/17  08:00:00,246.917674789,30.2264397232,74.3107765073,0.0679907560866,37.1018798503,104.434947198,96.5953786029,78.0692521696,9.90576805939,8.62035837393
 08/17  09:00:00,260.721701338,30.3980872376,75.9637033614,0.00586079651238,37.1018798503,116.476155989,81.8104520459,71.8846839865,9.90576805939,0.02
 08/17  10:00:00,262.189932859,30.5716980193,77.2635373184,0.0,37.1018798503,116.476155989,76.153924732,66.2281566726,9.90576805939,0.02
 08/17  11:00:00,262.846195397,30.7521747314,77.7391884644,0.0,37.1018798503,116.476155989,82.2982564054,63.7643369196,9.90576805939,8.62815142638
 08/17  12:00:00,251.428288808,30.931350033,78.1838337226,0.0,37.1018798503,104.434947198,71.6608850665,61.7351170072,9.90576805939,0.02
 08/17  13:00:00,267.209981254,31.147249959,81.7078369352,0.0,37.1018798503,116.476155989,70.2392086064,51.705292142,9.90576805939,8.62814840503
 08/17  14:00:00,267.554234094,31.2909649536,81.9086484013,0.0,37.1018798503,116.476155989,54.3051731626,44.3794051032,9.90576805939,0.02
 08/17  15:00:00,266.161262379,31.3777768055,80.428997717,0.0,37.1018798503,116.476155989,58.017917229,48.0921491696,9.90576805939,0.02
 08/17  16:00:00,265.017941176,31.403895633,79.2601059566,0.0,37.1018798503,116.476155989,68.737167869,50.2094329701,9.90576805939,8.62196683955
 08/17  17:00:00,264.024677618,31.3956751304,78.2761699994,0.0,37.1018798503,116.476155989,63.6719112413,53.7461431819,9.90576805939,0.02
 08/17  18:00:00,161.856412719,28.1083080592,60.6609772515,0.0,24.7345865669,47.5788473902,57.1502807671,52.1773967374,4.9528840297,0.02
 08/17  19:00:00,163.708131834,28.5389850341,62.0820148578,0.0,24.7345865669,47.5788473902,67.7134372193,62.7405531896,4.9528840297,0.02
 08/17  20:00:00,145.472768216,27.6417413364,56.6041618362,0.0,12.3672932834,38.6892022431,82.9848570565,79.9931266387,2.97173041782,0.02
 08/17  21:00:00,110.391798281,17.5540679953,38.8444507618,0.0,12.3672932834,27.0668015668,55.320672224,52.3289418062,2.97173041782,0.02
 08/17  22:00:00,99.632549879,21.5209910471,43.3126933668,0.0,4.12243109448,15.9888894789,75.587368039,72.5956376212,2.97173041782,0.02
 08/17  23:00:00,77.7912139899,14.761403245,28.4112699911,0.0,4.12243109448,15.9888894789,57.9020617598,54.910331342,2.97173041782,0.02
 08/17  24:00:00,94.9387082544,21.0903140722,39.0495286713,0.0,4.12243109448,15.9888894789,86.5615732842,83.5698428663,2.97173041782,0.02
 08/18  01:00:00,79.1758366009,15.3643510098,29.1929447806,0.0,4.12243109448,15.9888894789,58.2143071323,55.2225767145,2.97173041782,0.02
 08/18  02:00:00,87.5164623519,20.2289601224,32.4886366589,0.0,4.12243109448,15.9888894789,97.8847881045,86.3112932048,2.97173041782,8.60176448193
 08/18  03:00:00,74.0991543895,14.3125602145,25.1938140788,0.0,4.12243109448,15.9888894789,56.964897695,53.9731672772,2.97173041782,0.02
 08/18  04:00:00,124.505312036,27.6776310843,44.6511432417,0.0,12.3672932834,24.9413748627,101.139819828,96.1669357981,4.9528840297,0.02
 08/18  05:00:00,137.052057208,29.02671507,52.18321151,3.66559300668,12.3672932834,24.9413748627,164.455412931,159.482528901,4.9528840297,0.02
 08/18  06:00:00,192.468153416,29.3561167258,55.7817403001,1.70661117711,24.7345865669,70.7195625826,132.842041682,122.916273623,9.90576805939,0.02
 08/18  07:00:00,218.815297029,29.8018574493,57.8047539703,0.93941929318,37.1018798503,92.3937384068,113.422356602,103.496588543,9.90576805939,0.02
 08/18  08:00:00,232.491783805,29.9756961341,59.5331957747,0.670432803685,37.1018798503,104.434947198,107.279396455,97.353628396,9.90576805939,0.02
 08/18  09:00:00,248.570645706,30.1818076294,63.9126506759,0.122089113581,37.1018798503,116.476155989,102.885107482,92.9593394224,9.90576805939,0.02
 08/18  10:00:00,251.885353317,30.3781898342,67.1500587133,0.0024423888536,37.1018798503,116.476155989,108.521111254,89.9884306846,9.90576805939,8.62691250997
 08/18  11:00:00,252.386232566,30.5275730921,67.5038228352,0.0,37.1018798503,116.476155989,97.7189638327,87.7931957733,9.90576805939,0.02
 08/18  12:00:00,242.296994846,30.781372028,69.2024680592,0.0,37.1018798503,104.434947198,103.851853422,85.3216930838,9.90576805939,8.62439227892
 08/18  13:00:00,255.346515899,31.1322922174,69.8594069419,0.0,37.1018798503,116.476155989,91.9998451859,82.0740771265,9.90576805939,0.02
 08/18  14:00:00,257.970582028,31.402170231,72.2137404538,0.0,37.1018798503,116.476155989,89.6432494674,79.717481408,9.90576805939,0.02
 08/18  15:00:00,259.644838097,31.6000800616,73.6902722726,0.0,37.1018798503,116.476155989,96.3068446451,77.775548204,9.90576805939,8.62552838165
 08/18  16:00:00,259.142720368,31.6938310854,73.0949907271,0.0,37.1018798503,116.476155989,86.8121796152,76.8864115558,9.90576805939,0.02
 08/18  17:00:00,257.515590146,31.7509767739,71.4117533135,0.0,37.1018798503,116.476155989,86.4819429453,76.5561748859,9.90576805939,0.02
 08/18  18:00:00,156.444445174,28.1944434542,55.1628606634,0.0,24.7345865669,47.5788473902,64.8356170723,59.8627330426,4.9528840297,0.02
 08/18  19:00:00,153.279668645,28.1083785987,52.084144173,0.0,24.7345865669,47.5788473902,70.1382953667,65.165411337,4.9528840297,0.02
 08/18  20:00:00,140.325447876,28.2159773029,48.5334325039,0.0,12.3672932834,38.6892022431,91.7096830921,80.1306636907,2.97173041782,8.60728898358
 08/18  21:00:00,102.748234169,17.5540679953,31.2008939761,0.0,12.3672932834,27.0668015668,57.5402198536,54.5484894358,2.97173041782,0.02
 08/18  22:00:00,88.8801896004,21.1764494672,32.9048756729,0.0,4.12243109448,15.9888894789,78.7018684896,75.7101380717,2.97173041782,0.02
 08/18  23:00:00,74.5743179042,15.1490125224,24.8067656716,0.0,4.12243109448,15.9888894789,58.6612233082,55.6694928904,2.97173041782,0.02
 08/18  24:00:00,85.2023421441,20.8749755847,29.528502129,0.0,4.12243109448,15.9888894789,86.9339224206,83.9421920028,2.97173041782,0.02
 08/19  01:00:00,68.7581531493,14.50299706,19.6366163926,0.0,4.12243109448,15.9888894789,59.835078603,56.8433481852,2.97173041782,0.02
 08/19  02:00:00,85.3421505179,21.2625848621,29.2807012285,0.0,4.12243109448,15.9888894789,88.2750484088,85.2833179909,2.97173041782,0.02
 08/19  03:00:00,62.4577094187,12.3132800745,15.577410998,0.0,4.12243109448,15.9888894789,53.0440975904,50.0523671726,2.97173041782,0.02
 08/19  04:00:00,93.7078282747,26.3856001597,32.280198708,0.0,4.12243109448,16.0517297156,109.688081804,106.696351386,2.97173041782,0.02
 08/19  05:00:00,97.1693265346,27.4622925969,34.6650045187,0.0,4.12243109448,16.0517297156,108.482632236,105.490901819,2.97173041782,0.02
 08/19  06:00:00,122.177242457,28.9696620089,39.309809494,0.0,4.12243109448,39.6058045677,89.3163504583,86.3246200405,2.97173041782,0.02
 08/19  07:00:00,157.536509114,28.9958713576,42.0413378669,8.00599593927,12.3672932834,65.3531420225,143.982326602,139.009442572,4.9528840297,0.02
 08/19  08:00:00,163.362183536,28.9861929186,46.1206923022,6.87118090759,12.3672932834,68.2430321324,141.677633162,136.704749133,4.9528840297,0.02
 08/19  09:00:00,193.847716682,29.0391436759,52.3824125139,2.02518332938,16.4897243779,93.1370602926,130.460058498,122.515444051,7.92461444751,0.02
 08/19  10:00:00,197.688023167,29.0595787466,57.1103753266,1.11698076864,16.4897243779,93.1370602926,125.41833013,117.473715683,7.92461444751,0.02
 08/19  11:00:00,199.993671818,29.0938156708,59.6918857418,0.806889612785,16.4897243779,93.1370602926,130.404065896,113.869040281,7.92461444751,8.61041116706
 08/19  12:00:00,191.484748421,29.1384939895,60.5993661283,0.497445392615,16.4897243779,83.9857416113,119.157590217,111.21297577,7.92461444751,0.02
 08/19  13:00:00,192.904222946,29.1733543358,62.1725843558,0.308840694391,16.4897243779,83.9857416113,117.815240385,109.870625937,7.92461444751,0.02
 08/19  14:00:00,191.805786623,29.2406557832,61.1725865338,0.143143097435,16.4897243779,83.9857416113,116.014221832,108.069607385,7.92461444751,0.02
 08/19  15:00:00,170.31209957,28.9696620089,57.5499280008,0.0,12.3672932834,70.6512738906,57.3960092093,52.4231251796,4.9528840297,0.02
 08/19  16:00:00,171.679783309,28.9696620089,58.9176041201,0.0,12.3672932834,70.6512738906,56.3859757447,51.413091715,4.9528840297,0.02
 08/19  17:00:00,159.796037322,28.9696620089,59.5573513621,0.0,12.3672932834,58.1284167478,60.9746502887,56.001766259,4.9528840297,0.02
 08/19  18:00:00,114.702028136,27.4622925969,49.158197658,0.0,12.3672932834,24.9413748627,83.9171281958,78.9442441661,4.9528840297,0.02
 08/19  19:00:00,117.284298501,28.3236465466,50.8791140531,0.0,12.3672932834,24.9413748627,90.9367561688,85.9638721391,4.9528840297,0.02
 08/19  20:00:00,104.497801198,27.4622925969,44.3426446773,0.0,4.12243109448,16.0517297156,100.190556873,97.1988264552,2.97173041782,0.02
 08/19  21:00:00,71.0522010167,13.7096124497,22.7498083339,0.0,4.12243109448,15.9888894789,66.9622295355,55.3887293635,2.97173041782,8.60176975424
 08/19  22:00:00,85.5938556192,19.780117092,31.0406336423,0.0,4.12243109448,15.9888894789,88.0963494626,85.1046190448,2.97173041782,0.02
 08/19  23:00:00,70.7282111124,13.3469048142,22.8142869241,0.0,4.12243109448,15.9888894789,52.9336559169,49.9419254991,2.97173041782,0.02
 08/19  24:00:00,83.2434117985,19.3494401171,29.1208669902,0.0,4.12243109448,15.9888894789,89.0591869038,86.067456486,2.97173041782,0.02
 08/20  01:00:00,68.3051919353,12.8595356002,22.9591731802,0.0,2.06121554724,15.9888894789,55.2608882764,52.2691578585,2.97173041782,0.02
 08/20  02:00:00,78.6166941126,18.4699201118,27.4606456772,0.0,2.06121554724,15.9888894789,81.1742687114,78.1825382936,2.97173041782,0.02
 08/20  03:00:00,58.7352393835,10.5542400639,15.7267171416,0.0,2.06121554724,15.9888894789,45.9334603349,42.9417299171,2.97173041782,0.02
 08/20  04:00:00,86.2409123536,19.6758156414,33.8789685025,0.0,2.06121554724,15.9888894789,80.2542331232,77.2625027054,2.97173041782,0.02
 08/20  05:00:00,58.9602196168,10.5542400639,15.9516974721,0.0,2.06121554724,15.9888894789,46.783659287,43.7919288692,2.97173041782,0.02
 08/20  06:00:00,84.8455599884,21.9880001331,34.7667223566,0.0,2.06121554724,15.9888894789,95.4859939471,92.4942635293,2.97173041782,0.02
 08/20  07:00:00,71.0257931028,18.7962956361,33.6641300448,0.0,2.06121554724,15.9888894789,77.6928780847,74.7011476669,2.97173041782,0.02
 08/20  08:00:00,109.558004421,22.9354894778,40.1197911625,0.0,4.12243109448,41.7362269337,92.9681600935,87.9952760638,4.9528840297,0.02
 08/20  09:00:00,102.100831379,19.140837216,36.5860737792,0.0,4.12243109448,41.7362269337,74.101917282,69.1290332523,4.9528840297,0.02
 08/20  10:00:00,114.29399862,23.4953695451,44.2959053232,0.0,4.12243109448,41.7362269337,90.9757960895,86.0029120598,4.9528840297,0.02
 08/20  11:00:00,103.828083773,19.0977695185,38.3563938885,0.0,4.12243109448,41.7362269337,72.7325604077,67.759676378,4.9528840297,0.02
 08/20  12:00:00,116.354549546,23.2800310577,46.571794743,0.0,4.12243109448,41.7362269337,89.6001783652,84.6272943355,4.9528840297,0.02
 08/20  13:00:00,105.685957278,19.054701821,40.257335088,0.0,4.12243109448,41.7362269337,71.7030447496,66.7301607199,4.9528840297,0.02
 08/20  14:00:00,118.3570726,23.3661664527,48.4881823889,0.0,4.12243109448,41.7362269337,88.7867021534,83.8138181237,4.9528840297,0.02
 08/20  15:00:00,108.076478582,19.226972611,42.4755855806,0.0,4.12243109448,41.7362269337,70.9297220065,65.9568379768,4.9528840297,0.02
 08/20  16:00:00,101.721595615,23.4523018477,48.6242622874,0.0,4.12243109448,24.8785346261,88.5716886193,83.5988045896,4.9528840297,0.02
 08/20  17:00:00,65.5877495091,15.2782156148,31.8472091717,0.0,2.06121554724,15.9888894789,62.0156882763,59.0239578585,2.97173041782,0.02
 08/20  18:00:00,81.9473424402,21.5209910471,41.7837019139,0.0,2.06121554724,15.9888894789,89.721139451,86.7294090332,2.97173041782,0.02
 08/20  19:00:00,56.3788925505,13.2607694192,24.7073197083,0.0,2.06121554724,15.9888894789,54.0040632085,51.0123327907,2.97173041782,0.02
 08/20  20:00:00,87.9944642292,20.4692002518,37.1625417818,0.0,2.06121554724,15.9888894789,88.5683731274,85.5766427096,2.97173041782,0.02
 08/20  21:00:00,67.8699305843,12.6578216544,22.7063054415,0.0,2.06121554724,15.9888894789,56.4756803096,53.4839498918,2.97173041782,0.02
 08/20  22:00:00,90.5442514198,20.2107940669,37.6215684192,0.0,2.06121554724,15.9888894789,89.5728976232,86.5811672054,2.97173041782,0.02
 08/20  23:00:00,62.0874719948,10.8987816438,18.7344081376,0.0,2.06121554724,15.9888894789,48.6954806925,45.7037502747,2.97173041782,0.02
 08/20  24:00:00,85.3715507725,19.3312740615,33.3541483708,0.0,2.06121554724,15.9888894789,82.9483583503,79.9566279325,2.97173041782,0.02
 08/21  01:00:00,61.0604510938,10.5542400639,15.9907131736,0.0,4.12243109448,15.9888894789,48.1713722239,45.1796418061,2.97173041782,0.02
 08/21  02:00:00,86.5469492273,19.546612549,32.2529927048,0.0,4.12243109448,15.9888894789,91.6210196357,80.0475246524,2.97173041782,8.60176456554
 08/21  03:00:00,62.3374519416,11.1186616451,16.6968523081,0.0,4.12243109448,15.9888894789,49.5883160717,46.5965856539,2.97173041782,0.02
 08/21  04:00:00,126.016243681,28.2159773029,45.6237288993,0.0,12.3672932834,24.9413748627,110.092249016,105.119364986,4.9528840297,0.02
 08/21  05:00:00,137.440441218,28.1919300187,49.1796719083,7.89230188497,12.3672932834,24.9413748627,176.983064588,172.010180558,4.9528840297,0.02
 08/21  06:00:00,196.436587157,29.0947810772,56.3367558119,5.38136525413,24.7345865669,70.7195625826,143.284789645,133.359021586,9.90576805939,0.02
 08/21  07:00:00,221.521786102,29.3464369785,59.1416164776,2.7644681263,37.1018798503,92.3937384068,123.408385541,113.482617481,9.90576805939,0.02
 08/21  08:00:00,233.63545906,29.4450323836,59.6902942048,2.18767255087,37.1018798503,104.434947198,116.823970675,106.898202615,9.90576805939,0.02
 08/21  09:00:00,245.468971452,29.5277355854,59.9921295359,1.59500548138,37.1018798503,116.476155989,112.583420601,102.657652542,9.90576805939,0.02
 08/21  10:00:00,243.973114622,29.5991810939,58.7290335876,1.29023835786,37.1018798503,116.476155989,118.216387989,99.6837818394,9.90576805939,8.62683809012
 08/21  11:00:00,244.715646314,29.7076325035,59.7123818667,0.940792095965,37.1018798503,116.476155989,106.76194828,96.8361802209,9.90576805939,0.02
 08/21  12:00:00,232.963995215,29.8686998105,60.1673673653,0.614771558304,37.1018798503,104.434947198,112.82357505,94.29336659,9.90576805939,8.62444040053
 08/21  13:00:00,244.617135064,30.0204964499,59.8598790787,0.381942538029,37.1018798503,116.476155989,101.705935616,91.7801675571,9.90576805939,0.02
 08/21  14:00:00,248.034691856,30.1564954053,63.3418614286,0.181660256531,37.1018798503,116.476155989,99.6967681336,89.7710000742,9.90576805939,0.02
 08/21  15:00:00,246.982150375,30.2401500417,62.2763800705,0.111135703882,37.1018798503,116.476155989,106.831691893,88.3003527875,9.90576805939,8.62557104619
 08/21  16:00:00,245.155620692,30.2952903816,60.4062009971,0.100228390197,37.1018798503,116.476155989,97.1519742653,87.2262062059,9.90576805939,0.02
 08/21  17:00:00,244.52649714,30.3377770391,59.7377011756,0.0981569832106,37.1018798503,116.476155989,96.2135243818,86.2877563224,9.90576805939,0.02
 08/21  18:00:00,149.124452771,27.9145034205,48.1228074511,0.0,24.7345865669,47.5788473902,70.9383510329,65.9654670032,4.9528840297,0.02
 08/21  19:00:00,152.31497641,28.4313157904,50.7965138937,0.0,24.7345865669,47.5788473902,75.4771901947,70.504306165,4.9528840297,0.02
 08/21  20:00:00,137.919749433,27.6776310843,46.6660816143,0.0,12.3672932834,38.6892022431,96.9141545092,85.3358434772,2.97173041782,8.60658061418
 08/21  21:00:00,101.626195988,17.1233910204,30.5095332546,0.0,12.3672932834,27.0668015668,59.4769005276,56.4851701098,2.97173041782,0.02
 08/21  22:00:00,84.5398410104,20.2289601224,29.5120164487,0.0,4.12243109448,15.9888894789,81.9706598489,78.978929431,2.97173041782,0.02
 08/21  23:00:00,74.0444413401,15.1920802198,24.2338214272,0.0,4.12243109448,15.9888894789,60.9796430416,57.9879126238,2.97173041782,0.02
 08/21  24:00:00,82.7393560184,20.2289601224,27.7115314792,0.0,4.12243109448,15.9888894789,92.0035769869,89.0118465691,2.97173041782,0.02
 08/22  01:00:00,70.9875872658,14.269492517,22.1253157338,0.0,4.12243109448,15.9888894789,59.2055523639,56.2138219461,2.97173041782,0.02
 08/22  02:00:00,80.7115251759,19.3494401171,26.5889813101,0.0,4.12243109448,15.9888894789,87.2960911922,84.3043607744,2.97173041782,0.02
 08/22  03:00:00,68.7475157513,13.4617520075,20.718745397,0.0,4.12243109448,15.9888894789,55.8739174685,52.8821870507,2.97173041782,0.02
 08/22  04:00:00,120.171128128,27.871435723,40.1231556582,0.0,12.3672932834,24.9413748627,103.483014207,98.5101301776,4.9528840297,0.02
 08/22  05:00:00,127.170939364,28.2281383024,40.3425188106,6.42374548979,12.3672932834,24.9413748627,168.327213987,163.354329958,4.9528840297,0.02
 08/22  06:00:00,181.147126224,29.3207145317,41.7070214585,4.49570578476,24.7345865669,70.7195625826,135.925905793,126.000137734,9.90576805939,0.02
 08/22  07:00:00,207.640683375,29.6124077024,45.1837901449,2.57522184644,37.1018798503,92.3937384068,116.582018981,106.656250921,9.90576805939,0.02
 08/22  08:00:00,219.168077749,29.6993236364,44.9590532889,2.19720333231,37.1018798503,104.434947198,110.697999465,100.772231406,9.90576805939,0.02
 08/22  09:00:00,229.777290728,29.7581904674,43.7297832978,1.93522799141,37.1018798503,116.476155989,116.183855727,97.6550484062,9.90576805939,8.62303926164
 08/22  10:00:00,229.724007695,29.831504756,43.8922541523,1.64561573918,37.1018798503,116.476155989,104.926296022,95.0005279628,9.90576805939,0.02
 08/22  11:00:00,231.63285183,29.9210051001,46.0075964422,1.34934710928,37.1018798503,116.476155989,111.115742456,92.581811285,9.90576805939,8.62816311192
 08/22  12:00:00,222.825079054,30.0356032828,49.4425738871,1.0338186439,37.1018798503,104.434947198,100.239530578,90.3137625187,9.90576805939,0.02
 08/22  13:00:00,238.246630488,30.1740641335,52.9805011694,0.737209814519,37.1018798503,116.476155989,98.0092763779,88.0835083185,9.90576805939,0.02
 08/22  14:00:00,239.124085345,30.2802863893,53.9482422129,0.540861237066,37.1018798503,116.476155989,105.070928071,86.5382720118,9.90576805939,8.62688800009
 08/22  15:00:00,239.453139564,30.3597879356,54.3515318025,0.387388763155,37.1018798503,116.476155989,95.1396456998,85.2138776404,9.90576805939,0.02
 08/22  16:00:00,242.94340999,30.4350753297,57.9019767724,0.25241099139,37.1018798503,116.476155989,93.9772337993,84.0514657399,9.90576805939,0.02
 08/22  17:00:00,243.328959744,30.4552634881,58.2815578533,0.239251538882,37.1018798503,116.476155989,101.925118962,83.4045483356,9.90576805939,8.61480256705
 08/22  18:00:00,148.223187838,27.8929695718,47.2430924351,0.0,24.7345865669,47.5788473902,70.1129504229,65.1400663932,4.9528840297,0.02
 08/22  19:00:00,151.038684051,28.4313157904,49.5202467169,0.0,24.7345865669,47.5788473902,74.7897278601,69.8168438304,4.9528840297,0.02
 08/22  20:00:00,133.651019757,27.4622925969,42.6127090733,0.0,12.3672932834,38.6892022431,87.1182814465,84.1265510287,2.97173041782,0.02
 08/22  21:00:00,98.1506228535,16.908052533,27.24929897,0.0,12.3672932834,27.0668015668,61.2239737866,58.2322433688,2.97173041782,0.02
 08/22  22:00:00,84.0780364113,20.2289601224,29.0502116556,0.0,4.12243109448,15.9888894789,81.4511538357,78.4594234179,2.97173041782,0.02
 08/22  23:00:00,76.1673316026,15.1490125224,26.3997791604,0.0,4.12243109448,15.9888894789,60.7235837166,57.7318532988,2.97173041782,0.02
 08/22  24:00:00,86.0861306925,20.2289601224,31.0583058956,0.0,4.12243109448,15.9888894789,89.3784895589,86.3867591411,2.97173041782,0.02
 08/23  01:00:00,77.0975235392,15.1490125224,27.3299710374,0.0,4.12243109448,15.9888894789,63.7868783107,60.7951478928,2.97173041782,0.02
 08/23  02:00:00,84.4985345638,19.3494401171,30.3759903819,0.0,4.12243109448,15.9888894789,83.1639063442,80.1721759264,2.97173041782,0.02
 08/23  03:00:00,71.7334836547,13.2607694192,23.9056955465,0.0,4.12243109448,15.9888894789,54.6323022331,51.6405718153,2.97173041782,0.02
 08/23  04:00:00,128.37572291,28.2375111517,47.9616746447,0.0,12.3672932834,24.9413748627,103.285547543,98.3126635131,4.9528840297,0.02
 08/23  05:00:00,136.071579743,28.2686396768,50.2100626107,5.41634030408,12.3672932834,24.9413748627,166.223962572,161.251078542,4.9528840297,0.02
 08/23  06:00:00,192.448980591,29.4669773194,53.7306609063,3.62765750326,24.7345865669,70.7195625826,133.740637437,123.814869378,9.90576805939,0.02
 08/23  07:00:00,211.177404743,29.7764042037,49.0890590691,2.04266829867,37.1018798503,92.3937384068,114.454205303,104.528437243,9.90576805939,0.02
