Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  08:00:00,226.916333462,29.9113483328,53.6426551099,1.049843231,37.1018798503,104.434947198,115.860474599,97.3343175342,9.90576805939,8.62038900566
 08/23  09:00:00,243.621866417,30.1112101697,58.4657253226,0.690884509089,37.1018798503,116.476155989,102.25403827,92.3282702109,9.90576805939,0.02
 08/23  10:00:00,244.248851863,30.4027702102,59.0713255331,0.420065577161,37.1018798503,116.476155989,99.1810392486,89.2552711892,9.90576805939,0.02
 08/23  11:00:00,245.71478513,30.69343364,60.503796105,0.162704296602,37.1018798503,116.476155989,104.981292648,86.4473354536,9.90576805939,8.62818913526
 08/23  12:00:00,236.628190906,31.0402770052,63.252988996,0.0218252525669,37.1018798503,104.434947198,93.5675422375,83.6417741781,9.90576805939,0.02
 08/23  13:00:00,250.713647924,31.3598834138,64.9988592583,0.0,37.1018798503,116.476155989,99.4362518345,80.9022950354,9.90576805939,8.62818873974
 08/23  14:00:00,252.795561189,31.5170235376,66.923915545,0.0,37.1018798503,116.476155989,89.5067499337,79.5809818743,9.90576805939,0.02
 08/23  15:00:00,254.385708968,31.6515982267,68.3796286349,0.0,37.1018798503,116.476155989,88.3015122681,78.3757442087,9.90576805939,0.02
 08/23  16:00:00,253.682978825,31.7770654819,67.551957881,0.0,37.1018798503,116.476155989,95.4421950746,76.9144014315,9.90576805939,8.62202558372
 08/23  17:00:00,252.919347795,31.8421603289,66.7243552945,0.0,37.1018798503,116.476155989,85.7321311298,75.8063630705,9.90576805939,0.02
 08/23  18:00:00,154.047129114,28.2814308691,52.6785719397,0.0,24.7345865669,47.5788473902,64.6518903425,59.6790063128,4.9528840297,0.02
 08/23  19:00:00,149.472107803,28.1083080592,48.2766690426,0.0,24.7345865669,47.5788473902,69.0591748925,64.0862908628,4.9528840297,0.02
 08/23  20:00:00,138.495628764,28.2159773029,46.7036210501,0.0,12.3672932834,38.6892022431,82.5555685207,79.5638381029,2.97173041782,0.02
 08/23  21:00:00,100.866387759,17.5540679953,29.3190409757,0.0,12.3672932834,27.0668015668,57.4140693397,54.4223389219,2.97173041782,0.02
 08/23  22:00:00,86.1887199749,21.5209910471,29.8688635367,0.0,4.12243109448,15.9888894789,79.3336765494,76.3419461316,2.97173041782,0.02
 08/23  23:00:00,67.4226289463,14.2445908751,18.5594973913,0.0,4.12243109448,15.9888894789,61.0543360569,58.0626056391,2.97173041782,0.02
 08/23  24:00:00,84.644064414,21.0903140722,28.7548849052,0.0,4.12243109448,15.9888894789,85.9375054597,82.9457750419,2.97173041782,0.02
 08/24  01:00:00,66.3134791312,14.0723200852,17.6226183007,0.0,4.12243109448,15.9888894789,63.2275442962,60.2358138784,2.97173041782,0.02
 08/24  02:00:00,82.3521417634,20.6414710417,26.9375658888,0.0,4.12243109448,15.9888894789,81.3034642761,78.3117338582,2.97173041782,0.02
 08/24  03:00:00,61.761600464,12.3132800745,14.8813009303,0.0,4.12243109448,15.9888894789,53.6966785978,50.70494818,2.97173041782,0.02
 08/24  04:00:00,115.949841937,28.1298419079,35.6434621955,0.0,12.3672932834,24.9413748627,112.148160605,98.593508521,4.9528840297,8.60176805418
 08/24  05:00:00,122.668329507,28.2972036238,38.4848391346,3.70974901441,12.3672932834,24.9413748627,166.40171997,161.42883594,4.9528840297,0.02
 08/24  06:00:00,179.705355549,29.4841812577,42.1910176311,2.40647134416,24.7345865669,70.7195625826,133.995980639,124.070212579,9.90576805939,0.02
 08/24  07:00:00,206.736824005,29.8060451882,45.457989,1.20352285305,37.1018798503,92.3937384068,114.424704034,104.498935974,9.90576805939,0.02
 08/24  08:00:00,211.18889934,29.8843884223,37.8384836096,1.15357084713,37.1018798503,104.434947198,108.950928949,99.0251608899,9.90576805939,0.02
 08/24  09:00:00,226.066523716,29.9565053,40.7812067549,0.97471755958,37.1018798503,116.476155989,105.87922847,95.9534604106,9.90576805939,0.02
 08/24  10:00:00,235.634409212,30.0866032396,50.5249403241,0.668186453692,37.1018798503,116.476155989,111.255756848,92.7230092751,9.90576805939,8.62697951298
 08/24  11:00:00,238.132289275,30.1881126347,53.1217146105,0.467628777839,37.1018798503,116.476155989,100.274022116,90.3482540562,9.90576805939,0.02
 08/24  12:00:00,223.30228787,30.2881936333,50.388221239,0.312717494487,37.1018798503,104.434947198,98.5275106303,88.6017425709,9.90576805939,0.02
 08/24  13:00:00,234.434803108,30.3858570247,49.5044073589,0.18970971813,37.1018798503,116.476155989,105.452676417,86.9185621577,9.90576805939,8.62834619943
 08/24  14:00:00,237.230842803,30.4995517633,52.3098731546,0.0667504324221,37.1018798503,116.476155989,95.2590613634,85.333293304,9.90576805939,0.02
 08/24  15:00:00,239.583317364,30.5992002338,54.6222054256,0.00741186102877,37.1018798503,116.476155989,102.455557593,83.9242130297,9.90576805939,8.62557650385
 08/24  16:00:00,240.376380837,30.6547030472,55.3677795614,0.0,37.1018798503,116.476155989,92.8759252625,82.9501572031,9.90576805939,0.02
 08/24  17:00:00,241.808284924,30.662909407,56.7925172565,0.0,37.1018798503,116.476155989,92.3032100685,82.3774420091,9.90576805939,0.02
 08/24  18:00:00,144.050950068,27.9145034205,43.0493064173,0.0,24.7345865669,47.5788473902,69.5863075969,64.6134235672,4.9528840297,0.02
 08/24  19:00:00,144.519347688,28.4313157904,43.0008868622,0.0,24.7345865669,47.5788473902,74.7453678175,69.7724837878,4.9528840297,0.02
 08/24  20:00:00,130.149342468,27.4622925969,39.1110067518,0.0,12.3672932834,38.6892022431,95.5952617575,84.016234737,2.97173041782,8.60729660269
 08/24  21:00:00,97.1025744039,16.908052533,26.2012459013,0.0,12.3672932834,27.0668015668,61.1858972164,58.1941667985,2.97173041782,0.02
 08/24  22:00:00,83.519822188,20.2289601224,28.4919973503,0.0,4.12243109448,15.9888894789,81.1934523813,78.2017219634,2.97173041782,0.02
 08/24  23:00:00,72.8014834884,15.1059448249,23.0769987153,0.0,4.12243109448,15.9888894789,57.3351584721,54.3434280543,2.97173041782,0.02
 08/24  24:00:00,83.1947645623,20.2289601224,28.1669397874,0.0,4.12243109448,15.9888894789,91.7623223409,88.7705919231,2.97173041782,0.02
 08/25  01:00:00,73.2565183168,15.1490125224,23.4889658815,0.0,4.12243109448,15.9888894789,63.9349117837,60.9431813659,2.97173041782,0.02
 08/25  02:00:00,80.5783187226,19.3494401171,26.4557746519,0.0,4.12243109448,15.9888894789,82.3524076428,79.360677225,2.97173041782,0.02
 08/25  03:00:00,68.7765871997,13.4330402092,20.776528455,0.0,4.12243109448,15.9888894789,54.1033604995,51.1116300817,2.97173041782,0.02
 08/25  04:00:00,123.120203106,28.1513757567,42.7922904296,0.0,12.3672932834,24.9413748627,103.740891491,98.7680074612,4.9528840297,0.02
 08/25  05:00:00,131.296257705,28.2644387003,45.0665639414,5.78871814327,12.3672932834,24.9413748627,166.809622466,161.836738436,4.9528840297,0.02
 08/25  06:00:00,189.032537442,29.448816673,49.9528181326,4.00721804051,24.7345865669,70.7195625826,134.260866582,124.335098522,9.90576805939,0.02
 08/25  07:00:00,214.371109173,29.774408293,52.1169002136,2.21053597414,37.1018798503,92.3937384068,114.855383703,104.929615643,9.90576805939,0.02
 08/25  08:00:00,229.724906473,29.888463655,55.729576419,1.7943723753,37.1018798503,104.434947198,108.829795537,98.9040274772,9.90576805939,0.02
 08/25  09:00:00,246.127332765,29.9842924548,60.3582241233,1.43071186387,37.1018798503,116.476155989,113.895786158,95.3669216038,9.90576805939,8.62309649435
 08/25  10:00:00,248.444636705,30.1018025472,62.9526700018,1.03553441353,37.1018798503,116.476155989,102.334411967,92.4086439075,9.90576805939,0.02
 08/25  11:00:00,250.485944093,30.2503306203,65.2209125125,0.65980396173,37.1018798503,116.476155989,99.6821601375,89.7563920781,9.90576805939,0.02
 08/25  12:00:00,242.155122488,30.4491020328,69.0974824852,0.29543809077,37.1018798503,104.434947198,106.008459918,87.4779768429,9.90576805939,8.62471501574
 08/25  13:00:00,255.271818144,30.6839119705,70.1782778094,0.0547785224642,37.1018798503,116.476155989,94.7708134479,84.8450453885,9.90576805939,0.02
 08/25  14:00:00,256.104070895,30.7989307349,70.9504332431,0.0,37.1018798503,116.476155989,102.030278847,83.4975906836,9.90576805939,8.62692010382
 08/25  15:00:00,257.70235864,30.9185022725,72.429425666,0.0,37.1018798503,116.476155989,92.1968787566,82.2711106973,9.90576805939,0.02
 08/25  16:00:00,258.670547644,31.0539660717,73.26263898,0.0,37.1018798503,116.476155989,90.5949691315,80.6692010721,9.90576805939,0.02
 08/25  17:00:00,258.97225971,31.0860042821,73.5333642908,0.0,37.1018798503,116.476155989,98.4299477597,79.9093760273,9.90576805939,8.61480367306
 08/25  18:00:00,158.620664093,28.1083080592,57.4252232785,0.0,24.7345865669,47.5788473902,66.8660871722,61.8932031425,4.9528840297,0.02
 08/25  19:00:00,159.063233123,28.5389850341,57.4371248938,0.0,24.7345865669,47.5788473902,72.1750661329,67.2021821032,4.9528840297,0.02
 08/25  20:00:00,143.241542585,27.3905131011,49.9258448744,0.0,12.3672932834,38.6892022431,84.9560856726,81.9643552548,2.97173041782,0.02
 08/25  21:00:00,105.098720417,17.3817972054,33.7236522555,0.0,12.3672932834,27.0668015668,60.3347155055,57.3429850877,2.97173041782,0.02
 08/25  22:00:00,92.6852425609,21.0903140722,36.7960639017,0.0,4.12243109448,15.9888894789,80.4086573543,77.4169269364,2.97173041782,0.02
 08/25  23:00:00,76.9602152318,15.0198094299,27.3218659294,0.0,4.12243109448,15.9888894789,56.9531546957,53.9614242778,2.97173041782,0.02
 08/25  24:00:00,87.9144172956,20.2289601224,32.886592547,0.0,4.12243109448,15.9888894789,91.2029275837,88.2111971659,2.97173041782,0.02
 08/26  01:00:00,77.7499691311,15.1059448249,28.0254843715,0.0,4.12243109448,15.9888894789,62.103992826,59.1122624082,2.97173041782,0.02
 08/26  02:00:00,87.813754249,20.2289601224,32.7859294313,0.0,4.12243109448,15.9888894789,92.381241198,89.3895107802,2.97173041782,0.02
 08/26  03:00:00,76.0881710317,14.8475386399,26.6220923973,0.0,4.12243109448,15.9888894789,64.25366416,61.2619337422,2.97173041782,0.02
 08/26  04:00:00,103.583475281,26.8162771346,41.7251684162,0.0,4.12243109448,16.0517297156,108.792302926,105.800572508,2.97173041782,0.02
 08/26  05:00:00,107.804729163,27.6776310843,45.0850683118,0.0,4.12243109448,16.0517297156,108.772763983,105.781033565,2.97173041782,0.02
 08/26  06:00:00,136.649217128,28.9696620089,51.4326171259,0.0,4.12243109448,39.6058045677,89.6952997016,86.7035692838,2.97173041782,0.02
 08/26  07:00:00,172.503873402,29.0043034578,54.1586415652,10.8476240328,12.3672932834,65.3531420225,144.048526757,139.075642727,4.9528840297,0.02
 08/26  08:00:00,176.034621893,28.9930167547,56.9550028975,8.70247361247,12.3672932834,68.2430321324,141.651933576,136.679049546,4.9528840297,0.02
 08/26  09:00:00,207.112152459,29.0419044141,62.8857282518,4.78352892679,16.4897243779,93.1370602926,140.414206794,123.879007713,7.92461444751,8.61058463388
 08/26  10:00:00,210.65149698,29.0614157621,67.8926833261,3.29634163458,16.4897243779,93.1370602926,124.228969236,116.284354789,7.92461444751,0.02
 08/26  11:00:00,211.756308275,29.088455365,70.1577415793,2.10905770758,16.4897243779,93.1370602926,113.061082032,105.116467585,7.92461444751,0.02
 08/26  12:00:00,203.594570586,29.1010011616,71.429570053,1.81454737009,16.4897243779,83.9857416113,105.697816637,97.7532021892,7.92461444751,0.02
 08/26  13:00:00,204.774115483,29.1166726122,72.9604541726,1.44752890778,16.4897243779,83.9857416113,98.2673964452,90.3227819976,7.92461444751,0.02
 08/26  14:00:00,205.244594468,29.1407610817,73.8797176105,0.974697122282,16.4897243779,83.9857416113,93.3639170981,85.4193026506,7.92461444751,0.02
 08/26  15:00:00,185.49506742,28.9696620089,72.7328777588,0.0,12.3672932834,70.6512738906,48.6231496381,43.6502656084,4.9528840297,0.02
 08/26  16:00:00,185.136859351,28.9696620089,72.3746738193,0.0,12.3672932834,70.6512738906,59.701836402,46.1400059295,4.9528840297,8.60894644284
 08/26  17:00:00,171.456412743,28.9696620089,71.2177355774,0.0,12.3672932834,58.1284167478,56.1412026396,51.1683186099,4.9528840297,0.02
 08/26  18:00:00,122.434632837,27.4622925969,56.8908034647,0.0,12.3672932834,24.9413748627,81.985776112,77.0128920823,4.9528840297,0.02
 08/26  19:00:00,123.507059514,28.3236465466,57.1018762034,0.0,12.3672932834,24.9413748627,89.8977728355,84.9248888058,4.9528840297,0.02
 08/26  20:00:00,113.632330811,27.6776310843,50.9126703044,0.0,4.12243109448,16.0517297156,99.6262835562,96.6345531384,2.97173041782,0.02
 08/26  21:00:00,76.1260659802,13.9680186346,27.5652683021,0.0,4.12243109448,15.9888894789,58.1833294733,55.1915990555,2.97173041782,0.02
 08/26  22:00:00,91.9172033821,19.780117092,37.3639825109,0.0,4.12243109448,15.9888894789,87.550998272,84.5592678542,2.97173041782,0.02
 08/26  23:00:00,75.2896376738,13.3469048142,27.3757144805,0.0,4.12243109448,15.9888894789,55.4134565024,52.4217260846,2.97173041782,0.02
 08/26  24:00:00,93.8310267947,20.0672350752,38.9906879199,0.0,4.12243109448,15.9888894789,88.1277498024,85.1360193846,2.97173041782,0.02
 08/27  01:00:00,67.1543411032,11.8644370441,22.8098618576,0.0,2.06121554724,15.9888894789,51.3425778631,48.3508474453,2.97173041782,0.02
 08/27  02:00:00,87.4746585718,19.3494401171,35.4133301488,0.0,2.06121554724,15.9888894789,88.6159147469,85.6241843291,2.97173041782,0.02
 08/27  03:00:00,68.3221873533,11.7601355935,24.1077701905,0.0,2.06121554724,15.9888894789,46.9122516039,43.920521186,2.97173041782,0.02
 08/27  04:00:00,82.8440846328,18.4699201118,31.6880368405,0.0,2.06121554724,15.9888894789,79.0665584521,76.0748280343,2.97173041782,0.02
 08/27  05:00:00,60.8170938864,10.5542400639,17.808572196,0.0,2.06121554724,15.9888894789,46.3337274089,43.3419969911,2.97173041782,0.02
 08/27  06:00:00,97.6343431651,23.2800310577,43.9143083257,0.0,2.06121554724,15.9888894789,95.4012350672,92.4095046494,2.97173041782,0.02
 08/27  07:00:00,66.9747576111,17.5904001065,30.8189904003,0.0,2.06121554724,15.9888894789,77.5720110627,74.5802806449,2.97173041782,0.02
 08/27  08:00:00,116.406885296,23.3230987552,46.5810630151,0.0,4.12243109448,41.7362269337,92.0679323178,87.0950482881,4.9528840297,0.02
 08/27  09:00:00,108.419858125,19.226972611,42.8189653274,0.0,4.12243109448,41.7362269337,71.2856104996,66.3127264699,4.9528840297,0.02
 08/27  10:00:00,123.648454756,23.7107080326,53.4350231124,0.0,4.12243109448,41.7362269337,81.8395444233,76.8666603936,4.9528840297,0.02
 08/27  11:00:00,108.577151305,18.8824310311,43.3207999969,0.0,4.12243109448,41.7362269337,59.3208580049,54.3479739752,4.9528840297,0.02
 08/27  12:00:00,124.138344418,23.4953695451,54.1402511672,0.0,4.12243109448,41.7362269337,66.9730590438,62.0001750141,4.9528840297,0.02
 08/27  13:00:00,109.785963004,19.0977695185,44.3142731095,0.0,4.12243109448,41.7362269337,54.2721806742,49.2992966445,4.9528840297,0.02
 08/27  14:00:00,125.902457071,23.8183772763,55.5813559857,0.0,4.12243109448,41.7362269337,64.8752017338,59.9023177041,4.9528840297,0.02
 08/27  15:00:00,111.11454647,19.2054387622,45.5351872246,0.0,4.12243109448,41.7362269337,48.8543261065,43.8814420768,4.9528840297,0.02
 08/27  16:00:00,110.151071721,23.9475803688,56.5584597396,0.0,4.12243109448,24.8785346261,60.8870451546,55.9141611249,4.9528840297,0.02
 08/27  17:00:00,76.6519784297,17.3387295079,40.7994026782,0.0,2.06121554724,15.9888894789,49.0731389884,46.0814085706,2.97173041782,0.02
 08/27  18:00:00,92.6097586567,22.6158495398,51.3254987989,0.0,2.06121554724,15.9888894789,79.2327781826,67.6593223022,2.97173041782,8.60172546265
 08/27  19:00:00,73.9111593552,16.67454799,38.7485258521,0.0,2.06121554724,15.9888894789,54.2465436185,51.2548132007,2.97173041782,0.02
 08/27  20:00:00,100.446160506,21.5209910471,46.1875199568,0.0,2.06121554724,15.9888894789,81.0483966519,78.0566662341,2.97173041782,0.02
 08/27  21:00:00,80.4549562717,15.1920802198,32.7055513404,0.0,2.06121554724,15.9888894789,59.4375935334,56.4458631156,2.97173041782,0.02
 08/27  22:00:00,100.596600423,21.5209910471,46.337959982,0.0,2.06121554724,15.9888894789,83.0375673172,80.0458368994,2.97173041782,0.02
 08/27  23:00:00,78.9295918414,14.3986956095,31.9993322885,0.0,2.06121554724,15.9888894789,52.3393906704,49.3476602526,2.97173041782,0.02
 08/27  24:00:00,99.3425451155,21.3487202571,45.2561755416,0.0,2.06121554724,15.9888894789,83.6679086376,80.6761782198,2.97173041782,0.02
 08/28  01:00:00,81.2258434273,14.9336740349,31.6736292698,0.0,4.12243109448,15.9888894789,58.307515761,55.3157853432,2.97173041782,0.02
 08/28  02:00:00,93.9530034386,19.780117092,39.3997821893,0.0,4.12243109448,15.9888894789,81.1658974765,78.1741670587,2.97173041782,0.02
 08/28  03:00:00,79.883005335,14.3986956095,30.8915303159,0.0,4.12243109448,15.9888894789,57.4117291386,54.4199987208,2.97173041782,0.02
 08/28  04:00:00,135.976886235,27.7637664793,56.0365826422,0.0,12.3672932834,24.9413748627,107.882559292,102.909675263,4.9528840297,0.02
 08/28  05:00:00,147.418118747,28.5898188331,60.3174867405,6.33427606462,12.3672932834,24.9413748627,175.351198509,170.378314479,4.9528840297,0.02
 08/28  06:00:00,204.706804329,29.084480359,65.1341066038,2.51536592089,24.7345865669,70.7195625826,141.884757711,131.958989652,9.90576805939,0.02
 08/28  07:00:00,228.334329119,29.330929446,67.8318831454,0.902249202489,37.1018798503,92.3937384068,119.165807307,109.240039248,9.90576805939,0.02
 08/28  08:00:00,242.041617413,29.4901286886,69.9275234096,0.311464488963,37.1018798503,104.434947198,109.230538439,99.3047703796,9.90576805939,0.02
 08/28  09:00:00,255.541898261,29.6684940905,71.3560455399,0.163257229432,37.1018798503,116.476155989,111.543391426,93.0144766154,9.90576805939,8.62314675136
 08/28  10:00:00,256.335519605,29.9026161839,72.0496006264,0.0286659113193,37.1018798503,116.476155989,98.2148083954,88.289040336,9.90576805939,0.02
 08/28  11:00:00,256.640032357,30.2159542307,72.0691715947,0.0,37.1018798503,116.476155989,100.357187855,90.4314197958,9.90576805939,0.02
 08/28  12:00:00,246.647258979,30.5616202282,73.7725434415,0.0,37.1018798503,104.434947198,106.85277518,88.3223076572,9.90576805939,8.6246994636
 08/28  13:00:00,261.047636413,30.8743559705,75.8184210992,0.0,37.1018798503,116.476155989,90.4582391905,80.5324711311,9.90576805939,0.02
 08/28  14:00:00,261.577811285,31.2584080429,75.964697768,0.0,37.1018798503,116.476155989,94.8079642994,76.2752134859,9.90576805939,8.6269827541
 08/28  15:00:00,260.119602143,31.4011464362,74.3640192207,0.0,37.1018798503,116.476155989,90.1063049874,80.180536928,9.90576805939,0.02
 08/28  16:00:00,256.678788941,31.3514037126,70.9734346699,0.0,37.1018798503,116.476155989,91.9249672656,81.9991992062,9.90576805939,0.02
 08/28  17:00:00,254.887588799,31.2898789008,69.2448182309,0.0,37.1018798503,116.476155989,100.753020348,82.2323575334,9.90576805939,8.61489475541
 08/28  18:00:00,155.769674482,28.1083497462,54.5741960774,0.0,24.7345865669,47.5788473902,67.97005786,62.9971738303,4.9528840297,0.02
 08/28  19:00:00,155.911358591,28.5390193578,54.2852159444,0.0,24.7345865669,47.5788473902,72.8862955398,67.9134115101,4.9528840297,0.02
 08/28  20:00:00,140.880581547,27.6417413364,47.3136540724,0.0,12.3672932834,38.6892022431,86.0707297192,83.0789993014,2.97173041782,0.02
 08/28  21:00:00,105.299355222,17.5540679953,33.7520151666,0.0,12.3672932834,27.0668015668,58.065610728,55.0738803102,2.97173041782,0.02
 08/28  22:00:00,94.1143975997,21.5209910471,37.7945418495,0.0,4.12243109448,15.9888894789,78.0758205428,75.084090125,2.97173041782,0.02
 08/28  23:00:00,74.4926259062,14.761403245,25.1126826718,0.0,4.12243109448,15.9888894789,58.7696773161,55.7779468983,2.97173041782,0.02
 08/28  24:00:00,91.3032784487,21.0903140722,35.4140996326,0.0,4.12243109448,15.9888894789,87.2087011414,84.2169707236,2.97173041782,0.02
 08/29  01:00:00,76.4076753469,15.1490125224,26.6401227669,0.0,4.12243109448,15.9888894789,61.7387544927,58.7470240748,2.97173041782,0.02
 08/29  02:00:00,85.9628814339,20.2289601224,30.9350564925,0.0,4.12243109448,15.9888894789,89.9709731161,86.9792426983,2.97173041782,0.02
 08/29  03:00:00,74.0128262425,14.3125602145,25.1074865851,0.0,4.12243109448,15.9888894789,59.1545587363,56.1628283185,2.97173041782,0.02
 08/29  04:00:00,125.951818196,27.8499018743,45.9253791309,0.0,12.3672932834,24.9413748627,101.70864548,96.7357614499,4.9528840297,0.02
 08/29  05:00:00,137.135630264,28.6918940762,51.9800386684,4.28716029001,12.3672932834,24.9413748627,166.918886229,161.9460022,4.9528840297,0.02
 08/29  06:00:00,195.054062285,29.2661395173,56.1818333916,1.6332377698,24.7345865669,70.7195625826,134.258198911,124.332430852,9.90576805939,0.02
 08/29  07:00:00,219.026077938,29.6502541133,58.2450346371,0.861514709686,37.1018798503,92.3937384068,114.854878528,104.929110468,9.90576805939,0.02
 08/29  08:00:00,232.744012513,29.8220169391,59.9514224787,0.658078437098,37.1018798503,104.434947198,117.415053384,98.8887664156,9.90576805939,8.62051890924
 08/29  09:00:00,245.88887963,29.9486675583,61.1152454287,0.470914391693,37.1018798503,116.476155989,105.447880306,95.5221122467,9.90576805939,0.02
 08/29  10:00:00,246.758519203,30.1108368704,62.074398885,0.218586264725,37.1018798503,116.476155989,102.564820689,92.6390526291,9.90576805939,0.02
 08/29  11:00:00,249.574430148,30.3685729328,64.8509971794,0.0,37.1018798503,116.476155989,107.816648382,89.2825596098,9.90576805939,8.62832071282
 08/29  12:00:00,240.955533956,30.6984587633,67.9439687752,0.0,37.1018798503,104.434947198,95.7209777831,85.7952097237,9.90576805939,0.02
 08/29  13:00:00,255.261209072,30.8139164191,70.0923797875,0.0,37.1018798503,116.476155989,102.674186482,84.1400920678,9.90576805939,8.62832635487
 08/29  14:00:00,256.240369433,30.8216039382,71.0641355689,0.0,37.1018798503,116.476155989,93.5315595172,83.6057914578,9.90576805939,0.02
 08/29  15:00:00,260.548465517,30.9810947219,75.2128807016,0.0,37.1018798503,116.476155989,87.4738978897,77.5481298303,9.90576805939,0.02
 08/29  16:00:00,262.174152028,31.2361262065,76.5840658608,0.0,37.1018798503,116.476155989,89.9838252008,71.4559795939,9.90576805939,8.62207754757
 08/29  17:00:00,259.977271524,31.3339529327,74.290482124,0.0,37.1018798503,116.476155989,87.7221803808,77.7964123214,9.90576805939,0.02
 08/29  18:00:00,157.672158126,28.1944434542,56.3905862919,0.0,24.7345865669,47.5788473902,65.109508434,60.1366244043,4.9528840297,0.02
 08/29  19:00:00,153.887345891,28.1083080592,52.6919050178,0.0,24.7345865669,47.5788473902,70.2553204875,65.2824364578,4.9528840297,0.02
 08/29  20:00:00,145.396988625,28.2159773029,51.2558121079,0.0,12.3672932834,38.6892022431,83.5722893216,80.5805589037,2.97173041782,0.02
 08/29  21:00:00,105.854901295,17.5540679953,34.3075533156,0.0,12.3672932834,27.0668015668,57.6436564748,54.651926057,2.97173041782,0.02
 08/29  22:00:00,95.1595638538,21.5209910471,38.8397072957,0.0,4.12243109448,15.9888894789,78.1184891265,75.1267587087,2.97173041782,0.02
 08/29  23:00:00,72.9692729804,14.50299706,23.8477351206,0.0,4.12243109448,15.9888894789,60.6341194723,57.6423890545,2.97173041782,0.02
 08/29  24:00:00,90.2017658515,21.0903140722,34.3125862226,0.0,4.12243109448,15.9888894789,87.1027332354,84.1110028176,2.97173041782,0.02
 08/30  01:00:00,71.0301034677,14.50299706,21.9085655335,0.0,4.12243109448,15.9888894789,63.1864448285,60.1947144107,2.97173041782,0.02
 08/30  02:00:00,86.4386007761,21.0903140722,30.549421066,0.0,4.12243109448,15.9888894789,90.523046586,87.5313161682,2.97173041782,0.02
 08/30  03:00:00,66.8053081277,14.0723200852,18.1144471035,0.0,4.12243109448,15.9888894789,72.7605615322,61.1870592579,2.97173041782,8.60177185646
 08/30  04:00:00,118.187206534,28.1298419079,37.8808267015,0.0,12.3672932834,24.9413748627,103.518225059,98.545341029,4.9528840297,0.02
 08/30  05:00:00,123.908416164,28.2761667063,39.3060173315,4.14969429931,12.3672932834,24.9413748627,166.858871637,161.885987608,4.9528840297,0.02
 08/30  06:00:00,180.378375667,29.4141004163,40.1476185351,2.84380463948,24.7345865669,70.7195625826,134.588490218,124.662722159,9.90576805939,0.02
 08/30  07:00:00,204.273486217,29.7138587064,43.1180230541,1.17233565779,37.1018798503,92.3937384068,114.665266705,104.739498646,9.90576805939,0.02
 08/30  08:00:00,223.986868546,29.8619335358,51.4245263651,0.387944736565,37.1018798503,104.434947198,107.168812667,97.243044608,9.90576805939,0.02
 08/30  09:00:00,247.3208728,30.0687929875,62.6875622684,0.21041442911,37.1018798503,116.476155989,102.328111826,92.4023437669,9.90576805939,0.02
 08/30  10:00:00,251.466773738,30.2505382388,66.7657730441,0.0957788548028,37.1018798503,116.476155989,108.714303969,90.1814242832,9.90576805939,8.62711162591
 08/30  11:00:00,253.412448541,30.5265290567,68.5154671724,0.0156075517557,37.1018798503,116.476155989,97.3182527974,87.392484738,9.90576805939,0.02
 08/30  12:00:00,244.72674556,30.7968535289,71.6167272281,0.0,37.1018798503,104.434947198,103.330262472,84.7999760747,9.90576805939,8.62451833818
 08/30  13:00:00,258.476294347,30.9524909626,73.1689697377,0.0,37.1018798503,116.476155989,93.1086271496,83.1828590902,9.90576805939,0.02
 08/30  14:00:00,260.821166665,31.1950411551,75.2714454894,0.0,37.1018798503,116.476155989,90.3162746685,80.3905066091,9.90576805939,0.02
 08/30  15:00:00,261.327304308,31.4697731382,75.5030295603,0.0,37.1018798503,116.476155989,96.3593639013,77.8278418423,9.90576805939,8.62575399956
 08/30  16:00:00,259.171781551,31.4663760828,73.351498173,0.0,37.1018798503,116.476155989,88.4127642489,78.4869961896,9.90576805939,0.02
 08/30  17:00:00,255.539627631,31.4088985619,69.7778636983,0.0,37.1018798503,116.476155989,88.4156420318,78.4898739724,9.90576805939,0.02
 08/30  18:00:00,155.31102696,28.1083080592,54.1155754891,0.0,24.7345865669,47.5788473902,66.2885824485,61.3156984188,4.9528840297,0.02
 08/30  19:00:00,156.62023005,28.5389850341,54.9940967685,0.0,24.7345865669,47.5788473902,71.5500081597,66.57712413,4.9528840297,0.02
 08/30  20:00:00,139.901512804,27.4981823448,46.4781215229,0.0,12.3672932834,38.6892022431,92.8214842633,81.2423875569,2.97173041782,8.60736628859
 08/30  21:00:00,104.41088016,17.5540679953,32.8635377725,0.0,12.3672932834,27.0668015668,57.3938506646,54.4021202468,2.97173041782,0.02
 08/30  22:00:00,93.0748553234,21.3774320554,36.8985586118,0.0,4.12243109448,15.9888894789,79.2704856444,76.2787552265,2.97173041782,0.02
 08/30  23:00:00,74.3562455345,14.761403245,24.9763023866,0.0,4.12243109448,15.9888894789,58.8552832361,55.8635528183,2.97173041782,0.02
 08/30  24:00:00,90.8956251932,21.0903140722,35.006446501,0.0,4.12243109448,15.9888894789,86.7070496047,83.7153191869,2.97173041782,0.02
 08/31  01:00:00,76.6401678486,15.1490125224,26.8726154249,0.0,4.12243109448,15.9888894789,61.3733712715,58.3816408536,2.97173041782,0.02
 08/31  02:00:00,86.7966565621,20.2289601224,31.7688318104,0.0,4.12243109448,15.9888894789,89.3408530345,86.3491226167,2.97173041782,0.02
 08/31  03:00:00,77.3984082714,15.2782156148,27.5016527588,0.0,4.12243109448,15.9888894789,62.0798075869,59.0880771691,2.97173041782,0.02
 08/31  04:00:00,124.450899757,27.8499018743,44.4244609429,0.0,12.3672932834,24.9413748627,100.671993721,95.6991096914,4.9528840297,0.02
 08/31  05:00:00,134.042856521,28.7539833237,49.2293540191,3.88298222797,12.3672932834,24.9413748627,165.013340049,160.040456019,4.9528840297,0.02
 08/31  06:00:00,189.673257684,29.3653283857,50.6938234728,1.64125452467,24.7345865669,70.7195625826,133.01384702,123.088078961,9.90576805939,0.02
 08/31  07:00:00,216.11589908,29.8197694313,55.1488387571,0.878024570442,37.1018798503,92.3937384068,113.641109757,103.715341698,9.90576805939,0.02
 08/31  08:00:00,233.537114794,29.9881379716,60.5644591988,0.672013390176,37.1018798503,104.434947198,107.613530415,97.6877623554,9.90576805939,0.02
 08/31  09:00:00,247.618381827,30.107600705,62.6945700157,0.462107873277,37.1018798503,116.476155989,112.914124905,94.3869135974,9.90576805939,8.62144324777
 08/31  10:00:00,248.955561576,30.2591178691,64.1471232108,0.194677249846,37.1018798503,116.476155989,101.379676023,91.4539079634,9.90576805939,0.02
 08/31  11:00:00,252.911968377,30.4456457783,68.0890534705,0.0223551738773,37.1018798503,116.476155989,98.5756719444,88.649903885,9.90576805939,0.02
 08/31  12:00:00,246.90427088,30.6525024425,73.9386721228,0.0,37.1018798503,104.434947198,104.511227479,85.9806075169,9.90576805939,8.62485190307
 08/31  13:00:00,261.76966357,30.8542512137,76.5605451932,0.0,37.1018798503,116.476155989,91.2314193982,81.3056513388,9.90576805939,0.02
 08/31  14:00:00,260.008513072,30.9915448409,74.662260981,0.0,37.1018798503,116.476155989,100.340171205,81.8073132269,9.90576805939,8.62708991818
 08/31  15:00:00,258.545885631,31.073162818,73.1182800854,0.0,37.1018798503,116.476155989,91.2049661289,81.2791980695,9.90576805939,0.02
 08/31  16:00:00,260.382253532,31.1326923502,74.8956040092,0.0,37.1018798503,116.476155989,86.3580866683,76.4323186089,9.90576805939,0.02
 08/31  17:00:00,262.845131726,31.2816043675,77.210635279,0.0,37.1018798503,116.476155989,84.3561560918,65.8354507162,9.90576805939,8.6149373162
 08/31  18:00:00,163.157771659,28.1083080592,61.9623357368,0.0,24.7345865669,47.5788473902,62.5490016586,57.5761176289,4.9528840297,0.02
 08/31  19:00:00,165.049093667,28.5389850341,61.0738176899,0.0,24.7345865669,47.5788473902,70.923406085,65.9505220553,4.9528840297,0.02
 08/31  20:00:00,146.638990997,27.4981823448,53.2156208963,0.0,12.3672932834,38.6892022431,83.5685877412,80.5768573234,2.97173041782,0.02
 08/31  21:00:00,110.04891099,17.5540679953,38.5015699212,0.0,12.3672932834,27.0668015668,56.5995474184,53.6078170006,2.97173041782,0.02
 08/31  22:00:00,101.020904645,21.607126442,44.6149133962,0.0,4.12243109448,15.9888894789,76.0634905637,73.0717601459,2.97173041782,0.02
 08/31  23:00:00,81.0681062485,15.1490125224,31.3005536323,0.0,4.12243109448,15.9888894789,59.6655928658,56.673862448,2.97173041782,0.02
 08/31  24:00:00,95.4478363307,20.8749755847,39.7739958973,0.0,4.12243109448,15.9888894789,83.7246031752,80.7328727574,2.97173041782,0.02
 09/01  01:00:00,74.5036678846,14.50299706,25.3821306575,0.0,4.12243109448,15.9888894789,59.5544000255,56.5626696077,2.97173041782,0.02
 09/01  02:00:00,94.0095634327,21.5209910471,37.689707457,0.0,4.12243109448,15.9888894789,85.7350165413,82.7432861235,2.97173041782,0.02
 09/01  03:00:00,68.6275892201,13.2789354748,20.7558741923,0.0,4.12243109448,15.9888894789,57.6725260886,54.6807956708,2.97173041782,0.02
 09/01  04:00:00,128.494046733,28.2159773029,48.1015321282,0.0,12.3672932834,24.9413748627,101.578427833,96.6055438028,4.9528840297,0.02
 09/01  05:00:00,134.319314803,28.455217641,50.5367618901,3.15079793174,12.3672932834,24.9413748627,165.980524827,161.007640797,4.9528840297,0.02
 09/01  06:00:00,195.004994084,29.3740830904,56.0533239693,1.60473530622,24.7345865669,70.7195625826,133.829346893,123.903578834,9.90576805939,0.02
 09/01  07:00:00,220.921016719,29.8777979818,59.9647033199,0.80923901386,37.1018798503,92.3937384068,114.31582584,104.390057781,9.90576805939,0.02
 09/01  08:00:00,237.373540797,30.0491057509,64.4196773652,0.592264559375,37.1018798503,104.434947198,117.011412096,98.4850803247,9.90576805939,8.62056371191
 09/01  09:00:00,253.944281964,30.215521591,69.1137795147,0.260921867408,37.1018798503,116.476155989,104.838512447,94.9127443872,9.90576805939,0.02
 09/01  10:00:00,261.909097852,30.5486697852,76.9821232297,0.0235981735672,37.1018798503,116.476155989,96.8629808884,86.937212829,9.90576805939,0.02
 09/01  11:00:00,266.795574083,30.9142833184,81.5264315046,0.0,37.1018798503,116.476155989,90.5317329763,71.9975204148,9.90576805939,8.62844450213
 09/01  12:00:00,256.270286961,31.1389561555,82.8182156034,0.0,37.1018798503,104.434947198,74.8731989143,64.9474308549,9.90576805939,0.02
 09/01  13:00:00,270.148566006,31.4142247271,84.3794261254,0.0,37.1018798503,116.476155989,75.4033054332,56.8691260582,9.90576805939,8.62841131564
 09/01  14:00:00,272.31697696,31.9294314247,86.0329095304,0.0,37.1018798503,116.476155989,59.3712333655,49.4454653061,9.90576805939,0.02
 09/01  15:00:00,272.761128736,32.0685255317,86.338102979,0.0,37.1018798503,116.476155989,58.0334161241,48.1076480647,9.90576805939,0.02
 09/01  16:00:00,274.300519334,32.3501283413,87.5964345264,0.0,37.1018798503,116.476155989,61.0181202415,42.4901954248,9.90576805939,8.62215675724
 09/01  17:00:00,273.841003741,32.4947179221,86.9934452235,0.0,37.1018798503,116.476155989,49.5546100313,39.6288419719,9.90576805939,0.02
 09/01  18:00:00,167.613555791,28.2842855487,66.2421394099,0.0,24.7345865669,47.5788473902,48.1681847609,43.1953007312,4.9528840297,0.02
 09/01  19:00:00,167.783378635,28.1103073486,64.2367692572,0.0,24.7345865669,47.5788473902,62.3526399733,57.3797559436,4.9528840297,0.02
 09/01  20:00:00,156.524999849,28.4317744452,62.1680235911,0.0,12.3672932834,38.6892022431,81.9596214187,78.9678910009,2.97173041782,0.02
 09/01  21:00:00,109.170008962,17.3387295079,37.8379980121,0.0,12.3672932834,27.0668015668,57.20914974,54.2174193222,2.97173041782,0.02
 09/01  22:00:00,102.631397769,22.3430874557,45.4636839796,0.0,4.12243109448,15.9888894789,80.6968747082,77.7051442903,2.97173041782,0.02
 09/01  23:00:00,82.7922771477,15.6227571947,32.5509790068,0.0,4.12243109448,15.9888894789,55.2243493697,52.2326189518,2.97173041782,0.02
 09/01  24:00:00,96.1855633978,21.5209910471,39.8657066475,0.0,4.12243109448,15.9888894789,83.7238197066,80.7320892888,2.97173041782,0.02
 09/02  01:00:00,76.0081661102,14.8475386399,26.5420864452,0.0,4.12243109448,15.9888894789,59.2157693112,56.2240388934,2.97173041782,0.02
 09/02  02:00:00,92.5410660447,21.0903140722,36.6518861839,0.0,4.12243109448,15.9888894789,100.3563888,88.7828922709,2.97173041782,8.60176611147
 09/02  03:00:00,74.830216704,14.3125602145,25.9248761536,0.0,4.12243109448,15.9888894789,57.1045987895,54.1128683717,2.97173041782,0.02
 09/02  04:00:00,103.228044673,26.8162771346,41.369736927,0.0,4.12243109448,16.0517297156,109.006210021,106.014479603,2.97173041782,0.02
 09/02  05:00:00,103.910772624,27.2469541094,41.6217879931,0.0,4.12243109448,16.0517297156,108.618514441,105.626784023,2.97173041782,0.02
 09/02  06:00:00,136.649789862,28.9696620089,51.4331892261,0.0,4.12243109448,39.6058045677,89.8530914306,86.8613610128,2.97173041782,0.02
 09/02  07:00:00,167.746186327,28.9813204028,55.5723706999,4.69919035602,12.3672932834,65.3531420225,145.034330836,140.061446806,4.9528840297,0.02
 09/02  08:00:00,170.00839588,28.9745766432,57.3547546357,2.29494135686,12.3672932834,68.2430321324,141.355750801,136.382866771,4.9528840297,0.02
 09/02  09:00:00,204.490284781,29.0406370811,64.4837169862,0.564962769001,16.4897243779,93.1370602926,130.419913306,122.475298858,7.92461444751,0.02
 09/02  10:00:00,211.330576383,29.1070176669,71.424814968,0.397670885183,16.4897243779,93.1370602926,124.465446536,116.520832089,7.92461444751,0.02
 09/02  11:00:00,214.263720497,29.2449734968,74.4181542172,0.199508193832,16.4897243779,93.1370602926,114.868657276,106.924042829,7.92461444751,0.02
 09/02  12:00:00,207.990069968,29.3995257337,77.3266184681,0.0144466912537,16.4897243779,83.9857416113,104.302175614,96.3575611666,7.92461444751,0.02
 09/02  13:00:00,210.12662686,29.5878792654,79.2892714179,0.0,16.4897243779,83.9857416113,104.424031836,87.8901217674,7.92461444751,8.60929562142
 09/02  14:00:00,211.502229246,29.7578574652,80.4949695223,0.0,16.4897243779,83.9857416113,90.9182440735,82.973629626,7.92461444751,0.02
 09/02  15:00:00,190.173070576,28.9696620089,77.4109075335,0.0,12.3672932834,70.6512738906,44.14719851,39.1743144803,4.9528840297,0.02
 09/02  16:00:00,189.018101738,28.9696620089,76.2559337432,0.0,12.3672932834,70.6512738906,46.2774286357,41.3045446061,4.9528840297,0.02
 09/02  17:00:00,174.369409405,28.9696620089,74.1307286152,0.0,12.3672932834,58.1284167478,53.3125118333,48.3396278036,4.9528840297,0.02
 09/02  18:00:00,129.68159034,28.2810789533,63.318974029,0.0,12.3672932834,24.9413748627,80.9274279644,75.9545439347,4.9528840297,0.02
 09/02  19:00:00,126.863410969,28.1083080592,58.3243988651,0.0,12.3672932834,24.9413748627,88.8581961089,83.8853120792,4.9528840297,0.02
 09/02  20:00:00,118.305670288,28.1083080592,55.1553321636,0.0,4.12243109448,16.0517297156,98.7953370293,95.8036066115,2.97173041782,0.02
 09/02  21:00:00,81.5368016002,15.5366217997,31.3816394098,0.0,4.12243109448,15.9888894789,57.6928179626,54.7010875448,2.97173041782,0.02
 09/02  22:00:00,97.0737818428,21.607126442,40.6677902478,0.0,4.12243109448,15.9888894789,87.8082691662,84.8165387484,2.97173041782,0.02
 09/02  23:00:00,78.5172526576,15.1490125224,28.7496996812,0.0,4.12243109448,15.9888894789,63.8965860998,60.904855682,2.97173041782,0.02
 09/02  24:00:00,90.4053844595,20.0672350752,35.5650448379,0.0,4.12243109448,15.9888894789,85.23930225,82.2475718322,2.97173041782,0.02
 09/03  01:00:00,67.8615770181,12.7439570494,22.6118163115,0.0,2.06121554724,15.9888894789,57.125739244,54.1340088261,2.97173041782,0.02
 09/03  02:00:00,90.1200308122,20.3830648568,37.0250768484,0.0,2.06121554724,15.9888894789,90.1736054671,87.1818750492,2.97173041782,0.02
 09/03  03:00:00,59.51600411,10.5542400639,16.5074816552,0.0,2.06121554724,15.9888894789,48.1710597106,45.1793292928,2.97173041782,0.02
 09/03  04:00:00,86.3487920142,19.5896802465,34.072983246,0.0,2.06121554724,15.9888894789,82.963018058,79.9712876401,2.97173041782,0.02
 09/03  05:00:00,56.6280078086,9.67472005855,14.5247659398,0.0,2.06121554724,15.9888894789,44.7076626946,41.7159322768,2.97173041782,0.02
 09/03  06:00:00,85.4444012999,21.9880001331,33.016396525,0.0,2.06121554724,15.9888894789,105.45808562,93.8845853429,2.97173041782,8.60176985881
 09/03  07:00:00,70.6616241394,18.8824310311,33.2138252492,0.0,2.06121554724,15.9888894789,79.4591812946,76.4674508768,2.97173041782,0.02
 09/03  08:00:00,111.307401972,23.1364720661,41.6682057429,0.0,4.12243109448,41.7362269337,93.1806935486,88.207809519,4.9528840297,0.02
 09/03  09:00:00,104.358770354,19.0116341236,38.973215516,0.0,4.12243109448,41.7362269337,72.7966743318,67.8237903021,4.9528840297,0.02
 09/03  10:00:00,123.123072001,23.7968434276,52.8235045392,0.0,4.12243109448,41.7362269337,88.4560992703,83.4832152406,4.9528840297,0.02
 09/03  11:00:00,109.126367702,18.9685664261,43.7838806726,0.0,4.12243109448,41.7362269337,68.2828714064,63.3099873767,4.9528840297,0.02
 09/03  12:00:00,128.029608611,24.1413850075,57.3854996633,0.0,4.12243109448,41.7362269337,76.4093736057,71.436489576,4.9528840297,0.02
 09/03  13:00:00,112.069267565,19.3143165824,46.3810304576,0.0,4.12243109448,41.7362269337,58.7865456098,53.8136615801,4.9528840297,0.02
 09/03  14:00:00,129.125746089,24.1434024798,58.4796197329,0.0,4.12243109448,41.7362269337,71.5553666834,66.5824826537,4.9528840297,0.02
 09/03  15:00:00,112.22632454,19.3182954642,46.5341086017,0.0,4.12243109448,41.7362269337,60.032513146,55.0596291163,4.9528840297,0.02
 09/03  16:00:00,111.22223663,24.1437496717,57.4334554286,0.0,4.12243109448,24.8785346261,76.754532594,71.7816485643,4.9528840297,0.02
 09/03  17:00:00,80.3045827319,18.4335880006,43.3313879622,0.0,2.06121554724,15.9888894789,64.1139649547,61.1222345369,2.97173041782,0.02
 09/03  18:00:00,91.8922640903,22.2100742069,51.0395404152,0.0,2.06121554724,15.9888894789,79.3945627611,76.4028323433,2.97173041782,0.02
 09/03  19:00:00,75.9597034137,17.7445048408,37.3264251419,0.0,2.06121554724,15.9888894789,70.044009669,67.0522792512,2.97173041782,0.02
 09/03  20:00:00,90.7640888961,19.5896802465,38.4882805285,0.0,2.06121554724,15.9888894789,81.8925340732,78.9008036554,2.97173041782,0.02
 09/03  21:00:00,84.0323683575,17.1233910204,34.3001312345,0.0,2.06121554724,15.9888894789,74.0320877236,71.0403573058,2.97173041782,0.02
 09/03  22:00:00,90.275538167,19.546612549,38.0427974738,0.0,2.06121554724,15.9888894789,83.3572522372,80.3655218194,2.97173041782,0.02
 09/03  23:00:00,86.2254860596,17.0372556255,36.5793843002,0.0,2.06121554724,15.9888894789,73.930551416,70.9388209982,2.97173041782,0.02
 09/03  24:00:00,100.937432427,20.4692002518,47.7563433157,0.0,2.06121554724,15.9888894789,86.0408279264,83.0490975086,2.97173041782,0.02
 09/04  01:00:00,81.3066656377,16.1759016757,32.521917753,0.0,2.06121554724,15.9888894789,68.4682955495,65.4765651317,2.97173041782,0.02
 09/04  02:00:00,82.5527220805,17.5722340509,32.3458811162,0.0,2.06121554724,15.9888894789,78.5804250312,75.5886946134,2.97173041782,0.02
 09/04  03:00:00,78.3204130468,15.9854648302,29.7518626236,0.0,2.06121554724,15.9888894789,70.3823824972,67.3906520793,2.97173041782,0.02
 09/04  04:00:00,80.0529141709,17.1506401038,30.2547867494,0.0,2.06121554724,15.9888894789,82.469511045,79.4777806272,2.97173041782,0.02
 09/04  05:00:00,80.665855746,16.2438710151,31.8388990658,0.0,2.06121554724,15.9888894789,69.6716796762,66.6799492584,2.97173041782,0.02
 09/04  06:00:00,89.1069796919,21.9880001331,36.6789751119,0.0,2.06121554724,15.9888894789,101.166906021,98.1751756033,2.97173041782,0.02
 09/04  07:00:00,73.5090510839,18.8824310311,36.0612522765,0.0,2.06121554724,15.9888894789,81.3604553281,78.3687249103,2.97173041782,0.02
 09/04  08:00:00,115.721248426,23.2800310577,45.9384931646,0.0,4.12243109448,41.7362269337,96.7725079201,91.7996238904,4.9528840297,0.02
 09/04  09:00:00,105.495749351,19.0116341236,40.1101943566,0.0,4.12243109448,41.7362269337,76.5455990205,71.5727149908,4.9528840297,0.02
 09/04  10:00:00,121.177023085,23.7107080326,50.9635907509,0.0,4.12243109448,41.7362269337,92.4303280857,87.457444056,4.9528840297,0.02
 09/04  11:00:00,110.194692765,19.313108006,44.5076638154,0.0,4.12243109448,41.7362269337,78.3224044821,64.7677527273,4.9528840297,8.60176772517
 09/04  12:00:00,124.607609509,23.4953695451,54.6095157178,0.0,4.12243109448,41.7362269337,76.5126194189,71.5397353892,4.9528840297,0.02
 09/04  13:00:00,115.798643223,19.7470576103,49.6776648231,0.0,4.12243109448,41.7362269337,59.2545835222,54.2816994925,4.9528840297,0.02
 09/04  14:00:00,127.038919337,23.7209840753,56.8152111579,0.0,4.12243109448,41.7362269337,71.2083316637,66.235447634,4.9528840297,0.02
 09/04  15:00:00,114.621233675,19.7474411995,48.4998718097,0.0,4.12243109448,41.7362269337,62.2019749439,57.2290909142,4.9528840297,0.02
 09/04  16:00:00,108.382105978,23.7153275971,55.0217466918,0.0,4.12243109448,24.8785346261,79.4395943777,74.466710348,4.9528840297,0.02
 09/04  17:00:00,82.6839312461,18.8642649755,45.2476353635,0.0324240102018,2.06121554724,15.9888894789,63.5125147453,60.5207843275,2.97173041782,0.02
 09/04  18:00:00,88.4843962217,21.6645500387,48.1339085262,0.0432880899637,2.06121554724,15.9888894789,79.4155419837,76.4238115659,2.97173041782,0.02
 09/04  19:00:00,78.7711747995,17.5540679953,40.2921241657,0.0619698123673,2.06121554724,15.9888894789,67.5185612751,64.5268308573,2.97173041782,0.02
 09/04  20:00:00,94.3882263021,19.9342218264,41.7019892891,0.0658870200105,2.06121554724,15.9888894789,79.6028640091,76.6111335913,2.97173041782,0.02
 09/04  21:00:00,82.0583392387,16.6927140456,32.7121062565,0.0446728127857,2.06121554724,15.9888894789,69.8398437239,66.848113306,2.97173041782,0.02
 09/04  22:00:00,81.9423489205,17.141557076,32.134329679,0.0318553748609,2.06121554724,15.9888894789,75.3120809815,72.3203505637,2.97173041782,0.02
 09/04  23:00:00,82.309930781,16.908052533,32.7485954018,0.0444367354228,2.06121554724,15.9888894789,74.4384452166,71.4467147988,2.97173041782,0.02
 09/04  24:00:00,85.8493274201,17.9167756308,35.2295351796,0.0684098217474,2.06121554724,15.9888894789,80.413355935,77.4216255172,2.97173041782,0.02
 09/05  01:00:00,76.9077581567,14.9518400905,27.3116170471,0.0,4.12243109448,15.9888894789,72.4757334,69.4840029821,2.97173041782,0.02
 09/05  02:00:00,90.4441259722,18.7962956361,36.88936003,0.0368872485693,4.12243109448,15.9888894789,82.1019539648,79.110223547,2.97173041782,0.02
 09/05  03:00:00,79.2247212236,15.736141673,28.8313981685,0.0,4.12243109448,15.9888894789,76.2133398139,73.221609396,2.97173041782,0.02
 09/05  04:00:00,134.969707322,28.1083080592,54.6848618387,0.0,12.3672932834,24.9413748627,113.449018134,108.476134104,4.9528840297,0.02
 09/05  05:00:00,143.115703423,28.146950566,57.1231288339,5.66908657744,12.3672932834,24.9413748627,180.683483425,175.710599395,4.9528840297,0.02
 09/05  06:00:00,205.125110581,29.0898544577,62.9050706757,2.8081669729,24.7345865669,70.7195625826,146.715562029,136.78979397,9.90576805939,0.02
 09/05  07:00:00,227.699269771,29.2345378505,67.2119895181,0.983466135912,37.1018798503,92.3937384068,124.42968249,114.50391443,9.90576805939,0.02
 09/05  08:00:00,244.772741321,29.4917555569,72.718981436,0.249477178827,37.1018798503,104.434947198,115.02119139,96.4947356369,9.90576805939,8.6206876936
 09/05  09:00:00,260.537958143,29.8037422768,76.3116904911,0.0684662680832,37.1018798503,116.476155989,96.4654043023,86.5396362429,9.90576805939,0.02
 09/05  10:00:00,264.375924646,30.1632353041,79.8579945326,0.0,37.1018798503,116.476155989,84.8723642011,74.9465961418,9.90576805939,0.02
 09/05  11:00:00,267.898527932,30.5339214293,83.0097098596,0.0,37.1018798503,116.476155989,79.7495267935,61.2151037405,9.90576805939,8.62865499361
 09/05  12:00:00,258.076416058,30.9361609868,84.8271478143,0.0,37.1018798503,104.434947198,62.6217101872,52.6959421278,9.90576805939,0.02
 09/05  13:00:00,271.30380467,31.2638669291,85.6850111363,0.0,37.1018798503,116.476155989,68.0584553831,49.5240309454,9.90576805939,8.62865637834
 09/05  14:00:00,272.76173145,31.5345448247,86.8725351308,0.0,37.1018798503,116.476155989,54.1586086499,44.2328405905,9.90576805939,0.02
 09/05  15:00:00,271.87319625,31.5716748032,85.9470303748,0.0,37.1018798503,116.476155989,52.1882304359,42.2624623765,9.90576805939,0.02
 09/05  16:00:00,272.117939565,31.5186150305,86.2453395783,0.0,37.1018798503,116.476155989,60.8246542272,42.2965753706,9.90576805939,8.62231079717
 09/05  17:00:00,271.578631269,31.4777282209,85.7480592296,0.0,37.1018798503,116.476155989,51.2372720084,41.311503949,9.90576805939,0.02
 09/05  18:00:00,166.997457556,28.1951129204,65.7152152946,0.0,24.7345865669,47.5788473902,46.2891992501,41.3163152204,4.9528840297,0.02
 09/05  19:00:00,167.472586812,28.1090990992,63.9271875352,0.0,24.7345865669,47.5788473902,51.4749883174,46.5021042877,4.9528840297,0.02
 09/05  20:00:00,158.526167167,28.3236490317,64.2773183187,0.0,12.3672932834,38.6892022431,63.8093420644,60.8176116465,2.97173041782,0.02
 09/05  21:00:00,111.52439382,17.3387295079,40.1923840105,0.0,12.3672932834,27.0668015668,47.9931088611,45.0013784433,2.97173041782,0.02
 09/05  22:00:00,106.450948154,22.4005110524,49.225810883,0.0,4.12243109448,15.9888894789,69.8921131186,66.9003827008,2.97173041782,0.02
 09/05  23:00:00,84.1152034244,15.2782156148,34.2184469785,0.0,4.12243109448,15.9888894789,51.3420913613,48.3503609434,2.97173041782,0.02
 09/05  24:00:00,100.962889847,21.3056525596,44.8583716999,0.0,4.12243109448,15.9888894789,77.409268645,74.4175382272,2.97173041782,0.02
 09/06  01:00:00,81.2610431322,15.0198094299,31.6226927873,0.0,4.12243109448,15.9888894789,55.1905159975,52.1987855797,2.97173041782,0.02
 09/06  02:00:00,99.2841152556,21.0903140722,43.3949355048,0.0,4.12243109448,15.9888894789,81.2892230773,78.2974926595,2.97173041782,0.02
 09/06  03:00:00,82.8888886852,15.1920802198,33.0782674844,0.0,4.12243109448,15.9888894789,56.8944480717,53.9027176539,2.97173041782,0.02
 09/06  04:00:00,140.133857787,28.043706513,59.913613218,0.0,12.3672932834,24.9413748627,96.9844057171,92.0115216874,4.9528840297,0.02
 09/06  05:00:00,143.33412044,28.2625963998,60.4531396576,2.44184630057,12.3672932834,24.9413748627,163.055652309,149.500995909,4.9528840297,8.60177237027
 09/06  06:00:00,212.481368651,29.4148222079,71.9793341805,0.765193253786,24.7345865669,70.7195625826,115.965035124,106.039267065,9.90576805939,0.02
 09/06  07:00:00,234.315175014,29.7872886639,74.1088049378,0.149809582508,37.1018798503,92.3937384068,98.3391481475,88.4133800881,9.90576805939,0.02
 09/06  08:00:00,247.397694775,29.9825340853,75.0795005302,0.023192159525,37.1018798503,104.434947198,92.1756299094,82.24986185,9.90576805939,0.02
