Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  06:00:00,172.128573428,29.3172090906,28.6015953857,3.8877500105,24.7345865669,70.7195625826,138.721705621,128.795937562,9.90576805939,0.02
 09/20  07:00:00,193.177863777,29.6085124607,28.859755848,2.09114304967,37.1018798503,92.3937384068,119.557372677,109.631604617,9.90576805939,0.02
 09/20  08:00:00,205.785209891,29.7109748499,32.6023713531,1.15931458358,37.1018798503,104.434947198,121.266061603,102.739009442,9.90576805939,8.62128410135
 09/20  09:00:00,229.022924204,29.8634973683,44.2209304853,0.584394983691,37.1018798503,116.476155989,107.426632555,97.5008644956,9.90576805939,0.02
 09/20  10:00:00,236.990843433,30.1485819399,52.1241873805,0.363319981639,37.1018798503,116.476155989,103.255442283,93.3296742237,9.90576805939,0.02
 09/20  11:00:00,243.961680861,30.4680577074,58.9647003577,0.173998707711,37.1018798503,116.476155989,108.157077504,89.6218904266,9.90576805939,8.62941901828
 09/20  12:00:00,236.233814421,30.6448410194,63.1933553489,0.0824543468282,37.1018798503,104.434947198,97.92913462,88.0033665606,9.90576805939,0.02
 09/20  13:00:00,250.016145607,30.8596895907,64.7823944095,0.0190916647165,37.1018798503,116.476155989,104.743104087,86.2079068443,9.90576805939,8.62942918285
 09/20  14:00:00,250.559370094,31.0363962321,65.1682807296,0.0,37.1018798503,116.476155989,94.6710419227,84.7452738634,9.90576805939,0.02
 09/20  15:00:00,251.9770484,31.2020155023,66.420475229,0.0,37.1018798503,116.476155989,93.2767854148,83.3510173554,9.90576805939,0.02
 09/20  16:00:00,249.755428411,31.3416216616,64.0598181213,0.0,37.1018798503,116.476155989,100.415241556,81.8865044437,9.90576805939,8.62296905269
 09/20  17:00:00,247.33101459,31.2984162376,61.6797253574,0.0,37.1018798503,116.476155989,91.6822365805,81.7564685211,9.90576805939,0.02
 09/20  18:00:00,150.060779253,28.1083080592,48.8653253042,0.0,24.7345865669,47.5788473902,68.0532934458,63.0804094161,4.9528840297,0.02
 09/20  19:00:00,157.472096432,28.5389850341,46.4492941064,0.0,24.7345865669,47.5788473902,74.0936400177,69.120755988,4.9528840297,0.02
 09/20  20:00:00,130.524590678,27.3905131011,37.2088603465,0.0,12.3672932834,38.6892022431,87.7360986479,84.7443682301,2.97173041782,0.02
 09/20  21:00:00,96.5563012152,17.2095264154,25.3534847322,0.0,12.3672932834,27.0668015668,61.8509994519,58.8592690341,2.97173041782,0.02
 09/20  22:00:00,86.8689662761,21.0903140722,30.9797856817,0.0,4.12243109448,15.9888894789,82.1875289128,79.1957984949,2.97173041782,0.02
 09/20  23:00:00,73.4633414535,15.1490125224,23.6957871195,0.0,4.12243109448,15.9888894789,62.6273637345,59.6356333167,2.97173041782,0.02
 09/20  24:00:00,80.261019214,19.3494401171,26.1384732041,0.0,4.12243109448,15.9888894789,92.3574865767,80.7839781544,2.97173041782,8.60177800445
 09/21  01:00:00,63.3130579317,12.3132800745,16.4327573749,0.0,4.12243109448,15.9888894789,56.6401772873,53.6484468695,2.97173041782,0.02
 09/21  02:00:00,84.2631017305,20.4979120501,28.9920838984,0.0,4.12243109448,15.9888894789,88.8063762925,85.8146458747,2.97173041782,0.02
 09/21  03:00:00,62.5659052341,12.3132800745,15.6856048822,0.0,4.12243109448,15.9888894789,57.4321099849,54.4403795671,2.97173041782,0.02
 09/21  04:00:00,116.383391218,28.2375111517,35.9693414852,0.0,12.3672932834,24.9413748627,106.739753756,101.766869727,4.9528840297,0.02
 09/21  05:00:00,121.549599914,28.2687480593,36.52833763,4.57597571838,12.3672932834,24.9413748627,169.887502636,164.914618607,4.9528840297,0.02
 09/21  06:00:00,180.292362824,29.4404608338,37.384107934,3.14577461146,24.7345865669,70.7195625826,137.633124381,127.707356322,9.90576805939,0.02
 09/21  07:00:00,203.249777598,29.7451488561,39.2721756998,1.61400335061,37.1018798503,92.3937384068,118.574974346,108.649206287,9.90576805939,0.02
 09/21  08:00:00,216.213709956,29.854107918,42.8008483934,1.24622990398,37.1018798503,104.434947198,112.38809957,102.46233151,9.90576805939,0.02
 09/21  09:00:00,234.150556133,29.969548443,49.0709856483,0.755846296566,37.1018798503,116.476155989,108.347986415,98.4222183552,9.90576805939,0.02
 09/21  10:00:00,242.986627599,30.1266157784,58.1809684978,0.324334642967,37.1018798503,116.476155989,113.26215896,94.7281871761,9.90576805939,8.62820372446
 09/21  11:00:00,247.473378964,30.3873763472,62.6049619288,0.126101653856,37.1018798503,116.476155989,101.506102183,91.5803341233,9.90576805939,0.02
 09/21  12:00:00,236.347881092,30.614892929,63.3501293543,0.069658254991,37.1018798503,104.434947198,107.75015389,89.2192469821,9.90576805939,8.62513884888
 09/21  13:00:00,254.40961516,30.9021517051,69.1312981308,0.0212622723918,37.1018798503,116.476155989,96.4776724003,86.551904341,9.90576805939,0.02
 09/21  14:00:00,260.031650515,31.2157610286,74.4611105704,0.0,37.1018798503,116.476155989,102.517328078,83.9834218253,9.90576805939,8.62813819358
 09/21  15:00:00,260.821990437,31.4454442078,75.0220428178,0.0,37.1018798503,116.476155989,91.9728770272,82.0471089678,9.90576805939,0.02
 09/21  16:00:00,259.590123999,31.4154688344,73.8206671524,0.0,37.1018798503,116.476155989,91.6928974137,81.7671293543,9.90576805939,0.02
 09/21  17:00:00,256.670937873,31.3633273819,70.954688317,0.0,37.1018798503,116.476155989,91.8782422882,81.9524742288,9.90576805939,0.02
 09/21  18:00:00,156.978535224,28.1083080592,55.7830681921,0.0,24.7345865669,47.5788473902,76.775797676,63.2152888075,4.9528840297,8.6076248388
 09/21  19:00:00,167.618890251,28.5389850341,56.5960965873,0.0,24.7345865669,47.5788473902,73.3966038661,68.4237198364,4.9528840297,0.02
 09/21  20:00:00,139.392872167,27.3905131011,46.0771586185,0.0,12.3672932834,38.6892022431,86.7477004875,83.7559700697,2.97173041782,0.02
 09/21  21:00:00,105.044561605,17.4679326003,33.5833496985,0.0,12.3672932834,27.0668015668,61.1900591332,58.1983287153,2.97173041782,0.02
 09/21  22:00:00,91.6894848883,21.0903140722,35.8003054027,0.0,4.12243109448,15.9888894789,81.4061042851,78.4143738672,2.97173041782,0.02
 09/21  23:00:00,75.383334543,14.4848310045,26.3057235167,0.0,4.12243109448,15.9888894789,57.3150146467,54.3232842288,2.97173041782,0.02
 09/21  24:00:00,90.7463436294,21.2625848621,34.6848933167,0.0,4.12243109448,15.9888894789,87.5173462768,84.5256158589,2.97173041782,0.02
 09/22  01:00:00,64.9151995715,12.3132800745,18.0349000564,0.0,4.12243109448,15.9888894789,55.2509841511,52.2592537333,2.97173041782,0.02
 09/22  02:00:00,86.773954466,20.3830648568,31.6177847329,0.0,4.12243109448,15.9888894789,86.299198328,83.3074679101,2.97173041782,0.02
 09/22  03:00:00,64.0407610483,12.3132800745,17.160461475,0.0,4.12243109448,15.9888894789,56.2740951242,53.2823647063,2.97173041782,0.02
 09/22  04:00:00,120.055773197,28.043706513,39.8355287619,0.0,12.3672932834,24.9413748627,105.266505362,100.293621332,4.9528840297,0.02
 09/22  05:00:00,125.580670982,28.2884511053,40.9302371344,4.18544478427,12.3672932834,24.9413748627,169.513456595,164.540572565,4.9528840297,0.02
 09/22  06:00:00,185.051572168,29.4735383521,42.407772983,2.84824183147,24.7345865669,70.7195625826,137.294918151,127.369150092,9.90576805939,0.02
 09/22  07:00:00,207.07381681,29.7599558804,43.1416053975,1.55380215367,37.1018798503,92.3937384068,118.290898858,108.365130798,9.90576805939,0.02
 09/22  08:00:00,217.444137143,29.8528905595,43.9592743542,1.31941366595,37.1018798503,104.434947198,121.06199379,102.534837648,9.90576805939,8.62138808264
 09/22  09:00:00,230.595579179,29.9222267496,45.1315858852,1.18765965465,37.1018798503,116.476155989,109.418168352,99.4924002926,9.90576805939,0.02
 09/22  10:00:00,231.264056458,30.0004820515,45.8932395301,1.01557588146,37.1018798503,116.476155989,106.857729194,96.9319611342,9.90576805939,0.02
 09/22  11:00:00,234.150070663,30.0937124901,48.891283628,0.81013914144,37.1018798503,116.476155989,113.088233912,94.5528723673,9.90576805939,8.62959348535
 09/22  12:00:00,224.311725933,30.2070736829,51.2224653466,0.569017902088,37.1018798503,104.434947198,102.344549641,92.4187815815,9.90576805939,0.02
 09/22  13:00:00,238.772316252,30.4706236866,53.7411480605,0.205565510611,37.1018798503,116.476155989,107.83974243,89.3044122057,9.90576805939,8.62956216507
 09/22  14:00:00,243.379192248,30.5964133162,58.3528152879,0.0752632408961,37.1018798503,116.476155989,97.4234143044,87.497646245,9.90576805939,0.02
 09/22  15:00:00,238.80333221,30.7654361678,53.6663333433,0.0169986785151,37.1018798503,116.476155989,95.5144629349,85.5886948755,9.90576805939,0.02
 09/22  16:00:00,238.117889155,30.7680029248,52.9958405869,5.00177754927e-05,37.1018798503,116.476155989,103.492720066,84.9638805748,9.90576805939,8.6230714315
 09/22  17:00:00,240.659744299,30.7478166558,55.5590506909,0.0,37.1018798503,116.476155989,94.5541400096,84.6283719502,9.90576805939,0.02
 09/22  18:00:00,139.961646774,27.9145034205,38.9599957467,0.0,24.7345865669,47.5788473902,70.86590619,65.8930221603,4.9528840297,0.02
 09/22  19:00:00,152.771810734,28.4313157904,41.8566759174,0.0,24.7345865669,47.5788473902,76.406041392,71.4331573623,4.9528840297,0.02
 09/22  20:00:00,134.562255207,27.4622925969,41.1747436302,0.0,12.3672932834,38.6892022431,89.0681677525,86.0764373347,2.97173041782,0.02
 09/22  21:00:00,95.2808674523,16.0285325277,25.2848045554,0.0,12.3672932834,27.0668015668,60.7038622814,57.7121318636,2.97173041782,0.02
 09/22  22:00:00,83.9168443575,20.2289601224,28.8890176149,0.0,4.12243109448,15.9888894789,82.6941327103,79.7024022925,2.97173041782,0.02
 09/22  23:00:00,71.5832903848,13.3899725117,23.6262973155,0.0,4.12243109448,15.9888894789,52.9863259375,49.9945955196,2.97173041782,0.02
 09/22  24:00:00,83.3142632475,19.3494401171,29.1917171396,0.0,4.12243109448,15.9888894789,92.3031791026,80.7296643333,2.97173041782,8.6017843515
 09/23  01:00:00,68.6313954708,12.9162278393,21.1481470519,0.0,4.12243109448,15.9888894789,56.5955755559,53.603845138,2.97173041782,0.02
 09/23  02:00:00,85.2799841901,19.780117092,30.7267612186,0.0,4.12243109448,15.9888894789,87.5163179727,84.5245875549,2.97173041782,0.02
 09/23  03:00:00,71.3865090414,13.6053109992,23.2141776673,0.0,4.12243109448,15.9888894789,53.7310912765,50.7393608586,2.97173041782,0.02
 09/23  04:00:00,99.1758802571,26.6009386471,37.532910267,0.0,4.12243109448,16.0517297156,112.543943158,109.55221274,2.97173041782,0.02
 09/23  05:00:00,101.372998664,27.2469541094,39.0840132866,0.0,4.12243109448,16.0517297156,111.461323848,108.46959343,2.97173041782,0.02
 09/23  06:00:00,132.576451875,28.9696620089,45.0106838107,0.0,4.12243109448,39.6058045677,92.4260975117,89.4343670939,2.97173041782,0.02
 09/23  07:00:00,168.851232087,29.0137496899,47.3242332083,11.6707768789,12.3672932834,65.3531420225,147.692681552,142.719797522,4.9528840297,0.02
 09/23  08:00:00,167.252356325,28.9984134379,46.7273338751,10.1424683081,12.3672932834,68.2430321324,145.375580352,140.402696323,4.9528840297,0.02
 09/23  09:00:00,194.589093216,29.0362658951,48.8420506374,6.30978133336,16.4897243779,93.1370602926,135.723950781,127.779336333,7.92461444751,0.02
 09/23  10:00:00,197.223835596,29.0544554879,53.1505122914,4.61776428393,16.4897243779,93.1370602926,130.956280166,123.011665718,7.92461444751,0.02
 09/23  11:00:00,195.202369795,29.0625807758,51.8599319022,3.87874123106,16.4897243779,93.1370602926,128.621013738,120.676399291,7.92461444751,0.02
 09/23  12:00:00,182.162051782,29.0711635355,48.695525259,3.14586164626,16.4897243779,83.9857416113,135.152846117,118.618568027,7.92461444751,8.60966364259
 09/23  13:00:00,180.949933364,29.1063816398,48.1036125788,2.49046391794,16.4897243779,83.9857416113,122.955413794,115.010799347,7.92461444751,0.02
 09/23  14:00:00,183.210770442,29.1379035929,50.7987937362,2.02465446638,16.4897243779,83.9857416113,120.915361246,112.970746798,7.92461444751,0.02
 09/23  15:00:00,161.474149782,28.9696620089,48.7119638486,0.0,12.3672932834,70.6512738906,61.017575765,56.0446917353,4.9528840297,0.02
 09/23  16:00:00,160.463715468,28.9696620089,47.7015226391,0.0,12.3672932834,70.6512738906,61.7523715176,56.7794874879,4.9528840297,0.02
 09/23  17:00:00,147.272521642,28.9696620089,47.0338297991,0.0,12.3672932834,58.1284167478,65.6452001128,60.6723160831,4.9528840297,0.02
 09/23  18:00:00,104.981536858,27.6776310843,39.2223673043,0.0,12.3672932834,24.9413748627,88.4823273439,83.5094433142,4.9528840297,0.02
 09/23  19:00:00,110.725910163,27.4622925969,35.7854124095,0.0,12.3672932834,24.9413748627,95.7056331342,90.7327491045,4.9528840297,0.02
 09/23  20:00:00,93.5549868373,26.3856001597,32.1273554996,0.0,4.12243109448,16.0517297156,104.845003793,101.853273375,2.97173041782,0.02
 09/23  21:00:00,64.2040972194,13.1928000798,16.3492684548,0.0,4.12243109448,15.9888894789,56.5338540449,53.5421236271,2.97173041782,0.02
 09/23  22:00:00,70.5088601568,15.3643510098,20.4390164774,0.0,4.12243109448,15.9888894789,60.0046773464,57.0129469286,2.97173041782,0.02
 09/23  23:00:00,75.8338053329,18.4699201118,22.6165402705,0.0,4.12243109448,15.9888894789,80.8979309168,77.906200499,2.97173041782,0.02
 09/23  24:00:00,57.8007559914,10.5542400639,12.7310170239,0.0,4.12243109448,15.9888894789,48.1713238328,45.1795934149,2.97173041782,0.02
 09/24  01:00:00,76.458867543,18.8824310311,24.8624413063,0.00196442352655,2.06121554724,15.9888894789,78.5950642353,75.6033338175,2.97173041782,0.02
 09/24  02:00:00,71.4298801242,17.5904001065,21.1321102719,0.0,2.06121554724,15.9888894789,88.1654779609,76.591990233,2.97173041782,8.6017573101
 09/24  03:00:00,61.5472363084,13.1928000798,15.7759586262,0.0,2.06121554724,15.9888894789,59.5586218511,56.5668914333,2.97173041782,0.02
 09/24  04:00:00,66.0352096615,14.4848310045,18.9552774852,0.00245284526081,2.06121554724,15.9888894789,59.341212865,56.3494824472,2.97173041782,0.02
 09/24  05:00:00,70.7708770288,17.5904001065,20.2965096977,0.0,2.06121554724,15.9888894789,78.3715856007,75.3798551829,2.97173041782,0.02
 09/24  06:00:00,82.2278537534,22.9354894778,26.5031922705,0.0,2.06121554724,15.9888894789,98.8574816509,95.8657512331,2.97173041782,0.02
 09/24  07:00:00,58.7375411617,17.5904001065,20.2326058245,0.0,2.06121554724,15.9888894789,81.8246796935,78.8329492757,2.97173041782,0.02
 09/24  08:00:00,100.72313398,23.839911125,30.380497961,0.0,4.12243109448,41.7362269337,97.2321914395,92.2593074098,4.9528840297,0.02
 09/24  09:00:00,91.1525016849,18.9901002748,25.7877355695,0.000744370691563,4.12243109448,41.7362269337,76.9764287075,72.0035446778,4.9528840297,0.02
 09/24  10:00:00,103.24969,23.3877003014,33.3303363279,0.028928557192,4.12243109448,41.7362269337,95.2182548751,90.2453708454,4.9528840297,0.02
 09/24  11:00:00,96.5968469096,19.313108006,30.8785978572,0.0312196424662,4.12243109448,41.7362269337,76.2187978341,71.2459138044,4.9528840297,0.02
 09/24  12:00:00,109.004010618,23.7107080326,38.7691448725,0.0214329515487,4.12243109448,41.7362269337,94.5136425762,89.5407585465,4.9528840297,0.02
 09/24  13:00:00,96.7623606587,18.8824310311,31.4919875744,0.0140206884235,4.12243109448,41.7362269337,75.8955135387,70.922629509,4.9528840297,0.02
 09/24  14:00:00,107.492774473,23.2800310577,37.6959790179,0.0140396629772,4.12243109448,41.7362269337,93.5212194548,88.5483354251,4.9528840297,0.02
 09/24  15:00:00,99.3520437757,19.313108006,33.6489431187,0.0160713019956,4.12243109448,41.7362269337,74.5083173163,69.5354332866,4.9528840297,0.02
 09/24  16:00:00,92.3117892229,23.7107080326,38.9560487687,0.0,4.12243109448,24.8785346261,92.7782021501,87.8053181204,4.9528840297,0.02
 09/24  17:00:00,50.3752168423,12.7439570494,19.2204554972,0.0,2.06121554724,15.9888894789,55.8020878589,52.8103574411,2.97173041782,0.02
 09/24  18:00:00,67.2655717243,19.2236048178,29.450837869,0.0,2.06121554724,15.9888894789,85.3514311818,82.359700764,2.97173041782,0.02
 09/24  19:00:00,55.054104262,10.1053970334,14.8693516043,0.0,2.06121554724,15.9888894789,45.7095108575,42.7177804396,2.97173041782,0.02
 09/24  20:00:00,79.4317192577,18.8824310311,27.4765444597,0.00992071778879,2.06121554724,15.9888894789,79.1534633578,76.1617329399,2.97173041782,0.02
 09/24  21:00:00,72.7384800584,17.5904001065,22.2512386832,0.0,2.06121554724,15.9888894789,80.1318540167,77.1401235989,2.97173041782,0.02
 09/24  22:00:00,77.8390390568,18.8824310311,26.0201541208,0.0574005133264,2.06121554724,15.9888894789,80.2226425134,77.2309120956,2.97173041782,0.02
 09/24  23:00:00,64.3839376261,14.0541540296,17.4471943908,0.112674060919,2.06121554724,15.9888894789,60.9674944335,57.9757640157,2.97173041782,0.02
 09/24  24:00:00,62.4483670059,13.6234770547,15.9295513375,0.0591540784459,2.06121554724,15.9888894789,61.5532666509,58.5615362331,2.97173041782,0.02
 09/25  01:00:00,78.1688581775,19.5896802465,23.2756369261,0.149301686877,4.12243109448,15.9888894789,84.6796026311,81.6878722133,2.97173041782,0.02
 09/25  02:00:00,69.0478938822,15.4119602212,18.7937959257,0.217156096727,4.12243109448,15.9888894789,69.0137271415,66.0219967237,2.97173041782,0.02
 09/25  03:00:00,71.7150295116,16.2438710151,20.3859534108,0.440902899428,4.12243109448,15.9888894789,71.6047824275,68.6130520096,2.97173041782,0.02
 09/25  04:00:00,111.965902009,27.6776310843,31.9551998329,0.156532501576,12.3672932834,24.9413748627,115.37660707,110.403723041,4.9528840297,0.02
 09/25  05:00:00,135.797000107,28.5726761093,35.3736126291,19.6741727321,12.3672932834,24.9413748627,182.790913772,177.818029743,4.9528840297,0.02
 09/25  06:00:00,187.733695844,29.0544323514,35.7100971,12.6471467045,24.7345865669,70.7195625826,148.434543884,138.508775825,9.90576805939,0.02
 09/25  07:00:00,207.796593432,29.1434953505,36.1569754449,7.52850062613,37.1018798503,92.3937384068,136.962878161,118.449841936,9.90576805939,8.6072681659
 09/25  08:00:00,214.404340146,29.2441927222,37.3597456033,5.48789186306,37.1018798503,104.434947198,121.301718872,111.375950813,9.90576805939,0.02
 09/25  09:00:00,224.746340235,29.3270834196,37.4068270613,3.65827799795,37.1018798503,116.476155989,116.940659358,107.014891298,9.90576805939,0.02
 09/25  10:00:00,224.874662733,29.4390976246,38.8567851868,2.22399848272,37.1018798503,116.476155989,120.822560733,102.288302003,9.90576805939,8.62849067069
 09/25  11:00:00,228.426269026,29.7187543564,42.760937582,1.59165982188,37.1018798503,116.476155989,107.161092933,97.2353248737,9.90576805939,0.02
 09/25  12:00:00,217.741923795,30.0524312644,44.3006406354,1.07562396297,37.1018798503,104.434947198,103.079728718,93.1539606588,9.90576805939,0.02
 09/25  13:00:00,229.308242902,30.2405102965,44.1321406702,0.580665704489,37.1018798503,116.476155989,109.121218517,90.5867703829,9.90576805939,8.62868007485
 09/25  14:00:00,228.831526,30.3321440244,43.8364651723,0.308160841526,37.1018798503,116.476155989,99.2557641121,89.3299960527,9.90576805939,0.02
 09/25  15:00:00,227.941816027,30.5185836453,42.9050090916,0.163650984162,37.1018798503,116.476155989,105.989973301,87.4571878025,9.90576805939,8.62701743866
 09/25  16:00:00,226.823175308,30.5944855552,41.7521193872,0.122596697677,37.1018798503,116.476155989,96.3800131026,86.4542450432,9.90576805939,0.02
 09/25  17:00:00,224.797339115,30.5437431791,39.7551332276,0.145552573689,37.1018798503,116.476155989,96.7178617045,86.7920936451,9.90576805939,0.02
 09/25  18:00:00,131.378172365,27.9145034205,30.3765055992,0.0,24.7345865669,47.5788473902,71.4575499809,66.4846659512,4.9528840297,0.02
 09/25  19:00:00,143.116634298,28.4313157904,29.8523168945,0.0,24.7345865669,47.5788473902,85.8642375262,72.303776578,4.9528840297,8.6075769185
 09/25  20:00:00,121.196920604,27.6776310843,27.5940722075,0.0,12.3672932834,38.6892022431,91.0315402044,88.0398097866,2.97173041782,0.02
 09/25  21:00:00,86.8655417676,16.0285325277,16.8694882463,0.0,12.3672932834,27.0668015668,63.1933858739,60.2016554561,2.97173041782,0.02
 09/25  22:00:00,74.5598645899,19.3494401171,20.4144274283,0.0,4.12243109448,15.9888894789,81.9856295859,78.9938991681,2.97173041782,0.02
 09/25  23:00:00,63.6535151998,14.0541540296,15.0065810765,0.0,4.12243109448,15.9888894789,60.7787083899,57.7869779721,2.97173041782,0.02
 09/25  24:00:00,75.2930327366,19.780117092,20.6792353149,0.0,4.12243109448,15.9888894789,87.7227158862,84.7309854684,2.97173041782,0.02
 09/26  01:00:00,60.4312532777,13.0023632343,12.8322678533,0.0,4.12243109448,15.9888894789,57.4537365287,54.4620061109,2.97173041782,0.02
 09/26  02:00:00,74.7022031409,19.780117092,20.1321549934,0.0,4.12243109448,15.9888894789,88.5928436993,85.6011132815,2.97173041782,0.02
 09/26  03:00:00,61.8676492324,13.3469048142,13.9537249144,0.0,4.12243109448,15.9888894789,54.185804737,51.1940743192,2.97173041782,0.02
 09/26  04:00:00,109.869589604,28.1513757567,29.541675936,0.0,12.3672932834,24.9413748627,107.61499555,102.64211152,4.9528840297,0.02
 09/26  05:00:00,121.252548444,28.1986079277,31.4539780127,9.4234245698,12.3672932834,24.9413748627,172.448878892,167.475994863,4.9528840297,0.02
 09/26  06:00:00,177.038294189,29.1930298805,30.9204339727,6.60281137322,24.7345865669,70.7195625826,139.609940732,129.684172673,9.90576805939,0.02
 09/26  07:00:00,198.533716759,29.4902413075,30.1341616395,3.94169593633,37.1018798503,92.3937384068,120.820300003,110.894531943,9.90576805939,0.02
 09/26  08:00:00,207.090785446,29.5766692087,32.0492925471,3.15225055724,37.1018798503,104.434947198,114.865034116,104.939266056,9.90576805939,0.02
 09/26  09:00:00,221.603865004,29.6455773796,35.1505705224,2.45357027535,37.1018798503,116.476155989,119.514443768,100.985671733,9.90576805939,8.62300397526
 09/26  10:00:00,227.62932648,29.7447494697,41.6452384503,1.8845972652,37.1018798503,116.476155989,107.499112822,97.5733447628,9.90576805939,0.02
 09/26  11:00:00,231.661821312,29.8622020763,46.025781958,1.41884496582,37.1018798503,116.476155989,113.086595319,94.5509277181,9.90576805939,8.62989954109
 09/26  12:00:00,220.517232316,29.9474929268,47.1835474719,1.07303073915,37.1018798503,104.434947198,102.769254255,92.8434861953,9.90576805939,0.02
 09/26  13:00:00,236.571862376,30.0613010495,51.4676845458,0.687892106505,37.1018798503,116.476155989,100.888251973,90.9624839136,9.90576805939,0.02
 09/26  14:00:00,233.801132201,30.1561251279,48.7790378639,0.511229358266,37.1018798503,116.476155989,108.17562112,89.6413638531,9.90576805939,8.62848920752
 09/26  15:00:00,233.169128827,30.2177793617,48.1520494826,0.444749718545,37.1018798503,116.476155989,98.7142965296,88.7885284702,9.90576805939,0.02
 09/26  16:00:00,236.705439923,30.2958009547,51.6980027416,0.357592842086,37.1018798503,116.476155989,106.237512797,87.709475674,9.90576805939,8.62226906386
 09/26  17:00:00,242.048035497,30.3181789635,57.0147766514,0.362197815477,37.1018798503,116.476155989,97.0540188529,87.1282507936,9.90576805939,0.02
 09/26  18:00:00,147.588003925,27.785300328,46.7155582183,0.0,24.7345865669,47.5788473902,71.9716451326,66.9987611029,4.9528840297,0.02
 09/26  19:00:00,160.919913243,28.4313157904,47.6556145311,0.0,24.7345865669,47.5788473902,77.0461892617,72.073305232,4.9528840297,0.02
 09/26  20:00:00,138.082849844,27.6776310843,44.4800027659,0.0,12.3672932834,38.6892022431,89.8257543155,86.8340238977,2.97173041782,0.02
 09/26  21:00:00,96.9775072467,15.7270586453,27.2829199386,0.0,12.3672932834,27.0668015668,62.7075543388,59.715823921,2.97173041782,0.02
 09/26  22:00:00,88.5819129113,20.6596370973,33.1234093658,0.0,4.12243109448,15.9888894789,83.3230857754,80.3313553575,2.97173041782,0.02
 09/26  23:00:00,72.7403727167,14.3307262701,23.7911047093,0.0,4.12243109448,15.9888894789,63.3314523679,60.33972195,2.97173041782,0.02
 09/26  24:00:00,90.993115929,20.2107940669,36.0092160436,0.0,4.12243109448,15.9888894789,85.462902943,82.4711725252,2.97173041782,0.02
 09/27  01:00:00,73.7779399376,14.4168616651,24.7425364272,0.0,4.12243109448,15.9888894789,64.6679175165,61.6761870987,2.97173041782,0.02
 09/27  02:00:00,90.5963316037,20.2107940669,35.6124316035,0.0,4.12243109448,15.9888894789,89.8807510766,86.8890206588,2.97173041782,0.02
 09/27  03:00:00,72.4901203666,13.3181930159,24.6049067907,0.0,4.12243109448,15.9888894789,55.7521080877,52.7603776699,2.97173041782,0.02
 09/27  04:00:00,129.774882626,28.0652403617,49.5331032776,0.0,12.3672932834,24.9413748627,103.966666441,98.9937824112,4.9528840297,0.02
 09/27  05:00:00,138.495878584,28.2548854642,52.8050826742,5.25937144932,12.3672932834,24.9413748627,177.414574267,163.859900666,4.9528840297,8.60178957077
 09/27  06:00:00,204.464410694,29.4497328092,61.3331219116,3.35953606436,24.7345865669,70.7195625826,136.132724713,126.206956653,9.90576805939,0.02
 09/27  07:00:00,231.352626658,29.7743616951,64.6446851386,1.96595910734,37.1018798503,92.3937384068,117.009970192,107.084202133,9.90576805939,0.02
 09/27  08:00:00,237.861506266,29.8888782078,64.0966777533,1.56342674192,37.1018798503,104.434947198,111.362419033,101.436650974,9.90576805939,0.02
 09/27  09:00:00,248.738374513,29.9745900997,63.131962803,1.2776493659,37.1018798503,116.476155989,108.406053126,98.4802850667,9.90576805939,0.02
 09/27  10:00:00,250.385334757,30.0934443826,64.9808026072,0.956317528882,37.1018798503,116.476155989,114.360292275,95.8271413299,9.90576805939,8.62738288581
 09/27  11:00:00,253.185715623,30.2515237654,67.9450468358,0.634205461277,37.1018798503,116.476155989,103.137288642,93.2115205829,9.90576805939,0.02
 09/27  12:00:00,240.951703789,30.3916981887,67.8697062545,0.377056256729,37.1018798503,104.434947198,109.749483687,91.2191559627,9.90576805939,8.62455966458
 09/27  13:00:00,255.368486427,30.5458379581,70.3346024215,0.13312646592,37.1018798503,116.476155989,99.0812331235,89.1554650641,9.90576805939,0.02
 09/27  14:00:00,259.240892739,30.6956987659,74.1812833022,0.00912847808756,37.1018798503,116.476155989,95.3555833518,85.4298152924,9.90576805939,0.02
 09/27  15:00:00,259.163707328,30.7778250898,74.0313264199,0.0,37.1018798503,116.476155989,102.281507506,83.7485786561,9.90576805939,8.62716079022
 09/27  16:00:00,258.923533325,30.8085775313,73.7609631507,0.0,37.1018798503,116.476155989,93.0497430695,83.1239750101,9.90576805939,0.02
 09/27  17:00:00,259.29232006,30.8059573254,74.1334381318,0.0,37.1018798503,116.476155989,89.5374112104,79.611643151,9.90576805939,0.02
 09/27  18:00:00,158.595022433,27.9145034205,57.5933491966,0.0,24.7345865669,47.5788473902,69.5644351704,64.5915511407,4.9528840297,0.02
 09/27  19:00:00,172.409866683,28.4313157904,59.1455568645,0.0,24.7345865669,47.5788473902,83.6091290678,70.0485368294,4.9528840297,8.60770820873
 09/27  20:00:00,146.7216518,27.3905131011,53.4059308348,0.0,12.3672932834,38.6892022431,87.6159378304,84.6242074125,2.97173041782,0.02
 09/27  21:00:00,107.631361381,17.2095264154,36.4285534028,0.0,12.3672932834,27.0668015668,61.0376774237,58.0459470058,2.97173041782,0.02
 09/27  22:00:00,96.7393097341,21.0903140722,40.8501300619,0.0,4.12243109448,15.9888894789,81.4111043968,78.419373979,2.97173041782,0.02
 09/27  23:00:00,81.1417843502,15.3643510098,31.1588924615,0.0,4.12243109448,15.9888894789,60.2376020197,57.2458716018,2.97173041782,0.02
 09/27  24:00:00,91.5936451579,20.6596370973,36.1351424343,0.0,4.12243109448,15.9888894789,91.6741762886,88.6824458708,2.97173041782,0.02
 09/28  01:00:00,71.0229984807,13.1746340243,23.2813448394,0.0,4.12243109448,15.9888894789,51.8941478726,48.9024174548,2.97173041782,0.02
 09/28  02:00:00,84.842466168,19.5647786045,30.5045825154,0.0,4.12243109448,15.9888894789,88.2190781542,85.2273477364,2.97173041782,0.02
 09/28  03:00:00,68.9229306196,13.1746340243,21.1812769293,0.0,4.12243109448,15.9888894789,53.8025850261,50.8108546083,2.97173041782,0.02
 09/28  04:00:00,120.676842712,28.043706513,40.456598114,0.0,12.3672932834,24.9413748627,104.648928757,99.6760447274,4.9528840297,0.02
 09/28  05:00:00,125.49471025,28.2797350273,39.9700171489,5.06841995646,12.3672932834,24.9413748627,169.565114835,164.592230805,4.9528840297,0.02
 09/28  06:00:00,182.876662364,29.4505194032,39.4060777418,3.69804606209,24.7345865669,70.7195625826,137.40108644,127.475318381,9.90576805939,0.02
 09/28  07:00:00,203.363590115,29.7332319138,36.4015882234,2.26114770861,37.1018798503,92.3937384068,118.74699668,108.82122862,9.90576805939,0.02
 09/28  08:00:00,208.585116576,29.7962415833,34.4055079948,2.07077849279,37.1018798503,104.434947198,121.935227017,103.407765439,9.90576805939,8.62169351911
 09/28  09:00:00,219.582083884,29.845944531,33.479576425,1.90243368854,37.1018798503,116.476155989,110.390798401,100.465030341,9.90576805939,0.02
 09/28  10:00:00,216.12326726,29.8997233025,30.1524845309,1.71629032515,37.1018798503,116.476155989,107.924501235,97.9987331752,9.90576805939,0.02
 09/28  11:00:00,216.201937475,29.9593329545,30.3385367462,1.54908921718,37.1018798503,116.476155989,114.376687809,95.8408534141,9.90576805939,8.63006633569
 09/28  12:00:00,205.834603004,30.0299979868,32.1379944889,1.35342872547,37.1018798503,104.434947198,103.940937861,94.0151698012,9.90576805939,0.02
 09/28  13:00:00,217.842328408,30.0970805067,32.2096705538,1.18056866547,37.1018798503,116.476155989,110.753811371,92.2179883373,9.90576805939,8.63005497383
 09/28  14:00:00,219.797210495,30.1567633704,34.2650892831,1.02063260094,37.1018798503,116.476155989,100.765203808,90.8394357487,9.90576805939,0.02
 09/28  15:00:00,221.187814361,30.2115767517,35.7232488174,0.898409680007,37.1018798503,116.476155989,99.4622688013,89.5365007419,9.90576805939,0.02
 09/28  16:00:00,221.171225697,30.3014028021,35.7869052444,0.728891764204,37.1018798503,116.476155989,106.552082109,88.0229125174,9.90576805939,8.62340153212
 09/28  17:00:00,223.005304442,30.2779782014,37.631132155,0.743306281792,37.1018798503,116.476155989,97.5953239571,87.6695558977,9.90576805939,0.02
 09/28  18:00:00,131.660128768,27.6776310843,30.8953457339,0.0,24.7345865669,47.5788473902,73.1396709677,68.1667869381,4.9528840297,0.02
 09/28  19:00:00,143.714702987,28.3236465466,30.5580664318,0.0,24.7345865669,47.5788473902,78.497646652,73.5247626223,4.9528840297,0.02
 09/28  20:00:00,120.221850966,26.3856001597,27.9110274959,0.0,12.3672932834,38.6892022431,91.4341019577,88.4423715398,2.97173041782,0.02
 09/28  21:00:00,88.3731479993,16.2438710151,18.1617442029,0.0,12.3672932834,27.0668015668,61.7244184394,58.7326880216,2.97173041782,0.02
 09/28  22:00:00,76.3251991064,20.2289601224,21.297372122,0.0,4.12243109448,15.9888894789,84.2090835759,81.2173531581,2.97173041782,0.02
 09/28  23:00:00,61.3415652316,13.3469048142,13.427639618,0.0,4.12243109448,15.9888894789,52.661476297,49.6697458792,2.97173041782,0.02
 09/28  24:00:00,74.0908388633,19.5647786045,19.7529540257,0.0,4.12243109448,15.9888894789,87.1325541109,84.1408236931,2.97173041782,0.02
 09/29  01:00:00,60.5003282151,13.1746340243,12.7586732861,0.0,4.12243109448,15.9888894789,62.9403770602,51.3668541687,2.97173041782,8.60179247361
 09/29  02:00:00,75.2213165249,20.5553356468,19.8928746385,0.0,4.12243109448,15.9888894789,89.6743457318,86.682615314,2.97173041782,0.02
 09/29  03:00:00,59.5812921118,12.6578216544,12.3555323897,0.00091733949752,4.12243109448,15.9888894789,57.4668016673,54.4750712495,2.97173041782,0.02
 09/29  04:00:00,106.824569502,28.3954260424,26.2009311888,0.0516732444724,12.3672932834,24.9413748627,108.850884058,103.878000028,4.9528840297,0.02
 09/29  05:00:00,118.297326451,28.2835172914,27.908477744,9.92879247037,12.3672932834,24.9413748627,172.060457496,167.087573466,4.9528840297,0.02
 09/29  06:00:00,176.365375902,29.2079335728,28.3755168051,8.45990564571,24.7345865669,70.7195625826,139.399110735,129.473342676,9.90576805939,0.02
 09/29  07:00:00,198.93363457,29.5867721511,29.2456320193,5.13360719468,37.1018798503,92.3937384068,120.420133269,110.49436521,9.90576805939,0.02
 09/29  08:00:00,205.469247004,29.6790371078,29.5842504221,3.89341414549,37.1018798503,104.434947198,114.087386623,104.161618563,9.90576805939,0.02
 09/29  09:00:00,220.063892795,29.7595209265,33.6095740606,2.34059715963,37.1018798503,116.476155989,109.626791965,99.7010239052,9.90576805939,0.02
 09/29  10:00:00,226.529866856,29.8943948289,40.5980540882,1.68267300268,37.1018798503,116.476155989,114.342096319,95.8075104459,9.90576805939,8.62881781406
 09/29  11:00:00,231.467637498,30.2370460151,45.7781246,1.09749328951,37.1018798503,116.476155989,101.086464779,91.1606967199,9.90576805939,0.02
 09/29  12:00:00,224.477010481,30.6388770853,50.9417966138,0.583109108271,37.1018798503,104.434947198,105.689247875,87.1574412506,9.90576805939,8.6260385654
 09/29  13:00:00,239.386264816,30.9725531505,53.8245808093,0.234190311621,37.1018798503,116.476155989,93.9490464757,84.0232784163,9.90576805939,0.02
 09/29  14:00:00,240.650670443,31.3177832159,54.8791724179,0.0989026808541,37.1018798503,116.476155989,100.148891546,81.6143946973,9.90576805939,8.6287287893
 09/29  15:00:00,240.930016097,31.4172664413,55.1295536193,0.028665099112,37.1018798503,116.476155989,90.7090669166,80.7832988572,9.90576805939,0.02
 09/29  16:00:00,240.993686157,31.4758549391,55.1638105076,0.0,37.1018798503,116.476155989,90.1638470549,80.2380789956,9.90576805939,0.02
 09/29  17:00:00,240.765015076,31.3776076493,55.0344640664,0.0,37.1018798503,116.476155989,99.1359213615,80.614337706,9.90576805939,8.61581559611
 09/29  18:00:00,145.263236771,28.1944434542,43.9816365014,0.0,24.7345865669,47.5788473902,68.0359797638,63.0630957341,4.9528840297,0.02
 09/29  19:00:00,157.451283641,28.1083080592,42.1608284916,0.0,24.7345865669,47.5788473902,73.9318584503,68.9589744206,4.9528840297,0.02
 09/29  20:00:00,134.135529844,27.8929695718,40.3173515605,0.0,12.3672932834,38.6892022431,87.1464485464,84.1547181286,2.97173041782,0.02
 09/29  21:00:00,95.7978661951,17.0372556255,24.767326116,0.0,12.3672932834,27.0668015668,58.9196106425,55.9278802247,2.97173041782,0.02
 09/29  22:00:00,84.932900917,21.0903140722,29.043720904,0.0,4.12243109448,15.9888894789,81.6047076841,78.6129772662,2.97173041782,0.02
 09/29  23:00:00,63.0633364577,12.3132800745,16.1830365081,0.0,4.12243109448,15.9888894789,52.5744148893,49.5826844715,2.97173041782,0.02
 09/29  24:00:00,82.3338936291,20.4261325543,27.1346557692,0.0,4.12243109448,15.9888894789,83.9829224008,80.991191983,2.97173041782,0.02
 09/30  01:00:00,61.6096482464,12.3132800745,14.7293481914,0.0,4.12243109448,15.9888894789,56.4291089359,53.4373785181,2.97173041782,0.02
 09/30  02:00:00,80.9956618877,20.6414710417,25.5810854281,0.0,4.12243109448,15.9888894789,84.7497162691,81.7579858513,2.97173041782,0.02
 09/30  03:00:00,60.8591614299,12.3132800745,13.9788613135,0.0,4.12243109448,15.9888894789,56.1785507395,53.1868203216,2.97173041782,0.02
 09/30  04:00:00,92.0156590521,27.3330895044,29.6405384172,0.0,4.12243109448,16.0517297156,111.867827742,108.876097325,2.97173041782,0.02
 09/30  05:00:00,91.5860343105,27.4622925969,29.0817105451,0.0,4.12243109448,16.0517297156,112.071225207,109.079494789,2.97173041782,0.02
 09/30  06:00:00,116.749929805,28.9696620089,29.1768115288,0.00735020580835,4.12243109448,39.6058045677,93.5244007962,90.5326703784,2.97173041782,0.02
 09/30  07:00:00,156.941361773,29.0078461811,30.5860386818,14.1558378282,12.3672932834,65.3531420225,148.807978379,143.835094349,4.9528840297,0.02
 09/30  08:00:00,153.627319951,28.9954506346,32.3320978535,10.9156146527,12.3672932834,68.2430321324,145.271352725,140.298468696,4.9528840297,0.02
 09/30  09:00:00,181.585672178,29.0244576108,37.0982342896,5.06195741196,16.4897243779,93.1370602926,143.041150823,126.50527078,7.92461444751,8.61126559515
 09/30  10:00:00,184.245149427,29.0552213061,41.5127208688,3.27611296943,16.4897243779,93.1370602926,128.476381813,120.531767366,7.92461444751,0.02
 09/30  11:00:00,190.100633508,29.1658606076,48.0830672082,2.45060872624,16.4897243779,93.1370602926,124.148595644,116.203981196,7.92461444751,0.02
 09/30  12:00:00,184.843613003,29.3347289746,52.6528508164,1.6065453877,16.4897243779,83.9857416113,120.659148421,112.714533974,7.92461444751,0.02
 09/30  13:00:00,184.751581304,29.4697042774,53.0011268638,1.0312540063,16.4897243779,83.9857416113,118.046805159,110.102190711,7.92461444751,0.02
 09/30  14:00:00,186.68548881,29.5732556763,55.1286114094,0.734167809062,16.4897243779,83.9857416113,116.223334087,108.27871964,7.92461444751,0.02
 09/30  15:00:00,165.244884121,28.9696620089,52.4826617524,0.0,12.3672932834,70.6512738906,66.5601241818,52.9977590207,4.9528840297,8.60948113141
 09/30  16:00:00,165.607821583,28.9696620089,52.8456236368,0.0,12.3672932834,70.6512738906,56.4546782196,51.4817941899,4.9528840297,0.02
 09/30  17:00:00,156.466454913,28.9696620089,56.2277664878,0.0,12.3672932834,58.1284167478,60.3028874257,55.330003396,4.9528840297,0.02
 09/30  18:00:00,116.781772655,28.0006388155,50.6995958021,0.0,12.3672932834,24.9413748627,83.7390892257,78.766205196,4.9528840297,0.02
 09/30  19:00:00,130.716423729,28.4313157904,50.1085698926,0.0,12.3672932834,24.9413748627,91.9296219321,86.9567379024,4.9528840297,0.02
 09/30  20:00:00,105.739508932,27.4622925969,43.2351856132,0.0,4.12243109448,16.0517297156,101.790697827,98.7989674087,2.97173041782,0.02
 09/30  21:00:00,64.8004948508,12.3132800745,17.9201950915,0.0,4.12243109448,15.9888894789,55.7026339036,52.7109034858,2.97173041782,0.02
 09/30  22:00:00,82.9523445914,19.3494401171,28.8297993613,0.0,4.12243109448,15.9888894789,90.9802522711,87.9885218533,2.97173041782,0.02
 09/30  23:00:00,69.3243710684,12.5149940203,22.2616778267,0.0,4.12243109448,15.9888894789,55.6563519194,52.6646215016,2.97173041782,0.02
 09/30  24:00:00,85.3979683508,18.9005970867,31.7500267763,0.0,4.12243109448,15.9888894789,81.2735650133,78.2818345955,2.97173041782,0.02
 10/01  01:00:00,59.8815132541,10.5542400639,16.8729902453,0.0,2.06121554724,15.9888894789,46.325519544,43.3337891262,2.97173041782,0.02
 10/01  02:00:00,86.7453820337,19.4174094565,34.6418435145,0.0,2.06121554724,15.9888894789,80.1168691546,77.1251387368,2.97173041782,0.02
 10/01  03:00:00,60.4815503191,10.5542400639,17.4730272405,0.0,2.06121554724,15.9888894789,48.1029529128,45.111222495,2.97173041782,0.02
 10/01  04:00:00,89.6458821481,19.4174094565,37.5423435535,0.0,2.06121554724,15.9888894789,82.980241892,79.9885114742,2.97173041782,0.02
 10/01  05:00:00,59.494871069,9.67472005855,17.3916285909,0.0,2.06121554724,15.9888894789,45.3083610279,42.3166306101,2.97173041782,0.02
 10/01  06:00:00,101.513467448,23.1938956627,45.5303998573,0.0,2.06121554724,15.9888894789,98.2105329883,95.2188025705,2.97173041782,0.02
 10/01  07:00:00,71.6463647476,17.5904001065,30.7922627133,0.0,2.06121554724,15.9888894789,80.7104891432,77.7187587254,2.97173041782,0.02
 10/01  08:00:00,117.124915693,23.5384372426,47.0837534252,0.0,4.12243109448,41.7362269337,95.4134243931,90.4405403634,4.9528840297,0.02
 10/01  09:00:00,105.95716483,19.0977695185,40.4854736148,0.0,4.12243109448,41.7362269337,74.6125995642,69.6397155345,4.9528840297,0.02
 10/01  10:00:00,122.361002289,23.7107080326,52.1475691269,0.0,4.12243109448,41.7362269337,88.7143334611,83.7414494314,4.9528840297,0.02
 10/01  11:00:00,110.332755065,19.2283495291,44.7304837319,0.0,4.12243109448,41.7362269337,65.0988965917,60.126012562,4.9528840297,0.02
 10/01  12:00:00,128.021811887,24.1470395001,57.3720471468,0.0,4.12243109448,41.7362269337,74.0844109913,69.1115269616,4.9528840297,0.02
 10/01  13:00:00,112.389975711,19.3342756005,46.681778192,0.0,4.12243109448,41.7362269337,59.7982320859,54.8253480562,4.9528840297,0.02
 10/01  14:00:00,130.177700532,24.1556236349,59.519351539,0.0,4.12243109448,41.7362269337,71.0637232423,66.0908392126,4.9528840297,0.02
 10/01  15:00:00,113.385731502,19.3383738164,47.6734357014,0.0,4.12243109448,41.7362269337,66.2520488132,52.6973754657,4.9528840297,8.60178931783
 10/01  16:00:00,112.578457976,24.1517761933,58.7816488004,0.0,4.12243109448,24.8785346261,71.2883736285,66.3154895988,4.9528840297,0.02
 10/01  17:00:00,81.9724780651,18.4419535616,44.9909163375,0.0,2.06121554724,15.9888894789,58.7422441845,55.7505137667,2.97173041782,0.02
 10/01  18:00:00,94.5443781388,22.3823592856,53.5193680396,0.0,2.06121554724,15.9888894789,77.0756569166,74.0839264988,2.97173041782,0.02
 10/01  19:00:00,90.3132709477,17.3817972054,40.3226263572,0.0,2.06121554724,15.9888894789,66.0344839535,63.0427535357,2.97173041782,0.02
 10/01  20:00:00,99.3456251302,20.2787634063,46.3807323511,0.0,2.06121554724,15.9888894789,77.7148513997,74.7231209819,2.97173041782,0.02
 10/01  21:00:00,87.5481676802,17.1233910204,37.815929348,0.0,2.06121554724,15.9888894789,70.6133160677,67.6215856499,2.97173041782,0.02
 10/01  22:00:00,90.1436381669,18.0029110258,39.5061191794,0.0,2.06121554724,15.9888894789,76.3779710861,73.3862406683,2.97173041782,0.02
 10/01  23:00:00,83.5945465921,16.0285325277,34.9829274744,0.0,2.06121554724,15.9888894789,70.2598969462,67.2681665284,2.97173041782,0.02
 10/01  24:00:00,81.9639021257,16.7108801011,32.6184140961,0.0,2.06121554724,15.9888894789,79.104740989,76.1130105712,2.97173041782,0.02
 10/02  01:00:00,88.6659076011,17.1233910204,36.8724537301,0.0,4.12243109448,15.9888894789,74.8248236334,71.8330932155,2.97173041782,0.02
 10/02  02:00:00,84.788831565,17.1506401038,32.9294875992,0.0,4.12243109448,15.9888894789,82.1916432702,79.1999128524,2.97173041782,0.02
 10/02  03:00:00,79.2170555314,15.3916000931,29.1682729258,0.0,4.12243109448,15.9888894789,76.9247015905,73.9329711727,2.97173041782,0.02
 10/02  04:00:00,137.082290247,28.0221726642,56.8835790403,0.0,12.3672932834,24.9413748627,116.09111682,111.11823279,4.9528840297,0.02
 10/02  05:00:00,147.28368557,28.6111338182,61.4674802175,5.02853297995,12.3672932834,24.9413748627,181.877984321,176.905100291,4.9528840297,0.02
 10/02  06:00:00,209.450835069,29.1025890695,67.8823365153,2.14388991049,24.7345865669,70.7195625826,146.576509131,136.650741072,9.90576805939,0.02
 10/02  07:00:00,234.203232778,29.4195597049,68.757545421,1.05850046144,37.1018798503,92.3937384068,127.341497988,117.415729929,9.90576805939,0.02
 10/02  08:00:00,242.159088612,29.6008547585,69.8813782723,0.364255301687,37.1018798503,104.434947198,119.793547096,109.867779036,9.90576805939,0.02
 10/02  09:00:00,256.38801913,29.7380746856,72.113558757,0.182230834982,37.1018798503,116.476155989,119.79417834,101.263559417,9.90576805939,8.62485086337
 10/02  10:00:00,257.820044864,29.9175655233,73.4727878171,0.0749135810503,37.1018798503,116.476155989,105.470030425,95.544262366,9.90576805939,0.02
 10/02  11:00:00,260.130598312,30.0762680312,75.6882064753,0.0111173233875,37.1018798503,116.476155989,105.899466818,87.3632968117,9.90576805939,8.63040194661
 10/02  12:00:00,250.462634778,30.3423436388,77.8070982967,0.0,37.1018798503,104.434947198,87.8498726731,77.9241046137,9.90576805939,0.02
 10/02  13:00:00,267.403623725,30.9844373286,82.0641602065,0.0,37.1018798503,116.476155989,85.9567181386,67.4204844946,9.90576805939,8.6304655846
 10/02  14:00:00,266.174126657,31.2187384917,80.6006422349,0.0,37.1018798503,116.476155989,76.4633457804,66.537577721,9.90576805939,0.02
 10/02  15:00:00,263.663122214,31.2674426118,78.0410882473,0.0,37.1018798503,116.476155989,84.157252898,74.2314848386,9.90576805939,0.02
 10/02  16:00:00,264.945251208,31.2711417307,79.3200644148,0.0,37.1018798503,116.476155989,90.2370375124,71.7075838639,9.90576805939,8.62368558917
 10/02  17:00:00,266.244137632,31.3830208926,80.5082203837,0.0,37.1018798503,116.476155989,77.3142293612,67.3884613018,9.90576805939,0.02
 10/02  18:00:00,164.349930444,28.1944434542,63.0683315925,0.0,24.7345865669,47.5788473902,65.7209490253,60.7480649956,4.9528840297,0.02
 10/02  19:00:00,174.631243857,28.1083080592,59.3407756869,0.0,24.7345865669,47.5788473902,76.6313170083,71.6584329786,4.9528840297,0.02
 10/02  20:00:00,153.870450387,28.2159773029,59.7292463292,0.0,12.3672932834,38.6892022431,90.8080987234,87.8163683056,2.97173041782,0.02
 10/02  21:00:00,109.24479966,17.2310602642,38.0204440109,0.0,12.3672932834,27.0668015668,59.9575673831,56.9658369653,2.97173041782,0.02
 10/02  22:00:00,101.378328911,21.4133218033,45.1661400526,0.0,4.12243109448,15.9888894789,80.501297695,77.5095672772,2.97173041782,0.02
 10/02  23:00:00,83.4186885748,15.2782156148,33.5219306155,0.0,4.12243109448,15.9888894789,61.4506618069,58.4589313891,2.97173041782,0.02
 10/02  24:00:00,101.803554436,21.4348556521,45.5698316819,0.0,4.12243109448,15.9888894789,91.0242233797,88.0324929619,2.97173041782,0.02
 10/03  01:00:00,74.6078487801,13.0884986293,26.952329045,0.0,4.12243109448,15.9888894789,54.4887789878,51.49704857,2.97173041782,0.02
 10/03  02:00:00,92.9091378922,19.780117092,38.3559143132,0.0,4.12243109448,15.9888894789,92.6379249043,81.0644066967,2.97173041782,8.60178778982
 10/03  03:00:00,82.7765359211,14.3986956095,33.7850586624,0.0,4.12243109448,15.9888894789,50.3150046369,47.3232742191,2.97173041782,0.02
 10/03  04:00:00,145.306171647,27.957571118,65.1720612608,0.0,12.3672932834,24.9413748627,87.2360762022,82.2631921725,4.9528840297,0.02
 10/03  05:00:00,148.160220661,28.3106673596,65.7425004498,1.93051366693,12.3672932834,24.9413748627,150.013673577,145.040789547,4.9528840297,0.02
 10/03  06:00:00,218.959017319,29.5463917516,78.4246541895,0.665951263004,24.7345865669,70.7195625826,113.835398244,103.909630184,9.90576805939,0.02
 10/03  07:00:00,245.024630456,30.0064756818,79.89123436,0.159293429439,37.1018798503,92.3937384068,98.9130807306,88.9873126712,9.90576805939,0.02
 10/03  08:00:00,252.566301984,30.2369691675,79.9757426087,0.0410327629638,37.1018798503,104.434947198,94.6841749913,84.7584069319,9.90576805939,0.02
 10/03  09:00:00,266.656304313,30.4373214361,81.8647681835,0.0,37.1018798503,116.476155989,89.2304123261,79.3046442667,9.90576805939,0.02
 10/03  10:00:00,257.617729678,30.4735505208,72.7850439602,0.00437123820316,37.1018798503,116.476155989,107.690764365,89.1558486006,9.90576805939,8.62914770528
 10/03  11:00:00,249.074574008,30.4944531617,64.2129761004,0.0121517274686,37.1018798503,116.476155989,107.17853213,97.252764071,9.90576805939,0.02
 10/03  12:00:00,237.170660551,30.559570318,64.2940718126,0.00377655307041,37.1018798503,104.434947198,114.354994432,95.8228650773,9.90576805939,8.62636129571
 10/03  13:00:00,249.613331463,30.6648290702,64.5935408808,0.0,37.1018798503,116.476155989,103.94787657,94.0221085111,9.90576805939,0.02
 10/03  14:00:00,250.597729746,30.9599591581,65.2829413317,0.0,37.1018798503,116.476155989,109.449773148,90.9163264647,9.90576805939,8.62767862412
 10/03  15:00:00,250.3508853,30.8925454417,65.1037928856,0.0,37.1018798503,116.476155989,100.325946364,90.4001783048,9.90576805939,0.02
 10/03  16:00:00,250.792359439,30.9335268621,65.5047935079,0.0,37.1018798503,116.476155989,99.5676025354,89.641834476,9.90576805939,0.02
 10/03  17:00:00,250.787960686,30.9697532481,65.4652556101,0.0,37.1018798503,116.476155989,106.930911414,88.4091882283,9.90576805939,8.61595512608
 10/03  18:00:00,152.405552555,28.0006388155,51.3177575606,0.0,24.7345865669,47.5788473902,71.6503545148,66.6774704851,4.9528840297,0.02
 10/03  19:00:00,167.685091279,28.4313157904,52.0716249403,0.0,24.7345865669,47.5788473902,77.7330045778,72.7601205481,4.9528840297,0.02
 10/03  20:00:00,139.530833112,27.6776310843,45.9279884647,0.0,12.3672932834,38.6892022431,91.5241764929,88.532446075,2.97173041782,0.02
 10/03  21:00:00,95.4190799166,15.1059448249,26.3713690446,0.0,12.3672932834,27.0668015668,55.0977657702,52.1060353524,2.97173041782,0.02
 10/03  22:00:00,86.751873023,20.0672350752,31.9115323826,0.0,4.12243109448,15.9888894789,82.3659327297,79.3742023119,2.97173041782,0.02
 10/03  23:00:00,68.1377370015,12.7439570494,20.8267597758,0.0,4.12243109448,15.9888894789,56.5110325413,53.5193021235,2.97173041782,0.02
 10/03  24:00:00,84.8614830398,19.3494401171,30.7389373151,0.0,4.12243109448,15.9888894789,90.5058821271,87.5141517093,2.97173041782,0.02
 10/04  01:00:00,70.1162202447,12.4673848089,23.1075758257,0.0,4.12243109448,15.9888894789,51.5205933202,48.5288629023,2.97173041782,0.02
 10/04  02:00:00,82.3068708943,18.4699201118,29.0896057342,0.0,4.12243109448,15.9888894789,84.0892584826,81.0975280647,2.97173041782,0.02
