Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  03:00:00,66.7857340678,11.4155940136,20.8546410571,0.0,4.12243109448,15.9888894789,48.6100660351,45.6183356173,2.97173041782,0.02
 10/04  04:00:00,129.684364024,27.8929695718,49.614855678,0.0,12.3672932834,24.9413748627,106.921903928,101.949019898,4.9528840297,0.02
 10/04  05:00:00,143.333969746,28.7961691392,57.1964463759,5.16481541798,12.3672932834,24.9413748627,173.162851232,168.189967202,4.9528840297,0.02
 10/04  06:00:00,206.759390774,29.3206398408,64.3840497761,2.73268129903,24.7345865669,70.7195625826,140.064586596,130.138818537,9.90576805939,0.02
 10/04  07:00:00,237.713342472,29.7705897069,69.3268353147,1.29911592577,37.1018798503,92.3937384068,118.438921779,108.513153719,9.90576805939,0.02
 10/04  08:00:00,245.259613108,29.934321831,72.2926990244,0.720019654019,37.1018798503,104.434947198,112.563119051,94.0352573804,9.90576805939,8.62209361141
 10/04  09:00:00,259.885529758,30.1282047677,75.2609536353,0.142209788964,37.1018798503,116.476155989,90.6584535781,80.7326855187,9.90576805939,0.02
 10/04  10:00:00,264.384829478,30.4506288231,79.5133496431,0.0660190364747,37.1018798503,116.476155989,87.6278319475,69.092912139,9.90576805939,8.62915174917
 10/04  11:00:00,270.420577327,31.0021910752,85.0354269269,0.0280013218075,37.1018798503,116.476155989,66.4656686426,56.5399005832,9.90576805939,0.02
 10/04  12:00:00,260.24215327,31.1162035123,86.8125134013,0.000195899528284,37.1018798503,104.434947198,63.079737401,53.1539693417,9.90576805939,0.02
 10/04  13:00:00,273.889171222,31.5585578971,87.9756139619,0.0,37.1018798503,116.476155989,68.0469118486,49.5104865541,9.90576805939,8.63065723511
 10/04  14:00:00,275.184498978,31.6592469223,89.1704767376,0.0,37.1018798503,116.476155989,58.5414516797,48.6156836203,9.90576805939,0.02
 10/04  15:00:00,273.51264262,31.6007549597,87.5572597956,0.0,37.1018798503,116.476155989,73.772499985,55.2390268992,9.90576805939,8.6277050265
 10/04  16:00:00,271.759046311,31.5385901563,85.8664562301,0.0,37.1018798503,116.476155989,72.1330086398,62.2072405804,9.90576805939,0.02
 10/04  17:00:00,270.499699853,31.4411506041,84.7056269103,0.0,37.1018798503,116.476155989,71.9485336555,62.0227655961,9.90576805939,0.02
 10/04  18:00:00,165.713603532,28.1944434542,64.4319913763,0.0,24.7345865669,47.5788473902,58.4328640409,53.4599800112,4.9528840297,0.02
 10/04  19:00:00,176.48348675,28.1083080592,61.1930049541,0.0,24.7345865669,47.5788473902,69.3356311275,64.3627470978,4.9528840297,0.02
 10/04  20:00:00,154.429600431,28.1083080592,60.3960545846,0.0,12.3672932834,38.6892022431,94.3594731764,82.779879395,2.97173041782,8.60786336358
 10/04  21:00:00,110.946564549,17.5540679953,39.3992055587,0.0,12.3672932834,27.0668015668,57.2235098175,54.2317793997,2.97173041782,0.02
 10/04  22:00:00,93.9813068849,21.0903140722,38.0921265533,0.0,4.12243109448,15.9888894789,82.1041345682,79.1124041504,2.97173041782,0.02
 10/04  23:00:00,70.1202775415,13.1746340243,22.3786233705,0.0,4.12243109448,15.9888894789,51.623442603,48.6317121852,2.97173041782,0.02
 10/04  24:00:00,91.0269409614,20.6414710417,35.6123643866,0.0,4.12243109448,15.9888894789,87.8538386323,84.8621082145,2.97173041782,0.02
 10/05  01:00:00,65.6075004443,12.3132800745,18.7272001997,0.0,4.12243109448,15.9888894789,56.2944324072,53.3027019894,2.97173041782,0.02
 10/05  02:00:00,87.2346869925,20.4261325543,32.0354488698,0.0,4.12243109448,15.9888894789,87.9308003024,84.9390698846,2.97173041782,0.02
 10/05  03:00:00,58.0935203982,10.5542400639,13.0237815307,0.0,4.12243109448,15.9888894789,48.5384279575,45.5466975397,2.97173041782,0.02
 10/05  04:00:00,115.604291014,28.1298419079,35.2979105609,0.0,12.3672932834,24.9413748627,108.435320826,103.462436796,4.9528840297,0.02
 10/05  05:00:00,120.409542406,28.2964038639,36.2525906575,3.68400933393,12.3672932834,24.9413748627,173.037094028,168.064209998,4.9528840297,0.02
 10/05  06:00:00,181.553651673,29.4853636706,39.4116148128,2.33465362517,24.7345865669,70.7195625826,140.246281032,130.320512973,9.90576805939,0.02
 10/05  07:00:00,207.425249301,29.7635884723,38.9928857896,1.35198197345,37.1018798503,92.3937384068,121.943715337,112.017947277,9.90576805939,0.02
 10/05  08:00:00,210.86367253,29.8541273505,37.4410507039,1.2558998693,37.1018798503,104.434947198,116.885523705,106.959755646,9.90576805939,0.02
 10/05  09:00:00,220.715633334,29.910212701,35.2636673398,1.18755658049,37.1018798503,116.476155989,122.534546782,104.005132279,9.90576805939,8.62364644342
 10/05  10:00:00,219.086914872,29.9418605517,33.6244441183,1.16583675816,37.1018798503,116.476155989,111.892749455,101.966981396,9.90576805939,0.02
 10/05  11:00:00,219.604189021,30.003380873,34.1835794993,1.06219056655,37.1018798503,116.476155989,118.541784103,100.005331973,9.90576805939,8.63068407087
 10/05  12:00:00,211.596322297,30.1765980448,38.3554152808,0.751112090138,37.1018798503,104.434947198,107.117820968,97.1920529083,9.90576805939,0.02
 10/05  13:00:00,226.376753932,30.6965823208,40.9061687527,0.418979927876,37.1018798503,116.476155989,101.909448972,91.9836809129,9.90576805939,0.02
 10/05  14:00:00,227.054952402,31.0498245322,41.380106682,0.270238480503,37.1018798503,116.476155989,107.17196672,88.636983274,9.90576805939,8.62921538698
 10/05  15:00:00,225.273228526,31.2025430762,39.5462793411,0.169817295042,37.1018798503,116.476155989,96.88299991,86.9572318506,9.90576805939,0.02
 10/05  16:00:00,224.872487178,31.2808836445,39.1319954844,0.105535315945,37.1018798503,116.476155989,104.522822802,85.9931596168,9.90576805939,8.62389512535
 10/05  17:00:00,226.092050238,31.1989732498,40.412847933,0.127326218396,37.1018798503,116.476155989,96.1505414731,86.2247734137,9.90576805939,0.02
 10/05  18:00:00,133.704059043,28.0006388155,30.2670980605,0.0,24.7345865669,47.5788473902,71.2336357334,66.2607517037,4.9528840297,0.02
 10/05  19:00:00,142.853973319,28.4313157904,27.2404976256,0.0,24.7345865669,47.5788473902,78.2057830471,73.2328990174,4.9528840297,0.02
 10/05  20:00:00,121.893929063,27.6776310843,28.2910715464,0.0,12.3672932834,38.6892022431,92.1938132078,89.20208279,2.97173041782,0.02
 10/05  21:00:00,82.9492059736,14.0723200852,14.9351120578,0.0,12.3672932834,27.0668015668,60.3805191864,57.3887887686,2.97173041782,0.02
 10/05  22:00:00,75.5171260352,20.5553356468,20.1886840303,0.0,4.12243109448,15.9888894789,83.6559338015,80.6642033837,2.97173041782,0.02
 10/05  23:00:00,59.1364754805,12.3132800745,12.2561744343,0.0,4.12243109448,15.9888894789,57.0584490785,54.0667186607,2.97173041782,0.02
 10/05  24:00:00,73.4009151402,19.5647786045,19.0630301305,0.0,4.12243109448,15.9888894789,91.5880696926,88.5963392748,2.97173041782,0.02
 10/06  01:00:00,64.3326384218,15.8131940402,13.82385386,0.0,4.12243109448,15.9888894789,67.4518004392,64.4600700213,2.97173041782,0.02
 10/06  02:00:00,77.3203611862,23.1938956627,19.1632834878,0.0144153311396,4.12243109448,15.9888894789,97.7675282348,94.775797817,2.97173041782,0.02
 10/06  03:00:00,67.8015127118,17.5904001065,15.2152410003,0.0,4.12243109448,15.9888894789,79.3686121462,76.3768817284,2.97173041782,0.02
 10/06  04:00:00,102.729410024,28.3092906475,22.1621838603,0.081395960839,12.3672932834,24.9413748627,119.188813288,105.634144859,4.9528840297,8.60178439936
 10/06  05:00:00,114.952648163,28.2312597972,24.5143788177,10.0304700835,12.3672932834,24.9413748627,177.46032393,172.4874399,4.9528840297,0.02
 10/06  06:00:00,171.745014788,29.2871975546,24.0040154474,8.13178140889,24.7345865669,70.7195625826,144.046401856,134.120633797,9.90576805939,0.02
 10/06  07:00:00,196.3219217,29.572160362,24.3926894107,5.04027569482,37.1018798503,92.3937384068,125.369997822,115.444229762,9.90576805939,0.02
 10/06  08:00:00,201.050010871,29.660364837,26.0244246874,3.0526629814,37.1018798503,104.434947198,118.561361052,108.635592993,9.90576805939,0.02
 10/06  09:00:00,215.913281043,29.7728366337,30.1744144098,1.61181594331,37.1018798503,116.476155989,113.520582198,103.594814139,9.90576805939,0.02
 10/06  10:00:00,222.342597347,30.013904527,36.8716267882,1.10226931559,37.1018798503,116.476155989,117.631862038,99.0966865332,9.90576805939,8.62940744587
 10/06  11:00:00,226.84643128,30.4052002964,41.400825598,0.685410751689,37.1018798503,116.476155989,104.616412639,94.6906445793,9.90576805939,0.02
 10/06  12:00:00,220.396111308,30.7097587865,46.9150923897,0.457992226524,37.1018798503,104.434947198,110.178750646,91.64638651,9.90576805939,8.62659607646
 10/06  13:00:00,238.571642967,31.0321032614,52.9309847518,0.253586689274,37.1018798503,116.476155989,98.4592899771,88.5335219177,9.90576805939,0.02
 10/06  14:00:00,241.635105547,31.33579784,55.8286951348,0.115771903691,37.1018798503,116.476155989,104.806158852,86.2710676042,9.90576805939,8.62932318796
 10/06  15:00:00,243.560575506,31.5667204791,57.595031606,0.0442564273471,37.1018798503,116.476155989,94.7154003576,84.7896322982,9.90576805939,0.02
 10/06  16:00:00,244.58215778,31.5465782946,58.680881389,0.000655392169932,37.1018798503,116.476155989,94.8009376789,84.8751696195,9.90576805939,0.02
 10/06  17:00:00,244.737718557,31.4174237372,58.9673361685,0.0,37.1018798503,116.476155989,98.8555209739,85.6025940546,9.90576805939,3.34715885996
 10/06  18:00:00,150.147202339,28.1944434542,46.5164245975,0.0,24.7345865669,47.5788473902,75.2715416896,65.0364806023,4.9528840297,5.28217705756
 10/06  19:00:00,159.39529037,28.1083080592,44.1048271109,0.0,24.7345865669,47.5788473902,76.2054779694,71.2325939397,4.9528840297,0.02
 10/06  20:00:00,135.252731331,27.8929695718,41.4345457209,0.0,12.3672932834,38.6892022431,90.3918586732,87.4001282554,2.97173041782,0.02
 10/06  21:00:00,94.5350288736,15.3643510098,25.2289108018,0.0,12.3672932834,27.0668015668,54.3407978002,51.3490673824,2.97173041782,0.02
 10/06  22:00:00,86.8076841679,20.2107940669,31.8237844419,0.0,4.12243109448,15.9888894789,81.4098333261,78.4181029082,2.97173041782,0.02
 10/06  23:00:00,68.6171738731,13.0023632343,21.0477903696,0.0,4.12243109448,15.9888894789,55.9420610909,52.9503306731,2.97173041782,0.02
 10/06  24:00:00,83.8513641522,19.780117092,29.2981413608,0.0,4.12243109448,15.9888894789,87.7586494448,84.7669190269,2.97173041782,0.02
 10/07  01:00:00,64.0785791892,12.3994154695,17.1121433407,0.0,4.12243109448,15.9888894789,57.6021370808,54.610406663,2.97173041782,0.02
 10/07  02:00:00,79.6071882395,19.3312740615,25.5285690378,0.0,4.12243109448,15.9888894789,82.6453528606,79.6536224427,2.97173041782,0.02
 10/07  03:00:00,58.8270228207,11.2433232237,13.0682005088,0.0,4.12243109448,15.9888894789,49.2662890575,46.2745586397,2.97173041782,0.02
 10/07  04:00:00,90.116434553,26.8162771346,28.2581258899,0.0,4.12243109448,16.0517297156,113.941452531,110.949722113,2.97173041782,0.02
 10/07  05:00:00,88.4049157197,27.4622925969,25.9005915561,0.0,4.12243109448,16.0517297156,114.898154317,111.9064239,2.97173041782,0.02
 10/07  06:00:00,111.318692588,28.9696620089,23.7529241195,0.0,4.12243109448,39.6058045677,96.4818320304,93.4901016126,2.97173041782,0.02
 10/07  07:00:00,152.998075702,29.0063040869,25.3256937369,13.1252717313,12.3672932834,65.3531420225,153.364804871,148.391920841,4.9528840297,0.02
 10/07  08:00:00,147.915186653,28.9946725528,25.689177476,11.8471718653,12.3672932834,68.2430321324,150.646658628,145.673774599,4.9528840297,0.02
 10/07  09:00:00,173.350528753,29.0232690913,25.6558447196,8.27037981448,16.4897243779,93.1370602926,149.646079298,133.111605033,7.92461444751,8.60985981697
 10/07  10:00:00,172.897570286,29.0259898967,25.4478696552,8.02260367101,16.4897243779,93.1370602926,137.453283534,129.508669086,7.92461444751,0.02
 10/07  11:00:00,171.211334859,29.0319205736,25.4854656884,6.29283899333,16.4897243779,93.1370602926,134.376405925,126.431791478,7.92461444751,0.02
 10/07  12:00:00,161.838791773,29.0545355245,26.7782243931,4.7565338159,16.4897243779,83.9857416113,130.908810045,122.964195597,7.92461444751,0.02
 10/07  13:00:00,160.975741975,29.0597772145,26.3752326106,4.29122566533,16.4897243779,83.9857416113,129.061274632,121.116660184,7.92461444751,0.02
 10/07  14:00:00,161.276785123,29.0760948508,25.4741182882,3.78664054869,16.4897243779,83.9857416113,126.819544557,118.874930109,7.92461444751,0.02
 10/07  15:00:00,138.923778089,28.9696620089,22.4430938148,0.0,12.3672932834,70.6512738906,75.6689225202,62.1064397068,4.9528840297,8.60959878369
 10/07  16:00:00,138.829244129,28.9696620089,22.1564403127,0.0,12.3672932834,70.6512738906,67.3378815893,62.3649975596,4.9528840297,0.02
 10/07  17:00:00,129.11954331,28.9696620089,22.1399004782,0.0,12.3672932834,58.1284167478,70.7625265855,65.7896425558,4.9528840297,0.02
 10/07  18:00:00,98.8380356438,26.3856001597,21.3347649223,0.0,12.3672932834,24.9413748627,93.4935285858,88.5206445561,4.9528840297,0.02
 10/07  19:00:00,112.063045727,27.031615622,20.8325796412,0.0,12.3672932834,24.9413748627,100.84173995,95.8688559205,4.9528840297,0.02
 10/07  20:00:00,92.1423453485,26.8162771346,19.5868652674,0.0,4.12243109448,16.0517297156,110.260536907,107.268806489,2.97173041782,0.02
 10/07  21:00:00,79.2470030656,18.4699201118,15.3819448326,0.0,4.12243109448,15.9888894789,85.1109013265,82.1191709087,2.97173041782,0.02
 10/07  22:00:00,75.7099659583,17.5904001065,14.3885058607,0.0,4.12243109448,15.9888894789,81.8333849686,78.8416545508,2.97173041782,0.02
 10/07  23:00:00,82.4901939832,21.9880001331,16.6649709762,0.0,4.12243109448,15.9888894789,101.953640749,98.9619103314,2.97173041782,0.02
 10/07  24:00:00,72.8777759096,18.8824310311,12.5392317327,0.121572243553,4.12243109448,15.9888894789,82.2152892905,79.2235588727,2.97173041782,0.02
 10/08  01:00:00,78.8937096115,21.9880001331,15.0200533853,0.0,2.06121554724,15.9888894789,104.362717496,101.370987078,2.97173041782,0.02
 10/08  02:00:00,70.614833653,18.8824310311,11.5997907569,0.626893736131,2.06121554724,15.9888894789,84.6955274563,81.7037970385,2.97173041782,0.02
 10/08  03:00:00,78.5264491011,21.9880001331,14.5916457151,0.0,2.06121554724,15.9888894789,106.157058242,103.165327824,2.97173041782,0.02
 10/08  04:00:00,70.4522323275,18.6670925436,11.2245678712,1.06413764108,2.06121554724,15.9888894789,86.1554249149,83.1636944971,2.97173041782,0.02
 10/08  05:00:00,78.0965445211,21.9880001331,14.2181700939,0.0,2.06121554724,15.9888894789,107.838397905,104.846667487,2.97173041782,0.02
 10/08  06:00:00,71.9053171986,18.8824310311,11.5228450992,1.96958300069,2.06121554724,15.9888894789,86.9955469343,84.0038165165,2.97173041782,0.02
 10/08  07:00:00,73.0030153853,23.2800310577,14.4984679425,2.5291718986,2.06121554724,15.9888894789,108.431277388,105.43954697,2.97173041782,0.02
 10/08  08:00:00,84.8389624672,18.9685664261,12.5221934461,1.53724547334,4.12243109448,41.7362269337,84.1693357068,79.1964516771,4.9528840297,0.02
 10/08  09:00:00,98.5027314108,23.7107080326,17.9295988795,0.88847676888,4.12243109448,41.7362269337,100.467765999,95.4948819689,4.9528840297,0.02
 10/08  10:00:00,86.6613009434,19.313108006,14.8959762203,0.641474512257,4.12243109448,41.7362269337,80.2712359743,75.2983519446,4.9528840297,0.02
 10/08  11:00:00,95.4424694369,23.2800310577,19.6521968691,0.344630768438,4.12243109448,41.7362269337,96.9996008703,92.0267168406,4.9528840297,0.02
 10/08  12:00:00,86.8196919803,18.9685664261,17.0658378357,0.186071514961,4.12243109448,41.7362269337,77.0287326041,72.0558485744,4.9528840297,0.02
 10/08  13:00:00,100.714950285,23.7107080326,23.6331111652,0.115856972693,4.12243109448,41.7362269337,94.1551234293,89.1822393996,4.9528840297,0.02
 10/08  14:00:00,90.344515904,19.313108006,19.9362097276,0.0879241564228,4.12243109448,41.7362269337,84.5455310812,70.9908473021,4.9528840297,8.60179974936
 10/08  15:00:00,99.9827087365,23.2800310577,23.8281833571,0.03720169001,4.12243109448,41.7362269337,93.2220776091,88.2491935794,4.9528840297,0.02
 10/08  16:00:00,74.4179919851,18.8824310311,20.1321736464,0.017774421487,4.12243109448,24.8785346261,75.9761313654,71.0032473357,4.9528840297,0.02
 10/08  17:00:00,66.895081394,19.7619510364,20.7600447001,0.0277796978064,2.06121554724,15.9888894789,83.197663305,80.2059328872,2.97173041782,0.02
 10/08  18:00:00,60.2393002287,17.5904001065,16.7098612688,0.0,2.06121554724,15.9888894789,83.2541097909,80.2623793731,2.97173041782,0.02
 10/08  19:00:00,73.1439332507,18.6670925436,16.8234810477,0.0358235872088,2.06121554724,15.9888894789,83.8160890057,80.8243585879,2.97173041782,0.02
 10/08  20:00:00,80.3419397592,22.4186771079,19.7765472901,0.0983272646053,2.06121554724,15.9888894789,106.408597237,103.41686682,2.97173041782,0.02
 10/08  21:00:00,71.7525787526,18.4517540562,15.5290277327,0.192032881273,2.06121554724,15.9888894789,85.7635930345,82.7718626166,2.97173041782,0.02
 10/08  22:00:00,77.6205122771,23.1077602677,17.9157097074,0.452721071196,2.06121554724,15.9888894789,107.96835097,104.976620553,2.97173041782,0.02
 10/08  23:00:00,67.4160664075,17.9134078376,14.1770248729,0.116068470047,2.06121554724,15.9888894789,87.3533072518,84.3615768339,2.97173041782,0.02
 10/08  24:00:00,76.0481461274,22.8493540828,17.0256334862,0.842232823117,2.06121554724,15.9888894789,109.935912237,106.94418182,2.97173041782,0.02
 10/09  01:00:00,70.3248546842,18.8824310311,13.3918044599,1.82093475176,2.06121554724,15.9888894789,88.0579899408,85.066259523,2.97173041782,0.02
 10/09  02:00:00,76.8302872695,21.9880001331,16.6111197065,0.0,2.06121554724,15.9888894789,110.202748271,107.211017853,2.97173041782,0.02
 10/09  03:00:00,71.9554857972,18.8824310311,13.0104374849,2.66296407473,2.06121554724,15.9888894789,88.740670495,85.7489400772,2.97173041782,0.02
 10/09  04:00:00,77.9058725465,23.1077602677,15.8066217342,2.92229275801,2.06121554724,15.9888894789,111.219004083,108.227273665,2.97173041782,0.02
 10/09  05:00:00,72.4081910737,18.8824310311,12.7654697109,4.23643417132,2.06121554724,15.9888894789,89.4404560856,86.4487256678,2.97173041782,0.02
 10/09  06:00:00,81.7533046359,23.2800310577,15.8658634418,4.51978235413,2.06121554724,15.9888894789,112.138804666,109.147074248,2.97173041782,0.02
 10/09  07:00:00,70.50112765,19.7437849808,12.8198262709,9.12388187747,2.06121554724,15.9888894789,90.4018388305,87.4101084127,2.97173041782,0.02
 10/09  08:00:00,88.3896383096,22.4186771079,16.2849045973,1.17111873575,4.12243109448,41.7362269337,108.2002119,103.22732787,4.9528840297,0.02
 10/09  09:00:00,86.9418711377,19.313108006,14.3421446473,4.45483405865,4.12243109448,41.7362269337,84.4565317138,79.4836476841,4.9528840297,0.02
 10/09  10:00:00,95.2428583676,23.7107080326,20.8568970325,2.86941212692,4.12243109448,41.7362269337,102.661279016,97.6883949864,4.9528840297,0.02
 10/09  11:00:00,88.768380953,18.8824310311,20.4176611778,1.6390158431,4.12243109448,41.7362269337,80.5206399511,75.5477559214,4.9528840297,0.02
 10/09  12:00:00,98.7199335848,23.2800310577,27.1775701533,1.26471538222,4.12243109448,41.7362269337,98.8103346899,93.8374506602,4.9528840297,0.02
 10/09  13:00:00,91.3331497651,19.313108006,23.7029431791,1.03668566406,4.12243109448,41.7362269337,79.0970581432,74.1241741135,4.9528840297,0.02
 10/09  14:00:00,101.056031386,23.7107080326,29.7374360234,0.66978858411,4.12243109448,41.7362269337,98.6494347169,93.6765506872,4.9528840297,0.02
 10/09  15:00:00,92.5499060357,19.313108006,25.8388460131,0.303538082121,4.12243109448,41.7362269337,78.9534011297,73.9805171,4.9528840297,0.02
 10/09  16:00:00,82.9435712438,23.2800310577,29.5693973525,0.112345874779,4.12243109448,24.8785346261,98.6431527615,93.6702687318,4.9528840297,0.02
 10/09  17:00:00,41.7679378457,10.7741200652,12.4884641669,0.0,2.06121554724,15.9888894789,54.4217750081,51.4300445903,2.97173041782,0.02
 10/09  18:00:00,61.6237583975,18.6670925436,21.4171200883,0.120232601179,2.06121554724,15.9888894789,89.1781109786,86.1863805608,2.97173041782,0.02
 10/09  19:00:00,62.7427862522,13.7957478447,15.9519105186,0.100711575688,2.06121554724,15.9888894789,72.8343706911,61.2608454292,2.97173041782,8.60179484413
 10/09  20:00:00,63.9919590171,14.50299706,16.708681236,0.16960686478,2.06121554724,15.9888894789,71.4105130705,68.4187826527,2.97173041782,0.02
 10/09  21:00:00,81.8828555493,23.2800310577,24.9868615121,0.80270467166,2.06121554724,15.9888894789,108.897440269,105.905709851,2.97173041782,0.02
 10/09  22:00:00,69.3421213609,18.0210770813,18.3296615218,0.331013395685,2.06121554724,15.9888894789,87.3162828419,84.3245524241,2.97173041782,0.02
 10/09  23:00:00,78.8390032845,22.8493540828,22.1173780684,0.99286455665,2.06121554724,15.9888894789,109.054459328,106.06272891,2.97173041782,0.02
 10/09  24:00:00,70.1940563967,18.7747617874,16.9695644231,1.70441949936,2.06121554724,15.9888894789,88.470026875,85.4782964572,2.97173041782,0.02
 10/10  01:00:00,79.8799022116,23.0216248728,20.2813160185,1.67495465508,4.12243109448,15.9888894789,108.935278555,105.943548137,2.97173041782,0.02
 10/10  02:00:00,69.5150106896,18.0210770813,16.0428641948,0.729484607768,4.12243109448,15.9888894789,87.9447728883,84.9530424705,2.97173041782,0.02
 10/10  03:00:00,79.5004677278,22.8493540828,19.6633754574,2.13735002528,4.12243109448,15.9888894789,109.506551346,106.514820929,2.97173041782,0.02
 10/10  04:00:00,106.770626216,28.3092906475,23.4904121692,2.79438430117,12.3672932834,24.9413748627,124.383971796,119.411087766,4.9528840297,0.02
 10/10  05:00:00,135.86678043,28.1241077981,26.1409278597,29.425205686,12.3672932834,24.9413748627,192.386124884,187.413240854,4.9528840297,0.02
 10/10  06:00:00,189.744010262,29.0358989199,26.656062583,23.7300286744,24.7345865669,70.7195625826,157.455389907,147.529621848,9.90576805939,0.02
 10/10  07:00:00,207.770418723,29.0690621027,26.7562199122,14.6283364756,37.1018798503,92.3937384068,136.542765265,126.616997206,9.90576805939,0.02
 10/10  08:00:00,209.655232526,29.0798948934,27.0648866887,11.1978391767,37.1018798503,104.434947198,129.004557581,119.078789522,9.90576805939,0.02
 10/10  09:00:00,220.122532326,29.1143369808,28.9076871256,7.74628897452,37.1018798503,116.476155989,131.758042696,113.2268328,9.90576805939,8.62544183682
 10/10  10:00:00,224.308248475,29.1799751486,35.2151225443,5.55835363074,37.1018798503,116.476155989,118.023048803,108.097280744,9.90576805939,0.02
 10/10  11:00:00,230.110552472,29.4201593251,42.304600827,4.03073029645,37.1018798503,116.476155989,121.194595513,102.657595004,9.90576805939,8.63123244993
 10/10  12:00:00,219.746624168,29.6191872682,45.1955008632,2.6187164548,37.1018798503,104.434947198,108.963024291,99.0372562319,9.90576805939,0.02
 10/10  13:00:00,231.023358934,29.5723593475,45.4559316629,1.64001669614,37.1018798503,116.476155989,108.673118652,98.7473505922,9.90576805939,0.02
 10/10  14:00:00,232.663960199,29.6713563438,47.4518562276,1.18594594779,37.1018798503,116.476155989,115.789558731,97.2553567717,9.90576805939,8.62843390008
 10/10  15:00:00,233.792350281,29.7573549909,48.8522077059,0.828170980514,37.1018798503,116.476155989,105.486743744,95.5609756849,9.90576805939,0.02
 10/10  16:00:00,231.886578965,29.8089572771,47.170572624,0.552963286575,37.1018798503,116.476155989,112.843065519,94.3130123711,9.90576805939,8.62428508823
 10/10  17:00:00,230.387334805,29.782116646,45.7855496578,0.46675319599,37.1018798503,116.476155989,104.17645101,94.2506829507,9.90576805939,0.02
 10/10  18:00:00,140.701726792,27.6776310843,37.587766453,0.0,24.7345865669,47.5788473902,76.0496516867,71.076767657,4.9528840297,0.02
 10/10  19:00:00,153.879423816,28.3236465466,38.3736100421,0.0,24.7345865669,47.5788473902,81.6401400394,76.6672560097,4.9528840297,0.02
 10/10  20:00:00,127.455215639,27.2469541094,34.2830276491,0.0,12.3672932834,38.6892022431,95.6163368457,92.6246064278,2.97173041782,0.02
 10/10  21:00:00,86.5806560844,14.50299706,18.1358810184,0.0,12.3672932834,27.0668015668,59.440133289,56.4484028711,2.97173041782,0.02
 10/10  22:00:00,80.8311269927,20.5553356468,25.5026845689,0.0,4.12243109448,15.9888894789,85.5076368118,82.515906394,2.97173041782,0.02
 10/10  23:00:00,61.2939119861,12.3132800745,14.4136105209,0.0,4.12243109448,15.9888894789,58.2473355669,55.2556051491,2.97173041782,0.02
 10/10  24:00:00,76.872046908,19.5896802465,22.535020513,0.0,4.12243109448,15.9888894789,86.7429348511,83.7512044333,2.97173041782,0.02
 10/11  01:00:00,57.1462413128,10.8126462488,11.818094907,0.0,4.12243109448,15.9888894789,48.4427095317,45.4509791139,2.97173041782,0.02
 10/11  02:00:00,74.8122472117,19.3312740615,20.7336268765,0.0,4.12243109448,15.9888894789,84.0044325749,81.0127021571,2.97173041782,0.02
 10/11  03:00:00,58.1157565692,11.7386017448,11.8381875951,0.023467071384,4.12243109448,15.9888894789,58.5981629912,47.024627374,2.97173041782,8.60180519932
 10/11  04:00:00,108.858520627,27.9934608659,28.6878143462,0.000705618219672,12.3672932834,24.9413748627,111.11701099,106.14412696,4.9528840297,0.02
 10/11  05:00:00,124.18752137,28.1623806915,31.1910522413,12.6575487312,12.3672932834,24.9413748627,177.981167128,173.008283098,4.9528840297,0.02
 10/11  06:00:00,181.773094154,29.1008200063,32.6289329714,9.72132054729,24.7345865669,70.7195625826,144.322870304,134.397102244,9.90576805939,0.02
 10/11  07:00:00,205.915871048,29.2858389575,33.4488696382,5.86436075155,37.1018798503,92.3937384068,125.456550951,115.530782892,9.90576805939,0.02
 10/11  08:00:00,212.273902513,29.3691629161,36.2807105638,4.31144645921,37.1018798503,104.434947198,119.315916324,109.390148265,9.90576805939,0.02
 10/11  09:00:00,226.819352571,29.4529650626,40.3310880965,2.68105575951,37.1018798503,116.476155989,114.842152847,104.916384787,9.90576805939,0.02
 10/11  10:00:00,231.817111679,29.5324670119,45.5650208686,2.36481793339,37.1018798503,116.476155989,120.738250326,102.202622329,9.90576805939,8.62985993673
 10/11  11:00:00,237.039484323,29.7695410636,51.3379039198,1.57700598356,37.1018798503,116.476155989,107.668552596,97.7427845366,9.90576805939,0.02
 10/11  12:00:00,226.99059255,29.8851114392,53.6231228482,1.16908464231,37.1018798503,104.434947198,114.378966632,95.8461471335,9.90576805939,8.62705143906
 10/11  13:00:00,239.495140392,30.1772822307,54.3711634024,0.591689345894,37.1018798503,116.476155989,102.569627971,92.6438599118,9.90576805939,0.02
 10/11  14:00:00,239.706236128,30.3416559008,54.7245366226,0.285180361733,37.1018798503,116.476155989,109.148559233,90.6145304536,9.90576805939,8.62826071976
 10/11  15:00:00,239.66808675,30.3652313521,54.7754153525,0.172855372335,37.1018798503,116.476155989,100.289241357,90.3634732972,9.90576805939,0.02
 10/11  16:00:00,238.119967139,30.4946218426,53.1336414378,0.137626319466,37.1018798503,116.476155989,99.0172598502,89.0914917908,9.90576805939,0.02
 10/11  17:00:00,237.67573,30.3973680572,52.7746058128,0.150792421384,37.1018798503,116.476155989,108.239835407,89.7177284779,9.90576805939,8.61633886986
 10/11  18:00:00,147.627566803,27.9145034205,41.9275698044,0.0,24.7345865669,47.5788473902,73.4074584958,68.4345744661,4.9528840297,0.02
 10/11  19:00:00,158.494551684,28.4313157904,42.8810762906,0.0,24.7345865669,47.5788473902,79.0744885018,74.1016044721,4.9528840297,0.02
 10/11  20:00:00,133.536145806,27.6776310843,39.9332903417,0.0,12.3672932834,38.6892022431,92.669006617,89.6772761991,2.97173041782,0.02
 10/11  21:00:00,90.2125508648,14.67526785,21.5955106315,0.0,12.3672932834,27.0668015668,60.4491195884,57.4573891706,2.97173041782,0.02
 10/11  22:00:00,82.1736339885,19.780117092,27.6204106899,0.0,4.12243109448,15.9888894789,83.4481843995,80.4564539817,2.97173041782,0.02
 10/11  23:00:00,63.5704908249,12.3132800745,16.6901899314,0.0,4.12243109448,15.9888894789,57.2285733295,54.2368429117,2.97173041782,0.02
 10/11  24:00:00,84.5471588418,20.4261325543,29.3479200361,0.0,4.12243109448,15.9888894789,87.8119566934,84.8202262756,2.97173041782,0.02
 10/12  01:00:00,61.7720349078,11.7783016491,15.4524729992,0.0,4.12243109448,15.9888894789,51.8587813496,48.8670509318,2.97173041782,0.02
 10/12  02:00:00,79.8183146707,19.3312740615,25.7396949104,0.0,4.12243109448,15.9888894789,85.8577860841,82.8660556663,2.97173041782,0.02
 10/12  03:00:00,62.0947806646,11.6309325011,15.9483485148,0.0,4.12243109448,15.9888894789,48.2919741544,45.3002437366,2.97173041782,0.02
 10/12  04:00:00,116.737304918,27.9791049667,36.5816605244,0.0,12.3672932834,24.9413748627,107.376355366,102.403471336,4.9528840297,0.02
 10/12  05:00:00,125.828269876,28.2179228858,38.078296877,7.35551064579,12.3672932834,24.9413748627,174.143948073,169.171064044,4.9528840297,0.02
 10/12  06:00:00,183.94450055,29.2843893173,39.5177550533,4.82033566617,24.7345865669,70.7195625826,141.229193924,131.303425864,9.90576805939,0.02
 10/12  07:00:00,210.221371834,29.5918299985,40.2933863659,3.01934269901,37.1018798503,92.3937384068,122.602790958,112.677022898,9.90576805939,0.02
 10/12  08:00:00,215.178681784,29.664536437,40.5489880818,2.65257568498,37.1018798503,104.434947198,125.870119988,107.341732733,9.90576805939,8.62261919476
 10/12  09:00:00,227.14331964,29.7160628028,40.684222901,2.38882822048,37.1018798503,116.476155989,114.444167641,104.518399582,9.90576805939,0.02
 10/12  10:00:00,227.07134365,29.7618271663,40.7745806746,2.18006889098,37.1018798503,116.476155989,120.903689034,102.368045953,9.90576805939,8.62987502214
 10/12  11:00:00,226.932206385,29.8069810158,40.8147663319,1.95546234452,37.1018798503,116.476155989,110.403594933,100.477826873,9.90576805939,0.02
 10/12  12:00:00,216.636425675,29.8549148754,42.7662430579,1.70197276049,37.1018798503,104.434947198,108.780606361,98.8548383017,9.90576805939,0.02
 10/12  13:00:00,229.965810792,29.904513455,44.2262308554,1.48005538166,37.1018798503,116.476155989,115.620262529,97.0829932726,9.90576805939,8.63150119728
 10/12  14:00:00,231.702299568,29.9540265375,46.1219370699,1.27149802133,37.1018798503,116.476155989,105.649865235,95.7240971756,9.90576805939,0.02
 10/12  15:00:00,232.968578868,30.0153932393,47.4945531819,1.10399681732,37.1018798503,116.476155989,113.00419362,94.469997801,9.90576805939,8.62842775922
 10/12  16:00:00,232.988044051,30.070723788,47.5793650777,0.983910851039,37.1018798503,116.476155989,103.290496928,93.3647288685,9.90576805939,0.02
 10/12  17:00:00,232.977278016,30.1035057517,47.5979728471,0.922841030354,37.1018798503,116.476155989,102.613745669,92.6879776094,9.90576805939,0.02
 10/12  18:00:00,142.311712496,27.6776310843,36.8485632335,0.0,24.7345865669,47.5788473902,76.0335219219,71.0606378922,4.9528840297,0.02
 10/12  19:00:00,152.959910816,28.3236465466,37.4540851469,0.0,24.7345865669,47.5788473902,89.9801633233,76.4192979393,4.9528840297,8.60798135432
 10/12  20:00:00,123.521403939,26.3856001597,31.2105790114,0.0,12.3672932834,38.6892022431,94.8583783617,91.8666479439,2.97173041782,0.02
 10/12  21:00:00,89.6436289293,15.3643510098,20.3375086465,0.0,12.3672932834,27.0668015668,59.7200624151,56.7283319972,2.97173041782,0.02
 10/12  22:00:00,78.2743257066,19.3494401171,24.151779764,0.0,4.12243109448,15.9888894789,84.1492656638,81.157535246,2.97173041782,0.02
 10/12  23:00:00,65.840447016,13.4330402092,17.840386379,0.0,4.12243109448,15.9888894789,56.2150537693,53.2233233515,2.97173041782,0.02
 10/12  24:00:00,81.8322610567,20.0672350752,26.9919201307,0.0,4.12243109448,15.9888894789,90.7569427844,87.7652123666,2.97173041782,0.02
 10/13  01:00:00,62.3636581747,11.8644370441,15.95796128,0.0,4.12243109448,15.9888894789,53.0713074973,50.0795770795,2.97173041782,0.02
 10/13  02:00:00,81.7706740046,19.546612549,27.4767161743,0.0,4.12243109448,15.9888894789,85.9009905442,82.9092601263,2.97173041782,0.02
 10/13  03:00:00,64.1173011064,11.4155940136,18.1743831462,0.0118247235254,4.12243109448,15.9888894789,48.5836748062,45.5919443883,2.97173041782,0.02
 10/13  04:00:00,120.419130734,27.8929695718,40.3496221683,0.0,12.3672932834,24.9413748627,108.333865746,103.360981716,4.9528840297,0.02
 10/13  05:00:00,130.945150185,28.7233467814,39.7191372321,10.3261271451,12.3672932834,24.9413748627,174.165051527,169.192167497,4.9528840297,0.02
 10/13  06:00:00,183.847752823,29.2098698889,37.7077710374,6.6080918314,24.7345865669,70.7195625826,141.606251778,131.680483719,9.90576805939,0.02
 10/13  07:00:00,208.236425559,29.5906268477,37.1350247559,4.19396958632,37.1018798503,92.3937384068,123.276083016,113.350314957,9.90576805939,0.02
 10/13  08:00:00,210.396176786,29.667656816,34.7645672495,3.6513137562,37.1018798503,104.434947198,126.739935366,108.211454897,9.90576805939,8.62271240942
 10/13  09:00:00,218.673025007,29.7235235819,31.5770428371,3.01826968687,37.1018798503,116.476155989,115.081076444,105.155308385,9.90576805939,0.02
 10/13  10:00:00,217.195524851,29.7814431915,30.5059387622,2.55329611074,37.1018798503,116.476155989,112.3350704,102.409302341,9.90576805939,0.02
 10/13  11:00:00,216.465412407,29.8565794678,30.0870411575,2.1667530095,37.1018798503,116.476155989,118.531897021,99.9946791914,9.90576805939,8.63144977004
 10/13  12:00:00,203.789851096,29.9521426916,29.7416320357,1.78281833829,37.1018798503,104.434947198,107.648861777,97.7230937175,9.90576805939,0.02
 10/13  13:00:00,217.208386145,30.2021931825,31.3064928975,1.34463074724,37.1018798503,116.476155989,112.735057608,94.1978400744,9.90576805939,8.63144947455
 10/13  14:00:00,215.845913021,30.3872967535,30.1705653116,0.933247826756,37.1018798503,116.476155989,101.760853027,91.8350849673,9.90576805939,0.02
 10/13  15:00:00,213.960719722,30.3473100431,28.5534704317,0.705270261846,37.1018798503,116.476155989,110.286487305,91.7522077718,9.90576805939,8.62851147346
 10/13  16:00:00,213.674492091,30.3807473243,28.3149441887,0.624756203498,37.1018798503,116.476155989,100.990004213,91.0642361533,9.90576805939,0.02
 10/13  17:00:00,213.625279224,30.3079076618,28.2928878115,0.671545953841,37.1018798503,116.476155989,101.014620691,91.0888526315,9.90576805939,0.02
 10/13  18:00:00,130.360565651,27.6776310843,23.1412825469,0.0,24.7345865669,47.5788473902,75.3538073752,70.3809233455,4.9528840297,0.02
 10/13  19:00:00,141.726859778,28.3236465466,21.4475316864,0.0,24.7345865669,47.5788473902,81.1341907198,76.1613066901,4.9528840297,0.02
 10/13  20:00:00,121.006379868,26.8162771346,20.8927611009,0.0,12.3672932834,38.6892022431,94.6708653039,91.6791348861,2.97173041782,0.02
 10/13  21:00:00,85.5825723865,14.9336740349,11.9521888735,0.0,12.3672932834,27.0668015668,64.8762896848,53.2994434073,2.97173041782,8.60511585961
 10/13  22:00:00,80.4542731177,19.3494401171,16.0719843607,0.0,4.12243109448,15.9888894789,83.8574470664,80.8657166486,2.97173041782,0.02
 10/13  23:00:00,72.6601602427,16.2438710151,11.8834754537,0.0,4.12243109448,15.9888894789,67.5833010482,64.5915706304,2.97173041782,0.02
 10/13  24:00:00,90.674765654,22.6340155954,16.1624548839,0.00817404966179,4.12243109448,15.9888894789,95.442290081,92.4505596632,2.97173041782,0.02
 10/14  01:00:00,82.5976050331,18.0210770813,12.6937426235,0.0296065116386,4.12243109448,15.9888894789,77.3955261695,74.4037957517,2.97173041782,0.02
 10/14  02:00:00,96.0273676689,23.0646925703,15.27954938,0.164303208674,4.12243109448,15.9888894789,97.2412202645,94.2494898467,2.97173041782,0.02
 10/14  03:00:00,84.6134663581,18.6670925436,12.3978377693,0.424809303751,4.12243109448,15.9888894789,79.0583216195,76.0665912017,2.97173041782,0.02
 10/14  04:00:00,103.075268574,26.6009386471,17.946075209,0.0488613774913,4.12243109448,16.0517297156,117.355177218,114.363446801,2.97173041782,0.02
 10/14  05:00:00,103.604943188,27.2469541094,18.3988467122,0.668736514015,4.12243109448,16.0517297156,118.39507629,115.403345872,2.97173041782,0.02
 10/14  06:00:00,130.903780781,28.9696620089,18.2317035178,2.85208617403,4.12243109448,39.6058045677,99.329932252,96.3382018342,2.97173041782,0.02
 10/14  07:00:00,183.178319138,29.0189640536,19.4677469507,27.1256574998,12.3672932834,65.3531420225,156.532109423,151.559225394,4.9528840297,0.02
 10/14  08:00:00,169.130840578,29.0027014712,19.1229564763,22.1061003971,12.3672932834,68.2430321324,152.837100517,147.864216488,4.9528840297,0.02
 10/14  09:00:00,190.520508139,29.0315545661,20.5874858499,16.0237059195,16.4897243779,93.1370602926,141.936991755,133.992377307,7.92461444751,0.02
 10/14  10:00:00,189.034812911,29.0319720905,22.4021401026,12.5946385269,16.4897243779,93.1370602926,136.118338408,128.173723961,7.92461444751,0.02
 10/14  11:00:00,185.965172569,29.0392848698,24.4797108336,9.68690214788,16.4897243779,93.1370602926,140.575687071,124.039009388,7.92461444751,8.61206323473
 10/14  12:00:00,173.631492394,29.0604964292,25.4601801289,8.00779547386,16.4897243779,83.9857416113,129.331242188,121.38662774,7.92461444751,0.02
 10/14  13:00:00,172.477058816,29.0891797762,25.4622938357,6.76922061106,16.4897243779,83.9857416113,126.717941247,118.773326799,7.92461444751,0.02
 10/14  14:00:00,169.914941867,29.1426275506,25.4663114154,5.79727592552,16.4897243779,83.9857416113,125.069329871,117.124715424,7.92461444751,0.02
 10/14  15:00:00,140.573544333,28.9696620089,22.4481608014,0.0,12.3672932834,70.6512738906,66.0051804249,61.0322963952,4.9528840297,0.02
 10/14  16:00:00,138.807006583,28.9696620089,22.1542215899,0.0,12.3672932834,70.6512738906,65.4983073907,60.525423361,4.9528840297,0.02
 10/14  17:00:00,126.006664931,28.9696620089,21.4491112953,0.0,12.3672932834,58.1284167478,70.0690933868,65.0962093571,4.9528840297,0.02
 10/14  18:00:00,96.8080544803,26.3856001597,20.8457905659,0.0,12.3672932834,24.9413748627,93.7838746518,88.8109906221,4.9528840297,0.02
 10/14  19:00:00,108.306951114,27.2469541094,20.1733736166,0.0,12.3672932834,24.9413748627,105.948765525,96.3243279257,4.9528840297,4.67155357006
 10/14  20:00:00,93.4977598139,26.8162771346,20.3493095478,0.0,4.12243109448,16.0517297156,114.256677243,107.336451428,2.97173041782,3.94849539686
 10/14  21:00:00,78.1270983596,18.4699201118,14.4717388712,0.0,4.12243109448,15.9888894789,85.270741637,82.2790112191,2.97173041782,0.02
 10/14  22:00:00,74.553363844,17.5904001065,12.7538783156,0.0,4.12243109448,15.9888894789,82.3438853663,79.3521549485,2.97173041782,0.02
 10/14  23:00:00,84.0250121758,22.6340155954,15.1442812939,0.055548751792,4.12243109448,15.9888894789,102.57239753,99.5806671121,2.97173041782,0.02
 10/14  24:00:00,73.0490569055,18.0210770813,11.2810091511,0.0873111552844,4.12243109448,15.9888894789,82.393522801,79.4017923832,2.97173041782,0.02
 10/15  01:00:00,80.635950916,21.9880001331,13.9041879849,0.0,2.06121554724,15.9888894789,104.990293639,101.998563221,2.97173041782,0.02
 10/15  02:00:00,72.2105900572,18.8824310311,10.9412247006,0.710144036563,2.06121554724,15.9888894789,84.7065454471,81.7148150293,2.97173041782,0.02
 10/15  03:00:00,80.6246354143,21.9880001331,13.8230844538,0.0,2.06121554724,15.9888894789,106.737371763,103.745641345,2.97173041782,0.02
 10/15  04:00:00,73.2785223668,18.8824310311,11.2476329804,1.64475531476,2.06121554724,15.9888894789,85.9606170986,82.9688866808,2.97173041782,0.02
 10/15  05:00:00,84.5867821019,23.2800310577,14.1219121922,2.5846329873,2.06121554724,15.9888894789,108.069886994,105.078156576,2.97173041782,0.02
 10/15  06:00:00,74.9949134088,19.313108006,10.8672556672,4.31558988003,2.06121554724,15.9888894789,87.064263424,84.0725330062,2.97173041782,0.02
 10/15  07:00:00,81.7257903206,24.1413850075,13.7080530957,6.64437190853,2.06121554724,15.9888894789,109.000178417,106.008447999,2.97173041782,0.02
 10/15  08:00:00,82.3958281977,17.5904001065,11.2430526801,0.0,4.12243109448,41.7362269337,85.1945586693,80.2216746396,4.9528840297,0.02
 10/15  09:00:00,95.7835093834,23.4092341502,15.8910320262,2.4264572852,4.12243109448,41.7362269337,103.517082297,98.5441982675,4.9528840297,0.02
 10/15  10:00:00,84.2597550821,19.0977695185,14.1935930915,1.84649168677,4.12243109448,41.7362269337,82.455191231,77.4823072013,4.9528840297,0.02
 10/15  11:00:00,94.9700395331,23.7107080326,20.9862970427,1.64181624655,4.12243109448,41.7362269337,99.0957913154,94.1229072857,4.9528840297,0.02
 10/15  12:00:00,85.1176267175,18.8824310311,18.0878895675,0.971915412968,4.12243109448,41.7362269337,79.9153173939,74.9424333643,4.9528840297,0.02
 10/15  13:00:00,93.7601793455,23.0646925703,22.4361648274,0.487819912557,4.12243109448,41.7362269337,98.6811736903,93.7082896606,4.9528840297,0.02
 10/15  14:00:00,86.8106611296,19.313108006,19.9142395427,0.647392431298,4.12243109448,41.7362269337,79.7989923762,74.8261083465,4.9528840297,0.02
 10/15  15:00:00,98.7624647274,23.7107080326,27.1845773525,0.469538471229,4.12243109448,41.7362269337,98.4062980851,93.4334140554,4.9528840297,0.02
 10/15  16:00:00,73.0137940291,19.313108006,23.3627031424,0.458281384918,4.12243109448,24.8785346261,80.3096625189,75.3367784892,4.9528840297,0.02
 10/15  17:00:00,40.7072190064,10.5542400639,11.7936945103,0.0,2.06121554724,15.9888894789,51.9196121353,48.9278817175,2.97173041782,0.02
 10/15  18:00:00,58.9466347496,17.1370155621,18.0343674539,0.19004774992,2.06121554724,15.9888894789,78.2809288445,75.2891984266,2.97173041782,0.02
 10/15  19:00:00,78.4282093268,22.4186771079,22.9707890913,0.249569842093,2.06121554724,15.9888894789,106.35818152,103.366451102,2.97173041782,0.02
 10/15  20:00:00,71.311290249,18.8824310311,18.6514536227,1.11703565287,2.06121554724,15.9888894789,86.4939309904,83.5022005726,2.97173041782,0.02
 10/15  21:00:00,76.4546499377,21.9880001331,21.6774764423,0.0,2.06121554724,15.9888894789,108.317704566,105.325974149,2.97173041782,0.02
 10/15  22:00:00,70.7617587849,18.7101602411,18.0678802687,1.32334825036,2.06121554724,15.9888894789,87.4344893191,84.4427589012,2.97173041782,0.02
 10/15  23:00:00,80.2798055616,23.172361814,22.320212953,1.99805734478,2.06121554724,15.9888894789,109.493378637,106.501648219,2.97173041782,0.02
 10/15  24:00:00,67.7196558111,17.5904001065,17.468885616,0.0,2.06121554724,15.9888894789,96.8404250156,85.2668940155,2.97173041782,8.6018005823
 10/16  01:00:00,82.2852678387,23.2800310577,21.4068827319,2.74796504932,4.12243109448,15.9888894789,109.107661761,106.115931343,2.97173041782,0.02
 10/16  02:00:00,73.4790301087,18.8824310311,16.7293385828,3.14567495748,4.12243109448,15.9888894789,87.6318088026,84.6400783848,2.97173041782,0.02
 10/16  03:00:00,78.9918895152,22.4186771079,20.7495609105,0.97326265108,4.12243109448,15.9888894789,109.246046806,106.254316388,2.97173041782,0.02
 10/16  04:00:00,109.582418359,28.3954260424,25.5453394321,3.46511314849,12.3672932834,24.9413748627,123.471481043,118.498597013,4.9528840297,0.02
 10/16  05:00:00,135.059255291,28.1386451661,28.8735964356,25.8704740066,12.3672932834,24.9413748627,191.102356168,186.129472138,4.9528840297,0.02
 10/16  06:00:00,192.115289578,29.0474968524,30.5336644418,22.2121076422,24.7345865669,70.7195625826,156.36354947,146.43778141,9.90576805939,0.02
 10/16  07:00:00,211.99342608,29.0836671826,28.9616326712,14.2821539954,37.1018798503,92.3937384068,135.738243572,125.812475512,9.90576805939,0.02
 10/16  08:00:00,211.50312569,29.1031606222,27.91910503,12.1682481647,37.1018798503,104.434947198,129.339341204,119.413573144,9.90576805939,0.02
 10/16  09:00:00,222.562137964,29.1317492655,28.3075591002,10.768555522,37.1018798503,116.476155989,134.331104107,115.801072113,9.90576805939,8.62426393416
 10/16  10:00:00,221.449579413,29.1649201908,28.3496412429,9.58020515318,37.1018798503,116.476155989,122.799832015,112.874063955,9.90576805939,0.02
 10/16  11:00:00,219.94324524,29.2035148206,27.9520715733,8.43257620107,37.1018798503,116.476155989,120.255163714,110.329395655,9.90576805939,0.02
 10/16  12:00:00,206.868126018,29.2536324894,27.9408399721,7.36038667721,37.1018798503,104.434947198,126.744121863,108.210640867,9.90576805939,8.62771293705
 10/16  13:00:00,218.011165686,29.3044050839,27.9183039596,6.43340168254,37.1018798503,116.476155989,115.82034433,105.89457627,9.90576805939,0.02
 10/16  14:00:00,216.535688257,29.3445997783,27.036653217,5.79957211405,37.1018798503,116.476155989,122.809772964,104.273692472,9.90576805939,8.6303124328
 10/16  15:00:00,215.690272301,29.3782288555,26.6193658874,5.33805283393,37.1018798503,116.476155989,112.919529118,102.993761058,9.90576805939,0.02
 10/16  16:00:00,215.339501844,29.4071489657,26.6127434498,4.96549001797,37.1018798503,116.476155989,120.414098237,101.883566156,9.90576805939,8.62476402196
 10/16  17:00:00,215.067474125,29.4306510355,26.5646750208,4.7192081165,37.1018798503,116.476155989,110.922733199,100.996965139,9.90576805939,0.02
 10/16  18:00:00,128.131063913,27.6776310843,22.6679334465,0.0,24.7345865669,47.5788473902,82.7970089177,77.824124888,4.9528840297,0.02
 10/16  19:00:00,136.316405922,28.1083080592,21.0259279442,0.0,24.7345865669,47.5788473902,87.791096786,82.8182127563,4.9528840297,0.02
 10/16  20:00:00,112.714928685,26.8162771346,19.9734152289,0.0,12.3672932834,38.6892022431,101.116617552,98.124887134,2.97173041782,0.02
 10/16  21:00:00,80.916659327,15.2782156148,11.4699362709,0.0466078082859,12.3672932834,27.0668015668,63.7896584167,60.7979279989,2.97173041782,0.02
 10/16  22:00:00,74.0804310932,21.9880001331,16.3915939743,0.0,4.12243109448,15.9888894789,97.0669296821,94.0751992643,2.97173041782,0.02
 10/16  23:00:00,68.5199001629,18.7962956361,12.6832864525,0.400743316636,4.12243109448,15.9888894789,78.7311656487,75.7394352309,2.97173041782,0.02
 10/16  24:00:00,76.8881380471,22.6340155954,15.3242801098,0.34972875029,4.12243109448,15.9888894789,99.4901567915,96.4984263737,2.97173041782,0.02
 10/17  01:00:00,71.6474020143,18.0210770813,12.4053800428,0.403442751991,4.12243109448,15.9888894789,80.4575465273,77.4658161095,2.97173041782,0.02
 10/17  02:00:00,83.7776429288,23.0646925703,14.7984286479,1.12545041187,4.12243109448,15.9888894789,100.981822516,97.9900920986,2.97173041782,0.02
 10/17  03:00:00,78.5327345239,18.6670925436,11.7240828809,1.52763282593,4.12243109448,15.9888894789,81.6452931879,78.6535627701,2.97173041782,0.02
 10/17  04:00:00,115.385614354,27.9934608659,16.9637740511,1.64287338471,12.3672932834,24.9413748627,114.086578452,109.113694423,4.9528840297,0.02
 10/17  05:00:00,137.642473795,28.1538828372,20.200800364,21.9222360759,12.3672932834,24.9413748627,181.823017743,176.850133713,4.9528840297,0.02
 10/17  06:00:00,194.765615861,29.0855411596,20.437770162,19.1829309768,24.7345865669,70.7195625826,156.086422314,137.578840993,9.90576805939,8.60181326191
 10/17  07:00:00,219.2782409,29.189616744,20.4472263046,13.9440408103,37.1018798503,92.3937384068,128.539352505,118.613584445,9.90576805939,0.02
 10/17  08:00:00,217.454768556,29.2697010419,20.4482411893,12.0652013958,37.1018798503,104.434947198,123.042973303,113.117205244,9.90576805939,0.02
 10/17  09:00:00,226.405752358,29.3193355088,20.451291635,10.6388838191,37.1018798503,116.476155989,119.763502276,109.837734216,9.90576805939,0.02
 10/17  10:00:00,224.79593299,29.3655723329,20.9817481478,8.94716612378,37.1018798503,116.476155989,125.379766207,106.843531518,9.90576805939,8.63046662955
 10/17  11:00:00,224.527287642,29.4137211223,21.3604552267,7.60662878116,37.1018798503,116.476155989,114.128984744,104.203216685,9.90576805939,0.02
 10/17  12:00:00,214.44875313,29.4551606564,21.3620472286,6.58657006848,37.1018798503,104.434947198,120.515791782,101.982444413,9.90576805939,8.62757930923
 10/17  13:00:00,223.559905831,29.4927473726,21.3570912388,5.8278351441,37.1018798503,116.476155989,110.394594381,100.468826321,9.90576805939,0.02
 10/17  14:00:00,219.593064567,29.5207803598,20.8266911425,5.41206442005,37.1018798503,116.476155989,118.276183044,99.7400179071,9.90576805939,8.63039707765
 10/17  15:00:00,213.281359928,29.5378112435,19.9124651175,5.29146298098,37.1018798503,116.476155989,109.572860945,99.6470928854,9.90576805939,0.02
 10/17  16:00:00,213.233532662,29.5571431011,20.6004035635,5.01476053488,37.1018798503,116.476155989,108.933259116,99.0074910563,9.90576805939,0.02
 10/17  17:00:00,220.305017166,29.5748869778,21.358491204,4.80815712158,37.1018798503,116.476155989,116.148688847,97.6262285572,9.90576805939,8.61669223014
