Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  18:00:00,139.585386606,27.6776310843,17.8018786476,0.0,24.7345865669,47.5788473902,80.459468339,75.4865843093,4.9528840297,0.02
 10/17  19:00:00,149.020068505,28.1083080592,17.0622996768,0.0,24.7345865669,47.5788473902,85.8234475025,80.8505634729,4.9528840297,0.02
 10/17  20:00:00,127.598924122,26.8162771346,16.9958255897,0.000238993929436,12.3672932834,38.6892022431,98.7417286692,95.7499982513,2.97173041782,0.02
 10/17  21:00:00,96.2161429544,18.6240248462,11.9643781205,0.069343071467,12.3672932834,27.0668015668,72.4651003992,69.4733699814,2.97173041782,0.02
 10/17  22:00:00,86.6430563557,21.9880001331,14.5462761374,0.0,4.12243109448,15.9888894789,93.72400852,90.7322781022,2.97173041782,0.02
 10/17  23:00:00,78.1831068717,18.8824310311,11.4608912467,0.787025087522,4.12243109448,15.9888894789,77.5641067834,74.5723763656,2.97173041782,0.02
 10/17  24:00:00,85.8682202655,22.6340155954,13.7872138061,0.585597490493,4.12243109448,15.9888894789,98.3516594622,95.3599290443,2.97173041782,0.02
 10/18  01:00:00,76.0912672543,18.0210770813,11.1796519273,0.551603299951,4.12243109448,15.9888894789,79.9747495916,76.9830191737,2.97173041782,0.02
 10/18  02:00:00,85.362027581,23.2800310577,13.1830588399,2.0005506556,4.12243109448,15.9888894789,100.249310532,97.257580114,2.97173041782,0.02
 10/18  03:00:00,76.4817477468,18.4517540562,10.8827088801,1.62588629061,4.12243109448,15.9888894789,81.6816326946,78.6899022768,2.97173041782,0.02
 10/18  04:00:00,113.914863254,27.8211900759,15.811789255,2.06643587646,12.3672932834,24.9413748627,114.089664414,109.116780385,4.9528840297,0.02
 10/18  05:00:00,144.089698083,28.6093857737,18.5341318957,26.8932363962,12.3672932834,24.9413748627,180.525668568,175.552784539,4.9528840297,0.02
 10/18  06:00:00,193.531032365,29.0904238832,18.0623496486,20.8561418474,24.7345865669,70.7195625826,147.536419014,137.610650955,9.90576805939,0.02
 10/18  07:00:00,212.670905896,29.2354476573,17.6747421429,15.2074501733,37.1018798503,92.3937384068,128.943402386,119.017634326,9.90576805939,0.02
 10/18  08:00:00,210.181564733,29.3142285087,18.7558902886,12.9065776235,37.1018798503,104.434947198,131.634763975,113.105939998,9.90576805939,8.62305591759
 10/18  09:00:00,217.386372922,29.3708046203,20.0567667561,10.4667746559,37.1018798503,116.476155989,119.053077108,109.127309049,9.90576805939,0.02
 10/18  10:00:00,215.544843074,29.4092212052,21.5001135742,9.03294399766,37.1018798503,116.476155989,125.128598791,106.592354076,9.90576805939,8.63047665566
 10/18  11:00:00,213.278112897,29.4932118264,22.7809616618,6.41709480211,37.1018798503,116.476155989,111.76500278,101.839234721,9.90576805939,0.02
 10/18  12:00:00,203.459253086,29.6040437755,24.4908750865,5.10335643497,37.1018798503,104.434947198,107.827636787,97.9018687273,9.90576805939,0.02
 10/18  13:00:00,215.771339262,29.7677721794,26.8666135811,3.80065350533,37.1018798503,116.476155989,113.528802274,94.990895342,9.90576805939,8.63213887242
 10/18  14:00:00,219.965201014,29.909844689,29.6975252567,2.6414895319,37.1018798503,116.476155989,102.860976588,92.9352085285,9.90576805939,0.02
 10/18  15:00:00,216.946471898,29.8615448624,27.6213674637,2.24596233071,37.1018798503,116.476155989,111.551422549,93.0166460096,9.90576805939,8.62900848024
 10/18  16:00:00,216.697047525,29.8135605261,26.8547711053,2.12137968669,37.1018798503,116.476155989,103.243009771,93.3172417113,9.90576805939,0.02
 10/18  17:00:00,218.350658398,29.809650013,28.0285992503,2.05574397367,37.1018798503,116.476155989,102.868900414,92.9431323545,9.90576805939,0.02
 10/18  18:00:00,135.872436186,27.6776310843,24.2606902899,0.0,24.7345865669,47.5788473902,85.5191992925,71.9581497336,4.9528840297,8.60816552923
 10/18  19:00:00,138.749530181,28.1083080592,22.8482770792,0.0,24.7345865669,47.5788473902,82.6823050995,77.7094210698,4.9528840297,0.02
 10/18  20:00:00,114.21787023,26.8162771346,21.4763632775,0.0,12.3672932834,38.6892022431,96.4261618367,93.4344314189,2.97173041782,0.02
 10/18  21:00:00,82.2409707761,15.3643510098,12.9131145565,0.00318109682822,12.3672932834,27.0668015668,60.5141353023,57.5224048845,2.97173041782,0.02
 10/18  22:00:00,72.4525517448,19.3494401171,18.2310660426,0.0,4.12243109448,15.9888894789,85.2473165788,82.2555861609,2.97173041782,0.02
 10/18  23:00:00,64.5504328228,15.8993294352,13.7901151314,0.0,4.12243109448,15.9888894789,68.7005514472,65.7088210293,2.97173041782,0.02
 10/18  24:00:00,70.6328771948,19.5035448515,16.3376703246,0.0443163697925,4.12243109448,15.9888894789,82.0130362386,79.0213058207,2.97173041782,0.02
 10/19  01:00:00,68.1994784568,17.5904001065,15.8120030012,0.0,4.12243109448,15.9888894789,79.1938395819,76.2021091641,2.97173041782,0.02
 10/19  02:00:00,78.0261791886,23.0646925703,19.9694589051,0.130403752272,4.12243109448,15.9888894789,98.488092687,95.4963622692,2.97173041782,0.02
 10/19  03:00:00,69.8861099381,18.6670925436,16.2072485165,0.290183758438,4.12243109448,15.9888894789,80.2148615047,77.2231310869,2.97173041782,0.02
 10/19  04:00:00,104.154350721,27.9934608659,23.6701941493,0.314156220066,12.3672932834,24.9413748627,112.479918912,107.507034882,4.9528840297,0.02
 10/19  05:00:00,123.833979931,28.1830492868,27.4376087887,16.036782334,12.3672932834,24.9413748627,179.356442976,174.383558946,4.9528840297,0.02
 10/19  06:00:00,181.655863956,29.1532987735,28.6080371636,13.5725074552,24.7345865669,70.7195625826,145.404283713,135.478515654,9.90576805939,0.02
 10/19  07:00:00,206.842987039,29.398235203,29.2955618464,8.48321012107,37.1018798503,92.3937384068,126.196273489,116.270505429,9.90576805939,0.02
 10/19  08:00:00,208.831951368,29.4824887974,29.7944964552,7.24231424919,37.1018798503,104.434947198,129.241728539,110.712813558,9.90576805939,8.62314692196
 10/19  09:00:00,222.025024536,29.5424831061,32.0137267245,6.11459856337,37.1018798503,116.476155989,117.40062046,107.4748524,9.90576805939,0.02
 10/19  10:00:00,223.233541201,29.5818513885,33.9772024287,5.31959468555,37.1018798503,116.476155989,115.033571194,105.107803135,9.90576805939,0.02
 10/19  11:00:00,217.860652727,29.6101277671,29.1182717223,4.7772025736,37.1018798503,116.476155989,121.981017051,103.443140371,9.90576805939,8.63210862031
 10/19  12:00:00,202.450002711,29.6556670323,26.6024952064,3.87853835886,37.1018798503,104.434947198,111.251773517,101.326005458,9.90576805939,0.02
 10/19  13:00:00,213.927121347,29.6954962236,26.4530983322,3.42344686653,37.1018798503,116.476155989,117.980732106,99.4431999863,9.90576805939,8.63176406024
 10/19  14:00:00,214.889058281,29.7479629711,27.7977317459,2.98851254662,37.1018798503,116.476155989,107.04031942,97.1145513602,9.90576805939,0.02
 10/19  15:00:00,212.612891649,29.8326850688,25.8423426055,2.58317221048,37.1018798503,116.476155989,113.229550136,94.6958371688,9.90576805939,8.62794490822
 10/19  16:00:00,211.452489121,29.9000706181,25.0040946073,2.19426112695,37.1018798503,116.476155989,102.93715485,93.0113867904,9.90576805939,0.02
 10/19  17:00:00,211.174316963,29.8635390155,24.7990546193,2.15875639734,37.1018798503,116.476155989,103.260028003,93.334259944,9.90576805939,0.02
 10/19  18:00:00,128.494272269,27.6776310843,20.6819525891,0.0,24.7345865669,47.5788473902,77.7363642547,72.763480225,4.9528840297,0.02
 10/19  19:00:00,136.282890796,28.2159773029,19.8549097281,0.0,24.7345865669,47.5788473902,83.3902319427,78.417347913,4.9528840297,0.02
 10/19  20:00:00,116.313720789,26.8162771346,19.781406806,0.0,12.3672932834,38.6892022431,105.170906963,93.5909872407,2.97173041782,8.6081893045
 10/19  21:00:00,84.2257347148,15.2782156148,11.6748006616,0.0,12.3672932834,27.0668015668,60.3904657225,57.3987353047,2.97173041782,0.02
 10/19  22:00:00,76.1386075278,19.3494401171,15.3434925267,0.0,4.12243109448,15.9888894789,85.2904236488,82.2986932309,2.97173041782,0.02
 10/19  23:00:00,74.0022283646,18.5378894512,13.5375797918,0.0246149503323,4.12243109448,15.9888894789,77.2890326661,74.2973022483,2.97173041782,0.02
 10/19  24:00:00,79.4586445294,23.0216248728,16.8647040322,0.107415074078,4.12243109448,15.9888894789,96.2968312436,93.3051008258,2.97173041782,0.02
 10/20  01:00:00,68.8758756374,17.5904001065,12.9187195436,0.0,4.12243109448,15.9888894789,78.8354108938,75.843680476,2.97173041782,0.02
 10/20  02:00:00,78.66261169,23.0646925703,15.306932842,0.359420883447,4.12243109448,15.9888894789,99.2770772789,96.2853468611,2.97173041782,0.02
 10/20  03:00:00,70.3131406181,18.6670925436,11.9905395807,0.678360645371,4.12243109448,15.9888894789,80.5940849072,77.6023544894,2.97173041782,0.02
 10/20  04:00:00,102.47604576,27.9934608659,16.9795251311,0.730707731501,12.3672932834,24.9413748627,112.849432021,107.876547991,4.9528840297,0.02
 10/20  05:00:00,122.569193175,28.1862071692,20.2011472442,17.4437072406,12.3672932834,24.9413748627,179.799616612,174.826732582,4.9528840297,0.02
 10/20  06:00:00,178.280157793,29.1537699979,19.8967756873,15.6360603671,24.7345865669,70.7195625826,146.159844649,136.234076589,9.90576805939,0.02
 10/20  07:00:00,199.751107565,29.370281839,19.5172366376,10.6201135371,37.1018798503,92.3937384068,127.556922302,117.631154243,9.90576805939,0.02
 10/20  08:00:00,200.163128917,29.4453945991,19.8959342388,8.50913845511,37.1018798503,104.434947198,121.358584761,111.432816702,9.90576805939,0.02
 10/20  09:00:00,211.424180387,29.5100230457,20.8664434186,6.69348122746,37.1018798503,116.476155989,126.100794991,107.568710319,9.90576805939,8.62631661248
 10/20  10:00:00,211.730783253,29.5450596203,21.4124653235,6.41838795851,37.1018798503,116.476155989,115.587023775,105.661255716,9.90576805939,0.02
 10/20  11:00:00,211.150501607,29.5788480414,21.3670464929,5.84951873577,37.1018798503,116.476155989,122.426401157,103.888406296,9.90576805939,8.63222680131
 10/20  12:00:00,199.476650705,29.6089231594,21.8952383239,5.3654313517,37.1018798503,104.434947198,112.399740554,102.473972494,9.90576805939,0.02
 10/20  13:00:00,211.947313954,29.6552132737,23.3893579096,4.54763184347,37.1018798503,116.476155989,119.016147122,100.478176848,9.90576805939,8.63220221489
 10/20  14:00:00,211.788488939,29.7498116913,24.3033915563,3.38044889674,37.1018798503,116.476155989,106.696363935,96.7705958761,9.90576805939,0.02
 10/20  15:00:00,211.34008326,29.8724311887,24.3076282541,2.80532348364,37.1018798503,116.476155989,105.326987278,93.7464497182,9.90576805939,1.6747695
 10/20  16:00:00,210.311676842,29.9082027448,23.6409735711,2.40842475155,37.1018798503,116.476155989,109.605154923,92.7293872363,9.90576805939,6.96999962699
 10/20  17:00:00,209.106710448,29.8778039752,22.652452142,2.22349775082,37.1018798503,116.476155989,103.101712221,93.1759441617,9.90576805939,0.02
 10/20  18:00:00,129.143456666,27.6776310843,19.2960619546,0.0,24.7345865669,47.5788473902,77.5308407961,72.5579567664,4.9528840297,0.02
 10/20  19:00:00,137.138453473,28.2159773029,18.9289058854,0.0,24.7345865669,47.5788473902,83.4560090483,78.4831250186,4.9528840297,0.02
 10/20  20:00:00,116.025550619,26.8162771346,19.397478462,0.0,12.3672932834,38.6892022431,96.8119482562,93.8202178384,2.97173041782,0.02
 10/20  21:00:00,85.6072242808,15.3643510098,11.6695993905,0.0,12.3672932834,27.0668015668,68.9647079298,57.387775938,2.97173041782,8.60520157404
 10/20  22:00:00,73.7668897151,19.3494401171,16.2179790107,0.0,4.12243109448,15.9888894789,85.4268201581,82.4350897403,2.97173041782,0.02
 10/20  23:00:00,69.1381140011,18.7962956361,13.821503138,0.0774885909388,4.12243109448,15.9888894789,78.0469296574,75.0551992396,2.97173041782,0.02
 10/20  24:00:00,77.0662949036,22.2033386205,15.832043069,0.00416852418119,4.12243109448,15.9888894789,97.4354068435,94.4436764257,2.97173041782,0.02
 10/21  01:00:00,71.4485495226,18.4517540562,12.3879432517,0.19238768545,4.12243109448,15.9888894789,78.3872655164,75.3955350986,2.97173041782,0.02
 10/21  02:00:00,82.1970222805,23.2800310577,15.3036484509,0.674843069562,4.12243109448,15.9888894789,99.1659459914,96.1742155736,2.97173041782,0.02
 10/21  03:00:00,72.1731020076,17.9349416864,12.3893507073,0.163357598883,4.12243109448,15.9888894789,80.3349919529,77.3432615351,2.97173041782,0.02
 10/21  04:00:00,89.8159998308,27.2469541094,17.9172643547,0.785244124036,4.12243109448,16.0517297156,118.766947682,115.775217265,2.97173041782,0.02
 10/21  05:00:00,92.682981091,27.4622925969,17.8419597619,1.11768855124,4.12243109448,16.0517297156,119.588512094,116.596781676,2.97173041782,0.02
 10/21  06:00:00,122.159002952,28.9696620089,17.8435570237,3.92364176524,4.12243109448,39.6058045677,100.4667628,97.4750323823,2.97173041782,0.02
 10/21  07:00:00,178.108306441,29.0143555334,20.532152092,30.5635868043,12.3672932834,65.3531420225,157.495808568,152.522924538,4.9528840297,0.02
 10/21  08:00:00,164.080224863,29.0002443317,20.9462720349,25.2440515479,12.3672932834,68.2430321324,154.561212219,149.588328189,4.9528840297,0.02
 10/21  09:00:00,185.704303032,29.0300820172,21.3419456056,18.5784313979,16.4897243779,93.1370602926,143.559589845,135.614975397,7.92461444751,0.02
 10/21  10:00:00,184.424822121,29.0308983121,21.8808959155,16.5315313414,16.4897243779,93.1370602926,139.005672436,131.061057989,7.92461444751,0.02
 10/21  11:00:00,182.264268323,29.029431393,22.7778088533,13.2412147974,16.4897243779,93.1370602926,143.218295411,126.680981393,7.92461444751,8.61269957059
 10/21  12:00:00,171.18477474,29.0359418047,23.1481981863,10.6525501475,16.4897243779,83.9857416113,131.172763004,123.228148556,7.92461444751,0.02
 10/21  13:00:00,167.707509344,29.0671751766,23.805697466,8.91930335597,16.4897243779,83.9857416113,128.325540398,120.380925951,7.92461444751,0.02
 10/21  14:00:00,165.193360567,29.1100318817,24.2792326151,7.63217628864,16.4897243779,83.9857416113,126.051435603,118.106821155,7.92461444751,0.02
 10/21  15:00:00,137.520162308,28.9696620089,21.2782741142,0.0,12.3672932834,70.6512738906,66.3830386251,61.4101545954,4.9528840297,0.02
 10/21  16:00:00,136.745703537,28.9696620089,20.338262572,0.0,12.3672932834,70.6512738906,65.9945218026,61.0216377729,4.9528840297,0.02
 10/21  17:00:00,121.492613362,28.9696620089,19.3136618881,0.0,12.3672932834,58.1284167478,71.1214114697,66.14852744,4.9528840297,0.02
 10/21  18:00:00,91.238885338,26.3856001597,18.8124426791,0.0,12.3672932834,24.9413748627,104.108618301,90.5539119543,4.9528840297,8.60182231674
 10/21  19:00:00,98.9311362996,27.031615622,18.7859434581,0.0,12.3672932834,24.9413748627,102.920474876,97.9475908463,4.9528840297,0.02
 10/21  20:00:00,83.8347004968,26.8162771346,18.2363623663,0.00248900720754,4.12243109448,16.0517297156,112.04478645,109.053056032,2.97173041782,0.02
 10/21  21:00:00,74.7380615948,20.2289601224,14.3966625167,0.0,4.12243109448,15.9888894789,93.4529448256,90.4612144078,2.97173041782,0.02
 10/21  22:00:00,68.5015669897,17.5904001065,12.015503302,0.0,4.12243109448,15.9888894789,82.6570917018,79.665361284,2.97173041782,0.02
 10/21  23:00:00,76.1776593069,22.6340155954,14.7784413638,0.164418432226,4.12243109448,15.9888894789,103.537850758,100.546120341,2.97173041782,0.02
 10/21  24:00:00,66.329826069,18.0210770813,11.6160092984,0.194410968655,4.12243109448,15.9888894789,83.3476706542,80.3559402364,2.97173041782,0.02
 10/22  01:00:00,73.8528897977,21.9880001331,14.6761637869,0.0,2.06121554724,15.9888894789,105.753383215,102.761652797,2.97173041782,0.02
 10/22  02:00:00,68.1964245375,18.8824310311,11.5632993261,1.08453210646,2.06121554724,15.9888894789,85.120924448,82.1291940302,2.97173041782,0.02
 10/22  03:00:00,75.7470887297,21.9880001331,14.3864679678,0.0,2.06121554724,15.9888894789,107.209994566,104.218264148,2.97173041782,0.02
 10/22  04:00:00,70.9059274938,19.140837216,11.1530200602,2.5080966188,2.06121554724,15.9888894789,86.3305485668,83.338818149,2.97173041782,0.02
 10/22  05:00:00,83.9665560816,23.9691142175,13.8503737746,4.88912736734,2.06121554724,15.9888894789,108.204329092,105.212598674,2.97173041782,0.02
 10/22  06:00:00,74.3450414859,19.226972611,10.8627743283,4.77725387644,2.06121554724,15.9888894789,87.2127622086,84.2210317908,2.97173041782,0.02
 10/22  07:00:00,85.0676893958,24.1413850075,13.7048418949,7.67264585077,2.06121554724,15.9888894789,109.153740736,106.162010318,2.97173041782,0.02
 10/22  08:00:00,80.8204950374,17.5904001065,11.2365286184,0.0,4.12243109448,41.7362269337,85.6287739419,80.6558899122,4.9528840297,0.02
 10/22  09:00:00,92.8947515112,23.2800310577,15.8374990637,2.01544724184,4.12243109448,41.7362269337,102.878410934,97.9055269046,4.9528840297,0.02
 10/22  10:00:00,83.4966231852,18.7101602411,14.5485568371,1.1329269934,4.12243109448,41.7362269337,81.0184370234,76.0455529937,4.9528840297,0.02
 10/22  11:00:00,94.0673648017,23.2369633602,21.311133872,0.84689468464,4.12243109448,41.7362269337,97.4142963127,92.441412283,4.9528840297,0.02
 10/22  12:00:00,85.6135230005,19.0977695185,18.480145237,0.916821012149,4.12243109448,41.7362269337,77.7709076907,72.798023661,4.9528840297,0.02
 10/22  13:00:00,96.9870612859,23.7107080326,24.3624304634,0.837138416607,4.12243109448,41.7362269337,93.8504009893,88.8775169596,4.9528840297,0.02
 10/22  14:00:00,86.9898854813,18.7962956361,20.8018121065,0.255252943147,4.12243109448,41.7362269337,75.5560240453,70.5831400156,4.9528840297,0.02
 10/22  15:00:00,100.109798439,24.1413850075,27.5323465495,0.549525958542,4.12243109448,41.7362269337,93.8388674557,88.865983426,4.9528840297,0.02
 10/22  16:00:00,69.5638747521,18.8824310311,20.365159703,0.1662298154,4.12243109448,24.8785346261,76.4790065673,71.5061225376,4.9528840297,0.02
 10/22  17:00:00,57.9495807375,18.9005970867,19.5326796075,0.108523451168,2.06121554724,15.9888894789,82.9054469912,79.9137165734,2.97173041782,0.02
 10/22  18:00:00,60.3942399214,17.5904001065,16.918009633,0.0,2.06121554724,15.9888894789,84.0622285693,81.0704981515,2.97173041782,0.02
 10/22  19:00:00,78.2844292354,23.2800310577,21.3321370522,0.489392194565,2.06121554724,15.9888894789,105.273820081,102.282089663,2.97173041782,0.02
 10/22  20:00:00,66.5811020805,17.5904001065,16.2091417981,0.0,2.06121554724,15.9888894789,85.5130306407,82.5213002228,2.97173041782,0.02
 10/22  21:00:00,76.5417819543,23.2800310577,19.3626992339,0.927653498706,2.06121554724,15.9888894789,107.6173419,104.625611482,2.97173041782,0.02
 10/22  22:00:00,65.0680151846,17.5904001065,14.6327116484,0.0,2.06121554724,15.9888894789,87.1051519455,84.1134215276,2.97173041782,0.02
 10/22  23:00:00,75.2382239962,22.9570233265,18.106023275,0.909541262344,2.06121554724,15.9888894789,117.353863583,105.780318819,2.97173041782,8.60181434582
 10/22  24:00:00,67.9526597653,18.8824310311,14.3891977922,1.79345894057,2.06121554724,15.9888894789,88.0567813506,85.0650509328,2.97173041782,0.02
 10/23  01:00:00,75.3691415757,21.9880001331,18.0950314571,0.0,4.12243109448,15.9888894789,108.676261133,105.684530715,2.97173041782,0.02
 10/23  02:00:00,70.172928339,18.8824310311,14.396582964,1.96155852416,4.12243109448,15.9888894789,87.5109770726,84.5192466547,2.97173041782,0.02
 10/23  03:00:00,77.9991648771,23.2800310577,16.9220848894,2.3967735144,4.12243109448,15.9888894789,109.113757799,106.122027381,2.97173041782,0.02
 10/23  04:00:00,101.230152401,27.9934608659,19.1295262455,1.93062515295,12.3672932834,24.9413748627,123.957332004,118.984447974,4.9528840297,0.02
 10/23  05:00:00,129.743675695,28.1330079933,22.5611163612,26.8730112462,12.3672932834,24.9413748627,192.198442431,187.225558401,4.9528840297,0.02
 10/23  06:00:00,184.005254622,29.0532108079,22.5077479268,22.1222748239,24.7345865669,70.7195625826,157.356866262,147.431098203,9.90576805939,0.02
 10/23  07:00:00,207.903273207,29.0962618737,22.4550533378,14.3368108415,37.1018798503,92.3937384068,136.818050689,126.892282629,9.90576805939,0.02
 10/23  08:00:00,206.459638428,29.1285453352,22.6293041544,12.3891436105,37.1018798503,104.434947198,130.475413491,120.549645432,9.90576805939,0.02
 10/23  09:00:00,217.791724649,29.1428734525,22.19442768,12.1001266696,37.1018798503,116.476155989,136.467345052,117.935024745,9.90576805939,8.62655224718
 10/23  10:00:00,217.317681312,29.160311301,22.3673768529,11.4351407626,37.1018798503,116.476155989,125.565691632,115.639923572,9.90576805939,0.02
 10/23  11:00:00,215.984069999,29.1946169524,22.7326829143,9.70163764058,37.1018798503,116.476155989,130.805485154,112.267203749,9.90576805939,8.63251334534
 10/23  12:00:00,202.755094538,29.2263732351,22.1770311294,9.03840772166,37.1018798503,104.434947198,120.039956682,110.114188622,9.90576805939,0.02
 10/23  13:00:00,213.517322152,29.2643105354,21.5069122587,8.39098686331,37.1018798503,116.476155989,118.186241321,108.260473262,9.90576805939,0.02
 10/23  14:00:00,212.532708803,29.3060512523,21.2281796382,7.64360331154,37.1018798503,116.476155989,124.811795529,106.274981513,9.90576805939,8.6310459573
 10/23  15:00:00,211.761993998,29.3400788207,20.9055890328,7.16164727972,37.1018798503,116.476155989,114.793368394,104.867600334,9.90576805939,0.02
 10/23  16:00:00,210.887327269,29.3720697219,20.4805759974,6.68054629564,37.1018798503,116.476155989,122.004081997,103.473004977,9.90576805939,8.62530896056
 10/23  17:00:00,211.659648125,29.3964377917,20.453930317,6.42473559838,37.1018798503,116.476155989,112.341059818,102.415291759,9.90576805939,0.02
 10/23  18:00:00,132.95783639,27.6776310843,17.375462758,0.0,24.7345865669,47.5788473902,83.7091627553,78.7362787256,4.9528840297,0.02
 10/23  19:00:00,141.471568137,28.1083080592,16.4644292396,0.0,24.7345865669,47.5788473902,88.6047820744,83.6318980447,4.9528840297,0.02
 10/23  20:00:00,119.914387243,26.8162771346,16.0161835949,0.017568851019,12.3672932834,38.6892022431,101.6828396,98.6911091824,2.97173041782,0.02
 10/23  21:00:00,96.5026061997,20.4979120501,12.5113486596,0.193576081671,12.3672932834,27.0668015668,82.3696194858,79.377889068,2.97173041782,0.02
 10/23  22:00:00,71.9671230695,17.5904001065,11.0045651438,0.0,4.12243109448,15.9888894789,77.1600113635,74.1682809457,2.97173041782,0.02
 10/23  23:00:00,84.3407815716,23.1077602677,13.9224220608,0.915389750447,4.12243109448,15.9888894789,98.398144246,95.4064138281,2.97173041782,0.02
 10/23  24:00:00,74.1489235187,18.4517540562,11.3391789459,1.04532441629,4.12243109448,15.9888894789,80.2345460575,77.2428156396,2.97173041782,0.02
 10/24  01:00:00,83.5226494416,22.4186771079,14.5921792883,0.643553612794,4.12243109448,15.9888894789,108.622542388,97.0498588193,2.97173041782,8.60095315085
 10/24  02:00:00,75.1120113493,18.7962956361,10.9018933257,2.06996322035,4.12243109448,15.9888894789,81.8049549932,78.8132245753,2.97173041782,0.02
 10/24  03:00:00,83.9381988456,22.8493540828,12.9693264327,1.92261121446,4.12243109448,15.9888894789,102.407410567,99.4156801495,2.97173041782,0.02
 10/24  04:00:00,111.157741519,27.8211900759,15.0215019806,2.38223530023,12.3672932834,24.9413748627,115.099051811,110.126167781,4.9528840297,0.02
 10/24  05:00:00,143.034668586,28.5963711858,17.7522254129,29.5465958748,12.3672932834,24.9413748627,182.910822019,177.937937989,4.9528840297,0.02
 10/24  06:00:00,194.678370606,29.0723723759,17.656010452,22.1437843278,24.7345865669,70.7195625826,149.153531149,139.22776309,9.90576805939,0.02
 10/24  07:00:00,220.189282732,29.1474481695,17.6690452094,17.2683914658,37.1018798503,92.3937384068,131.326709226,121.400941167,9.90576805939,0.02
 10/24  08:00:00,216.828202405,29.2080338584,17.6754528075,15.7288631838,37.1018798503,104.434947198,126.362326895,116.436558835,9.90576805939,0.02
 10/24  09:00:00,226.058213212,29.2718048572,17.6736909992,13.4292689515,37.1018798503,116.476155989,130.524652429,111.992244248,9.90576805939,8.62664012172
 10/24  10:00:00,225.124013087,29.3090387184,18.2203474977,12.2199369349,37.1018798503,116.476155989,119.282498144,109.356730085,9.90576805939,0.02
 10/24  11:00:00,225.09106329,29.3430570949,19.1496903626,10.9270933925,37.1018798503,116.476155989,116.894882087,106.969114028,9.90576805939,0.02
 10/24  12:00:00,213.110958499,29.3784027336,19.5344654889,9.40731651232,37.1018798503,104.434947198,123.045604951,104.511320656,9.90576805939,8.62851623516
 10/24  13:00:00,220.468372064,29.4178689927,19.5286624562,8.21542935418,37.1018798503,116.476155989,112.546899304,102.621131244,9.90576805939,0.02
 10/24  14:00:00,217.080214134,29.4548284407,20.0660906801,7.29014114189,37.1018798503,116.476155989,119.76718395,101.230278916,9.90576805939,8.631136975
 10/24  15:00:00,211.376434181,29.4826338923,19.908041128,6.63995756842,37.1018798503,116.476155989,110.349642222,100.423874163,9.90576805939,0.02
 10/24  16:00:00,210.203087664,29.4991768648,19.5270345655,6.31661699318,37.1018798503,116.476155989,118.413942071,99.8827456919,9.90576805939,8.62542831999
 10/24  17:00:00,212.3842308,29.51103865,19.5272789144,6.17208392864,37.1018798503,116.476155989,109.185730943,99.2599628832,9.90576805939,0.02
 10/24  18:00:00,133.443250218,27.6776310843,17.0078043552,0.0,24.7345865669,47.5788473902,82.0858069992,77.1129229695,4.9528840297,0.02
 10/24  19:00:00,139.033936029,28.1083080592,17.0480971144,0.0,24.7345865669,47.5788473902,87.1669622785,82.1940782488,4.9528840297,0.02
 10/24  20:00:00,118.327969089,26.8162771346,16.7081660903,0.0120450849302,12.3672932834,38.6892022431,100.058230665,97.0665002473,2.97173041782,0.02
 10/24  21:00:00,95.9268552846,20.2969294618,12.5464250901,0.158175045749,12.3672932834,27.0668015668,80.145292436,77.1535620182,2.97173041782,0.02
 10/24  22:00:00,72.0263218565,17.6765355014,11.0405090858,0.0,4.12243109448,15.9888894789,76.4701473046,73.4784168867,2.97173041782,0.02
 10/24  23:00:00,85.5114377917,22.8493540828,13.9598064971,0.733169969153,4.12243109448,15.9888894789,97.3736535871,94.3819231693,2.97173041782,0.02
 10/24  24:00:00,77.0590992616,18.6240248462,10.3010239636,1.3712368948,4.12243109448,15.9888894789,79.1162504683,76.1245200504,2.97173041782,0.02
 10/25  01:00:00,85.1049729092,22.2033386205,12.3271934507,0.2938749504,4.12243109448,15.9888894789,100.242696018,97.2509655997,2.97173041782,0.02
 10/25  02:00:00,75.5164187774,18.4517540562,9.7091733322,1.69585030348,4.12243109448,15.9888894789,81.4732728149,78.481542397,2.97173041782,0.02
 10/25  03:00:00,87.4333938714,23.2800310577,12.2422309099,3.05747953336,4.12243109448,15.9888894789,110.896227886,99.3226815714,2.97173041782,8.60181589681
 10/25  04:00:00,113.450176732,28.2518670508,14.0926386073,3.84522980344,12.3672932834,24.9413748627,115.124236533,110.151352503,4.9528840297,0.02
 10/25  05:00:00,137.422675025,28.1636283541,17.4105770659,24.5403434923,12.3672932834,24.9413748627,182.55169315,177.578809121,4.9528840297,0.02
 10/25  06:00:00,192.099965464,29.0894164299,17.6628577473,23.3869582954,24.7345865669,70.7195625826,148.622303007,138.696534947,9.90576805939,0.02
 10/25  07:00:00,213.17752856,29.2187825446,17.6659229101,16.8602251929,37.1018798503,92.3937384068,129.745965375,119.820197316,9.90576805939,0.02
 10/25  08:00:00,209.95509974,29.2887052465,18.2106962296,14.7631286691,37.1018798503,104.434947198,124.094592125,114.168824065,9.90576805939,0.02
 10/25  09:00:00,219.088023068,29.3355996273,19.1342052719,13.1686656999,37.1018798503,116.476155989,120.861964225,110.936196165,9.90576805939,0.02
 10/25  10:00:00,214.982948572,29.381952294,20.0550281798,11.0223528253,37.1018798503,116.476155989,126.365332989,107.828250492,9.90576805939,8.63131443781
 10/25  11:00:00,213.287496868,29.4376691151,20.9725895381,8.52212236242,37.1018798503,116.476155989,113.938970647,104.013202588,9.90576805939,0.02
 10/25  12:00:00,201.646657893,29.4625434093,22.4223743758,7.44841434587,37.1018798503,104.434947198,121.033429438,102.499340902,9.90576805939,8.62832047601
 10/25  13:00:00,213.510578286,29.5016546277,23.1663228437,6.48750647137,37.1018798503,116.476155989,110.945669032,101.019900973,9.90576805939,0.02
 10/25  14:00:00,212.901375128,29.5310763455,23.2083945779,5.80698727602,37.1018798503,116.476155989,118.557018032,100.019996192,9.90576805939,8.63125378055
 10/25  15:00:00,213.287570078,29.5479236912,23.8051420344,5.57983878377,37.1018798503,116.476155989,109.418114438,99.4923463787,9.90576805939,0.02
 10/25  16:00:00,213.476509045,29.5444706162,23.6558976778,5.92198584495,37.1018798503,116.476155989,118.387196051,99.8559276177,9.90576805939,8.62550037434
 10/25  17:00:00,212.798500012,29.5627299066,23.2514837904,5.63131958687,37.1018798503,116.476155989,109.173100213,99.2473321538,9.90576805939,0.02
 10/25  18:00:00,131.085356918,27.6776310843,20.9238822469,0.0,24.7345865669,47.5788473902,82.265107941,77.2922239113,4.9528840297,0.02
 10/25  19:00:00,136.486531947,28.1083080592,21.196043071,0.0,24.7345865669,47.5788473902,87.8401968553,82.8673128256,4.9528840297,0.02
 10/25  20:00:00,113.287280642,26.8162771346,20.5364630991,0.00929311535868,12.3672932834,38.6892022431,100.570207555,97.5784771374,2.97173041782,0.02
 10/25  21:00:00,84.269949917,17.0372556255,13.115539708,0.123847780876,12.3672932834,27.0668015668,69.9145440835,66.9228136656,2.97173041782,0.02
 10/25  22:00:00,73.7627539691,21.9880001331,16.8722855313,0.0,4.12243109448,15.9888894789,94.9470679572,91.9553375394,2.97173041782,0.02
 10/25  23:00:00,67.4128588391,18.5378894512,13.4992099635,0.519360727679,4.12243109448,15.9888894789,78.4599361173,75.4682056995,2.97173041782,0.02
 10/25  24:00:00,74.9732645335,23.0216248728,16.0191081301,0.963145964817,4.12243109448,15.9888894789,98.8612645369,95.8695341191,2.97173041782,0.02
 10/26  01:00:00,65.1047637435,17.5904001065,12.4693666738,0.0,4.12243109448,15.9888894789,80.7162910712,77.7245606533,2.97173041782,0.02
 10/26  02:00:00,74.5457525235,23.0646925703,14.9275935831,1.47782451766,4.12243109448,15.9888894789,101.542932879,98.5512024609,2.97173041782,0.02
 10/26  03:00:00,67.635615679,18.6670925436,11.9603714387,1.81897540137,4.12243109448,15.9888894789,82.2422530748,79.250522657,2.97173041782,0.02
 10/26  04:00:00,99.5457323159,27.9934608659,17.3407303771,2.03500031797,12.3672932834,24.9413748627,115.125502838,110.152618808,4.9528840297,0.02
 10/26  05:00:00,122.751239997,28.168349734,19.9606687031,22.44568077,12.3672932834,24.9413748627,190.788483051,177.233782588,4.9528840297,8.60181643362
 10/26  06:00:00,179.873548718,29.1218583102,20.0031757178,20.4264929614,24.7345865669,70.7195625826,148.13959139,138.21382333,9.90576805939,0.02
 10/26  07:00:00,205.894077635,29.2805994824,20.1188926886,14.4794340273,37.1018798503,92.3937384068,129.128066883,119.202298823,9.90576805939,0.02
 10/26  08:00:00,205.026661765,29.3468075459,20.3741663289,12.9930576587,37.1018798503,104.434947198,123.773594112,113.847826053,9.90576805939,0.02
 10/26  09:00:00,216.754208481,29.3837625581,21.1965091727,11.8196389132,37.1018798503,116.476155989,120.789794334,110.864026275,9.90576805939,0.02
 10/26  10:00:00,216.847760656,29.4108045372,22.3814659262,10.700595063,37.1018798503,116.476155989,127.02675931,108.491266279,9.90576805939,8.62972497187
 10/26  11:00:00,216.761503266,29.4348217912,23.3394853548,9.63208621787,37.1018798503,116.476155989,116.320530248,106.394762189,9.90576805939,0.02
 10/26  12:00:00,204.622890056,29.4645104939,24.2494215932,8.59561480853,37.1018798503,104.434947198,123.095189336,104.560976614,9.90576805939,8.62844466276
 10/26  13:00:00,216.362435179,29.499878263,24.7517751739,7.75569152461,37.1018798503,116.476155989,112.665524079,102.739756019,9.90576805939,0.02
 10/26  14:00:00,215.438784367,29.5296748243,24.4374628954,7.11671512725,37.1018798503,116.476155989,119.962522694,101.425426466,9.90576805939,8.63132816847
 10/26  15:00:00,215.296819881,29.5610751645,24.9253767781,6.45570381998,37.1018798503,116.476155989,110.116766214,100.190998155,9.90576805939,0.02
 10/26  16:00:00,215.342296945,29.5862322393,25.5093634565,5.8925493615,37.1018798503,116.476155989,108.857431287,98.9316632277,9.90576805939,0.02
 10/26  17:00:00,214.992832975,29.6027934392,25.4709315394,5.56612580857,37.1018798503,116.476155989,116.775186695,98.2522888427,9.90576805939,8.61712979327
 10/26  18:00:00,132.698090028,27.6776310843,22.5366150521,0.0,24.7345865669,47.5788473902,81.4598050872,76.4869210575,4.9528840297,0.02
 10/26  19:00:00,137.395384701,28.1083080592,22.1048963305,0.0,24.7345865669,47.5788473902,86.5716298684,81.5987458387,4.9528840297,0.02
 10/26  20:00:00,114.139089209,26.8162771346,21.3975655664,0.0,12.3672932834,38.6892022431,99.5279071715,96.5361767537,2.97173041782,0.02
 10/26  21:00:00,81.6170747078,15.3643510098,12.2131985528,0.0977401811201,12.3672932834,27.0668015668,61.8223448645,58.8306144467,2.97173041782,0.02
 10/26  22:00:00,75.1356213588,21.9880001331,18.2938515574,0.0,4.12243109448,15.9888894789,95.6433900236,92.6516596058,2.97173041782,0.02
 10/26  23:00:00,68.815655744,18.8824310311,14.5323452055,0.679147445118,4.12243109448,15.9888894789,78.2713228128,75.279592395,2.97173041782,0.02
 10/26  24:00:00,75.3413140577,22.2033386205,18.2493222094,0.0382636798239,4.12243109448,15.9888894789,98.6978961899,95.7061657721,2.97173041782,0.02
 10/27  01:00:00,68.1949624518,18.4517540562,14.0271136707,0.751896905756,4.12243109448,15.9888894789,79.5051128511,76.5133824333,2.97173041782,0.02
 10/27  02:00:00,76.0518578253,23.1938956627,16.3707181068,1.34522347274,4.12243109448,15.9888894789,100.582314053,97.590583635,2.97173041782,0.02
 10/27  03:00:00,67.2725163477,18.1072124763,13.0797132391,0.582575806177,4.12243109448,15.9888894789,81.4105180668,78.418787649,2.97173041782,0.02
 10/27  04:00:00,100.605346029,27.9647490676,18.9193530442,1.5447032131,12.3672932834,24.9413748627,113.737734114,108.764850084,4.9528840297,0.02
 10/27  05:00:00,125.617816577,28.6256856463,21.4332719381,23.3050814972,12.3672932834,24.9413748627,180.101692446,175.128808417,4.9528840297,0.02
 10/27  06:00:00,179.904088199,29.1066708929,21.3377155824,17.7552845154,24.7345865669,70.7195625826,146.615323667,136.689555608,9.90576805939,0.02
 10/27  07:00:00,207.569555352,29.3140840176,21.3473042468,12.4986467016,37.1018798503,92.3937384068,136.167955405,117.654754618,9.90576805939,8.60743272795
 10/27  08:00:00,205.948460033,29.382951319,21.3488295021,11.0955452198,37.1018798503,104.434947198,122.236852995,112.311084936,9.90576805939,0.02
 10/27  09:00:00,215.290168506,29.4198503362,21.3530473021,10.015808591,37.1018798503,116.476155989,119.564044094,109.638276034,9.90576805939,0.02
 10/27  10:00:00,214.608398983,29.4612293623,21.8871425044,8.90511656845,37.1018798503,116.476155989,125.817504718,107.280352634,9.90576805939,8.63138402449
 10/27  11:00:00,213.802553777,29.5102407602,22.2637475216,7.67345844651,37.1018798503,116.476155989,114.72635797,104.800589911,9.90576805939,0.02
 10/27  12:00:00,201.063783394,29.5439781182,22.2667668952,6.93968185592,37.1018798503,104.434947198,121.685588286,103.151204131,9.90576805939,8.62861609616
 10/27  13:00:00,212.55362177,29.5723670895,22.2673680338,6.35879733623,37.1018798503,116.476155989,111.63529376,101.709525701,9.90576805939,0.02
 10/27  14:00:00,212.058369417,29.5962328212,22.2749250024,5.83226953385,37.1018798503,116.476155989,119.109417199,100.57221819,9.90576805939,8.63143094995
 10/27  15:00:00,211.561499075,29.6212838016,22.2737207968,5.31182863024,37.1018798503,116.476155989,109.296343409,99.3705753493,9.90576805939,0.02
 10/27  16:00:00,210.747181457,29.637843713,21.7444626705,5.01072481154,37.1018798503,116.476155989,108.364437391,98.4386693315,9.90576805939,0.02
 10/27  17:00:00,210.252419926,29.6460996474,21.3647180907,4.88860838899,37.1018798503,116.476155989,116.416600738,97.8936284777,9.90576805939,8.61720420086
 10/27  18:00:00,130.430678414,27.6776310843,18.3464916649,0.0,24.7345865669,47.5788473902,81.2069920011,76.2341079714,4.9528840297,0.02
 10/27  19:00:00,135.816465164,28.1083080592,17.997525221,0.0,24.7345865669,47.5788473902,86.4905081554,81.5176241257,4.9528840297,0.02
 10/27  20:00:00,116.578575053,26.8162771346,17.9245643262,0.0,12.3672932834,38.6892022431,99.1468979069,96.1551674891,2.97173041782,0.02
 10/27  21:00:00,89.4149719896,17.1233910204,12.2688913588,0.0894143252355,12.3672932834,27.0668015668,68.8541980594,65.8624676416,2.97173041782,0.02
 10/27  22:00:00,82.6978895304,21.9880001331,16.0990358114,0.0,4.12243109448,15.9888894789,93.491336875,90.4996064571,2.97173041782,0.02
 10/27  23:00:00,74.9156014506,18.8824310311,12.739420696,0.686774201349,4.12243109448,15.9888894789,77.5403223658,74.548591948,2.97173041782,0.02
 10/27  24:00:00,82.643139976,22.2033386205,15.3749825516,0.0643756004889,4.12243109448,15.9888894789,98.0110822407,95.0193518229,2.97173041782,0.02
 10/28  01:00:00,75.5024446914,18.4517540562,12.3777053894,0.832987360589,4.12243109448,15.9888894789,78.9326571396,75.9409267218,2.97173041782,0.02
 10/28  02:00:00,83.8565629657,23.1938956627,14.8238440214,1.48176853531,4.12243109448,15.9888894789,100.03954217,97.0478117526,2.97173041782,0.02
 10/28  03:00:00,73.6600019233,18.1072124763,11.758187987,0.678604043857,4.12243109448,15.9888894789,81.1144997487,78.1227693309,2.97173041782,0.02
 10/28  04:00:00,90.0274831377,26.8162771346,16.97228642,0.717586776798,4.12243109448,16.0517297156,119.75638368,116.764653262,2.97173041782,0.02
 10/28  05:00:00,90.8438364156,27.4622925969,16.9029524734,1.93218409233,4.12243109448,16.0517297156,120.885323863,117.893593445,2.97173041782,0.02
 10/28  06:00:00,120.509733618,28.9696620089,16.9001701297,6.55894488407,4.12243109448,39.6058045677,101.800183115,98.8084526974,2.97173041782,0.02
 10/28  07:00:00,184.720785935,29.01681637,20.1488867071,34.7975341059,12.3672932834,65.3531420225,158.643875529,153.6709915,4.9528840297,0.02
 10/28  08:00:00,168.915284443,29.0015797088,20.4162410259,29.1319841329,12.3672932834,68.2430321324,164.216310825,150.654347481,4.9528840297,8.6090793145
 10/28  09:00:00,191.976849709,29.0320923747,20.9654524021,22.8667127064,16.4897243779,93.1370602926,145.63587951,137.691265063,7.92461444751,0.02
 10/28  10:00:00,189.827633275,29.0325650424,21.3525696784,21.1867428848,16.4897243779,93.1370602926,141.557054178,133.612439731,7.92461444751,0.02
 10/28  11:00:00,187.578119847,29.0307764349,21.8828895636,19.6650714283,16.4897243779,93.1370602926,139.316613467,131.371999019,7.92461444751,0.02
 10/28  12:00:00,178.099763474,29.0287526315,22.254718309,18.4743074673,16.4897243779,83.9857416113,137.3905074,129.445892952,7.92461444751,0.02
 10/28  13:00:00,174.504302074,29.0268750661,22.7850219308,16.8027481483,16.4897243779,83.9857416113,143.981038182,127.445713582,7.92461444751,8.6107101519
 10/28  14:00:00,174.654473681,29.0249213293,22.6277059515,16.3679728899,16.4897243779,83.9857416113,134.409331172,126.464716724,7.92461444751,0.02
 10/28  15:00:00,138.952404736,28.9696620089,18.6796696126,0.115338661856,12.3672932834,70.6512738906,76.8773329132,71.9044488835,4.9528840297,0.02
 10/28  16:00:00,138.695013746,28.9696620089,18.0143495684,0.608822250193,12.3672932834,70.6512738906,75.9366815251,70.9637974954,4.9528840297,0.02
 10/28  17:00:00,127.437610235,28.9696620089,17.4560471665,1.57041150037,12.3672932834,58.1284167478,79.315725015,74.3428409853,4.9528840297,0.02
 10/28  18:00:00,101.318301901,26.3856001597,16.9458961481,0.0,12.3672932834,24.9413748627,101.054996326,96.0821122962,4.9528840297,0.02
 10/28  19:00:00,110.604940554,27.2469541094,16.9203349195,0.546759321146,12.3672932834,24.9413748627,106.840761242,101.867877213,4.9528840297,0.02
 10/28  20:00:00,94.6947402695,26.8162771346,16.3594881503,0.596933323953,4.12243109448,16.0517297156,115.165390824,112.173660406,2.97173041782,0.02
 10/28  21:00:00,81.4096011516,20.2289601224,13.3618164354,0.0,4.12243109448,15.9888894789,95.3430036209,92.3512732031,2.97173041782,0.02
 10/28  22:00:00,75.1577322715,17.5904001065,11.7192450158,0.0,4.12243109448,15.9888894789,83.863162172,80.8714317542,2.97173041782,0.02
 10/28  23:00:00,88.6352806017,22.4186771079,14.7473107461,0.964539374469,4.12243109448,15.9888894789,104.313898436,101.322168018,2.97173041782,0.02
 10/28  24:00:00,80.6624950469,18.4517540562,11.6004149663,2.4329796446,4.12243109448,15.9888894789,83.3505595853,80.3588291675,2.97173041782,0.02
 10/29  01:00:00,94.9254624035,23.8183772763,14.8043033117,6.10096552112,2.06121554724,15.9888894789,107.186766235,104.195035817,2.97173041782,0.02
 10/29  02:00:00,83.0655262638,19.2054387622,11.25486266,6.42971312152,2.06121554724,15.9888894789,85.9648979948,82.973167577,2.97173041782,0.02
 10/29  03:00:00,97.4457284665,24.1413850075,13.742712696,9.70864038131,2.06121554724,15.9888894789,106.894052205,103.902321787,2.97173041782,0.02
 10/29  04:00:00,84.8202563756,19.313108006,10.5761825987,8.60273750606,2.06121554724,15.9888894789,86.8494725698,83.857742152,2.97173041782,0.02
 10/29  05:00:00,98.4811487745,24.1413850075,12.489843089,11.8683452076,2.06121554724,15.9888894789,108.748105299,105.756374881,2.97173041782,0.02
 10/29  06:00:00,86.3955924685,19.313108006,9.62894901683,10.173319777,2.06121554724,15.9888894789,96.681585145,85.1080370362,2.97173041782,8.60181769094
 10/29  07:00:00,99.8547222475,24.1413850075,12.1129540145,13.6454334279,2.06121554724,15.9888894789,109.832490262,106.840759844,2.97173041782,0.02
 10/29  08:00:00,101.67384376,19.313108006,9.62820800547,9.87552019591,4.12243109448,41.7362269337,86.4871399171,81.5142558874,4.9528840297,0.02
 10/29  09:00:00,116.864905629,24.1413850075,12.0576015837,12.5662622012,4.12243109448,41.7362269337,104.928548483,99.9556644537,4.9528840297,0.02
 10/29  10:00:00,103.645761441,19.313108006,9.54687259611,10.2418847889,4.12243109448,41.7362269337,84.7695307423,79.7966467126,4.9528840297,0.02
 10/29  11:00:00,118.441726781,24.1413850075,12.0367638344,12.9838421074,4.12243109448,41.7362269337,104.498288971,99.5254049411,4.9528840297,0.02
 10/29  12:00:00,102.839918889,19.313108006,9.53835513964,10.4731539127,4.12243109448,41.7362269337,84.8220826849,79.8491986552,4.9528840297,0.02
 10/29  13:00:00,116.351741798,24.1413850075,12.02916778,13.1416419549,4.12243109448,41.7362269337,104.720047109,99.7471630794,4.9528840297,0.02
 10/29  14:00:00,101.50814049,19.313108006,9.88074527241,10.4916935821,4.12243109448,41.7362269337,84.922629357,79.9497453273,4.9528840297,0.02
 10/29  15:00:00,115.061565806,24.1413850075,12.818164768,13.1746829028,4.12243109448,41.7362269337,104.819115998,99.8462319688,4.9528840297,0.02
 10/29  16:00:00,80.0068206767,19.313108006,9.49973054706,10.7539999415,4.12243109448,24.8785346261,85.699963249,80.7270792193,4.9528840297,0.02
 10/29  17:00:00,81.6095569885,24.1413850075,10.7419862572,16.2734023593,2.06121554724,15.9888894789,110.221568839,107.229838422,2.97173041782,0.02
 10/29  18:00:00,78.617754521,19.313108006,8.55906041777,13.7196327343,2.06121554724,15.9888894789,90.4968348101,87.5051043923,2.97173041782,0.02
 10/29  19:00:00,97.4678470109,24.1413850075,11.1465550456,17.9529039963,2.06121554724,15.9888894789,112.801448791,109.809718373,2.97173041782,0.02
 10/29  20:00:00,85.6852746721,19.313108006,8.85471604821,14.7099032784,2.06121554724,15.9888894789,91.1175435389,88.125813121,2.97173041782,0.02
 10/29  21:00:00,101.359919879,24.1413850075,11.1290462465,19.2469117742,2.06121554724,15.9888894789,113.280478204,110.288747786,2.97173041782,0.02
 10/29  22:00:00,86.4888111126,19.313108006,8.84614788743,15.7051490638,2.06121554724,15.9888894789,91.6650473349,88.6733169171,2.97173041782,0.02
 10/29  23:00:00,99.7835344244,24.1413850075,11.1156405496,20.357916984,2.06121554724,15.9888894789,114.139139787,111.147409369,2.97173041782,0.02
 10/29  24:00:00,86.3465334347,19.313108006,8.84098511086,16.5413174326,2.06121554724,15.9888894789,92.189306971,89.1975765532,2.97173041782,0.02
 10/30  01:00:00,101.778478539,24.1413850075,11.1160495917,20.4840260488,4.12243109448,15.9888894789,113.678934567,110.687204149,2.97173041782,0.02
 10/30  02:00:00,88.6573945343,19.313108006,8.87908627527,16.4422473275,4.12243109448,15.9888894789,91.4911156156,88.4993851978,2.97173041782,0.02
 10/30  03:00:00,104.299351144,24.1413850075,11.1561416824,20.9854422491,4.12243109448,15.9888894789,113.459628804,110.467898386,2.97173041782,0.02
 10/30  04:00:00,121.393108084,28.1083080592,13.0338928857,13.0971525211,12.3672932834,24.9413748627,128.825526747,123.852642717,4.9528840297,0.02
 10/30  05:00:00,170.632762931,28.5392160875,16.4209644895,58.5018211695,12.3672932834,24.9413748627,197.196837079,192.223953049,4.9528840297,0.02
 10/30  06:00:00,217.876745564,28.9704070781,16.7348815662,46.1923381426,24.7345865669,70.7195625826,166.853676029,156.92790797,9.90576805939,0.02
 10/30  07:00:00,234.556626454,28.9837856303,16.738409495,32.4363302706,37.1018798503,92.3937384068,154.000315535,135.486518207,9.90576805939,8.60802926797
 10/30  08:00:00,228.176650324,28.9980934857,16.7437048368,27.8770733116,37.1018798503,104.434947198,138.570272859,128.6445048,9.90576805939,0.02
 10/30  09:00:00,236.290347839,29.009086878,17.2853459929,24.029746749,37.1018798503,116.476155989,132.245233352,122.319465293,9.90576805939,0.02
 10/30  10:00:00,233.104596113,29.0172123152,17.6799033648,20.9834406079,37.1018798503,116.476155989,135.661313539,117.123691603,9.90576805939,8.63185387726
 10/30  11:00:00,230.90169728,29.0239654149,18.7679061209,17.7137924121,37.1018798503,116.476155989,123.483152658,113.557384598,9.90576805939,0.02
 10/30  12:00:00,216.739589205,29.0306814967,20.0760542821,14.5491402681,37.1018798503,104.434947198,128.248442,109.713813401,9.90576805939,8.62886054028
 10/30  13:00:00,221.477948904,29.0429851456,20.4435665533,12.2479123161,37.1018798503,116.476155989,116.888952476,106.963184417,9.90576805939,0.02
 10/30  14:00:00,219.28355193,29.0558209847,20.442922088,11.0084055628,37.1018798503,116.476155989,124.137284106,105.599757203,9.90576805939,8.63175884366
 10/30  15:00:00,218.32203822,29.0690397926,20.4467819502,10.0150794423,37.1018798503,116.476155989,114.41333418,104.487566121,9.90576805939,0.02
 10/30  16:00:00,217.945574927,29.092209887,20.442686781,9.37406310147,37.1018798503,116.476155989,113.441105723,103.515337664,9.90576805939,0.02
 10/30  17:00:00,216.966065239,29.1134753174,20.4486534474,8.91923627791,37.1018798503,116.476155989,121.421463919,102.898336676,9.90576805939,8.6173591843
 10/30  18:00:00,132.643524998,26.3856001597,17.397789432,0.0,24.7345865669,47.5788473902,85.1293513618,80.1564673321,4.9528840297,0.02
 10/30  19:00:00,138.918045868,27.8929695718,17.022092015,0.00316800148377,24.7345865669,47.5788473902,89.9044473987,84.931563369,4.9528840297,0.02
 10/30  20:00:00,118.211557156,27.2469541094,16.9611983827,0.0828810627693,12.3672932834,38.6892022431,102.712336747,99.720606329,2.97173041782,0.02
 10/30  21:00:00,95.2345623762,19.3494401171,13.2675169928,0.0,12.3672932834,27.0668015668,83.5516639357,80.5599335178,2.97173041782,0.02
 10/30  22:00:00,73.3078977153,17.5904001065,11.3072484898,0.0,4.12243109448,15.9888894789,77.6807751785,74.6890447607,2.97173041782,0.02
 10/30  23:00:00,89.6202377811,21.9880001331,13.9602123594,0.0,4.12243109448,15.9888894789,98.7994255803,95.8076951625,2.97173041782,0.02
 10/30  24:00:00,82.1187765367,18.2364155688,11.0372950559,0.786869755297,4.12243109448,15.9888894789,80.3267154682,77.3349850503,2.97173041782,0.02
 10/31  01:00:00,89.8110992936,22.4186771079,12.9310397497,0.754118439812,4.12243109448,15.9888894789,100.65436828,97.6626378617,2.97173041782,0.02
 10/31  02:00:00,77.9533836713,18.0210770813,9.71657953442,0.964429447553,4.12243109448,15.9888894789,82.4479569515,79.4562265337,2.97173041782,0.02
 10/31  03:00:00,91.233554986,22.8493540828,12.1651231522,2.3155409645,4.12243109448,15.9888894789,102.856233531,99.8645031131,2.97173041782,0.02
 10/31  04:00:00,119.78163725,28.2518670508,13.4772730369,4.10917236639,12.3672932834,24.9413748627,115.834342577,110.861458548,4.9528840297,0.02
 10/31  05:00:00,145.664225419,28.1436201386,16.4865711904,28.9095382064,12.3672932834,24.9413748627,184.475465272,179.502581242,4.9528840297,0.02
