Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  06:00:00,201.017502829,29.0672545923,16.7324517682,25.9342517987,24.7345865669,70.7195625826,152.080402379,142.15463432,9.90576805939,0.02
 10/31  07:00:00,226.270718091,29.1185286294,16.7434225429,18.5588425915,37.1018798503,92.3937384068,140.227562694,121.713774244,9.90576805939,8.60802039061
 10/31  08:00:00,218.229949691,29.1437538493,16.7401551731,16.621396191,37.1018798503,104.434947198,125.625799773,115.700031713,9.90576805939,0.02
 10/31  09:00:00,223.530872422,29.1714694492,18.3644285524,13.8844332108,37.1018798503,116.476155989,121.669510854,111.743742794,9.90576805939,0.02
 10/31  10:00:00,219.449950869,29.2205225098,20.5932708759,10.9225674616,37.1018798503,116.476155989,126.25802694,107.72026746,9.90576805939,8.63199142016
 10/31  11:00:00,220.661878858,29.2673947549,21.3539538173,9.01738791468,37.1018798503,116.476155989,114.491140571,104.565372511,9.90576805939,0.02
 10/31  12:00:00,207.420827276,29.3239068958,21.3561461045,7.05542087182,37.1018798503,104.434947198,120.122762215,101.587972955,9.90576805939,8.6290212006
 10/31  13:00:00,217.721362504,29.4145763708,21.8878100483,5.7273336986,37.1018798503,116.476155989,107.940564188,98.014796129,9.90576805939,0.02
 10/31  14:00:00,216.439551868,29.4808653058,21.736005042,4.66808584545,37.1018798503,116.476155989,114.440274036,95.9025917192,9.90576805939,8.63191425763
 10/31  15:00:00,211.896235578,29.4846928363,21.3571050931,3.97460126996,37.1018798503,116.476155989,106.440347717,96.5145796572,9.90576805939,0.02
 10/31  16:00:00,210.062952266,29.5054650237,21.3555291727,3.4722579505,37.1018798503,116.476155989,106.549210209,96.6234421495,9.90576805939,0.02
 10/31  17:00:00,210.877437043,29.5160577151,20.826229381,3.46136109144,37.1018798503,116.476155989,115.082652634,96.5594442625,9.90576805939,8.61744031244
 10/31  18:00:00,135.714873024,27.6776310843,16.861370272,0.0,24.7345865669,47.5788473902,80.1791333906,75.2062493609,4.9528840297,0.02
 10/31  19:00:00,140.315476445,28.1083080592,16.6602184753,0.0,24.7345865669,47.5788473902,85.6255432367,80.652659207,4.9528840297,0.02
 10/31  20:00:00,124.617299188,26.8162771346,16.9963533232,0.0,12.3672932834,38.6892022431,98.4156048887,95.4238744709,2.97173041782,0.02
 10/31  21:00:00,97.3541090562,18.5378894512,11.914524797,0.020929597032,12.3672932834,27.0668015668,71.5897441095,68.5980136917,2.97173041782,0.02
 10/31  22:00:00,84.9510651127,21.9880001331,15.0620364504,0.0,4.12243109448,15.9888894789,93.4781357107,90.4864052929,2.97173041782,0.02
 10/31  23:00:00,74.6814906912,18.8824310311,13.0318724747,0.337178558595,4.12243109448,15.9888894789,77.7451667389,74.7534363211,2.97173041782,0.02
 10/31  24:00:00,76.869733924,22.2033386205,16.8985062757,0.024654623426,4.12243109448,15.9888894789,98.308103104,95.3163726862,2.97173041782,0.02
 11/01  01:00:00,69.9392247172,18.4517540562,16.1796909671,0.42382426654,4.12243109448,15.9888894789,79.2600338478,76.26830343,2.97173041782,0.02
 11/01  02:00:00,81.9209256799,23.1938956627,23.1186851584,0.757955006226,4.12243109448,15.9888894789,100.086541658,97.0948112406,2.97173041782,0.02
 11/01  03:00:00,73.6488453071,18.0210770813,20.619834887,0.286346831297,4.12243109448,15.9888894789,80.784425856,77.7926954382,2.97173041782,0.02
 11/01  04:00:00,117.408227681,28.3954260424,35.979259242,0.857001518245,12.3672932834,24.9413748627,112.505963366,107.533079336,4.9528840297,0.02
 11/01  05:00:00,136.754964016,28.1716296006,39.5726142537,16.8341792426,12.3672932834,24.9413748627,179.038706663,174.065822634,4.9528840297,0.02
 11/01  06:00:00,193.585117628,29.0826512063,39.5325274373,14.6479170185,24.7345865669,70.7195625826,145.165952391,135.240184332,9.90576805939,0.02
 11/01  07:00:00,223.675972068,29.2857331345,40.8337963188,9.19210820985,37.1018798503,92.3937384068,134.723529636,116.209694833,9.90576805939,8.60806674387
 11/01  08:00:00,216.482013365,29.3739214436,37.031650744,7.76379095252,37.1018798503,104.434947198,120.700939283,110.775171224,9.90576805939,0.02
 11/01  09:00:00,220.095072758,29.4258612637,29.3787187031,6.9361848154,37.1018798503,116.476155989,118.033933283,108.108165223,9.90576805939,0.02
 11/01  10:00:00,215.952722969,29.465340493,26.0098183564,6.1226172834,37.1018798503,116.476155989,124.567736621,106.030748599,9.90576805939,8.63121996291
 11/01  11:00:00,213.211043008,29.5098595599,24.2852501604,5.06080571124,37.1018798503,116.476155989,113.641353669,103.71558561,9.90576805939,0.02
 11/01  12:00:00,199.083181677,29.548457593,22.935128272,4.28621009596,37.1018798503,104.434947198,120.061934135,101.5271491,9.90576805939,8.62901697559
 11/01  13:00:00,209.462322319,29.5637686185,21.6033884039,3.9400513052,37.1018798503,116.476155989,110.506943226,100.581175166,9.90576805939,0.02
 11/01  14:00:00,208.715476445,29.5820385198,21.0974955534,3.6809731522,37.1018798503,116.476155989,118.298888736,99.7610933782,9.90576805939,8.63202729813
 11/01  15:00:00,208.42091874,29.5995367842,20.8257673245,3.64092372694,37.1018798503,116.476155989,108.903336783,98.9775687237,9.90576805939,0.02
 11/01  16:00:00,208.1887856,29.6071408239,20.4541096297,3.77336440351,37.1018798503,116.476155989,108.51793366,98.5921656007,9.90576805939,0.02
 11/01  17:00:00,208.498025346,29.6092690156,20.5729236687,3.96282527118,37.1018798503,116.476155989,116.996846741,98.4735814782,9.90576805939,8.61749720391
 11/01  18:00:00,130.409548123,27.6776310843,17.8988992445,0.0,24.7345865669,47.5788473902,81.6358914375,76.6630074078,4.9528840297,0.02
 11/01  19:00:00,135.172380627,28.1083080592,19.8818858099,0.0,24.7345865669,47.5788473902,86.9296984654,81.9568144357,4.9528840297,0.02
 11/01  20:00:00,114.801376082,26.8162771346,22.0598462185,0.0,12.3672932834,38.6892022431,99.8731777666,96.8814473488,2.97173041782,0.02
 11/01  21:00:00,81.9379533237,15.2782156148,12.694864142,0.0230851705068,12.3672932834,27.0668015668,61.9490894689,58.9573590511,2.97173041782,0.02
 11/01  22:00:00,75.2913854366,21.9880001331,18.4320867931,0.0,4.12243109448,15.9888894789,95.9193965672,92.9276661494,2.97173041782,0.02
 11/01  23:00:00,68.146870078,18.6240248462,14.4023797916,0.251795586826,4.12243109448,15.9888894789,78.1656984642,75.1739680464,2.97173041782,0.02
 11/01  24:00:00,75.8144322666,22.9354894778,17.4291607689,0.472018316833,4.12243109448,15.9888894789,98.4018438686,95.4101134508,2.97173041782,0.02
 11/02  01:00:00,66.3606265989,17.5904001065,13.6671338862,0.0,4.12243109448,15.9888894789,80.268707421,77.2769770031,2.97173041782,0.02
 11/02  02:00:00,75.8192353216,23.2800310577,16.3303767675,1.10442764112,4.12243109448,15.9888894789,100.515148933,97.5234185147,2.97173041782,0.02
 11/02  03:00:00,68.2438927276,18.6670925436,13.1452309816,1.16298908385,4.12243109448,15.9888894789,81.9898768226,78.9981464048,2.97173041782,0.02
 11/02  04:00:00,99.5281977224,27.5340720927,19.0670659512,0.750518631063,12.3672932834,24.9413748627,114.547501892,109.574617863,4.9528840297,0.02
 11/02  05:00:00,125.250487303,28.6169495564,21.8554241609,22.6015724973,12.3672932834,24.9413748627,181.340871699,176.36798767,4.9528840297,0.02
 11/02  06:00:00,178.399444303,29.0996390303,22.0714255737,16.7780479768,24.7345865669,70.7195625826,147.537151584,137.611383525,9.90576805939,0.02
 11/02  07:00:00,206.378768218,29.3061905569,20.6467575691,12.0614893393,37.1018798503,92.3937384068,137.45240688,118.938557859,9.90576805939,8.60808096111
 11/02  08:00:00,201.405410638,29.3709470563,19.0230684177,10.6987423512,37.1018798503,104.434947198,123.691218771,113.765450712,9.90576805939,0.02
 11/02  09:00:00,210.764435616,29.4407708336,19.7880695928,7.18127583884,37.1018798503,116.476155989,118.613538718,108.687770658,9.90576805939,0.02
 11/02  10:00:00,210.556662648,29.5629467743,21.7447198983,4.89405302911,37.1018798503,116.476155989,121.492194048,102.954205636,9.90576805939,8.63222035245
 11/02  11:00:00,211.765654841,29.75785411,23.260592506,4.39206668725,37.1018798503,116.476155989,108.887168024,98.9613999644,9.90576805939,0.02
 11/02  12:00:00,199.730060018,30.0699684095,23.7993761308,3.54733338444,37.1018798503,104.434947198,113.909770912,95.374943223,9.90576805939,8.62905962935
 11/02  13:00:00,211.211902622,30.4076859309,23.8817067682,2.56738357162,37.1018798503,116.476155989,101.812958261,91.8871902014,9.90576805939,0.02
 11/02  14:00:00,211.606499865,30.5511590869,24.8904984245,1.80987411349,37.1018798503,116.476155989,108.8081042,90.2702398047,9.90576805939,8.6320963364
 11/02  15:00:00,212.423947208,30.6436893144,25.8958629526,1.52969487328,37.1018798503,116.476155989,98.6738180009,88.7480499415,9.90576805939,0.02
 11/02  16:00:00,213.377261205,30.6066574875,27.0656334414,1.35078682956,37.1018798503,116.476155989,97.9476045134,88.021836454,9.90576805939,0.02
 11/02  17:00:00,212.106080831,30.325402338,26.1628520507,1.26482964059,37.1018798503,116.476155989,108.68218379,90.1588868099,9.90576805939,8.61752892028
 11/02  18:00:00,135.23035951,27.785300328,22.6120395802,0.0,24.7345865669,47.5788473902,75.542833573,70.5699495433,4.9528840297,0.02
 11/02  19:00:00,141.083276632,28.3236465466,22.3599855541,0.0,24.7345865669,47.5788473902,81.1845867728,76.2117027431,4.9528840297,0.02
 11/02  20:00:00,121.385412364,26.8162771346,21.5303640967,0.0,12.3672932834,38.6892022431,94.8994360749,91.907705657,2.97173041782,0.02
 11/02  21:00:00,84.818373814,14.9336740349,11.7809540367,0.0,12.3672932834,27.0668015668,56.6251415395,53.6334111217,2.97173041782,0.02
 11/02  22:00:00,79.84728009,21.9880001331,17.0419547912,0.0,4.12243109448,15.9888894789,93.0763786895,90.0846482717,2.97173041782,0.02
 11/02  23:00:00,73.3168200942,18.7962956361,13.5789401998,0.0,4.12243109448,15.9888894789,76.2487837558,73.257053338,2.97173041782,0.02
 11/02  24:00:00,82.3736784589,22.6340155954,16.8960962233,0.0155303948334,4.12243109448,15.9888894789,96.6519759259,93.6602455081,2.97173041782,0.02
 11/03  01:00:00,73.4529168089,18.0210770813,13.4772090194,0.0377044826593,4.12243109448,15.9888894789,78.5980148259,75.6062844081,2.97173041782,0.02
 11/03  02:00:00,84.1473763181,23.0646925703,16.0898137807,0.150285972483,4.12243109448,15.9888894789,98.7325269881,95.7407965703,2.97173041782,0.02
 11/03  03:00:00,76.6887810786,18.6670925436,12.9895079437,0.283298833164,4.12243109448,15.9888894789,80.1533155732,77.1615851554,2.97173041782,0.02
 11/03  04:00:00,113.022613369,27.5340720927,19.2095853489,0.190028710946,12.3672932834,24.9413748627,112.104233378,107.131349348,4.9528840297,0.02
 11/03  05:00:00,136.127929429,28.6399266466,22.7343245781,17.911780753,12.3672932834,24.9413748627,178.625143686,173.652259656,4.9528840297,0.02
 11/03  06:00:00,189.004009007,29.1363819379,22.8350632766,13.2477262008,24.7345865669,70.7195625826,153.739089755,135.233002125,9.90576805939,8.6003195706
 11/03  07:00:00,215.605618822,29.405914059,23.2263559824,8.77478978651,37.1018798503,92.3937384068,126.515434891,116.589666832,9.90576805939,0.02
 11/03  08:00:00,209.870832459,29.4824091503,24.4530441328,7.44064531011,37.1018798503,104.434947198,121.080798912,111.155030853,9.90576805939,0.02
 11/03  09:00:00,221.909966182,29.5456516472,27.6796262367,6.33827572197,37.1018798503,116.476155989,117.859095208,107.933327148,9.90576805939,0.02
 11/03  10:00:00,221.635076352,29.5983128044,31.193669687,5.23060021648,37.1018798503,116.476155989,123.896231719,105.358150934,9.90576805939,8.63231272533
 11/03  11:00:00,221.27057029,29.645505976,33.0786904189,4.19121479881,37.1018798503,116.476155989,112.995453325,103.069685265,9.90576805939,0.02
 11/03  12:00:00,211.789773863,29.6950348687,36.4607652905,3.32060014423,37.1018798503,104.434947198,119.464432318,100.930601535,9.90576805939,8.62806272422
 11/03  13:00:00,226.422929246,29.7510608361,39.4680475664,2.84867770296,37.1018798503,116.476155989,108.925696242,98.9999281822,9.90576805939,0.02
 11/03  14:00:00,228.219093923,29.8102321544,41.6011203103,2.45277941991,37.1018798503,116.476155989,116.044434145,97.5079519742,9.90576805939,8.63071411187
 11/03  15:00:00,229.978454364,29.8596549067,43.6545048765,2.10958067511,37.1018798503,116.476155989,106.042348413,96.1165803535,9.90576805939,0.02
 11/03  16:00:00,231.693407247,29.8979235309,45.5990670494,1.84222337601,37.1018798503,116.476155989,113.623190405,95.0910908983,9.90576805939,8.62633144693
 11/03  17:00:00,236.13124212,29.9237204057,50.1947680414,1.65976831503,37.1018798503,116.476155989,104.3300947,94.4043266402,9.90576805939,0.02
 11/03  18:00:00,152.225992652,27.5699618406,39.8230081359,0.0,24.7345865669,47.5788473902,77.1660180012,72.1931339715,4.9528840297,0.02
 11/03  19:00:00,159.360986281,28.3236465466,43.855145965,0.0,24.7345865669,47.5788473902,82.0180702296,77.0451861999,4.9528840297,0.02
 11/03  20:00:00,129.343976896,26.8162771346,36.6024392628,0.0,12.3672932834,38.6892022431,95.1421671635,92.1504367457,2.97173041782,0.02
 11/03  21:00:00,91.9058677442,14.9336740349,23.0304008499,0.0,12.3672932834,27.0668015668,56.3826472151,53.3909167973,2.97173041782,0.02
 11/03  22:00:00,80.6892170392,19.3494401171,26.5666686566,0.0,4.12243109448,15.9888894789,84.0451836358,81.0534532179,2.97173041782,0.02
 11/03  23:00:00,69.1821976687,12.7257909938,21.9151444711,0.0,4.12243109448,15.9888894789,52.7480602088,49.7563297909,2.97173041782,0.02
 11/03  24:00:00,83.1553639755,19.1159355741,29.2920807632,0.0,4.12243109448,15.9888894789,81.4932625624,78.5015321445,2.97173041782,0.02
 11/04  01:00:00,62.6557699417,10.9849170387,17.1553512517,0.0,4.12243109448,15.9888894789,48.5256342865,45.5339038687,2.97173041782,0.02
 11/04  02:00:00,86.4729706669,19.546612549,32.1790103493,0.0,4.12243109448,15.9888894789,83.5477362429,80.5560058251,2.97173041782,0.02
 11/04  03:00:00,66.413703677,11.6309325011,20.2672694555,0.0,4.12243109448,15.9888894789,57.7327053329,46.159137744,2.97173041782,8.60183717109
 11/04  04:00:00,100.175598729,26.6009386471,38.5326259939,0.0,4.12243109448,16.0517297156,116.104147569,113.112417151,2.97173041782,0.02
 11/04  05:00:00,102.883017929,27.2469541094,40.5940298305,0.0,4.12243109448,16.0517297156,115.418291131,112.426560714,2.97173041782,0.02
 11/04  06:00:00,136.192618933,28.9696620089,48.6237091172,0.00313905298409,4.12243109448,39.6058045677,96.5022856976,93.5105552798,2.97173041782,0.02
 11/04  07:00:00,187.637225536,29.0180455992,50.5183689456,15.5125026698,12.3672932834,65.3531420225,153.406300864,148.433416834,4.9528840297,0.02
 11/04  08:00:00,174.856383105,29.0017796832,51.2731545557,13.1972570507,12.3672932834,68.2430321324,150.479416371,145.506532341,4.9528840297,0.02
 11/04  09:00:00,203.882546319,29.0343054834,55.0580889292,9.38908728341,16.4897243779,93.1370602926,140.791184679,132.846570232,7.92461444751,0.02
 11/04  10:00:00,204.060867939,29.0356618669,56.0253316902,8.59869624834,16.4897243779,93.1370602926,137.071504736,129.126890289,7.92461444751,0.02
 11/04  11:00:00,204.951385982,29.035210816,57.7416355227,7.77334819451,16.4897243779,93.1370602926,135.150516967,127.205902519,7.92461444751,0.02
 11/04  12:00:00,194.052981984,29.0340147666,56.7908660782,6.97853736501,16.4897243779,83.9857416113,141.905644953,125.370184357,7.92461444751,8.6108461482
 11/04  13:00:00,191.318036328,29.0380350438,55.6214025146,5.40905908365,16.4897243779,83.9857416113,131.06105458,123.116440133,7.92461444751,0.02
 11/04  14:00:00,192.856864201,29.0337883788,57.3694499383,5.20414541967,16.4897243779,83.9857416113,130.136255324,122.191640876,7.92461444751,0.02
 11/04  15:00:00,170.631137516,28.9696620089,57.8688889983,0.0,12.3672932834,70.6512738906,71.1435852484,66.1707012187,4.9528840297,0.02
 11/04  16:00:00,172.824446349,28.9696620089,60.0621901848,0.0,12.3672932834,70.6512738906,69.9208630528,64.9479790231,4.9528840297,0.02
 11/04  17:00:00,159.584276293,28.9696620089,59.3455566934,0.0,12.3672932834,58.1284167478,73.1101201851,68.1372361554,4.9528840297,0.02
 11/04  18:00:00,119.900379087,26.3856001597,43.6874043422,0.0,12.3672932834,24.9413748627,95.1191171251,90.1462330954,4.9528840297,0.02
 11/04  19:00:00,130.268210676,27.6776310843,50.4140383175,0.0,12.3672932834,24.9413748627,101.186300688,96.2134166583,4.9528840297,0.02
 11/04  20:00:00,104.462575086,26.3856001597,43.0349409626,0.0,4.12243109448,16.0517297156,109.543188818,106.5514584,2.97173041782,0.02
 11/04  21:00:00,66.3281981924,11.7269334043,20.0514156322,0.0,4.12243109448,15.9888894789,57.2175011212,54.2257707033,2.97173041782,0.02
 11/04  22:00:00,77.2549583818,15.8313600958,26.7535326093,0.0,4.12243109448,15.9888894789,76.7548094512,73.7630790334,2.97173041782,0.02
 11/04  23:00:00,88.4332045286,18.8824310311,34.829186433,0.0,4.12243109448,15.9888894789,80.4282200269,77.4364896091,2.97173041782,0.02
 11/04  24:00:00,68.0602408567,13.1928000798,20.2746570574,0.0,4.12243109448,15.9888894789,68.1202348021,56.5466935307,2.97173041782,8.60181085363
 11/05  01:00:00,61.7363689645,11.209338554,18.0598639195,0.0,2.06121554724,15.9888894789,55.8249293428,52.833198925,2.97173041782,0.02
 11/05  02:00:00,75.5355758157,16.2529540429,26.6866519963,0.0,2.06121554724,15.9888894789,71.4260196658,68.434289248,2.97173041782,0.02
 11/05  03:00:00,72.8751929036,15.822277068,24.4494906107,0.00745553160311,2.06121554724,15.9888894789,77.8115867835,74.8198563657,2.97173041782,0.02
 11/05  04:00:00,76.2940957523,16.9858873807,26.6907715208,0.0,2.06121554724,15.9888894789,81.100068311,78.1083378932,2.97173041782,0.02
 11/05  05:00:00,62.6184701615,11.8553540163,18.2733707769,0.0225791903331,2.06121554724,15.9888894789,57.4601622567,54.4684318389,2.97173041782,0.02
 11/05  06:00:00,85.8756487911,22.4186771079,30.6677971083,0.0,2.06121554724,15.9888894789,104.074644484,101.082914066,2.97173041782,0.02
 11/05  07:00:00,77.0670698604,18.7747617874,25.6134275372,0.0185093860137,2.06121554724,15.9888894789,84.5772353462,81.5855049283,2.97173041782,0.02
 11/05  08:00:00,101.229947172,23.4523018477,31.2620540133,0.0128638159223,4.12243109448,41.7362269337,101.314473314,96.3415892845,4.9528840297,0.02
 11/05  09:00:00,92.7934283724,19.313108006,27.046446407,0.059949874107,4.12243109448,41.7362269337,80.9112310161,75.9383469864,4.9528840297,0.02
 11/05  10:00:00,102.226213408,23.2800310577,32.3835606245,0.0598942831135,4.12243109448,41.7362269337,99.7216584951,94.7487744654,4.9528840297,0.02
 11/05  11:00:00,93.2275114079,18.9685664261,27.8118932079,0.0731277273287,4.12243109448,41.7362269337,80.5092490605,75.5363650308,4.9528840297,0.02
 11/05  12:00:00,105.686243762,23.7107080326,35.3841156961,0.0886926167123,4.12243109448,41.7362269337,99.5968053913,94.6239213616,4.9528840297,0.02
 11/05  13:00:00,95.3409041999,19.313108006,29.5630391475,0.0908330144003,4.12243109448,41.7362269337,80.8656268816,75.8927428519,4.9528840297,0.02
 11/05  14:00:00,104.190831011,23.2800310577,34.3426493701,0.0654231698517,4.12243109448,41.7362269337,99.23896873,94.2660847003,4.9528840297,0.02
 11/05  15:00:00,93.9064722104,18.8824310311,28.5670619164,0.0830552241235,4.12243109448,41.7362269337,80.4322941016,75.4594100719,4.9528840297,0.02
 11/05  16:00:00,89.3452948484,23.7107080326,35.7946987971,0.194852897062,4.12243109448,24.8785346261,99.8561760968,94.8832920671,4.9528840297,0.02
 11/05  17:00:00,56.6703230816,15.5200207051,22.4907173525,0.180082881917,2.06121554724,15.9888894789,74.0464961788,71.054765761,2.97173041782,0.02
 11/05  18:00:00,60.9092709566,13.1928000798,17.5340698424,0.0,2.06121554724,15.9888894789,65.3151221597,62.3233917418,2.97173041782,0.02
 11/05  19:00:00,66.263549539,13.0189643289,20.400178772,0.355773174143,2.06121554724,15.9888894789,59.9840680045,56.9923375867,2.97173041782,0.02
 11/05  20:00:00,72.5382078194,16.1452847992,23.6111793296,0.185774250088,2.06121554724,15.9888894789,77.3882996749,74.3965692571,2.97173041782,0.02
 11/05  21:00:00,70.7295637233,15.822277068,22.1028974988,0.208419686005,2.06121554724,15.9888894789,75.5286505956,72.5369201778,2.97173041782,0.02
 11/05  22:00:00,79.8530297925,18.7101602411,27.9985436151,0.483954742427,2.06121554724,15.9888894789,87.1015475325,84.1098171147,2.97173041782,0.02
 11/05  23:00:00,61.814772091,11.4246770414,17.7919061759,0.131022713826,2.06121554724,15.9888894789,56.2795197374,53.2877893196,2.97173041782,0.02
 11/05  24:00:00,70.1675823233,14.0541540296,23.0889916651,0.492868739543,2.06121554724,15.9888894789,65.083483177,62.0917527592,2.97173041782,0.02
 11/06  01:00:00,79.5739697445,16.6836310178,27.6428403176,0.590313173151,4.12243109448,15.9888894789,74.2603432859,71.2686128681,2.97173041782,0.02
 11/06  02:00:00,84.4650362662,18.8824310311,30.2615505158,0.59946774882,4.12243109448,15.9888894789,84.715206672,81.7234762542,2.97173041782,0.02
 11/06  03:00:00,76.3716580577,17.5904001065,24.059670934,0.0,4.12243109448,15.9888894789,83.8243163029,80.832585885,2.97173041782,0.02
 11/06  04:00:00,72.519985164,14.4848310045,22.7731549188,0.669215556285,4.12243109448,15.9888894789,72.4096964569,60.8361278089,2.97173041782,8.60183823011
 11/06  05:00:00,121.773569819,28.2159773029,40.9942707553,0.386780404631,12.3672932834,24.9413748627,120.932388425,115.959504395,4.9528840297,0.02
 11/06  06:00:00,140.846610835,28.1356676567,41.8147214644,18.7196804427,12.3672932834,24.9413748627,187.986865278,183.013981249,4.9528840297,0.02
 11/06  07:00:00,196.146753477,29.0653669465,42.7570342625,14.0023300678,24.7345865669,70.7195625826,153.553349847,143.627581788,9.90576805939,0.02
 11/06  08:00:00,211.291625958,29.1290749237,43.1837089821,8.70951292171,37.1018798503,92.3937384068,133.222902128,123.297134069,9.90576805939,0.02
 11/06  09:00:00,221.525386342,29.2059023282,42.9097230738,7.09707952369,37.1018798503,104.434947198,126.977396339,117.05162828,9.90576805939,0.02
 11/06  10:00:00,227.243116981,29.2669419791,37.584182892,6.03763144785,37.1018798503,116.476155989,124.150276992,113.648268495,9.90576805939,0.59624043782
 11/06  11:00:00,221.139936448,29.3228094975,32.1876884265,5.27450627483,37.1018798503,116.476155989,129.130303354,111.168862381,9.90576805939,8.05567291424
 11/06  12:00:00,219.864464575,29.3778784773,31.6420036657,4.48938826752,37.1018798503,116.476155989,118.774512004,108.848743945,9.90576805939,0.02
 11/06  13:00:00,207.818401915,29.4253280064,32.1114502754,3.96825731419,37.1018798503,104.434947198,125.30256383,106.766986347,9.90576805939,8.62980942415
 11/06  14:00:00,219.05819139,29.4700803499,31.6303204718,3.60261145901,37.1018798503,116.476155989,114.643574637,104.717806578,9.90576805939,0.02
 11/06  15:00:00,218.45086568,29.5040815156,31.1999124011,3.39191539028,37.1018798503,116.476155989,121.816645462,103.278270121,9.90576805939,8.63260728209
 11/06  16:00:00,216.729674276,29.5286639092,29.5318776147,3.31438584472,37.1018798503,116.476155989,112.114896891,102.189128831,9.90576805939,0.02
 11/06  17:00:00,215.360511052,29.5448430346,28.1114268331,3.35004949351,37.1018798503,116.476155989,120.006866055,101.474503819,9.90576805939,8.62659417644
 11/06  18:00:00,225.581352478,29.5616028403,26.4882345406,3.43269022443,37.1018798503,116.476155989,110.782379915,100.856611855,9.90576805939,0.02
 11/06  19:00:00,137.616698745,27.6776310843,22.7568701909,0.0,24.7345865669,47.5788473902,82.1345406463,77.1616566166,4.9528840297,0.02
 11/06  20:00:00,137.583465305,28.1083080592,22.2929547234,0.0,24.7345865669,47.5788473902,87.2400848972,82.2672008675,4.9528840297,0.02
 11/06  21:00:00,114.236402786,26.8162771346,21.4948561322,0.0,12.3672932834,38.6892022431,100.797497056,97.8057666378,2.97173041782,0.02
 11/06  22:00:00,81.8311005098,15.2782156148,12.604985588,0.00610137080538,12.3672932834,27.0668015668,63.6691632323,60.6774328144,2.97173041782,0.02
 11/06  23:00:00,70.814131071,19.3494401171,16.6285849545,0.0,4.12243109448,15.9888894789,88.4754213694,85.4836909516,2.97173041782,0.02
 11/06  24:00:00,68.3875120625,18.7962956361,13.9976402895,0.16991758138,4.12243109448,15.9888894789,80.1129113949,77.1211809771,2.97173041782,0.02
 11/07  01:00:00,75.3299400247,22.8493540828,16.8462060739,0.365085761049,4.12243109448,15.9888894789,107.685812005,96.112238906,2.97173041782,8.60184268163
 11/07  02:00:00,67.3992224627,18.0210770813,13.443215989,0.264868303078,4.12243109448,15.9888894789,80.7387120264,77.7469816086,2.97173041782,0.02
 11/07  03:00:00,76.4214962353,23.2800310577,16.1243614108,1.07362526262,4.12243109448,15.9888894789,101.249601647,98.2578712293,2.97173041782,0.02
 11/07  04:00:00,68.3885877599,18.1933478713,12.76207274,0.532797209159,4.12243109448,15.9888894789,81.3729380682,78.3812076504,2.97173041782,0.02
 11/07  05:00:00,102.17350489,27.9647490676,18.2657575676,1.2441916575,12.3672932834,24.9413748627,115.162853513,110.189969483,4.9528840297,0.02
 11/07  06:00:00,127.783081451,28.6035480854,21.0224516411,22.0985781099,12.3672932834,24.9413748627,182.494363144,177.521479114,4.9528840297,0.02
 11/07  07:00:00,180.861384796,29.0757665834,20.8435959151,16.7638558815,24.7345865669,70.7195625826,148.791712872,138.865944812,9.90576805939,0.02
 11/07  08:00:00,192.654310244,29.2377917138,21.2032537789,10.4568900491,37.1018798503,92.3937384068,128.726354308,118.800586249,9.90576805939,0.02
 11/07  09:00:00,200.333424784,29.3585186008,22.2000441677,6.27802681914,37.1018798503,104.434947198,120.311125352,110.385357292,9.90576805939,0.02
 11/07  10:00:00,211.55152326,29.5179898204,23.2252704846,4.45390036272,37.1018798503,116.476155989,122.955236801,104.421499784,9.90576805939,8.62796895738
 11/07  11:00:00,211.785164292,29.7557910489,23.7168582541,3.95758108531,37.1018798503,116.476155989,110.165292503,100.239524444,9.90576805939,0.02
 11/07  12:00:00,211.927363003,30.0627786538,24.4611844557,3.04818818056,37.1018798503,116.476155989,115.036811874,96.4967642322,9.90576805939,8.63427958276
 11/07  13:00:00,199.665441068,30.2709968039,25.003958982,2.07713022776,37.1018798503,104.434947198,104.258107063,94.3323390037,9.90576805939,0.02
 11/07  14:00:00,211.68193809,30.5885872233,25.1291708986,1.60897050034,37.1018798503,116.476155989,109.803587432,91.263529373,9.90576805939,8.6342899995
 11/07  15:00:00,211.905322525,30.6321090393,25.5582447347,1.36003394326,37.1018798503,116.476155989,100.012224853,90.0864567937,9.90576805939,0.02
 11/07  16:00:00,215.753722043,30.6060146666,28.6933155637,1.11700610281,37.1018798503,116.476155989,99.1481329984,89.222364939,9.90576805939,0.02
 11/07  17:00:00,220.059649338,30.372703713,28.6200583444,1.07077420026,37.1018798503,116.476155989,108.611220451,90.0791436513,9.90576805939,8.62630874054
 11/07  18:00:00,231.251745943,30.1477375512,26.3971517248,1.14586201091,37.1018798503,116.476155989,101.776427649,91.8506595894,9.90576805939,0.02
 11/07  19:00:00,147.045146582,27.5699618406,22.2977971581,0.0,24.7345865669,47.5788473902,75.7705965175,70.7977124878,4.9528840297,0.02
 11/07  20:00:00,146.195035391,28.3236465466,20.9006206063,0.0,24.7345865669,47.5788473902,81.7589868512,76.7861028215,4.9528840297,0.02
 11/07  21:00:00,123.089003273,26.3856001597,20.0004260869,0.0,12.3672932834,38.6892022431,95.8024007833,92.8106703655,2.97173041782,0.02
 11/07  22:00:00,88.2972952431,15.3643510098,11.6624110565,0.0,12.3672932834,27.0668015668,68.6415117872,57.0660651191,2.97173041782,8.60371625036
 11/07  23:00:00,86.4567704486,21.9880001331,17.4270802352,0.0,4.12243109448,15.9888894789,93.1194431071,90.1277126893,2.97173041782,0.02
 11/07  24:00:00,78.2773768429,18.7962956361,14.3656797028,0.0,4.12243109448,15.9888894789,76.0759536505,73.0842232326,2.97173041782,0.02
 11/08  01:00:00,87.3852997482,22.6340155954,17.9689408383,0.01681076871,4.12243109448,15.9888894789,96.2679311132,93.2762006954,2.97173041782,0.02
 11/08  02:00:00,76.7172820675,18.0210770813,14.5129191479,0.0381632896729,4.12243109448,15.9888894789,78.2831325683,75.2914021504,2.97173041782,0.02
 11/08  03:00:00,87.2142516106,23.2800310577,18.0711043764,0.188168572308,4.12243109448,15.9888894789,97.9140351426,94.9223047248,2.97173041782,0.02
 11/08  04:00:00,79.6179528906,18.3656186612,16.0171481301,0.122926209976,4.12243109448,15.9888894789,79.4675000113,76.4757695935,2.97173041782,0.02
 11/08  05:00:00,116.615613393,27.9647490676,23.7442636538,0.223794763913,12.3672932834,24.9413748627,110.815549156,105.842665126,4.9528840297,0.02
 11/08  06:00:00,133.783936172,28.6504258081,27.4803390912,16.1618875633,12.3672932834,24.9413748627,178.018263875,173.045379845,4.9528840297,0.02
 11/08  07:00:00,186.503289215,29.1228107759,30.3839657161,11.3716417512,24.7345865669,70.7195625826,144.536692339,134.61092428,9.90576805939,0.02
 11/08  08:00:00,199.558112273,29.4173762237,30.1176260193,7.04483106292,37.1018798503,92.3937384068,125.750605079,115.82483702,9.90576805939,0.02
 11/08  09:00:00,207.951119853,29.521545152,30.6739936457,5.44285918132,37.1018798503,104.434947198,119.958559997,110.032791938,9.90576805939,0.02
 11/08  10:00:00,223.903144141,29.5996895285,35.9229133272,4.02620085278,37.1018798503,116.476155989,124.860574549,106.326966746,9.90576805939,8.62783974374
 11/08  11:00:00,227.013638163,29.6688722917,39.7823521445,3.20745481683,37.1018798503,116.476155989,113.247320308,103.321552249,9.90576805939,0.02
 11/08  12:00:00,230.621116524,29.7991938885,43.8952275739,2.57149670382,37.1018798503,116.476155989,118.640686277,100.101903644,9.90576805939,8.63301457447
 11/08  13:00:00,224.526780116,30.078336959,50.1962950044,1.93877407434,37.1018798503,104.434947198,106.208728352,96.2829602923,9.90576805939,0.02
 11/08  14:00:00,237.375981867,30.1356964162,51.445227936,1.43984830509,37.1018798503,116.476155989,113.432903633,94.8926358709,9.90576805939,8.63449970312
 11/08  15:00:00,238.066986461,30.2371506159,52.424781856,1.0501103919,37.1018798503,116.476155989,103.30657855,93.3808104903,9.90576805939,0.02
 11/08  16:00:00,235.438263784,30.2185158519,50.0022230024,0.862730855626,37.1018798503,116.476155989,111.359803503,92.8228338028,9.90576805939,8.63120164062
 11/08  17:00:00,234.246890515,30.1657797233,48.9335842569,0.793378064313,37.1018798503,116.476155989,102.818425499,92.89265744,9.90576805939,0.02
 11/08  18:00:00,245.875609168,30.1269249161,48.8388762716,0.810953917768,37.1018798503,116.476155989,102.845531713,92.9197636534,9.90576805939,0.02
 11/08  19:00:00,153.868148416,27.6776310843,39.0083048154,0.0,24.7345865669,47.5788473902,75.7815122668,70.8086282371,4.9528840297,0.02
 11/08  20:00:00,155.362389348,28.3236465466,39.856525181,0.0,24.7345865669,47.5788473902,89.6583160186,76.0968097021,4.9528840297,8.60862228676
 11/08  21:00:00,127.293451446,26.8162771346,34.5519084821,0.0,12.3672932834,38.6892022431,94.5064161061,91.5146856883,2.97173041782,0.02
 11/08  22:00:00,90.2639878102,14.9336740349,21.3885255301,0.0,12.3672932834,27.0668015668,56.1032943668,53.1115639489,2.97173041782,0.02
 11/08  23:00:00,79.3616245858,19.3494401171,25.2390768177,0.0,4.12243109448,15.9888894789,83.6658813745,80.6741509567,2.97173041782,0.02
 11/08  24:00:00,66.4613205657,12.7257909938,19.1942680043,0.0,4.12243109448,15.9888894789,52.5615248696,49.5697944518,2.97173041782,0.02
 11/09  01:00:00,81.7241181571,19.9236760836,27.027334348,0.0,4.12243109448,15.9888894789,87.9165945384,84.9248641206,2.97173041782,0.02
 11/09  02:00:00,59.8068813193,10.9849170387,14.306463305,0.0,4.12243109448,15.9888894789,48.8810643051,45.8893338873,2.97173041782,0.02
 11/09  03:00:00,79.5108147269,19.7619510364,25.0002706334,0.00124598266436,4.12243109448,15.9888894789,82.8021923876,79.8104619697,2.97173041782,0.02
 11/09  04:00:00,59.7684438067,11.3294586187,13.9234841792,0.0,4.12243109448,15.9888894789,49.5309590694,46.5392286516,2.97173041782,0.02
 11/09  05:00:00,113.520581999,27.8929695718,33.4510716541,0.0,12.3672932834,24.9413748627,109.746781095,104.773897065,4.9528840297,0.02
 11/09  06:00:00,128.33707546,28.7235402537,36.8949003203,10.5420940866,12.3672932834,24.9413748627,175.680779742,170.707895713,4.9528840297,0.02
 11/09  07:00:00,184.360414314,29.2075491036,38.0366917671,6.7941516111,24.7345865669,70.7195625826,142.89386913,132.96810107,9.90576805939,0.02
 11/09  08:00:00,200.576284567,29.5813506956,34.1809004447,4.19553299013,37.1018798503,92.3937384068,124.57401361,114.648245551,9.90576805939,0.02
 11/09  09:00:00,206.092467154,29.6519648042,30.3182218585,3.80953876565,37.1018798503,104.434947198,128.17465381,109.644061123,9.90576805939,8.62482462675
 11/09  10:00:00,217.41471436,29.6923843105,29.8847566084,3.48326088946,37.1018798503,116.476155989,116.909233494,106.983465435,9.90576805939,0.02
 11/09  11:00:00,216.679076195,29.7182607387,29.3866783631,3.21914462085,37.1018798503,116.476155989,114.874443006,104.948674947,9.90576805939,0.02
 11/09  12:00:00,215.453813881,29.7420612476,28.3611905001,2.99538845483,37.1018798503,116.476155989,121.730906658,103.190809281,9.90576805939,8.6343293176
 11/09  13:00:00,202.788012981,29.7630588412,27.8667197505,2.84483009575,37.1018798503,104.434947198,111.669310955,101.743542896,9.90576805939,0.02
 11/09  14:00:00,214.276736011,29.7808990633,27.4048639701,2.73578633619,37.1018798503,116.476155989,118.863073175,100.32267918,9.90576805939,8.63462593566
 11/09  15:00:00,213.857335238,29.7893247026,27.0301282107,2.68290748657,37.1018798503,116.476155989,109.334697773,99.4089297135,9.90576805939,0.02
 11/09  16:00:00,213.83723573,29.7955982372,27.0257780997,2.66108531439,37.1018798503,116.476155989,117.1119026,98.5748561729,9.90576805939,8.63127836747
 11/09  17:00:00,213.881944672,29.7942983758,27.0158109398,2.71766862473,37.1018798503,116.476155989,107.943724676,98.0179566164,9.90576805939,0.02
 11/09  18:00:00,228.089823318,29.7870697403,26.9631237067,2.89158965138,37.1018798503,116.476155989,107.67268514,97.7469170801,9.90576805939,0.02
 11/09  19:00:00,137.532910568,27.6776310843,22.6730619107,0.0,24.7345865669,47.5788473902,89.2611447151,75.69954628,4.9528840297,8.60871440537
 11/09  20:00:00,136.154941487,28.2159773029,20.7567641402,0.0,24.7345865669,47.5788473902,85.9992348689,81.0263508392,4.9528840297,0.02
 11/09  21:00:00,112.823950853,26.8162771346,20.08241709,0.0,12.3672932834,38.6892022431,99.3341529868,96.342422569,2.97173041782,0.02
 11/09  22:00:00,80.5899379641,15.2782156148,11.3545554191,0.0,12.3672932834,27.0668015668,61.7960911264,58.8043607086,2.97173041782,0.02
 11/09  23:00:00,73.1212728387,21.9880001331,15.8758634251,0.0,4.12243109448,15.9888894789,95.7659360732,92.7742056554,2.97173041782,0.02
 11/09  24:00:00,67.0385691389,18.7962956361,12.2822754381,0.318305336736,4.12243109448,15.9888894789,78.5136092269,75.5218788091,2.97173041782,0.02
 11/10  01:00:00,72.5499686244,22.2033386205,15.0750912923,0.0212567808225,4.12243109448,15.9888894789,99.2821065219,96.2903761041,2.97173041782,0.02
 11/10  02:00:00,66.5962934406,18.4517540562,12.1945636829,0.5559007435,4.12243109448,15.9888894789,80.0192099362,77.0274795184,2.97173041782,0.02
 11/10  03:00:00,74.6459041332,23.2800310577,15.0554091575,1.14144546153,4.12243109448,15.9888894789,101.31528185,98.3235514321,2.97173041782,0.02
 11/10  04:00:00,65.5336440173,17.9349416864,11.8805445489,0.31176687142,4.12243109448,15.9888894789,82.079073302,79.0873428842,2.97173041782,0.02
 11/10  05:00:00,98.9560795473,28.3954260424,16.5809347985,1.8031776475,12.3672932834,24.9413748627,115.189561388,110.216677358,4.9528840297,0.02
 11/10  06:00:00,118.321791946,28.1977604371,20.2218923451,17.7255980673,12.3672932834,24.9413748627,182.157830246,177.184946216,4.9528840297,0.02
 11/10  07:00:00,177.790914804,29.114330514,21.7413881994,16.6131739503,24.7345865669,70.7195625826,147.83125479,137.905486731,9.90576805939,0.02
 11/10  08:00:00,195.650386315,29.3511642604,22.6819612256,10.9987539537,37.1018798503,92.3937384068,128.43931675,118.513548691,9.90576805939,0.02
 11/10  09:00:00,202.866728949,29.4486247412,22.6272073813,8.47817366324,37.1018798503,104.434947198,130.3944508,111.863697455,9.90576805939,8.62498528524
 11/10  10:00:00,212.834246812,29.5378734903,22.892228984,6.04982067509,37.1018798503,116.476155989,116.752515511,106.826747451,9.90576805939,0.02
 11/10  11:00:00,212.533959391,29.6641169645,23.5130202407,5.00180669343,37.1018798503,116.476155989,120.923611702,102.38480895,9.90576805939,8.63303469316
 11/10  12:00:00,212.43286885,29.8896886668,24.0820680763,4.10595276281,37.1018798503,116.476155989,108.550675942,98.6249078825,9.90576805939,0.02
 11/10  13:00:00,199.759067746,30.0541356849,24.2440756542,3.14742107917,37.1018798503,104.434947198,115.144327019,96.6085844331,9.90576805939,8.62997452659
 11/10  14:00:00,211.435668509,30.3042712596,24.4207362606,2.35549987237,37.1018798503,116.476155989,103.6668193,93.741051241,9.90576805939,0.02
 11/10  15:00:00,210.728024782,30.2846404808,24.1445833794,1.94378811981,37.1018798503,116.476155989,111.567365126,93.0285896394,9.90576805939,8.63300742731
 11/10  16:00:00,210.442645419,30.1959929736,24.0862889849,1.80562146704,37.1018798503,116.476155989,103.119474557,93.1937064977,9.90576805939,0.02
 11/10  17:00:00,210.0232218,30.0405309254,23.7384525277,1.89004165973,37.1018798503,116.476155989,104.096855819,94.1710877597,9.90576805939,0.02
 11/10  18:00:00,224.216230793,29.9142882672,23.1823143824,2.10377192768,37.1018798503,116.476155989,113.69619851,95.1724833252,9.90576805939,8.61794712499
 11/10  19:00:00,136.313336788,27.6776310843,19.8776453586,0.0,24.7345865669,47.5788473902,78.5981319897,73.62524796,4.9528840297,0.02
 11/10  20:00:00,137.008045856,28.2159773029,18.9619847969,0.0,24.7345865669,47.5788473902,84.3212610437,79.3483770141,4.9528840297,0.02
 11/10  21:00:00,112.558593769,26.8162771346,18.3926984971,0.0,12.3672932834,38.6892022431,98.1036733025,95.1119428847,2.97173041782,0.02
 11/10  22:00:00,86.0372448426,17.1233910204,11.8642461517,0.0,12.3672932834,27.0668015668,68.7990979538,65.807367536,2.97173041782,0.02
 11/10  23:00:00,77.3189324975,21.9880001331,14.8554856115,0.0,4.12243109448,15.9888894789,93.7152075669,90.7234771491,2.97173041782,0.02
 11/10  24:00:00,71.2795877612,18.8824310311,12.0055007816,0.210194859617,4.12243109448,15.9888894789,77.8529335255,74.8612031077,2.97173041782,0.02
 11/11  01:00:00,76.3310798144,21.9880001331,14.5062866794,0.0,2.06121554724,15.9888894789,99.3804398328,96.388709415,2.97173041782,0.02
 11/11  02:00:00,70.8800431276,18.8824310311,11.2966744758,0.710196337297,2.06121554724,15.9888894789,80.9845237287,77.9927933109,2.97173041782,0.02
 11/11  03:00:00,78.7136922923,21.9880001331,13.2770043904,0.0,2.06121554724,15.9888894789,102.026408466,99.0346780477,2.97173041782,0.02
 11/11  04:00:00,73.0445440444,18.8824310311,10.2375289692,1.44459560142,2.06121554724,15.9888894789,82.618904403,79.6271739852,2.97173041782,0.02
 11/11  05:00:00,81.9846380833,22.9570233265,12.132496927,1.57532460405,2.06121554724,15.9888894789,104.377147155,101.385416737,2.97173041782,0.02
 11/11  06:00:00,74.3831024427,18.6670925436,9.5276834293,2.28497635961,2.06121554724,15.9888894789,85.1608603108,82.169129893,2.97173041782,0.02
 11/11  07:00:00,87.7690049975,24.1413850075,11.4485693959,5.93024297177,2.06121554724,15.9888894789,105.255966892,102.264236474,2.97173041782,0.02
 11/11  08:00:00,66.4843581713,19.313108006,9.48073820776,5.37430984543,2.06121554724,15.9888894789,84.981211164,81.9894807462,2.97173041782,0.02
 11/11  09:00:00,94.9020267006,22.2033386205,12.6783626361,0.0921395998307,4.12243109448,41.7362269337,101.889887973,96.9170039429,4.9528840297,0.02
 11/11  10:00:00,87.6655532893,19.226972611,11.4173046225,1.65677250235,4.12243109448,41.7362269337,87.7482720935,74.1935408448,4.9528840297,8.60184721898
 11/11  11:00:00,96.6680773929,23.6245726376,14.768644873,1.81111117573,4.12243109448,41.7362269337,96.2926993146,91.3198152849,4.9528840297,0.02
 11/11  12:00:00,85.3415060263,18.6670925436,12.6007856561,0.959877522364,4.12243109448,41.7362269337,76.9475836145,71.9746995849,4.9528840297,0.02
 11/11  13:00:00,91.7162244416,23.2800310577,15.7756084214,1.23832111182,4.12243109448,41.7362269337,93.8208960888,88.8480120591,4.9528840297,0.02
 11/11  14:00:00,84.1359949417,19.5715141909,12.7947264156,1.56374257502,4.12243109448,41.7362269337,75.0111945548,70.0383105251,4.9528840297,0.02
 11/11  15:00:00,89.2585716695,23.7107080326,15.7073436727,1.52321667535,4.12243109448,41.7362269337,93.566115645,88.5932316154,4.9528840297,0.02
 11/11  16:00:00,81.4465789475,18.8824310311,12.8440873726,1.14899593563,4.12243109448,41.7362269337,76.095225705,71.1223416753,4.9528840297,0.02
 11/11  17:00:00,70.1809488229,23.2800310577,15.2748840068,1.0061112855,4.12243109448,24.8785346261,97.3388811283,92.3659970986,4.9528840297,0.02
 11/11  18:00:00,64.337013464,17.5904001065,10.9997151098,0.0,2.06121554724,15.9888894789,83.534055144,80.5423247261,2.97173041782,0.02
 11/11  19:00:00,77.0167888862,23.1938956627,12.5297114571,2.05608169156,2.06121554724,15.9888894789,107.900453071,104.908722653,2.97173041782,0.02
 11/11  20:00:00,66.8570438857,17.5904001065,10.3833390208,0.0,2.06121554724,15.9888894789,87.1639996202,84.1722692024,2.97173041782,0.02
 11/11  21:00:00,83.1072027599,23.4953695451,13.3802481008,3.46223963648,2.06121554724,15.9888894789,108.980834994,105.989104577,2.97173041782,0.02
 11/11  22:00:00,81.2199243927,19.7437849808,10.758648311,6.83717207434,2.06121554724,15.9888894789,87.8876064121,84.8958759943,2.97173041782,0.02
 11/11  23:00:00,89.6783228799,23.7107080326,12.8429687022,6.80394275088,2.06121554724,15.9888894789,110.082388902,107.090658484,2.97173041782,0.02
 11/11  24:00:00,84.9185623784,19.7437849808,10.3180255324,9.89522985837,2.06121554724,15.9888894789,88.9291033275,85.9373729097,2.97173041782,0.02
 11/12  01:00:00,93.0074442286,23.7107080326,12.897797535,8.81511022579,2.06121554724,15.9888894789,111.155705417,108.163974999,2.97173041782,0.02
 11/12  02:00:00,88.2433675532,19.7437849808,10.5165985061,12.013496267,2.06121554724,15.9888894789,89.5790644356,86.5873340178,2.97173041782,0.02
 11/12  03:00:00,96.7435701218,23.7107080326,12.8898535428,10.4904870486,2.06121554724,15.9888894789,111.854341224,108.862610807,2.97173041782,0.02
 11/12  04:00:00,91.5384128942,19.7437849808,10.4191268807,13.8074314838,2.06121554724,15.9888894789,90.123370674,87.1316402562,2.97173041782,0.02
 11/12  05:00:00,99.6187267652,23.7107080326,12.8514493387,11.7709131222,2.06121554724,15.9888894789,112.470601608,109.47887119,2.97173041782,0.02
 11/12  06:00:00,94.1449046041,19.7437849808,10.3680814472,15.146882308,2.06121554724,15.9888894789,90.5432116946,87.5514812768,2.97173041782,0.02
 11/12  07:00:00,102.684284253,23.7107080326,12.7208264461,12.7924874748,2.06121554724,15.9888894789,112.957518591,109.965788173,2.97173041782,0.02
 11/12  08:00:00,86.9997613875,19.7437849808,10.437101792,15.8363662527,2.06121554724,15.9888894789,90.5158925235,87.5241621057,2.97173041782,0.02
 11/12  09:00:00,115.555549451,23.7107080326,13.3484657734,10.5605275693,4.12243109448,41.7362269337,108.72778398,103.754899951,4.9528840297,0.02
 11/12  10:00:00,103.680659755,19.7437849808,12.2445234171,12.3094932636,4.12243109448,41.7362269337,85.9114797514,80.9385957217,4.9528840297,0.02
 11/12  11:00:00,110.653168259,23.7107080326,17.2409471892,9.06072520792,4.12243109448,41.7362269337,106.159978562,101.187094532,4.9528840297,0.02
 11/12  12:00:00,102.587942815,19.7437849808,15.9782631905,10.5814521713,4.12243109448,41.7362269337,84.6111609736,79.6382769439,4.9528840297,0.02
 11/12  13:00:00,107.332671367,23.567149041,22.5497934698,6.66785170657,4.12243109448,41.7362269337,105.00295827,100.030074241,4.9528840297,0.02
 11/12  14:00:00,97.7473167551,19.4566669976,20.1640801287,7.4372061173,4.12243109448,41.7362269337,92.5964340855,79.0419619225,4.9528840297,8.60158813329
 11/12  15:00:00,90.9951206243,22.4186771079,20.2400549289,1.18107270708,4.12243109448,41.7362269337,105.07506059,100.102176561,4.9528840297,0.02
 11/12  16:00:00,84.5318176132,18.4517540562,15.5241357742,3.38475556923,4.12243109448,41.7362269337,84.785972566,79.8130885363,4.9528840297,0.02
 11/12  17:00:00,71.0914698374,21.9880001331,18.9819907585,0.0,4.12243109448,24.8785346261,106.048001833,101.075117803,4.9528840297,0.02
 11/12  18:00:00,66.2114508859,17.5904001065,15.8015957917,0.0,2.06121554724,15.9888894789,88.9471579922,85.9554275744,2.97173041782,0.02
 11/12  19:00:00,82.93372578,23.2800310577,21.1424454454,5.62146854047,2.06121554724,15.9888894789,111.572017532,108.580287115,2.97173041782,0.02
 11/12  20:00:00,72.6210611439,18.4517540562,17.2194997581,3.83183386863,2.06121554724,15.9888894789,89.6755413116,86.6838108938,2.97173041782,0.02
 11/12  21:00:00,81.2231698122,22.8493540828,21.5030584722,3.98387246445,2.06121554724,15.9888894789,111.836549037,108.844818619,2.97173041782,0.02
 11/12  22:00:00,74.335701302,18.6670925436,17.8584795542,5.14365882313,2.06121554724,15.9888894789,89.996105736,87.0043753182,2.97173041782,0.02
 11/12  23:00:00,82.0077967165,22.8493540828,21.9551098905,4.41415793215,2.06121554724,15.9888894789,112.465057321,109.473326903,2.97173041782,0.02
 11/12  24:00:00,76.1140088221,18.8824310311,18.0519015822,6.51930479029,2.06121554724,15.9888894789,90.2671801567,87.2754497389,2.97173041782,0.02
 11/13  01:00:00,86.4372600064,23.2800310577,21.9959787103,6.31085983258,4.12243109448,15.9888894789,111.556237187,108.564506769,2.97173041782,0.02
 11/13  02:00:00,77.3392080735,18.8824310311,17.375615748,6.35957426991,4.12243109448,15.9888894789,89.2885151715,86.2967847537,2.97173041782,0.02
 11/13  03:00:00,83.8860469071,23.0216248728,20.8707692136,5.14326241209,4.12243109448,15.9888894789,111.78176037,108.790029953,2.97173041782,0.02
 11/13  04:00:00,76.8623419014,18.8824310311,16.5396555563,6.71866827685,4.12243109448,15.9888894789,89.7235398844,86.7318094666,2.97173041782,0.02
 11/13  05:00:00,102.82372365,26.3856001597,24.2615821072,0.0,12.3672932834,24.9413748627,127.349339259,122.376455229,4.9528840297,0.02
 11/13  06:00:00,150.165252731,28.5550388924,26.6465166256,42.787155812,12.3672932834,24.9413748627,194.63073233,189.657848301,4.9528840297,0.02
 11/13  07:00:00,197.857290402,28.9940687375,26.4805154221,32.0606838171,24.7345865669,70.7195625826,160.47921352,150.553445461,9.90576805939,0.02
 11/13  08:00:00,208.541555224,29.0290052116,26.4228603675,20.4711799686,37.1018798503,92.3937384068,139.282111821,129.356343761,9.90576805939,0.02
 11/13  09:00:00,215.062159274,29.0387125493,26.7649701549,16.9457257469,37.1018798503,104.434947198,141.075418665,122.544375021,9.90576805939,8.62527558491
 11/13  10:00:00,225.590957535,29.0470585817,27.6451339125,14.5444353526,37.1018798503,116.476155989,128.363187074,118.437419014,9.90576805939,0.02
 11/13  11:00:00,225.24177085,29.0543558746,29.4250132245,12.4073718905,37.1018798503,116.476155989,133.466737172,114.927486382,9.90576805939,8.63348273086
 11/13  12:00:00,226.865787163,29.0603864947,33.009461944,10.4407615831,37.1018798503,116.476155989,121.702945925,111.777177865,9.90576805939,0.02
 11/13  13:00:00,216.142529555,29.0657692592,36.1313187995,8.63200005352,37.1018798503,104.434947198,119.162330443,109.236562384,9.90576805939,0.02
 11/13  14:00:00,230.388866485,29.0884677774,39.9066382275,7.03857393009,37.1018798503,116.476155989,125.146743901,106.607198514,9.90576805939,8.63377732765
 11/13  15:00:00,235.446587901,29.1404473915,46.3857400643,5.56538279941,37.1018798503,116.476155989,114.23953163,104.313763571,9.90576805939,0.02
 11/13  16:00:00,239.131265223,29.1967137252,51.0596377353,4.52014571802,37.1018798503,116.476155989,120.761667794,102.224144241,9.90576805939,8.6317554934
 11/13  17:00:00,239.525914124,29.2438637361,52.0589711742,3.8688773477,37.1018798503,116.476155989,110.850444808,100.924676748,9.90576805939,0.02
 11/13  18:00:00,253.420105782,29.283542848,52.1314653217,3.55703942179,37.1018798503,116.476155989,118.63997143,100.117551838,9.90576805939,8.6166515331
