Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  19:00:00,155.515199608,27.5340720927,40.7989245178,0.0,24.7345865669,47.5788473902,81.2598008607,76.286916831,4.9528840297,0.02
 11/13  20:00:00,153.797773175,27.785300328,38.8302732184,0.0,24.7345865669,47.5788473902,86.172282703,81.1993986733,4.9528840297,0.02
 11/13  21:00:00,128.269992224,27.2469541094,35.0977742759,0.0,12.3672932834,38.6892022431,99.6122838206,96.6205534028,2.97173041782,0.02
 11/13  22:00:00,86.0362688633,14.0723200852,18.0221544691,0.0,12.3672932834,27.0668015668,62.8914878961,59.8997574783,2.97173041782,0.02
 11/13  23:00:00,76.2985195663,18.4699201118,23.0812517285,0.0,4.12243109448,15.9888894789,82.4450393674,79.4533089496,2.97173041782,0.02
 11/13  24:00:00,65.0402102661,12.6396555989,17.8559815283,0.00331080003784,4.12243109448,15.9888894789,55.0682493315,52.0765189137,2.97173041782,0.02
 11/14  01:00:00,76.6834068874,18.4699201118,23.4661389372,0.0,4.12243109448,15.9888894789,85.8537939289,82.8620635111,2.97173041782,0.02
 11/14  02:00:00,63.6734584766,11.8462709885,17.2818938897,0.0297918157872,4.12243109448,15.9888894789,49.0747342225,46.0830038047,2.97173041782,0.02
 11/14  03:00:00,76.3672736627,18.4699201118,23.1500056522,0.0,4.12243109448,15.9888894789,84.6535261118,81.661795694,2.97173041782,0.02
 11/14  04:00:00,63.340659932,11.8462709885,16.9251996117,0.0536874825253,4.12243109448,15.9888894789,49.5797664103,46.5880359925,2.97173041782,0.02
 11/14  05:00:00,118.74109629,28.2159773029,38.3366310236,0.0119463348024,12.3672932834,24.9413748627,114.266739303,109.293855273,4.9528840297,0.02
 11/14  06:00:00,134.994447791,28.1536349292,40.009412373,14.6548588199,12.3672932834,24.9413748627,178.448705666,173.475821636,4.9528840297,0.02
 11/14  07:00:00,192.734482131,29.0913852694,42.5905341207,10.7305400255,24.7345865669,70.7195625826,144.56381643,134.63804837,9.90576805939,0.02
 11/14  08:00:00,212.788292902,29.2579573063,45.0401682729,5.87165044405,37.1018798503,92.3937384068,133.842243319,115.32808026,9.90576805939,8.60839499915
 11/14  09:00:00,225.343310557,29.3642890877,49.7743160192,3.89199912547,37.1018798503,104.434947198,118.620688264,108.694920205,9.90576805939,0.02
 11/14  10:00:00,237.73841945,29.4705454013,51.1261469213,2.7873651565,37.1018798503,116.476155989,113.907006884,103.981238824,9.90576805939,0.02
 11/14  11:00:00,241.236707876,29.7838414227,55.0636460451,2.03420640136,37.1018798503,116.476155989,117.018887293,98.4809815789,9.90576805939,8.6321376549
 11/14  12:00:00,246.43878374,29.9423528012,60.6509075739,1.49032104114,37.1018798503,116.476155989,105.729708121,95.8039400612,9.90576805939,0.02
 11/14  13:00:00,237.953891829,30.1156435818,64.6458419223,0.878966958713,37.1018798503,104.434947198,112.401693311,93.8654287792,9.90576805939,8.63049647216
 11/14  14:00:00,251.667580967,30.1604751079,66.6461305748,0.5057813063,37.1018798503,116.476155989,102.534409137,92.6086410778,9.90576805939,0.02
 11/14  15:00:00,244.820883983,30.043183896,59.9517997292,0.470875758776,37.1018798503,116.476155989,111.786071341,93.2484919768,9.90576805939,8.63181130442
 11/14  16:00:00,236.492986552,29.9838767117,51.5564948846,0.597849547735,37.1018798503,116.476155989,103.645950137,93.7201820772,9.90576805939,0.02
 11/14  17:00:00,237.685984133,29.9714486154,52.6903730149,0.669924630221,37.1018798503,116.476155989,112.162904289,93.6297937794,9.90576805939,8.62734245009
 11/14  18:00:00,249.722917196,29.9351025971,50.510652478,0.829146055077,37.1018798503,116.476155989,103.544437744,93.6186696851,9.90576805939,0.02
 11/14  19:00:00,153.758460404,27.6776310843,38.8986263588,0.0,24.7345865669,47.5788473902,76.4170748793,71.4441908496,4.9528840297,0.02
 11/14  20:00:00,158.788247525,28.3236465466,43.2823934566,0.0,24.7345865669,47.5788473902,81.5282270395,76.5553430098,4.9528840297,0.02
 11/14  21:00:00,132.024531472,26.8162771346,39.2829799644,0.0,12.3672932834,38.6892022431,94.8199357208,91.828205303,2.97173041782,0.02
 11/14  22:00:00,92.483288592,14.9336740349,23.6078139385,0.0,12.3672932834,27.0668015668,56.2758363922,53.2841059743,2.97173041782,0.02
 11/14  23:00:00,80.9325757259,19.3494401171,26.8100265654,0.0,4.12243109448,15.9888894789,84.3623765688,81.370646151,2.97173041782,0.02
 11/14  24:00:00,67.3824183617,12.6396555989,20.2014997809,0.0,4.12243109448,15.9888894789,53.2722368112,50.2805063934,2.97173041782,0.02
 11/15  01:00:00,80.9345860331,19.9236760836,26.2378007915,0.0,4.12243109448,15.9888894789,88.4327041956,85.4409737778,2.97173041782,0.02
 11/15  02:00:00,58.8753964822,10.9849170387,13.3749770156,0.0,4.12243109448,15.9888894789,49.2118878333,46.2201574155,2.97173041782,0.02
 11/15  03:00:00,75.955135071,19.546612549,21.6611739766,0.0,4.12243109448,15.9888894789,84.6314258125,81.6396953946,2.97173041782,0.02
 11/15  04:00:00,56.652104483,11.4155940136,10.7113508393,0.00965717014647,4.12243109448,15.9888894789,57.6762265992,46.1026444347,2.97173041782,8.60185174662
 11/15  05:00:00,105.029683189,27.8929695718,24.9601715146,0.0,12.3672932834,24.9413748627,110.242035889,105.26915186,4.9528840297,0.02
 11/15  06:00:00,118.944197673,28.668416448,25.9651584559,12.1340807581,12.3672932834,24.9413748627,176.921827512,171.948943483,4.9528840297,0.02
 11/15  07:00:00,173.342932815,29.1182307604,25.48880044,8.41387868126,24.7345865669,70.7195625826,144.003327307,134.077559248,9.90576805939,0.02
 11/15  08:00:00,191.964240457,29.4412427065,24.8420929049,5.06239719968,37.1018798503,92.3937384068,125.55474836,115.6289803,9.90576805939,0.02
 11/15  09:00:00,200.991400173,29.5214273381,24.5956716086,4.56158099858,37.1018798503,104.434947198,120.396067233,110.470299173,9.90576805939,0.02
 11/15  10:00:00,212.638514586,29.5661491686,24.5343894842,4.18357367636,37.1018798503,116.476155989,126.233783756,107.700886844,9.90576805939,8.62712885248
 11/15  11:00:00,212.448042516,29.6016295964,24.6921591489,3.79927964455,37.1018798503,116.476155989,115.356009776,105.430241717,9.90576805939,0.02
 11/15  12:00:00,212.299205783,29.6329470552,24.8760321995,3.43497328689,37.1018798503,116.476155989,122.037979599,103.496920175,9.90576805939,8.63529136399
 11/15  13:00:00,200.123881241,29.6595641206,25.0068665537,3.1440553431,37.1018798503,104.434947198,111.835692733,101.909924674,9.90576805939,0.02
 11/15  14:00:00,212.179929892,29.688222539,25.187941924,2.94851925657,37.1018798503,116.476155989,110.231194046,100.305425986,9.90576805939,0.02
 11/15  15:00:00,212.028927859,29.7258887373,25.2337836024,2.71427362395,37.1018798503,116.476155989,117.08543928,98.5460460486,9.90576805939,8.63362517243
 11/15  16:00:00,211.601216893,29.7457991516,24.9106896106,2.58991593595,37.1018798503,116.476155989,107.368902168,97.4431341082,9.90576805939,0.02
 11/15  17:00:00,210.769790564,29.7353298584,24.0815500574,2.59870934962,37.1018798503,116.476155989,115.662434304,97.1292059722,9.90576805939,8.62746027198
 11/15  18:00:00,224.095473315,29.7272681305,23.2172019747,2.70297718806,37.1018798503,116.476155989,107.132580926,97.2068128664,9.90576805939,0.02
 11/15  19:00:00,134.989953995,27.6776310843,20.1301084654,0.0,24.7345865669,47.5788473902,80.3374438028,75.3645597731,4.9528840297,0.02
 11/15  20:00:00,135.001093905,28.1083080592,19.7105660166,0.0,24.7345865669,47.5788473902,85.6142339119,80.6413498822,4.9528840297,0.02
 11/15  21:00:00,112.107907315,26.8162771346,19.3663431413,0.0,12.3672932834,38.6892022431,99.9754669985,95.8637687267,2.97173041782,1.13996785406
 11/15  22:00:00,80.9979514345,15.2782156148,11.1958520132,0.0,12.3672932834,27.0668015668,69.0229763916,58.5660299672,2.97173041782,7.48521600657
 11/15  23:00:00,74.5188432908,21.9880001331,16.236406549,0.0,4.12243109448,15.9888894789,95.3724848,92.3807543821,2.97173041782,0.02
 11/15  24:00:00,68.8097350904,18.6240248462,12.7870867351,0.0885876481845,4.12243109448,15.9888894789,77.7220335117,74.7303030939,2.97173041782,0.02
 11/16  01:00:00,76.3798233491,22.9354894778,15.5393694487,0.339965032447,4.12243109448,15.9888894789,98.0453600441,95.0536296263,2.97173041782,0.02
 11/16  02:00:00,67.6887378583,17.5904001065,12.6313059943,0.0,4.12243109448,15.9888894789,80.0791632797,77.0874328619,2.97173041782,0.02
 11/16  03:00:00,77.2735454258,23.2800310577,15.4830490555,0.889669486511,4.12243109448,15.9888894789,100.277436044,97.2857056258,2.97173041782,0.02
 11/16  04:00:00,69.2944979129,18.6670925436,12.341499067,0.967237244082,4.12243109448,15.9888894789,81.8297062199,78.8379758021,2.97173041782,0.02
 11/16  05:00:00,101.433964987,27.6776310843,17.6324357797,0.753291527868,12.3672932834,24.9413748627,114.197809522,109.224925493,4.9528840297,0.02
 11/16  06:00:00,129.567998276,28.6178929929,20.807235718,21.6303408561,12.3672932834,24.9413748627,180.619724841,175.646840811,4.9528840297,0.02
 11/16  07:00:00,183.971387333,29.101537713,21.0712642452,15.7024705005,24.7345865669,70.7195625826,146.702580665,136.776812606,9.90576805939,0.02
 11/16  08:00:00,199.18546156,29.3326596351,21.0785634501,10.5933524864,37.1018798503,92.3937384068,128.018995717,118.093227657,9.90576805939,0.02
 11/16  09:00:00,202.032231159,29.4195506182,21.3967187823,8.72916192942,37.1018798503,104.434947198,122.265108536,112.339340477,9.90576805939,0.02
 11/16  10:00:00,212.827950915,29.483277753,21.6241563331,7.36614961225,37.1018798503,116.476155989,127.298422561,108.765139846,9.90576805939,8.62751465512
 11/16  11:00:00,212.411199665,29.5772458484,22.9865876565,5.49235751275,37.1018798503,116.476155989,114.360411093,104.434643034,9.90576805939,0.02
 11/16  12:00:00,213.707547558,29.7308273771,25.2517281143,4.3697621395,37.1018798503,116.476155989,118.588617951,100.047458983,9.90576805939,8.63539090923
 11/16  13:00:00,201.970376741,29.9523083584,26.310758549,3.39388688039,37.1018798503,104.434947198,106.791847367,96.866079308,9.90576805939,0.02
 11/16  14:00:00,213.039007012,29.8918918309,26.0030094207,2.78886810992,37.1018798503,116.476155989,115.321526133,96.7802728941,9.90576805939,8.63548517984
 11/16  15:00:00,212.946743011,29.9265132094,26.2872192145,2.37801078186,37.1018798503,116.476155989,105.971218032,96.0454499724,9.90576805939,0.02
 11/16  16:00:00,212.917781241,29.8956522248,26.4533272976,2.21398461378,37.1018798503,116.476155989,114.178926297,95.6410665449,9.90576805939,8.63209169243
 11/16  17:00:00,212.217773781,29.8419883886,25.719183725,2.30241087948,37.1018798503,116.476155989,105.816356835,95.8905887752,9.90576805939,0.02
 11/16  18:00:00,225.531415253,29.8044658496,24.7819111082,2.49698304817,37.1018798503,116.476155989,106.168674235,96.2429061759,9.90576805939,0.02
 11/16  19:00:00,135.828404104,27.6776310843,20.9685458153,0.0,24.7345865669,47.5788473902,88.091257999,74.5295158465,4.9528840297,8.60885812284
 11/16  20:00:00,135.098704475,28.1083080592,19.8081846454,0.0,24.7345865669,47.5788473902,85.1411595885,80.1682755588,4.9528840297,0.02
 11/16  21:00:00,111.91026988,26.8162771346,19.1687275028,0.0,12.3672932834,38.6892022431,98.681770229,95.6900398112,2.97173041782,0.02
 11/16  22:00:00,84.0326770178,17.1233910204,12.3880115091,0.00139413254749,12.3672932834,27.0668015668,69.0520366625,66.0603062447,2.97173041782,0.02
 11/16  23:00:00,72.7536617316,21.9880001331,15.4389439258,0.0,4.12243109448,15.9888894789,94.1227012843,91.1309708665,2.97173041782,0.02
 11/16  24:00:00,67.0060672608,18.8824310311,12.2608183044,0.208489982272,4.12243109448,15.9888894789,78.2874731818,75.2957427639,2.97173041782,0.02
 11/17  01:00:00,72.5129097417,22.2033386205,14.800120177,0.0237894671201,4.12243109448,15.9888894789,99.1146131169,96.1228826991,2.97173041782,0.02
 11/17  02:00:00,66.4736752878,18.4517540562,11.9084730153,0.372151449946,4.12243109448,15.9888894789,79.9237314271,76.9320010093,2.97173041782,0.02
 11/17  03:00:00,74.1697351228,23.1938956627,14.8021749927,0.904387367213,4.12243109448,15.9888894789,101.297795109,98.3060646911,2.97173041782,0.02
 11/17  04:00:00,66.031828186,18.1072124763,11.861781659,0.451078348667,4.12243109448,15.9888894789,82.0578255827,79.0660951648,2.97173041782,0.02
 11/17  05:00:00,98.2124850538,27.9647490676,16.7516377536,1.31955675585,12.3672932834,24.9413748627,115.14297195,110.17008792,4.9528840297,0.02
 11/17  06:00:00,123.242713897,28.6290581912,19.7684680757,22.6686461159,12.3672932834,24.9413748627,181.918496345,176.945612315,4.9528840297,0.02
 11/17  07:00:00,176.860824851,29.1030122981,20.0030344187,17.4327555776,24.7345865669,70.7195625826,148.482312405,138.556544346,9.90576805939,0.02
 11/17  08:00:00,196.490219832,29.3154268195,20.1811716355,12.0259408318,37.1018798503,92.3937384068,129.251044709,119.325276649,9.90576805939,0.02
 11/17  09:00:00,201.8870323,29.4088668635,21.1795466078,8.98586618913,37.1018798503,104.434947198,130.704798144,112.17474925,9.90576805939,8.62428083511
 11/17  10:00:00,213.206024935,29.5273922586,22.9657210184,6.3585582697,37.1018798503,116.476155989,115.906093017,105.980324957,9.90576805939,0.02
 11/17  11:00:00,214.647214195,29.766517161,25.1555590629,5.37008838782,37.1018798503,116.476155989,119.056680677,100.517055681,9.90576805939,8.63385693607
 11/17  12:00:00,217.114251921,30.1588101723,28.276401742,4.32384137886,37.1018798503,116.476155989,105.803645124,95.8778770649,9.90576805939,0.02
 11/17  13:00:00,208.752441937,30.5117549495,32.8852172504,3.04200148106,37.1018798503,104.434947198,110.950057837,92.413486796,9.90576805939,8.63080298196
 11/17  14:00:00,224.472144135,30.7400778557,37.3627877698,2.01408097974,37.1018798503,116.476155989,99.8412932268,89.9155251674,9.90576805939,0.02
 11/17  15:00:00,224.610701289,30.7262590664,37.8742242551,1.65516696656,37.1018798503,116.476155989,107.763983657,89.2243719356,9.90576805939,8.63384366182
 11/17  16:00:00,223.853146639,30.7035759439,37.3593298594,1.4354693315,37.1018798503,116.476155989,98.4099798988,88.4842118394,9.90576805939,0.02
 11/17  17:00:00,221.987581596,30.4520246621,35.8452895423,1.33603190227,37.1018798503,116.476155989,99.8107814336,89.8850133743,9.90576805939,0.02
 11/17  18:00:00,233.115069633,30.2133172074,33.1136220006,1.34008106591,37.1018798503,116.476155989,110.520921092,91.9966719978,9.90576805939,8.61848103516
 11/17  19:00:00,141.843537788,27.6776310843,26.983702714,0.0,24.7345865669,47.5788473902,76.1293605278,71.1564764981,4.9528840297,0.02
 11/17  20:00:00,141.700771763,28.3236465466,26.1949184842,0.0,24.7345865669,47.5788473902,81.9839580188,77.0110739891,4.9528840297,0.02
 11/17  21:00:00,117.252066948,26.8162771346,24.5105168366,0.0,12.3672932834,38.6892022431,95.879768925,92.8880385072,2.97173041782,0.02
 11/17  22:00:00,82.1960766021,14.9336740349,13.3206028284,0.0,12.3672932834,27.0668015668,56.9588141965,53.9670837787,2.97173041782,0.02
 11/17  23:00:00,72.5298272585,19.3494401171,18.4072781884,0.0,4.12243109448,15.9888894789,85.0422985594,82.0505681416,2.97173041782,0.02
 11/17  24:00:00,65.2708876393,16.2438710151,14.3249021052,0.0,4.12243109448,15.9888894789,68.534483959,65.5427535412,2.97173041782,0.02
 11/18  01:00:00,77.5279217066,22.6340155954,19.9960279767,0.0151544851489,4.12243109448,15.9888894789,96.8838068764,93.8920764586,2.97173041782,0.02
 11/18  02:00:00,68.8004743286,18.0210770813,15.9895446855,0.0365008591712,4.12243109448,15.9888894789,78.7535947293,75.7618643115,2.97173041782,0.02
 11/18  03:00:00,77.2697887905,23.0646925703,19.194270001,0.121477203884,4.12243109448,15.9888894789,98.9951006262,96.0033702084,2.97173041782,0.02
 11/18  04:00:00,68.9938163568,18.6670925436,15.3492038365,0.219774006584,4.12243109448,15.9888894789,80.4747859112,77.4830554934,2.97173041782,0.02
 11/18  05:00:00,84.2457869663,26.6009386471,22.5777113477,0.025102122769,4.12243109448,16.0517297156,119.109828438,116.11809802,2.97173041782,0.02
 11/18  06:00:00,86.0350593118,27.2469541094,23.4345975065,0.31147280543,4.12243109448,16.0517297156,119.954564089,116.962833671,2.97173041782,0.02
 11/18  07:00:00,113.386640005,28.9696620089,24.1146797162,1.70618849926,4.12243109448,39.6058045677,109.308326399,97.7347492714,2.97173041782,8.60184671026
 11/18  08:00:00,164.833832552,29.017389144,27.4731028833,25.1516978267,12.3672932834,65.3531420225,157.744977088,152.772093058,4.9528840297,0.02
 11/18  09:00:00,160.839347143,29.0013955955,30.3739279049,20.0798140675,12.3672932834,68.2430321324,153.962618208,148.989734179,4.9528840297,0.02
 11/18  10:00:00,187.538102848,29.031979252,34.7781997071,13.3268379578,16.4897243779,93.1370602926,142.125600502,134.180986054,7.92461444751,0.02
 11/18  11:00:00,188.77054048,29.0741653243,39.536066456,9.7591083791,16.4897243779,93.1370602926,134.959707188,127.01509274,7.92461444751,0.02
 11/18  12:00:00,190.397784995,29.1349542612,42.5179241572,8.34369276481,16.4897243779,93.1370602926,130.425940248,122.481325801,7.92461444751,0.02
 11/18  13:00:00,180.243414116,29.2593706356,42.4464606568,7.28799907143,16.4897243779,83.9857416113,127.28500681,119.340392362,7.92461444751,0.02
 11/18  14:00:00,179.83468614,29.2984983023,42.9456091057,6.34100647659,16.4897243779,83.9857416113,134.378892695,117.84296734,7.92461444751,8.61131090794
 11/18  15:00:00,179.758248932,29.3508887055,43.6549868537,5.50287122821,16.4897243779,83.9857416113,123.678559863,115.733945415,7.92461444751,0.02
 11/18  16:00:00,151.742125311,28.9696620089,38.9798571271,0.0,12.3672932834,70.6512738906,64.8358541051,59.8629700754,4.9528840297,0.02
 11/18  17:00:00,148.295934982,28.9696620089,35.5336594585,0.0,12.3672932834,70.6512738906,65.892989893,60.9201058633,4.9528840297,0.02
 11/18  18:00:00,148.112244824,28.9696620089,33.7785167893,0.0,12.3672932834,58.1284167478,71.9090309192,66.9361468895,4.9528840297,0.02
 11/18  19:00:00,106.108876799,26.3856001597,27.5467345423,0.0,12.3672932834,24.9413748627,95.293716664,90.3208326343,4.9528840297,0.02
 11/18  20:00:00,105.653580531,27.2469541094,26.2300843026,0.0,12.3672932834,24.9413748627,102.314942196,97.3420581661,4.9528840297,0.02
 11/18  21:00:00,87.9643802947,26.8162771346,23.7346413604,0.0,4.12243109448,16.0517297156,111.114349878,108.122619461,2.97173041782,0.02
 11/18  22:00:00,61.2550979286,11.7269334043,10.7659539008,0.0,4.12243109448,15.9888894789,57.7306165284,54.7388861106,2.97173041782,0.02
 11/18  23:00:00,80.8439014522,21.9880001331,19.3193115484,0.0,4.12243109448,15.9888894789,102.18536436,99.1936339417,2.97173041782,0.02
 11/18  24:00:00,70.0830096438,18.0210770813,15.4643791781,0.0393702709945,4.12243109448,15.9888894789,81.5571928034,78.5654623856,2.97173041782,0.02
 11/19  01:00:00,76.6332570207,22.8493540828,19.043198609,0.126920252587,2.06121554724,15.9888894789,103.415833209,100.424102791,2.97173041782,0.02
 11/19  02:00:00,65.6908761475,17.5904001065,14.7344125879,0.0,2.06121554724,15.9888894789,92.731833103,81.1582573467,2.97173041782,8.60184533847
 11/19  03:00:00,75.5168443998,23.2800310577,17.8787339156,0.414726478878,2.06121554724,15.9888894789,105.65909415,102.667363732,2.97173041782,0.02
 11/19  04:00:00,64.525928847,17.5904001065,13.7797892131,0.0,2.06121554724,15.9888894789,85.5063082124,82.5145777945,2.97173041782,0.02
 11/19  05:00:00,74.3750912917,23.2800310577,16.9151385484,0.704130779615,2.06121554724,15.9888894789,107.396323488,104.404593071,2.97173041782,0.02
 11/19  06:00:00,63.6065740997,17.5904001065,13.0929628265,0.0,2.06121554724,15.9888894789,86.7936980559,83.8019676381,2.97173041782,0.02
 11/19  07:00:00,73.7199532104,23.172361814,16.1293757479,1.13124838221,2.06121554724,15.9888894789,109.761072729,106.769342312,2.97173041782,0.02
 11/19  08:00:00,55.4493922331,18.4517540562,12.579858991,0.929935852074,2.06121554724,15.9888894789,88.0653056277,85.0735752099,2.97173041782,0.02
 11/19  09:00:00,87.7832861972,23.4235900493,16.0482711136,0.871680195996,4.12243109448,41.7362269337,104.490641089,99.5177570589,4.9528840297,0.02
 11/19  10:00:00,79.6050885758,19.0259900227,12.9141625847,0.564772572285,4.12243109448,41.7362269337,82.0322275494,77.0593435197,4.9528840297,0.02
 11/19  11:00:00,89.3973247117,23.7968434276,16.467979482,0.930734018587,4.12243109448,41.7362269337,98.705165186,93.7322811563,4.9528840297,0.02
 11/19  12:00:00,79.9678585069,18.7962956361,13.4165426367,0.422782026,4.12243109448,41.7362269337,78.2815569139,73.3086728842,4.9528840297,0.02
 11/19  13:00:00,90.9905949125,24.1413850075,17.3469706907,1.20413570686,4.12243109448,41.7362269337,94.6149836559,89.6420996262,4.9528840297,0.02
 11/19  14:00:00,81.4042731108,19.3134074918,13.8470326739,0.99035525579,4.12243109448,41.7362269337,76.2747317204,71.3018476907,4.9528840297,0.02
 11/19  15:00:00,91.3115298527,24.141693088,17.6282466225,1.38557566752,4.12243109448,41.7362269337,93.6965642631,88.7236802334,4.9528840297,0.02
 11/19  16:00:00,81.2791319954,19.3133648165,13.6458868619,1.1478195277,4.12243109448,41.7362269337,76.5382220508,71.5653380211,4.9528840297,0.02
 11/19  17:00:00,73.6228492958,22.8493540828,16.5306086035,0.714347918276,4.12243109448,24.8785346261,97.4693914232,92.4965073935,4.9528840297,0.02
 11/19  18:00:00,63.3946264271,17.5904001065,12.7284411282,0.0,2.06121554724,15.9888894789,84.1199699792,81.1282395614,2.97173041782,0.02
 11/19  19:00:00,73.7331263174,23.0216248728,15.9888699883,1.1446133802,2.06121554724,15.9888894789,107.235035925,104.243305507,2.97173041782,0.02
 11/19  20:00:00,63.3504832964,17.5904001065,12.7085756215,0.0,2.06121554724,15.9888894789,87.2936398053,84.3019093875,2.97173041782,0.02
 11/19  21:00:00,74.8755676642,23.2800310577,15.6849299562,2.25395113602,2.06121554724,15.9888894789,109.603249727,106.611519309,2.97173041782,0.02
 11/19  22:00:00,63.0705316861,17.5904001065,12.5018266443,0.0,2.06121554724,15.9888894789,88.7907838036,85.7990533857,2.97173041782,0.02
 11/19  23:00:00,74.986502036,23.172361814,16.0450970975,2.5320740851,2.06121554724,15.9888894789,111.447835846,108.456105428,2.97173041782,0.02
 11/19  24:00:00,70.0194243423,19.5284464934,12.6569340715,4.90454642192,2.06121554724,15.9888894789,89.6198963976,86.6281659798,2.97173041782,0.02
 11/20  01:00:00,79.3338760857,23.4953695451,15.9007719103,4.42576601074,4.12243109448,15.9888894789,110.804015801,107.812285383,2.97173041782,0.02
 11/20  02:00:00,73.7001545527,19.5284464934,12.5527876102,6.56379615693,4.12243109448,15.9888894789,89.2113244231,86.2195940052,2.97173041782,0.02
 11/20  03:00:00,81.522027673,23.7107080326,15.485072714,6.73254678874,4.12243109448,15.9888894789,111.03896056,108.047230142,2.97173041782,0.02
 11/20  04:00:00,76.2133467807,19.7437849808,12.1490479586,9.19384497563,4.12243109448,15.9888894789,89.6143354575,86.6226050397,2.97173041782,0.02
 11/20  05:00:00,102.800508726,27.8211900759,17.9591515598,4.47280475326,12.3672932834,24.9413748627,126.294883584,121.321999554,4.9528840297,0.02
 11/20  06:00:00,139.81644701,28.5549579903,20.6999354601,38.3850112583,12.3672932834,24.9413748627,202.584812189,189.03008112,4.9528840297,8.6018470392
 11/20  07:00:00,188.161900219,29.0168484715,20.7316517045,28.0913768168,24.7345865669,70.7195625826,159.91363654,149.987868481,9.90576805939,0.02
 11/20  08:00:00,204.236557133,29.0553913224,21.6215344345,18.5919530952,37.1018798503,92.3937384068,138.914368085,128.988600025,9.90576805939,0.02
 11/20  09:00:00,209.481706043,29.0845666604,22.547672075,15.5367373595,37.1018798503,104.434947198,132.36703356,122.441265501,9.90576805939,0.02
 11/20  10:00:00,219.576601391,29.1123399601,22.670349586,13.4394953061,37.1018798503,116.476155989,128.349955228,118.424187169,9.90576805939,0.02
 11/20  11:00:00,218.105276131,29.1366664383,22.943267019,11.6703350192,37.1018798503,116.476155989,133.620462612,115.080422884,9.90576805939,8.6342716677
 11/20  12:00:00,217.61885072,29.1621430778,24.2323822961,9.8690529643,37.1018798503,116.476155989,121.717811145,111.792043086,9.90576805939,0.02
 11/20  13:00:00,209.305643887,29.1945979761,26.8729085549,8.39637818523,37.1018798503,104.434947198,127.328742758,108.791701321,9.90576805939,8.63127337734
 11/20  14:00:00,224.693381026,29.2362319972,30.353009688,7.03240897929,37.1018798503,116.476155989,115.814560598,105.888792539,9.90576805939,0.02
 11/20  15:00:00,232.117348941,29.3019534976,33.2242473453,5.65676492046,37.1018798503,116.476155989,120.630810255,102.091135435,9.90576805939,8.63390676011
 11/20  16:00:00,238.425416006,29.3480072039,34.4603975529,4.91568095051,37.1018798503,116.476155989,110.185490349,100.25972229,9.90576805939,0.02
 11/20  17:00:00,240.2263754,29.387500529,33.6803434599,4.34872214276,37.1018798503,116.476155989,117.935751944,99.4020936364,9.90576805939,8.6278902485
 11/20  18:00:00,247.694621042,29.4167824081,32.17622008,4.02123819928,37.1018798503,116.476155989,108.92505318,98.9992851208,9.90576805939,0.02
 11/20  19:00:00,152.013813803,27.3905131011,25.8390993614,0.0,24.7345865669,47.5788473902,81.0621357946,76.0892517649,4.9528840297,0.02
 11/20  20:00:00,150.215445959,28.0006388155,25.5183681233,0.0,24.7345865669,47.5788473902,86.1090711628,81.1361871331,4.9528840297,0.02
 11/20  21:00:00,129.335932341,26.8162771346,24.6006094158,0.0,12.3672932834,38.6892022431,107.847811508,96.2671904798,2.97173041782,8.60889061045
 11/20  22:00:00,93.7048737436,14.9336740349,15.3307651477,3.63666314696e-05,12.3672932834,27.0668015668,62.3756800134,59.3839495956,2.97173041782,0.02
 11/20  23:00:00,86.6918025992,18.9005970867,18.7197593519,0.0,4.12243109448,15.9888894789,81.3181412939,78.3264108761,2.97173041782,0.02
 11/20  24:00:00,67.6325793517,11.6921662541,11.9278323599,0.0,4.12243109448,15.9888894789,54.5192875974,51.5275571796,2.97173041782,0.02
 11/21  01:00:00,90.4959602693,19.3312740615,19.7254502914,0.0348987247583,4.12243109448,15.9888894789,85.8388730119,82.8471425941,2.97173041782,0.02
 11/21  02:00:00,63.902450856,11.4155940136,10.9933222007,0.141163797477,4.12243109448,15.9888894789,49.4657309599,46.4740005421,2.97173041782,0.02
 11/21  03:00:00,91.5334897374,22.4186771079,20.8682256982,0.0932329888616,4.12243109448,15.9888894789,99.5267129358,96.534982518,2.97173041782,0.02
 11/21  04:00:00,77.8474868078,18.7101602411,16.256352003,0.367675390836,4.12243109448,15.9888894789,80.0918049885,77.1000745707,2.97173041782,0.02
 11/21  05:00:00,109.156017694,28.0795962609,22.7826573661,0.310630642687,12.3672932834,24.9413748627,112.646048086,107.673164056,4.9528840297,0.02
 11/21  06:00:00,124.936928422,28.1603785029,25.1219565664,17.1850222616,12.3672932834,24.9413748627,180.583330971,175.610446942,4.9528840297,0.02
 11/21  07:00:00,178.155853658,29.0970252039,24.6903041874,14.0465014907,24.7345865669,70.7195625826,146.728379487,136.802611428,9.90576805939,0.02
 11/21  08:00:00,200.15329016,29.2714582321,26.8723779306,9.04177404625,37.1018798503,92.3937384068,127.623016179,117.69724812,9.90576805939,0.02
 11/21  09:00:00,211.249044988,29.3596649985,31.982630756,7.59397420965,37.1018798503,104.434947198,121.910942398,111.985174339,9.90576805939,0.02
 11/21  10:00:00,225.608433059,29.4198078647,35.4425425994,6.39169715981,37.1018798503,116.476155989,127.222250893,108.687103069,9.90576805939,8.62937976484
 11/21  11:00:00,226.4805138,29.4893948708,38.0288230831,4.60725846157,37.1018798503,116.476155989,114.7072073,104.781439241,9.90576805939,0.02
 11/21  12:00:00,226.164104519,29.578066367,38.6579583068,3.57282908207,37.1018798503,116.476155989,119.864656514,101.322914039,9.90576805939,8.63597441574
 11/21  13:00:00,214.72782234,29.9821349701,39.6182069345,2.81402883686,37.1018798503,104.434947198,105.80113014,95.8753620803,9.90576805939,0.02
 11/21  14:00:00,225.845011703,30.2726792855,39.0659251352,2.1511514734,37.1018798503,116.476155989,110.787039905,92.2451943775,9.90576805939,8.63607746831
 11/21  15:00:00,226.376400308,30.32380662,38.9584353225,1.65014150191,37.1018798503,116.476155989,100.750206652,90.8244385928,9.90576805939,0.02
 11/21  16:00:00,226.549632237,30.2689982377,36.88254164,1.466081421,37.1018798503,116.476155989,108.925526886,90.3871518881,9.90576805939,8.63260693871
 11/21  17:00:00,223.77964466,30.1173365112,33.542710071,1.42266262407,37.1018798503,116.476155989,101.427370901,91.5016028419,9.90576805939,0.02
 11/21  18:00:00,228.069566493,29.9240899815,28.1248634843,1.57253757279,37.1018798503,116.476155989,103.456738438,93.5309703786,9.90576805939,0.02
 11/21  19:00:00,137.450043176,27.5699618406,22.6978552832,0.0,24.7345865669,47.5788473902,86.1655940319,72.603670039,4.9528840297,8.60903996319
 11/21  20:00:00,136.856651546,28.3236465466,21.350794,0.0,24.7345865669,47.5788473902,83.2641556796,78.2912716499,4.9528840297,0.02
 11/21  21:00:00,113.393491202,26.3856001597,21.082619763,0.0,12.3672932834,38.6892022431,97.060363844,94.0686334262,2.97173041782,0.02
 11/21  22:00:00,81.6088796244,15.3643510098,12.2216869747,0.0,12.3672932834,27.0668015668,60.8572054131,57.8654749953,2.97173041782,0.02
 11/21  23:00:00,70.9351288819,19.3494401171,15.9799265973,0.0,4.12243109448,15.9888894789,85.9840624115,82.9923319937,2.97173041782,0.02
 11/21  24:00:00,65.7007980279,16.0716002252,12.229425889,0.00261781034555,4.12243109448,15.9888894789,69.0564358638,66.064705446,2.97173041782,0.02
 11/22  01:00:00,77.4904012798,22.6340155954,16.6482200845,0.0262993253586,4.12243109448,15.9888894789,97.4298992377,94.4381688199,2.97173041782,0.02
 11/22  02:00:00,70.7585193037,18.0210770813,12.6630922154,0.0483648928911,4.12243109448,15.9888894789,79.2001819961,76.2084515783,2.97173041782,0.02
 11/22  03:00:00,81.3150967847,23.2800310577,14.2538193481,0.34405588532,4.12243109448,15.9888894789,99.2481526599,96.256422242,2.97173041782,0.02
 11/22  04:00:00,72.5530819069,18.3656186612,10.9628624693,0.40141641761,4.12243109448,15.9888894789,81.0473101106,78.0555796928,2.97173041782,0.02
 11/22  05:00:00,106.42497309,27.9647490676,15.5542633227,0.729757077964,12.3672932834,24.9413748627,113.571568292,108.598684262,4.9528840297,0.02
 11/22  06:00:00,132.283167272,28.6279674164,18.4859363517,19.8037055309,12.3672932834,24.9413748627,180.047003833,175.074119804,4.9528840297,0.02
 11/22  07:00:00,186.204583844,29.0948841051,18.6036677419,15.2993376965,24.7345865669,70.7195625826,146.96262428,137.03685622,9.90576805939,0.02
 11/22  08:00:00,203.927598013,29.3241320133,18.875096247,10.6211833185,37.1018798503,92.3937384068,128.256806849,118.33103879,9.90576805939,0.02
 11/22  09:00:00,210.519657585,29.3879480872,19.0702726338,9.56290794835,37.1018798503,104.434947198,131.463298008,112.932734859,9.90576805939,8.62479509014
 11/22  10:00:00,222.52781442,29.4262601175,19.0718313838,8.63584625593,37.1018798503,116.476155989,119.782748915,109.856980855,9.90576805939,0.02
 11/22  11:00:00,222.122743048,29.4775915427,19.0771519158,7.50204857703,37.1018798503,116.476155989,125.442304867,106.902138969,9.90576805939,8.63439783858
 11/22  12:00:00,220.516890662,29.517948149,18.8051284283,6.7577556309,37.1018798503,116.476155989,114.519823046,104.594054986,9.90576805939,0.02
 11/22  13:00:00,212.720095118,29.5581604762,18.2908923818,5.975090231,37.1018798503,104.434947198,120.642528777,102.10552236,9.90576805939,8.6312383578
 11/22  14:00:00,225.26471697,29.6872218624,18.6531267105,5.0522307244,37.1018798503,116.476155989,107.313536448,97.3877683891,9.90576805939,0.02
 11/22  15:00:00,226.164249286,29.6565085071,18.8117923555,4.65761237745,37.1018798503,116.476155989,115.670797828,97.1305753478,9.90576805939,8.63445442111
 11/22  16:00:00,226.951186206,29.6487584407,18.6173446759,4.38385911175,37.1018798503,116.476155989,106.869622369,96.9438543095,9.90576805939,0.02
 11/22  17:00:00,232.08172035,29.6428649726,18.2945702788,4.44881221707,37.1018798503,116.476155989,115.148543358,96.6147176458,9.90576805939,8.62805765302
 11/22  18:00:00,249.77039222,29.6261869963,17.7424730918,5.05315022513,37.1018798503,116.476155989,106.814878512,96.8891104528,9.90576805939,0.02
 11/22  19:00:00,163.392347681,27.6776310843,14.1110303827,0.0,24.7345865669,47.5788473902,80.4203129704,75.4474289407,4.9528840297,0.02
 11/22  20:00:00,163.963347745,28.1083080592,13.5275531216,0.00787246545843,24.7345865669,47.5788473902,85.966733639,80.9938496093,4.9528840297,0.02
 11/22  21:00:00,141.502439051,26.8162771346,13.0910685891,0.0541061420038,12.3672932834,38.6892022431,99.067240456,96.0755100382,2.97173041782,0.02
 11/22  22:00:00,113.234420689,21.4348556521,10.3296632112,0.408588774014,12.3672932834,27.0668015668,84.1697158668,81.1779854489,2.97173041782,0.02
 11/22  23:00:00,84.549960027,17.5904001065,8.37956866735,0.0,4.12243109448,15.9888894789,76.55525433,73.5635239121,2.97173041782,0.02
 11/22  24:00:00,99.7268398883,23.0216248728,10.1496415532,1.30579553989,4.12243109448,15.9888894789,97.6963820694,94.7046516516,2.97173041782,0.02
 11/23  01:00:00,85.137376177,18.7962956361,7.64240347784,2.53776205593,2.06121554724,15.9888894789,80.9456708775,77.9539404597,2.97173041782,0.02
 11/23  02:00:00,101.240071724,24.1413850075,9.13898598821,6.13337540222,2.06121554724,15.9888894789,102.149329282,99.1575988642,2.97173041782,0.02
 11/23  03:00:00,87.7705879798,19.313108006,7.03333884951,6.15647005161,2.06121554724,15.9888894789,91.7074260744,80.1338390475,2.97173041782,8.6018566091
 11/23  04:00:00,103.390407272,24.1413850075,8.91383673849,9.37690618042,2.06121554724,15.9888894789,104.886942482,101.895212065,2.97173041782,0.02
 11/23  05:00:00,89.3181690885,19.313108006,7.01917147667,8.68499982987,2.06121554724,15.9888894789,85.2842514155,82.2925209977,2.97173041782,0.02
 11/23  06:00:00,104.111584298,24.1413850075,8.84878524323,12.2518379514,2.06121554724,15.9888894789,107.026306499,104.034576082,2.97173041782,0.02
 11/23  07:00:00,90.8087841964,19.313108006,6.76047518757,10.7645543122,2.06121554724,15.9888894789,86.7910001106,83.7992696928,2.97173041782,0.02
 11/23  08:00:00,97.6739998954,24.1413850075,8.30051711068,14.6247104973,2.06121554724,15.9888894789,108.638473778,105.64674336,2.97173041782,0.02
 11/23  09:00:00,103.772461803,19.313108006,6.97494045675,10.2309540871,4.12243109448,41.7362269337,85.3440489117,80.371164882,4.9528840297,0.02
 11/23  10:00:00,117.343776219,24.1413850075,9.68442155014,12.7769208832,4.12243109448,41.7362269337,103.714888708,98.7420046783,4.9528840297,0.02
 11/23  11:00:00,99.4755922582,19.313108006,8.34979089795,10.0651593694,4.12243109448,41.7362269337,83.8513725941,78.8784885644,4.9528840297,0.02
 11/23  12:00:00,109.701510458,24.1413850075,11.160407581,12.3974519374,4.12243109448,41.7362269337,103.829710732,98.8568267022,4.9528840297,0.02
 11/23  13:00:00,95.3539355281,19.313108006,9.01283651234,9.82439941627,4.12243109448,41.7362269337,84.2136293629,79.2407453332,4.9528840297,0.02
 11/23  14:00:00,107.442984405,24.1413850075,11.4558365238,12.2763921285,4.12243109448,41.7362269337,104.208577124,99.2356930947,4.9528840297,0.02
 11/23  15:00:00,93.4009379717,19.313108006,9.06652699092,9.89010686449,4.12243109448,41.7362269337,84.7269192097,79.75403518,4.9528840297,0.02
 11/23  16:00:00,103.892430542,24.1413850075,11.1613475197,12.0067637048,4.12243109448,41.7362269337,104.382505505,99.4096214751,4.9528840297,0.02
 11/23  17:00:00,80.806327512,19.313108006,8.92110574518,10.0162012249,4.12243109448,24.8785346261,85.0023078302,80.0294238005,4.9528840297,0.02
 11/23  18:00:00,102.141332386,24.1413850075,11.4982925168,15.3853121311,2.06121554724,15.9888894789,108.965658994,105.973928576,2.97173041782,0.02
 11/23  19:00:00,93.2168053179,19.313108006,8.87280485214,13.1136575093,2.06121554724,15.9888894789,89.1073523616,86.1156219438,2.97173041782,0.02
 11/23  20:00:00,112.430416534,24.1413850075,10.9308081106,17.3808008714,2.06121554724,15.9888894789,111.101667893,108.109937475,2.97173041782,0.02
 11/23  21:00:00,96.578994143,19.313108006,8.50640023102,14.2983820871,2.06121554724,15.9888894789,90.0812085399,87.0894781221,2.97173041782,0.02
 11/23  22:00:00,115.107496583,24.1413850075,10.2096201646,18.8613559087,2.06121554724,15.9888894789,112.182799909,109.191069492,2.97173041782,0.02
 11/23  23:00:00,99.2375634151,19.313108006,7.93322086819,15.4791390786,2.06121554724,15.9888894789,90.7428009609,87.7510705431,2.97173041782,0.02
 11/23  24:00:00,118.342660004,24.1413850075,9.45722174021,20.4749944277,2.06121554724,15.9888894789,113.116170916,110.124440498,2.97173041782,0.02
 11/24  01:00:00,102.971899548,19.313108006,7.20234707766,16.1506094209,4.12243109448,15.9888894789,90.7509788923,87.7592484745,2.97173041782,0.02
 11/24  02:00:00,120.63252588,24.1413850075,9.06164420452,20.94615718,4.12243109448,15.9888894789,112.689718791,109.697988373,2.97173041782,0.02
 11/24  03:00:00,103.182400394,19.313108006,7.19147669908,17.0586213743,4.12243109448,15.9888894789,91.0518979757,88.0601675579,2.97173041782,0.02
 11/24  04:00:00,121.248042622,24.1413850075,8.667816421,22.2826576244,4.12243109448,15.9888894789,113.367642138,110.37591172,2.97173041782,0.02
 11/24  05:00:00,139.731497045,28.1083080592,9.17503226867,14.5553496928,12.3672932834,24.9413748627,129.078325228,124.105441198,4.9528840297,0.02
 11/24  06:00:00,188.180518441,28.5392285478,11.7547700474,59.8995303348,12.3672932834,24.9413748627,207.010023473,193.455272718,4.9528840297,8.60186672542
 11/24  07:00:00,235.942525986,28.9705062567,11.5886562205,48.9037610183,24.7345865669,70.7195625826,185.127498174,175.201730115,9.90576805939,0.02
 11/24  08:00:00,247.275557447,28.9887553702,11.5952845307,35.3233606278,37.1018798503,92.3937384068,165.41960885,155.49384079,9.90576805939,0.02
 11/24  09:00:00,244.561012489,29.0050516457,12.2407562899,29.0658597181,37.1018798503,104.434947198,155.082812468,145.157044409,9.90576805939,0.02
 11/24  10:00:00,249.542450148,29.0153843325,14.0321582452,23.7329793697,37.1018798503,116.476155989,143.232920684,133.307152625,9.90576805939,0.02
 11/24  11:00:00,240.78177144,29.0229491324,16.444858203,19.2625819149,37.1018798503,116.476155989,138.073444024,119.532950632,9.90576805939,8.63472533178
 11/24  12:00:00,235.405445928,29.0293386602,19.0152886683,16.0977259744,37.1018798503,116.476155989,128.183748278,111.1843701,9.90576805939,7.09361011855
 11/24  13:00:00,219.825612193,29.0354880736,20.4082803056,12.858710664,37.1018798503,104.434947198,118.951201936,107.484608256,9.90576805939,1.56082562032
 11/24  14:00:00,229.646006548,29.0470023318,21.4842213138,11.1846306504,37.1018798503,116.476155989,115.681172448,105.755404389,9.90576805939,0.02
 11/24  15:00:00,231.427141387,29.0637876827,22.092444956,9.59048899976,37.1018798503,116.476155989,122.405620734,103.865204311,9.90576805939,8.63464836316
 11/24  16:00:00,232.693667264,29.0889513617,22.7180833325,8.23782230397,37.1018798503,116.476155989,111.548809469,101.62304141,9.90576805939,0.02
 11/24  17:00:00,235.327510136,29.1023289818,22.5360009667,7.93335363719,37.1018798503,116.476155989,119.70954446,101.175509596,9.90576805939,8.62826680528
 11/24  18:00:00,246.410802096,29.1243084072,21.8243165106,7.95213836544,37.1018798503,116.476155989,111.139770197,101.214002138,9.90576805939,0.02
 11/24  19:00:00,154.153604355,26.3856001597,18.5909327711,0.0,24.7345865669,47.5788473902,83.276922064,78.3040380343,4.9528840297,0.02
 11/24  20:00:00,154.418225103,27.8929695718,17.9088718103,0.0,24.7345865669,47.5788473902,88.4302193341,83.4573353044,4.9528840297,0.02
 11/24  21:00:00,131.508001966,27.2469541094,17.6162024973,0.0460213119555,12.3672932834,38.6892022431,110.230217818,98.6493683767,2.97173041782,8.60911902391
 11/24  22:00:00,104.186561075,19.3494401171,14.0005535266,0.0,12.3672932834,27.0668015668,82.9714959421,79.9797655242,2.97173041782,0.02
 11/24  23:00:00,80.0429347635,17.5904001065,12.4518503781,0.0,4.12243109448,15.9888894789,77.1920091688,74.200278751,2.97173041782,0.02
 11/24  24:00:00,88.990065432,21.9880001331,15.4835606132,0.0,4.12243109448,15.9888894789,98.7352121546,95.7434817368,2.97173041782,0.02
 11/25  01:00:00,76.0816187871,18.2364155688,11.9252311061,0.508315320406,4.12243109448,15.9888894789,80.7720628523,77.7803324345,2.97173041782,0.02
 11/25  02:00:00,85.1008150162,22.4186771079,14.4885388693,0.545422564836,4.12243109448,15.9888894789,100.908249393,97.9165189757,2.97173041782,0.02
 11/25  03:00:00,75.094445604,18.4517540562,11.4735049885,1.32239784625,4.12243109448,15.9888894789,81.935040023,78.9433096052,2.97173041782,0.02
 11/25  04:00:00,83.4008007632,22.4186771079,14.3755246439,0.828558009762,4.12243109448,15.9888894789,102.305236178,99.3135057599,2.97173041782,0.02
 11/25  05:00:00,93.7376000871,27.6776310843,16.5264200793,3.1407768622,4.12243109448,16.0517297156,122.12039043,119.128660012,2.97173041782,0.02
 11/25  06:00:00,87.1585150167,26.3856001597,16.2312156211,0.0,4.12243109448,16.0517297156,123.931243555,120.939513137,2.97173041782,0.02
 11/25  07:00:00,120.3940675,28.9696620089,15.7010286804,8.53502447648,4.12243109448,39.6058045677,105.793649725,102.801919307,2.97173041782,0.02
 11/25  08:00:00,181.817501542,28.9982872856,18.7670334727,41.6485624283,12.3672932834,65.3531420225,163.197942404,158.225058374,4.9528840297,0.02
 11/25  09:00:00,166.257696131,28.9872237295,19.3591681556,32.7460739177,12.3672932834,68.2430321324,158.318547328,153.345663298,4.9528840297,0.02
 11/25  10:00:00,185.028070085,29.0108796481,20.1877371217,25.0973776837,16.4897243779,93.1370602926,147.648532941,139.703918493,7.92461444751,0.02
 11/25  11:00:00,180.833539078,29.0108735338,20.8799279925,20.5414983354,16.4897243779,93.1370602926,149.294807809,132.755926813,7.92461444751,8.61426654856
 11/25  12:00:00,177.607630962,29.0099772086,21.069327685,17.1271188508,16.4897243779,93.1370602926,135.812207557,127.867593109,7.92461444751,0.02
 11/25  13:00:00,167.089944084,29.0109797883,21.3926651418,15.4367317256,16.4897243779,83.9857416113,133.692928032,125.748313585,7.92461444751,0.02
 11/25  14:00:00,167.469188113,29.028731113,21.6259728931,13.8671929062,16.4897243779,83.9857416113,130.759617461,122.815003014,7.92461444751,0.02
 11/25  15:00:00,176.144629726,29.0412645472,21.6304348475,12.359876128,16.4897243779,83.9857416113,128.07194576,120.127331313,7.92461444751,0.02
 11/25  16:00:00,150.268332359,28.9696620089,18.6030259671,0.0122482784866,12.3672932834,70.6512738906,68.6387936687,63.665909639,4.9528840297,0.02
 11/25  17:00:00,154.76316436,28.9696620089,18.3171502051,0.310687513097,12.3672932834,70.6512738906,78.6606106946,65.0964954209,4.9528840297,8.61123124406
 11/25  18:00:00,156.780739812,28.9696620089,17.7029208334,0.725227056147,12.3672932834,58.1284167478,75.820302577,70.8474185474,4.9528840297,0.02
 11/25  19:00:00,119.983994931,26.3856001597,16.5317199613,0.0,12.3672932834,24.9413748627,98.5018128971,93.5289288674,4.9528840297,0.02
 11/25  20:00:00,120.898951875,27.031615622,15.7402966564,0.163711732174,12.3672932834,24.9413748627,105.209568596,100.236684566,4.9528840297,0.02
 11/25  21:00:00,102.057305282,26.8162771346,15.8275264373,0.298915943863,4.12243109448,16.0517297156,114.219134522,111.227404104,2.97173041782,0.02
 11/25  22:00:00,87.8171505034,21.1084801277,12.8197211187,0.0,4.12243109448,15.9888894789,95.5934910331,92.6017606152,2.97173041782,0.02
 11/25  23:00:00,80.7183522129,17.5904001065,11.4661512728,0.0,4.12243109448,15.9888894789,82.8452564823,79.8535260645,2.97173041782,0.02
 11/25  24:00:00,93.2575174138,21.9880001331,15.1339245362,0.0,4.12243109448,15.9888894789,103.991335348,100.99960493,2.97173041782,0.02
 11/26  01:00:00,84.0635503799,19.5284464934,11.8032050548,4.07504509495,2.06121554724,15.9888894789,84.3414136982,81.3496832804,2.97173041782,0.02
 11/26  02:00:00,95.203153459,23.4953695451,14.6497821595,4.37417186529,2.06121554724,15.9888894789,106.494082429,103.502352011,2.97173041782,0.02
 11/26  03:00:00,86.5681399182,19.7437849808,11.242879445,7.67571131029,2.06121554724,15.9888894789,85.867921873,82.8761914552,2.97173041782,0.02
 11/26  04:00:00,96.4123234797,23.7107080326,13.8828992721,7.12978345417,2.06121554724,15.9888894789,108.00746235,105.015731932,2.97173041782,0.02
 11/26  05:00:00,87.5694273795,19.7437849808,10.7122852683,10.0275242611,2.06121554724,15.9888894789,87.2363768403,84.2446464225,2.97173041782,0.02
 11/26  06:00:00,96.712338689,23.7107080326,13.1094281867,8.87782363154,2.06121554724,15.9888894789,109.399507691,106.407777274,2.97173041782,0.02
 11/26  07:00:00,88.5511870611,19.7437849808,10.0188722619,12.1523913283,2.06121554724,15.9888894789,88.4046622908,85.412931873,2.97173041782,0.02
 11/26  08:00:00,87.5874176223,23.7107080326,12.1481722877,10.3575567489,2.06121554724,15.9888894789,110.82653012,107.834799702,2.97173041782,0.02
 11/26  09:00:00,97.7684550779,19.6002259892,9.64646238949,9.66459082409,4.12243109448,41.7362269337,86.1232763775,81.1503923478,4.9528840297,0.02
 11/26  10:00:00,108.11626963,23.567149041,12.6799844471,7.15639630071,4.12243109448,41.7362269337,104.185185154,99.2123011241,4.9528840297,0.02
 11/26  11:00:00,98.685906072,19.7437849808,10.199031274,9.05898201441,4.12243109448,41.7362269337,83.6135271493,78.6406431196,4.9528840297,0.02
 11/26  12:00:00,106.642995581,23.567149041,12.6142047911,6.2727460377,4.12243109448,41.7362269337,102.67205324,97.6991692107,4.9528840297,0.02
 11/26  13:00:00,96.9856092853,19.4566669976,10.029138274,6.76593605879,4.12243109448,41.7362269337,83.1533328196,78.1804487899,4.9528840297,0.02
 11/26  14:00:00,105.010747289,23.4235900493,12.8916205494,4.28091950294,4.12243109448,41.7362269337,99.7945556899,94.8216716602,4.9528840297,0.02
 11/26  15:00:00,92.3508826469,18.8824310311,10.1833996895,3.90391265392,4.12243109448,41.7362269337,81.7548426673,76.7819586376,4.9528840297,0.02
 11/26  16:00:00,102.195321465,23.2800310577,12.3325726179,4.14819752817,4.12243109448,41.7362269337,111.073391985,97.5188551142,4.9528840297,8.60165284081
 11/26  17:00:00,77.852880848,19.054701821,9.14220524807,5.02763568495,4.12243109448,24.8785346261,84.0918447069,79.1189606772,4.9528840297,0.02
 11/26  18:00:00,98.1386682239,24.1413850075,10.8787703932,11.6659141438,2.06121554724,15.9888894789,108.553210174,105.561479756,2.97173041782,0.02
 11/26  19:00:00,86.754550125,19.313108006,8.1144652662,10.8040362392,2.06121554724,15.9888894789,89.4938661947,86.5021357768,2.97173041782,0.02
 11/26  20:00:00,103.786482539,24.1413850075,9.89667862853,14.8273898179,2.06121554724,15.9888894789,111.051600309,108.059869891,2.97173041782,0.02
 11/26  21:00:00,91.2466962907,19.313108006,7.67269149891,13.1548517695,2.06121554724,15.9888894789,89.9398191909,86.9480887731,2.97173041782,0.02
 11/26  22:00:00,107.906124206,24.1413850075,9.60713351951,17.2313534516,2.06121554724,15.9888894789,112.145844275,109.154113857,2.97173041782,0.02
 11/26  23:00:00,94.1738940688,19.313108006,7.79013936755,14.7860653011,2.06121554724,15.9888894789,90.6532956442,87.6615652264,2.97173041782,0.02
 11/26  24:00:00,110.325405051,24.1413850075,10.1628577619,18.8405506609,2.06121554724,15.9888894789,112.872790324,109.881059906,2.97173041782,0.02
 11/27  01:00:00,95.8240334798,19.313108006,8.43648812306,15.1568619428,4.12243109448,15.9888894789,90.4635800836,87.4718496658,2.97173041782,0.02
 11/27  02:00:00,111.440552915,24.1413850075,10.8500730714,19.1410714372,4.12243109448,15.9888894789,112.218526444,109.226796026,2.97173041782,0.02
 11/27  03:00:00,96.240602938,19.313108006,8.68752201688,15.9503432266,4.12243109448,15.9888894789,90.5483789805,87.5566485626,2.97173041782,0.02
 11/27  04:00:00,112.041537266,24.1413850075,11.1047574411,20.0848892017,4.12243109448,15.9888894789,112.509024909,109.517294492,2.97173041782,0.02
 11/27  05:00:00,130.032716282,28.1083080592,13.3049759459,12.5551537569,12.3672932834,24.9413748627,128.682339024,123.709454994,4.9528840297,0.02
 11/27  06:00:00,180.472678811,28.5391866531,16.789091535,59.6003533377,12.3672932834,24.9413748627,197.174303052,192.201419022,4.9528840297,0.02
 11/27  07:00:00,223.753489442,28.9709940281,17.1698526841,45.7441502946,24.7345865669,70.7195625826,165.230614239,155.30484618,9.90576805939,0.02
