Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  08:00:00,234.926185215,28.9862586273,16.9958850072,32.0301128828,37.1018798503,92.3937384068,144.293107791,134.367339732,9.90576805939,0.02
 11/27  09:00:00,234.988472739,29.0013628132,17.2206871145,26.890520472,37.1018798503,104.434947198,144.886536513,126.354328721,9.90576805939,8.62643973213
 11/27  10:00:00,243.344919215,29.0121089515,18.1473598604,22.7494941194,37.1018798503,116.476155989,129.679008751,119.753240691,9.90576805939,0.02
 11/27  11:00:00,238.26556911,29.0200055526,18.8828423926,19.8881810457,37.1018798503,116.476155989,135.151145022,116.610311079,9.90576805939,8.63506588292
 11/27  12:00:00,234.398585343,29.0265192168,19.4012948017,17.5534256623,37.1018798503,116.476155989,123.884942429,113.95917437,9.90576805939,0.02
 11/27  13:00:00,219.729037912,29.0332704465,19.9009367973,15.6915587471,37.1018798503,104.434947198,121.553944933,111.628176874,9.90576805939,0.02
 11/27  14:00:00,221.821991897,29.0411515442,20.0796784476,14.2509421016,37.1018798503,116.476155989,128.583512726,110.040861512,9.90576805939,8.63688315476
 11/27  15:00:00,218.669898898,29.0488558802,20.4033885842,13.1049717052,37.1018798503,116.476155989,127.236891093,108.696125835,9.90576805939,8.63499719852
 11/27  16:00:00,216.059537625,29.0605084417,20.0415707598,12.3105693471,37.1018798503,116.476155989,117.364934782,107.439166723,9.90576805939,0.02
 11/27  17:00:00,216.918397197,29.0762095363,19.3003535221,11.8383951983,37.1018798503,116.476155989,116.567832928,106.642064868,9.90576805939,0.02
 11/27  18:00:00,228.61131488,29.0968302387,19.6996165161,11.3667927054,37.1018798503,116.476155989,124.39441613,105.869587268,9.90576805939,8.61906080224
 11/27  19:00:00,132.176498893,26.3856001597,18.6086832944,0.0,24.7345865669,47.5788473902,87.5554348385,82.5825508088,4.9528840297,0.02
 11/27  20:00:00,135.931433298,28.1083080592,20.6305918794,0.0103151200192,24.7345865669,47.5788473902,91.7846783295,86.8117942998,4.9528840297,0.02
 11/27  21:00:00,115.702613069,27.2469541094,22.3527806145,0.177593763396,12.3672932834,38.6892022431,104.378816446,101.387086029,2.97173041782,0.02
 11/27  22:00:00,89.0493017362,18.4699201118,16.5087720165,0.0,12.3672932834,27.0668015668,80.5114751827,77.5197447649,2.97173041782,0.02
 11/27  23:00:00,67.923557769,17.5904001065,15.6115694111,0.0,4.12243109448,15.9888894789,78.7715047418,75.779774324,2.97173041782,0.02
 11/27  24:00:00,77.3661230258,21.9880001331,20.5277312383,0.0,4.12243109448,15.9888894789,100.294813153,97.3030827354,2.97173041782,0.02
 11/28  01:00:00,71.6680769862,18.8824310311,16.6513392362,1.41271835803,4.12243109448,15.9888894789,80.897917773,77.9061873552,2.97173041782,0.02
 11/28  02:00:00,77.7199707911,21.9880001331,20.8815788871,0.0,4.12243109448,15.9888894789,101.571504193,98.5797737753,2.97173041782,0.02
 11/28  03:00:00,70.6464552488,18.4517540562,16.2821596931,1.19095307547,4.12243109448,15.9888894789,81.5488038186,78.5570734008,2.97173041782,0.02
 11/28  04:00:00,78.2593317683,22.4186771079,20.276937043,0.713325776864,4.12243109448,15.9888894789,102.38026388,99.3885334619,2.97173041782,0.02
 11/28  05:00:00,105.95660033,28.1657316558,23.8684245379,1.74590130393,12.3672932834,24.9413748627,115.693057987,110.720173957,4.9528840297,0.02
 11/28  06:00:00,131.022289341,28.1434137298,26.2993718756,24.4029608609,12.3672932834,24.9413748627,184.041192641,179.068308611,4.9528840297,0.02
 11/28  07:00:00,185.437265249,29.068551145,26.2628170609,19.7838731614,24.7345865669,70.7195625826,158.076855374,139.569220754,9.90576805939,8.60186656125
 11/28  08:00:00,204.702902852,29.1209997769,24.8844636876,13.3805849062,37.1018798503,92.3937384068,130.137823137,120.212055078,9.90576805939,0.02
 11/28  09:00:00,205.917508582,29.1697986522,23.4869840391,10.9479694851,37.1018798503,104.434947198,123.9011534,113.975385341,9.90576805939,0.02
 11/28  10:00:00,214.24137396,29.2419295206,22.4142715298,8.23072646116,37.1018798503,116.476155989,119.188744553,109.262976493,9.90576805939,0.02
 11/28  11:00:00,213.218166503,29.2914454888,21.8222397583,7.15108406199,37.1018798503,116.476155989,125.173987161,106.633048317,9.90576805939,8.63517078471
 11/28  12:00:00,215.455313316,29.3187563272,21.3126058813,6.9023011351,37.1018798503,116.476155989,123.946408576,105.403837066,9.90576805939,8.63680344995
 11/28  13:00:00,207.119360816,29.3476321688,21.084051519,6.44846478935,37.1018798503,104.434947198,113.879406487,103.953638428,9.90576805939,0.02
 11/28  14:00:00,216.36086418,29.375936822,20.8181580604,6.10610483739,37.1018798503,116.476155989,118.40478821,102.833582587,9.90576805939,5.66543756308
 11/28  15:00:00,214.617834015,29.3934155102,20.3080420555,5.99471853478,37.1018798503,116.476155989,114.978919372,102.083990661,9.90576805939,2.98916065159
 11/28  16:00:00,216.858247858,29.4146616235,20.6728379973,5.70892912457,37.1018798503,116.476155989,110.795752813,100.869984754,9.90576805939,0.02
 11/28  17:00:00,220.348945439,29.4276473899,20.8229696595,5.70605915156,37.1018798503,116.476155989,118.503007175,99.9686077137,9.90576805939,8.62863140179
 11/28  18:00:00,232.541385699,29.4347827612,20.6358511181,5.8482253394,37.1018798503,116.476155989,109.656851629,99.7310835694,9.90576805939,0.02
 11/28  19:00:00,144.92077307,27.6776310843,17.5817643757,0.0,24.7345865669,47.5788473902,82.3086300888,77.3357460591,4.9528840297,0.02
 11/28  20:00:00,147.963843638,28.1083080592,16.9056368609,0.0,24.7345865669,47.5788473902,87.3716434936,82.3987594639,4.9528840297,0.02
 11/28  21:00:00,127.672318029,26.8162771346,16.3330156342,0.0149053669897,12.3672932834,38.6892022431,108.848028674,97.2687166809,2.97173041782,8.60758157538
 11/28  22:00:00,104.721860077,21.5209910471,12.9319615116,0.335803403149,12.3672932834,27.0668015668,83.6949219247,80.7031915069,2.97173041782,0.02
 11/28  23:00:00,78.9886207681,17.5904001065,11.0891893506,0.0,4.12243109448,15.9888894789,76.2992417587,73.3075113409,2.97173041782,0.02
 11/28  24:00:00,94.3785699355,23.0646925703,14.042384952,1.05389561787,4.12243109448,15.9888894789,97.8943365439,94.9026061261,2.97173041782,0.02
 11/29  01:00:00,81.6516333949,17.7626708964,11.1574558346,0.114544051142,4.12243109448,15.9888894789,79.3481287354,76.3563983176,2.97173041782,0.02
 11/29  02:00:00,96.7612006831,22.8493540828,14.0412522957,1.36113382357,4.12243109448,15.9888894789,100.048804935,97.057074517,2.97173041782,0.02
 11/29  03:00:00,86.3095159384,18.7962956361,11.0739085975,2.40050903274,4.12243109448,15.9888894789,81.4416640026,78.4499335848,2.97173041782,0.02
 11/29  04:00:00,96.5224616548,22.5048125029,13.9106970474,1.13604812331,4.12243109448,15.9888894789,102.047073445,99.0553430273,2.97173041782,0.02
 11/29  05:00:00,125.040486924,27.9647490676,15.4858800454,2.91784381406,12.3672932834,24.9413748627,114.388319481,109.415435451,4.9528840297,0.02
 11/29  06:00:00,153.778611921,28.5960665638,17.9736981605,30.104045981,12.3672932834,24.9413748627,181.975760308,177.002876279,4.9528840297,0.02
 11/29  07:00:00,202.93151821,29.0777753385,17.7224169492,22.8336097069,24.7345865669,70.7195625826,148.768677226,138.842909167,9.90576805939,0.02
 11/29  08:00:00,219.427280596,29.1753700209,17.4911770558,16.2108471807,37.1018798503,92.3937384068,129.687283963,119.761515904,9.90576805939,0.02
 11/29  09:00:00,218.536280611,29.2626393721,17.2220760666,12.6463605719,37.1018798503,104.434947198,131.413022691,112.880639994,9.90576805939,8.62661463793
 11/29  10:00:00,225.508386619,29.3459937889,17.9513944845,9.36079069064,37.1018798503,116.476155989,117.305640294,107.379872235,9.90576805939,0.02
 11/29  11:00:00,223.087726311,29.4237672581,19.2006932974,8.1532772997,37.1018798503,116.476155989,113.293343302,103.367575243,9.90576805939,0.02
 11/29  12:00:00,223.171811223,29.6032604697,19.8940169756,7.24778148012,37.1018798503,116.476155989,117.43680015,98.8940944043,9.90576805939,8.63693768609
 11/29  13:00:00,211.481819694,29.8370073124,20.6689682685,6.24881955491,37.1018798503,104.434947198,105.26730875,95.3415406903,9.90576805939,0.02
 11/29  14:00:00,222.011044396,30.0410968777,21.4043895171,5.29798989178,37.1018798503,116.476155989,111.428700134,92.8858236454,9.90576805939,8.63710842955
 11/29  15:00:00,223.536067706,30.1308535364,21.6840489327,4.26519004187,37.1018798503,116.476155989,109.426576612,90.8856330484,9.90576805939,8.63517550455
 11/29  16:00:00,224.825521647,30.0446350458,21.6762495607,3.73296106102,37.1018798503,116.476155989,100.569697372,90.6439293122,9.90576805939,0.02
 11/29  17:00:00,227.777587012,29.8153590993,21.0547697191,3.58432372053,37.1018798503,116.476155989,102.281569104,92.355801045,9.90576805939,0.02
 11/29  18:00:00,240.38514581,29.6294980452,20.3141825354,3.83928854949,37.1018798503,116.476155989,112.940228756,94.4152463169,9.90576805939,8.61921437918
 11/29  19:00:00,146.745914831,27.6776310843,16.4424635709,0.0,24.7345865669,47.5788473902,79.0128807565,74.0399967269,4.9528840297,0.02
 11/29  20:00:00,143.307055047,28.1083080592,15.3624940715,0.0,24.7345865669,47.5788473902,85.3310700543,80.3581860246,4.9528840297,0.02
 11/29  21:00:00,124.013807664,26.8162771346,14.4221428452,0.00743529456066,12.3672932834,38.6892022431,98.8302842592,95.8385538413,2.97173041782,0.02
 11/29  22:00:00,102.435378195,21.4348556521,10.8829149231,0.156578490985,12.3672932834,27.0668015668,83.878261528,80.8865311102,2.97173041782,0.02
 11/29  23:00:00,75.6401877838,17.5904001065,8.91858008789,0.0,4.12243109448,15.9888894789,76.3724548936,73.3807244758,2.97173041782,0.02
 11/29  24:00:00,88.3707118474,23.0216248728,11.2682261521,0.545969691317,4.12243109448,15.9888894789,97.2022568286,94.2105264108,2.97173041782,0.02
 11/30  01:00:00,77.5416057944,18.4517540562,8.71740983367,0.975413923774,4.12243109448,15.9888894789,79.847065122,76.8553347042,2.97173041782,0.02
 11/30  02:00:00,86.4958938646,22.9354894778,10.4370763807,1.4341145034,4.12243109448,15.9888894789,99.9968569512,97.0051265334,2.97173041782,0.02
 11/30  03:00:00,79.0966503689,19.313108006,7.89446516858,4.1208637094,4.12243109448,15.9888894789,81.6688861051,78.6771556873,2.97173041782,0.02
 11/30  04:00:00,93.9386968298,24.1413850075,9.5211968806,6.56901168153,4.12243109448,15.9888894789,102.988691543,99.9969611256,2.97173041782,0.02
 11/30  05:00:00,117.563609319,28.1083080592,10.26710403,4.56993077547,12.3672932834,24.9413748627,115.948309149,110.975425119,4.9528840297,0.02
 11/30  06:00:00,150.369287695,28.5809319664,13.5361004179,33.6261199576,12.3672932834,24.9413748627,183.521948778,178.549064749,4.9528840297,0.02
 11/30  07:00:00,199.687525738,29.060385608,13.8601026113,25.5154953423,24.7345865669,70.7195625826,170.323724543,151.816095087,9.90576805939,8.60186139674
 11/30  08:00:00,217.231053616,29.1510312313,14.1572695159,18.4855871657,37.1018798503,92.3937384068,140.907257393,130.981489333,9.90576805939,0.02
 11/30  09:00:00,217.308140028,29.2135945222,14.7045207971,16.0551719214,37.1018798503,104.434947198,131.723116948,121.797348889,9.90576805939,0.02
 11/30  10:00:00,226.067229348,29.2805518452,15.2223084086,13.3718945323,37.1018798503,116.476155989,124.180486709,114.254718649,9.90576805939,0.02
 11/30  11:00:00,222.573235731,29.3798161133,16.0240715699,10.4630488428,37.1018798503,116.476155989,124.190776643,105.651084524,9.90576805939,8.63392405996
 11/30  12:00:00,225.614186294,29.5000755808,16.789070627,9.23573606001,37.1018798503,116.476155989,118.942494509,100.399686434,9.90576805939,8.63704001577
 11/30  13:00:00,216.449897382,29.6962301764,17.3072173967,8.11661756762,37.1018798503,104.434947198,106.648667552,96.7228994922,9.90576805939,0.02
 11/30  14:00:00,224.943377199,29.7558882005,17.8209247099,7.09723712826,37.1018798503,116.476155989,114.04325378,95.5004515678,9.90576805939,8.63703415248
 11/30  15:00:00,223.387538257,29.6606001792,17.7304553355,6.21801664609,37.1018798503,116.476155989,105.682865469,95.7570974097,9.90576805939,0.02
 11/30  16:00:00,223.072431729,29.5523248054,17.2257811486,5.89584497352,37.1018798503,116.476155989,108.088300354,96.6791030787,9.90576805939,1.50342921563
 11/30  17:00:00,225.909894482,29.5266694133,17.0304950388,5.86163481441,37.1018798503,116.476155989,114.255830652,97.2048647599,9.90576805939,7.14519783292
 11/30  18:00:00,239.065849275,29.5133593572,16.6972814134,6.08460872789,37.1018798503,116.476155989,107.708556971,97.7827889118,9.90576805939,0.02
 11/30  19:00:00,148.442384163,27.6776310843,12.9890519849,0.0,24.7345865669,47.5788473902,81.5564911223,76.5836070926,4.9528840297,0.02
 11/30  20:00:00,148.516719702,28.1083080592,12.0485351913,0.0447742777124,24.7345865669,47.5788473902,87.3866597596,82.4137757299,4.9528840297,0.02
 11/30  21:00:00,128.204894875,26.8162771346,11.4326608076,0.0959815691435,12.3672932834,38.6892022431,109.218385586,97.6376641447,2.97173041782,8.60899102312
 11/30  22:00:00,107.860409278,22.2569520608,9.51768985212,0.489563705441,12.3672932834,27.0668015668,86.5946177146,83.6028872968,2.97173041782,0.02
 11/30  23:00:00,80.3861796594,17.5904001065,8.11095039342,0.0,4.12243109448,15.9888894789,76.7219554912,73.7302250734,2.97173041782,0.02
 11/30  24:00:00,97.3739211588,23.2800310577,10.568784861,1.96348670776,4.12243109448,15.9888894789,98.2633386204,95.2716082026,2.97173041782,0.02
 12/01  01:00:00,82.142166144,18.7962956361,8.460462815,2.5216776044,4.12243109448,15.9888894789,79.9311836408,76.939453223,2.97173041782,0.02
 12/01  02:00:00,93.8290668941,24.1413850075,10.9314208215,5.78345286646,4.12243109448,15.9888894789,101.036601363,98.0448709449,2.97173041782,0.02
 12/01  03:00:00,84.3296335219,19.313108006,8.77129003918,5.56424118608,4.12243109448,15.9888894789,81.8772598799,78.8855294621,2.97173041782,0.02
 12/01  04:00:00,99.2662719993,24.1413850075,11.3241524154,8.12439941546,4.12243109448,15.9888894789,103.005080451,100.013350033,2.97173041782,0.02
 12/01  05:00:00,120.136657142,28.1083080592,13.0876853978,5.13731405811,12.3672932834,24.9413748627,115.804772238,110.831888209,4.9528840297,0.02
 12/01  06:00:00,151.953266497,28.5711940605,16.4251694469,34.9828233149,12.3672932834,24.9413748627,183.028527161,178.055643131,4.9528840297,0.02
 12/01  07:00:00,200.866641522,29.0468379836,16.7288836044,25.9630485843,24.7345865669,70.7195625826,151.607296479,141.68152842,9.90576805939,0.02
 12/01  08:00:00,217.107383508,29.1305010597,16.7415289197,18.3923701003,37.1018798503,92.3937384068,131.016351212,121.090583153,9.90576805939,0.02
 12/01  09:00:00,218.131672853,29.1891670543,16.7414435284,16.0166576082,37.1018798503,104.434947198,133.550203001,115.017692973,9.90576805939,8.62674196883
 12/01  10:00:00,227.351469451,29.232263579,16.7379847159,14.3064070651,37.1018798503,116.476155989,121.793880288,111.868112229,9.90576805939,0.02
 12/01  11:00:00,222.450085933,29.2721732062,16.738973877,13.1195168242,37.1018798503,116.476155989,128.47017449,109.929011408,9.90576805939,8.63539502195
 12/01  12:00:00,222.270729747,29.3063532522,16.7445712152,12.096322854,37.1018798503,116.476155989,117.95712184,108.031353781,9.90576805939,0.02
 12/01  13:00:00,213.665239884,29.3324844765,16.1918889361,11.3959453437,37.1018798503,104.434947198,124.674971207,106.137161863,9.90576805939,8.63204128407
 12/01  14:00:00,222.621437852,29.3567965701,15.8006111536,10.8673028205,37.1018798503,116.476155989,115.006673591,105.080905532,9.90576805939,0.02
 12/01  15:00:00,223.0871031,29.373899463,15.8032393656,10.5018290843,37.1018798503,116.476155989,122.65491025,104.113744643,9.90576805939,8.63539754742
 12/01  16:00:00,223.685739276,29.3866659681,15.2482576177,10.403059013,37.1018798503,116.476155989,113.65074109,103.72497303,9.90576805939,0.02
 12/01  17:00:00,225.751141474,29.3963592999,14.8528650064,10.3831548402,37.1018798503,116.476155989,114.381354304,104.455586245,9.90576805939,0.02
 12/01  18:00:00,241.063071305,29.4043361471,14.8679797361,10.3218718265,37.1018798503,116.476155989,122.19393764,103.668890554,9.90576805939,8.61927902658
 12/01  19:00:00,146.663789006,27.6776310843,11.5483406448,0.0309600255121,24.7345865669,47.5788473902,85.1531187715,80.1802347418,4.9528840297,0.02
 12/01  20:00:00,147.690871496,27.9647490676,11.1833008166,0.161962902629,24.7345865669,47.5788473902,90.2030726483,85.2301886186,4.9528840297,0.02
 12/01  21:00:00,129.231535631,26.8162771346,11.1161148547,0.316844239968,12.3672932834,38.6892022431,102.742296834,99.7505664162,2.97173041782,0.02
 12/01  22:00:00,110.334180837,22.1851725649,9.25914092817,1.29835166432,12.3672932834,27.0668015668,87.8652203691,84.8734899512,2.97173041782,0.02
 12/01  23:00:00,82.0018795036,17.5904001065,7.74378752922,0.0,4.12243109448,15.9888894789,77.5272436706,74.5355132528,2.97173041782,0.02
 12/01  24:00:00,101.924434321,23.9691142175,9.85683103099,5.36635283997,4.12243109448,15.9888894789,99.3695172465,96.3777868286,2.97173041782,0.02
 12/02  01:00:00,90.4804326582,19.313108006,7.3763857234,6.23290475023,4.12243109448,15.9888894789,80.9885902332,77.9968598153,2.97173041782,0.02
 12/02  02:00:00,107.725932667,24.1413850075,8.95150929357,9.32065777993,4.12243109448,15.9888894789,102.031458199,99.039727781,2.97173041782,0.02
 12/02  03:00:00,94.0447721892,19.313108006,6.6962065037,8.61956759784,4.12243109448,15.9888894789,83.1594385964,80.1677081786,2.97173041782,0.02
 12/02  04:00:00,109.567781033,24.1413850075,8.07297240905,12.2511824863,4.12243109448,15.9888894789,104.631287768,101.639557351,2.97173041782,0.02
 12/02  05:00:00,117.227297969,28.1083080592,9.07528958387,10.6808716323,4.12243109448,16.0517297156,123.95062552,120.958895102,2.97173041782,0.02
 12/02  06:00:00,122.7594126,28.5389850341,9.032865758,14.5132164914,4.12243109448,16.0517297156,133.57433433,122.000907103,2.97173041782,8.6016968091
 12/02  07:00:00,150.896115304,28.9696620089,9.03690698812,17.8702092205,4.12243109448,39.6058045677,128.499059802,125.507329384,2.97173041782,0.02
 12/02  08:00:00,216.418274997,28.9696620089,11.9865469409,55.297323906,12.3672932834,65.3531420225,186.225908849,181.253024819,4.9528840297,0.02
 12/02  09:00:00,202.466183297,28.9696620089,11.8590554363,46.4124831765,12.3672932834,68.2430321324,183.841632978,178.868748949,4.9528840297,0.02
 12/02  10:00:00,221.526573034,28.9836619555,12.4580988199,37.1687454872,16.4897243779,93.1370602926,170.579793791,162.635179343,7.92461444751,0.02
 12/02  11:00:00,217.211705392,28.9893141019,12.8856725007,33.3092139042,16.4897243779,93.1370602926,163.342088518,155.397474071,7.92461444751,0.02
 12/02  12:00:00,214.624471714,28.9910948228,12.3072945195,31.1931939775,16.4897243779,93.1370602926,162.693157645,154.748543197,7.92461444751,0.02
 12/02  13:00:00,204.690592753,28.9917649982,11.876666794,29.6129092739,16.4897243779,83.9857416113,171.29385621,154.757391894,7.92461444751,8.61184986862
 12/02  14:00:00,201.404168781,28.9920427863,12.4701086509,26.0173870864,16.4897243779,83.9857416113,157.430878675,149.486264227,7.92461444751,0.02
 12/02  15:00:00,200.051613898,28.9921172292,12.8934407759,23.7818242661,16.4897243779,83.9857416113,152.616271385,144.671656937,7.92461444751,0.02
 12/02  16:00:00,157.38587656,28.9696620089,8.98013534468,1.23225865264,12.3672932834,70.6512738906,100.272867555,95.2999835257,4.9528840297,0.02
 12/02  17:00:00,161.623458549,28.9696620089,8.2725748645,3.63180235585,12.3672932834,70.6512738906,105.628014779,100.655130749,4.9528840297,0.02
 12/02  18:00:00,163.576973366,28.9696620089,8.2456474158,5.92867887232,12.3672932834,58.1284167478,110.411186359,105.438302329,4.9528840297,0.02
 12/02  19:00:00,122.734917922,26.6009386471,8.07316901763,0.339822433841,12.3672932834,24.9413748627,106.831632276,101.858748246,4.9528840297,0.02
 12/02  20:00:00,130.674694373,28.5389850341,7.46090505434,6.84412277676,12.3672932834,24.9413748627,110.287646917,105.314762888,4.9528840297,0.02
 12/02  21:00:00,116.145623752,28.1083080592,7.62007570304,9.19569635265,4.12243109448,16.0517297156,118.797974689,115.806244271,2.97173041782,0.02
 12/02  22:00:00,106.432465452,23.2618650021,6.17810893857,13.2708617445,4.12243109448,15.9888894789,107.647986496,96.0743981853,2.97173041782,8.60185789294
 12/02  23:00:00,95.5328769137,19.313108006,4.90652702824,12.1384595801,4.12243109448,15.9888894789,84.4542167721,81.4624863543,2.97173041782,0.02
 12/02  24:00:00,111.717398028,24.1413850075,5.77527081183,16.2195429075,4.12243109448,15.9888894789,106.29609913,103.304368712,2.97173041782,0.02
 12/03  01:00:00,95.845600394,19.313108006,4.19821802672,15.1681137725,2.06121554724,15.9888894789,86.9851235307,83.9933931129,2.97173041782,0.02
 12/03  02:00:00,112.355550429,24.1413850075,4.87387296827,19.6158616698,2.06121554724,15.9888894789,109.793782117,106.802051699,2.97173041782,0.02
 12/03  03:00:00,97.4163133518,19.313108006,3.50999358319,17.3625246599,2.06121554724,15.9888894789,89.0440786753,86.0523482575,2.97173041782,0.02
 12/03  04:00:00,114.175627805,24.1413850075,4.4698084992,21.8562530492,2.06121554724,15.9888894789,111.690554595,108.698824177,2.97173041782,0.02
 12/03  05:00:00,99.0492744694,19.313108006,3.49015530364,19.0091198143,2.06121554724,15.9888894789,90.3071209154,87.3153904976,2.97173041782,0.02
 12/03  06:00:00,116.241289023,24.1413850075,4.43916074362,23.9698990256,2.06121554724,15.9888894789,113.089830751,110.098100333,2.97173041782,0.02
 12/03  07:00:00,100.962543246,19.313108006,3.10921774718,20.7138390546,2.06121554724,15.9888894789,91.3774931378,88.38576272,2.97173041782,0.02
 12/03  08:00:00,114.158582977,24.1413850075,3.58096509557,26.0306206151,2.06121554724,15.9888894789,114.480785117,111.489054699,2.97173041782,0.02
 12/03  09:00:00,112.641962595,19.313108006,3.61030719829,18.1277485236,4.12243109448,41.7362269337,89.8880829445,84.9151989148,4.9528840297,0.02
 12/03  10:00:00,127.158510432,24.1413850075,6.34754413391,18.9942832966,4.12243109448,41.7362269337,107.197639249,102.22475522,4.9528840297,0.02
 12/03  11:00:00,108.678166224,19.313108006,5.88943522251,13.212349297,4.12243109448,41.7362269337,84.0798137078,79.1069296781,4.9528840297,0.02
 12/03  12:00:00,122.138951977,24.1413850075,8.82785396809,13.8924583878,4.12243109448,41.7362269337,100.989934559,96.0170505295,4.9528840297,0.02
 12/03  13:00:00,104.318141704,19.313108006,7.53950401962,9.88595451711,4.12243109448,41.7362269337,80.6128986358,75.6400146061,4.9528840297,0.02
 12/03  14:00:00,116.460047268,24.1413850075,9.55492496576,11.2332483017,4.12243109448,41.7362269337,98.6903797156,93.7174956859,4.9528840297,0.02
 12/03  15:00:00,101.091462887,19.313108006,7.53936111263,8.15661377636,4.12243109448,41.7362269337,79.9284917248,74.9556076951,4.9528840297,0.02
 12/03  16:00:00,116.347399198,24.1413850075,9.54434608896,9.93938828406,4.12243109448,41.7362269337,99.4418808777,94.468996848,4.9528840297,0.02
 12/03  17:00:00,86.073398381,19.313108006,6.82796899324,8.588406144,4.12243109448,24.8785346261,82.9466256915,77.9737416618,4.9528840297,0.02
 12/03  18:00:00,104.623639435,24.1413850075,8.32453767426,15.2268094579,2.06121554724,15.9888894789,108.325953972,105.334223554,2.97173041782,0.02
 12/03  19:00:00,90.8102004654,19.313108006,6.43049608003,13.8560100194,2.06121554724,15.9888894789,89.3851319623,86.3934015445,2.97173041782,0.02
 12/03  20:00:00,107.239341963,24.1413850075,7.70555307677,18.9244563435,2.06121554724,15.9888894789,112.154062067,109.162331649,2.97173041782,0.02
 12/03  21:00:00,95.2101301227,19.313108006,5.74460506554,16.973597671,2.06121554724,15.9888894789,91.0443752138,88.052644796,2.97173041782,0.02
 12/03  22:00:00,114.012483072,24.1413850075,6.8598089738,22.4507695825,2.06121554724,15.9888894789,113.793669706,110.801939288,2.97173041782,0.02
 12/03  23:00:00,99.469723086,19.313108006,5.07182084388,19.6983619283,2.06121554724,15.9888894789,92.1902117582,89.1984813404,2.97173041782,0.02
 12/03  24:00:00,118.595403697,24.1413850075,6.01181759568,25.296788692,2.06121554724,15.9888894789,115.074552393,112.082821975,2.97173041782,0.02
 12/04  01:00:00,103.888109628,19.313108006,4.40652419175,20.959274596,4.12243109448,15.9888894789,92.2826365289,89.2909061111,2.97173041782,0.02
 12/04  02:00:00,121.414193925,24.1413850075,5.17896892499,26.4598399533,4.12243109448,15.9888894789,123.427483417,111.854443235,2.97173041782,8.60130976369
 12/04  03:00:00,104.957312338,19.313108006,4.0954424045,22.3736553017,4.12243109448,15.9888894789,92.7931551985,89.8014247806,2.97173041782,0.02
 12/04  04:00:00,123.768742406,24.1413850075,5.17687194668,27.951662804,4.12243109448,15.9888894789,115.504812083,112.513081665,2.97173041782,0.02
 12/04  05:00:00,142.247061447,28.1083080592,5.45003241957,18.9426599154,12.3672932834,24.9413748627,131.926744142,126.953860113,4.9528840297,0.02
 12/04  06:00:00,198.076631333,28.5389850341,9.15626526948,70.7628501913,12.3672932834,24.9413748627,201.249897243,196.277013213,4.9528840297,0.02
 12/04  07:00:00,243.657609301,28.9696620089,9.87694800331,57.4213138994,24.7345865669,70.7195625826,193.510097338,183.584329279,9.90576805939,0.02
 12/04  08:00:00,256.86818792,28.9717111189,9.88629763744,42.4706970982,37.1018798503,92.3937384068,174.482425242,164.556657183,9.90576805939,0.02
 12/04  09:00:00,251.823451908,28.9788213512,10.4780693425,35.7458129368,37.1018798503,104.434947198,164.675832231,154.750064172,9.90576805939,0.02
 12/04  10:00:00,257.557272418,28.9854905693,12.0605413654,29.3063111847,37.1018798503,116.476155989,161.598969164,143.062628806,9.90576805939,8.63057229904
 12/04  11:00:00,253.132480549,28.9912567102,14.0633983654,23.2655002238,37.1018798503,116.476155989,139.439698105,129.513930046,9.90576805939,0.02
 12/04  12:00:00,250.747450874,28.9997820548,15.4359092908,18.7849740727,37.1018798503,116.476155989,137.337876986,118.794546394,9.90576805939,8.63756253283
 12/04  13:00:00,236.887533229,29.0074367682,15.8349185633,15.780812391,37.1018798503,104.434947198,124.035484708,114.109716649,9.90576805939,0.02
 12/04  14:00:00,243.750778206,29.0144695499,15.8192264334,13.8828586642,37.1018798503,116.476155989,130.911643747,112.368244757,9.90576805939,8.63763093095
 12/04  15:00:00,243.076586234,29.0221190664,15.8224423269,13.211029979,37.1018798503,116.476155989,121.827118008,111.901349949,9.90576805939,0.02
 12/04  16:00:00,241.367778138,29.0301892197,15.8225053603,12.5938906517,37.1018798503,116.476155989,129.521740513,110.981950902,9.90576805939,8.63402155113
 12/04  17:00:00,242.082732064,29.0412389194,15.8198634288,12.6464182275,37.1018798503,116.476155989,120.42673474,110.50096668,9.90576805939,0.02
 12/04  18:00:00,254.246579925,29.0551111465,15.822923015,12.7259288024,37.1018798503,116.476155989,119.819949109,109.89418105,9.90576805939,0.02
 12/04  19:00:00,156.612983839,26.3856001597,12.568800396,0.0,24.7345865669,47.5788473902,95.7248701883,82.1626303453,4.9528840297,8.60935581328
 12/04  20:00:00,156.739327795,27.6776310843,11.5880420979,0.173255092339,24.7345865669,47.5788473902,91.6342811863,86.6613971566,4.9528840297,0.02
 12/04  21:00:00,131.7298847,26.3856001597,11.1034670101,0.0,12.3672932834,38.6892022431,104.90929047,101.917560052,2.97173041782,0.02
 12/04  22:00:00,106.146676743,21.1084801277,9.25443849552,0.0,12.3672932834,27.0668015668,89.8160820744,86.8243516566,2.97173041782,0.02
 12/04  23:00:00,79.318254445,17.5904001065,7.36707635365,0.0,4.12243109448,15.9888894789,79.5611649489,76.5694345311,2.97173041782,0.02
 12/04  24:00:00,95.4882943318,23.2800310577,8.93876635234,3.6669749665,4.12243109448,15.9888894789,101.305229588,98.3134991706,2.97173041782,0.02
 12/05  01:00:00,87.2381565937,19.7437849808,6.94515017409,7.95398949354,4.12243109448,15.9888894789,81.8997218362,78.9079914184,2.97173041782,0.02
 12/05  02:00:00,94.9339464054,23.7107080326,8.32820081945,7.80824076762,4.12243109448,15.9888894789,103.532691239,100.540960821,2.97173041782,0.02
 12/05  03:00:00,87.4145747544,19.7437849808,6.59941174613,11.2117112187,4.12243109448,15.9888894789,84.0995773531,81.1078469352,2.97173041782,0.02
 12/05  04:00:00,94.7976980612,23.7107080326,8.74454471874,9.78075643923,4.12243109448,15.9888894789,105.598743652,102.607013234,2.97173041782,0.02
 12/05  05:00:00,120.122979046,28.5389850341,10.620007738,10.1664327868,12.3672932834,24.9413748627,119.720993902,114.748109873,4.9528840297,0.02
 12/05  06:00:00,151.081265536,28.1142324155,14.5868901916,37.7611549082,12.3672932834,24.9413748627,188.771911364,183.799027334,4.9528840297,0.02
 12/05  07:00:00,206.187497631,29.011466913,14.8346457378,35.063737765,24.7345865669,70.7195625826,163.697322578,153.771554518,9.90576805939,0.02
 12/05  08:00:00,222.158989981,29.0442603862,14.8469668975,24.4262257728,37.1018798503,92.3937384068,144.274580761,134.348812702,9.90576805939,0.02
 12/05  09:00:00,224.336004366,29.0646658391,13.7067309695,22.0442798641,37.1018798503,104.434947198,149.996516931,131.463830607,9.90576805939,8.6269182643
 12/05  10:00:00,240.936703523,29.0803043171,12.8807502482,20.2989319817,37.1018798503,116.476155989,141.05789829,131.132130231,9.90576805939,0.02
 12/05  11:00:00,239.441061486,29.0919199691,12.298869311,18.1756361568,37.1018798503,116.476155989,147.807085587,129.265367221,9.90576805939,8.63595030686
 12/05  12:00:00,238.620675831,29.1024803737,11.2904725104,17.6972258753,37.1018798503,116.476155989,141.109125931,131.183357872,9.90576805939,0.02
 12/05  13:00:00,228.923321757,29.1192922016,10.8793166282,17.1880068235,37.1018798503,104.434947198,149.946271285,131.407941912,9.90576805939,8.63256131314
 12/05  14:00:00,239.760870252,29.1364005443,10.8845499628,16.6942402502,37.1018798503,116.476155989,139.708633406,129.782865347,9.90576805939,0.02
 12/05  15:00:00,240.537387838,29.1494430265,10.8963338702,16.1885197623,37.1018798503,116.476155989,146.781799291,128.240133463,9.90576805939,8.63589776874
 12/05  16:00:00,239.960672389,29.1610954466,10.9007222407,15.8928086282,37.1018798503,116.476155989,136.977033356,127.051265296,9.90576805939,0.02
 12/05  17:00:00,242.473066358,29.1732555868,10.8948986677,15.5957015618,37.1018798503,116.476155989,144.32192555,125.788657264,9.90576805939,8.62750022655
 12/05  18:00:00,255.4944327,29.1856348172,10.3063960732,15.6311671056,37.1018798503,116.476155989,136.561568667,126.635800607,9.90576805939,0.02
 12/05  19:00:00,158.441890788,27.6776310843,6.55821134723,0.611551975333,24.7345865669,47.5788473902,90.2308447964,85.2579607667,4.9528840297,0.02
 12/05  20:00:00,160.127087991,27.5340720927,6.19206776122,0.767766418063,24.7345865669,47.5788473902,92.7307201398,87.7578361101,4.9528840297,0.02
 12/05  21:00:00,140.552300979,27.2469541094,5.53920741842,1.64696845215,12.3672932834,38.6892022431,105.334981088,102.34325067,2.97173041782,0.02
 12/05  22:00:00,121.378440559,23.2618650021,4.47514080555,7.01754683065,12.3672932834,27.0668015668,98.9990159366,87.4214325151,2.97173041782,8.60585300361
 12/05  23:00:00,94.2457430712,19.313108006,3.74507089422,8.53154288891,4.12243109448,15.9888894789,80.1229346725,77.1312042546,2.97173041782,0.02
 12/05  24:00:00,111.854713262,24.1413850075,4.36294051784,12.9645042126,4.12243109448,15.9888894789,102.420586469,99.428856051,2.97173041782,0.02
 12/06  01:00:00,96.9931038183,19.313108006,3.08454879962,11.6188760418,4.12243109448,15.9888894789,83.7616194981,80.7698890803,2.97173041782,0.02
 12/06  02:00:00,114.680753952,24.1413850075,3.94815694148,16.2175162231,4.12243109448,15.9888894789,105.503513438,102.51178302,2.97173041782,0.02
 12/06  03:00:00,99.2620888951,19.313108006,2.67161832474,13.8513329049,4.12243109448,15.9888894789,85.5948387632,82.6031083454,2.97173041782,0.02
 12/06  04:00:00,117.659194323,24.1413850075,3.03817754396,18.9909166428,4.12243109448,15.9888894789,107.646905513,104.655175096,2.97173041782,0.02
 12/06  05:00:00,138.800258671,28.1083080592,3.08184397042,12.9517443387,12.3672932834,24.9413748627,120.900251056,115.927367026,4.9528840297,0.02
 12/06  06:00:00,182.99398705,28.5514803211,6.54541789902,53.2784649434,12.3672932834,24.9413748627,188.785106983,183.812222953,4.9528840297,0.02
 12/06  07:00:00,230.54084907,29.0107249439,6.87770109158,43.3252106814,24.7345865669,70.7195625826,190.860935343,180.935167284,9.90576805939,0.02
 12/06  08:00:00,245.442752632,29.060908728,6.2975804078,32.2241678511,37.1018798503,92.3937384068,175.849949142,165.924181082,9.90576805939,0.02
 12/06  09:00:00,242.233560714,29.0827449231,5.88455909718,28.9121017803,37.1018798503,104.434947198,171.51338367,161.587615611,9.90576805939,0.02
 12/06  10:00:00,250.314426517,29.0953100846,6.47360564157,24.9208571797,37.1018798503,116.476155989,173.233592006,154.698131588,9.90576805939,8.62969235887
 12/06  11:00:00,248.041905901,29.1056814457,6.8919495787,22.5074306098,37.1018798503,116.476155989,159.102243015,149.176474955,9.90576805939,0.02
 12/06  12:00:00,247.032924639,29.1153496444,7.47665829294,20.7207797353,37.1018798503,116.476155989,163.49311626,144.949628861,9.90576805939,8.63771934049
 12/06  13:00:00,235.438695003,29.1234099607,7.89354216599,19.5048433834,37.1018798503,104.434947198,151.379678781,141.453910722,9.90576805939,0.02
 12/06  14:00:00,245.145566547,29.1313279835,8.4750929951,17.9467101346,37.1018798503,116.476155989,156.170212521,137.62661075,9.90576805939,8.63783371147
 12/06  15:00:00,245.83301774,29.1408008938,9.48816553645,16.4807222217,37.1018798503,116.476155989,141.774199354,131.848431295,9.90576805939,0.02
 12/06  16:00:00,245.877183578,29.1648113555,9.91626693111,15.4426869237,37.1018798503,116.476155989,146.589879041,128.049889579,9.90576805939,8.63422140234
 12/06  17:00:00,248.227914523,29.187486526,9.91462044623,15.1622908217,37.1018798503,116.476155989,136.790671408,126.864903349,9.90576805939,0.02
 12/06  18:00:00,261.310258666,29.2009524044,9.90447625992,15.3827896838,37.1018798503,116.476155989,145.106815011,126.581497824,9.90576805939,8.61954912706
 12/06  19:00:00,163.224642388,27.3905131011,6.58298344854,0.247384617888,24.7345865669,47.5788473902,88.9816193382,84.0087353085,4.9528840297,0.02
 12/06  20:00:00,162.832655711,27.8211900759,6.2032870489,0.962949511113,24.7345865669,47.5788473902,91.8835293602,86.9106453305,4.9528840297,0.02
 12/06  21:00:00,137.984178621,27.2469541094,5.5271110681,1.60845604018,12.3672932834,38.6892022431,104.949313606,101.957583188,2.97173041782,0.02
 12/06  22:00:00,116.875222282,23.2618650021,4.46323736767,7.11683586645,12.3672932834,27.0668015668,90.5067778077,87.5150473899,2.97173041782,0.02
 12/06  23:00:00,90.2160276572,19.313108006,3.73803171735,8.75192656354,4.12243109448,15.9888894789,80.2049722402,77.2132418224,2.97173041782,0.02
 12/06  24:00:00,107.122153235,24.1413850075,4.85302735898,13.1657914914,4.12243109448,15.9888894789,102.91410849,99.9223780722,2.97173041782,0.02
 12/07  01:00:00,93.4467154804,19.313108006,3.74199862995,11.7427507464,4.12243109448,15.9888894789,83.7933159212,80.8015855034,2.97173041782,0.02
 12/07  02:00:00,110.15576685,24.1413850075,4.78683550664,16.3003117112,4.12243109448,15.9888894789,105.767304749,102.775574332,2.97173041782,0.02
 12/07  03:00:00,95.5593267111,19.313108006,4.07066811369,13.6037225667,4.12243109448,15.9888894789,85.7048326508,82.7131022329,2.97173041782,0.02
 12/07  04:00:00,113.094965778,24.1413850075,5.31201282337,18.28377822,4.12243109448,15.9888894789,107.398099646,104.406369228,2.97173041782,0.02
 12/07  05:00:00,134.051077419,28.1083080592,5.28713916241,12.3977952116,12.3672932834,24.9413748627,120.620951157,115.648067127,4.9528840297,0.02
 12/07  06:00:00,175.678325779,28.5518053021,9.13083249805,51.6888919518,12.3672932834,24.9413748627,188.384866181,183.411982151,4.9528840297,0.02
 12/07  07:00:00,223.891442527,29.0124972302,9.86853619654,41.4918935223,24.7345865669,70.7195625826,180.231214481,170.305446422,9.90576805939,0.02
 12/07  08:00:00,240.787485095,29.0689118675,9.88170500271,30.1609029203,37.1018798503,92.3937384068,170.488110224,151.973389379,9.90576805939,8.60895278478
 12/07  09:00:00,235.540087506,29.0903070998,8.71359824648,26.8358277246,37.1018798503,104.434947198,159.266966934,149.341198875,9.90576805939,0.02
 12/07  10:00:00,243.672388807,29.1023737809,7.867473254,25.1074010187,37.1018798503,116.476155989,160.027072173,150.101304114,9.90576805939,0.02
 12/07  11:00:00,242.052115722,29.1126416188,8.45533051817,23.1514562685,37.1018798503,116.476155989,164.098665683,145.556704049,9.90576805939,8.63619357442
 12/07  12:00:00,240.86661169,29.1217945871,8.88128922379,21.2400154426,37.1018798503,116.476155989,159.533718686,140.990076652,9.90576805939,8.63787397435
 12/07  13:00:00,228.783029544,29.1293221167,8.87700394565,19.9639711815,37.1018798503,104.434947198,148.899366062,138.973598003,9.90576805939,0.02
 12/07  14:00:00,236.663375993,29.1368869295,8.87216158126,18.618976233,37.1018798503,116.476155989,155.743766091,137.201645734,9.90576805939,8.63635229709
 12/07  15:00:00,235.606627597,29.14746836,9.45851147152,17.5350497593,37.1018798503,116.476155989,143.819548319,133.893780259,9.90576805939,0.02
 12/07  16:00:00,235.326967771,29.1663680561,9.88152969619,16.6629843372,37.1018798503,116.476155989,149.02525212,130.485187579,9.90576805939,8.63429648127
 12/07  17:00:00,237.522762879,29.1865499192,9.88160585228,16.2748073067,37.1018798503,116.476155989,139.231424159,129.3056561,9.90576805939,0.02
 12/07  18:00:00,248.795468049,29.2039075045,9.87815603322,16.0277757203,37.1018798503,116.476155989,138.382965909,128.45719785,9.90576805939,0.02
 12/07  19:00:00,149.649250067,27.3905131011,7.12989847969,0.317114673164,24.7345865669,47.5788473902,90.6123523185,85.6394682888,4.9528840297,0.02
 12/07  20:00:00,149.750295396,27.8211900759,7.17298183613,0.990322353362,24.7345865669,47.5788473902,101.711112035,88.1488838214,4.9528840297,8.60934418401
 12/07  21:00:00,128.52259966,27.2469541094,7.09581515949,1.59183715251,12.3672932834,38.6892022431,105.730976111,102.739245693,2.97173041782,0.02
 12/07  22:00:00,108.429004685,22.6876290356,6.48626408248,4.71243679674,12.3672932834,27.0668015668,90.3561174906,87.3643870727,2.97173041782,0.02
 12/07  23:00:00,87.3056593261,19.7437849808,5.68332620476,9.97035543992,4.12243109448,15.9888894789,79.5734432497,76.5817128318,2.97173041782,0.02
 12/07  24:00:00,96.2028347519,23.7107080326,7.71785608143,9.47084427228,4.12243109448,15.9888894789,101.615836666,98.6241062481,2.97173041782,0.02
 12/08  01:00:00,88.9976030631,19.7437849808,6.30990493954,12.9026426922,4.12243109448,15.9888894789,82.482433617,79.4907031992,2.97173041782,0.02
 12/08  02:00:00,95.8146778183,23.7107080326,8.00629925353,11.4208507164,4.12243109448,15.9888894789,104.116545321,101.124814903,2.97173041782,0.02
 12/08  03:00:00,90.1348159252,19.7437849808,6.64045231147,14.7854532237,4.12243109448,15.9888894789,84.2999819521,81.3082515343,2.97173041782,0.02
 12/08  04:00:00,99.2265862622,23.7107080326,8.79058947134,12.6736138297,4.12243109448,15.9888894789,105.641915303,102.650184885,2.97173041782,0.02
 12/08  05:00:00,123.70470341,28.5389850341,10.0494516209,12.8973857047,12.3672932834,24.9413748627,119.466058598,114.493174568,4.9528840297,0.02
 12/08  06:00:00,151.07896024,28.1216193749,13.5776890298,38.5712705691,12.3672932834,24.9413748627,187.750850139,182.777966109,4.9528840297,0.02
 12/08  07:00:00,208.806680556,29.0144690496,14.4358061674,37.9810116204,24.7345865669,70.7195625826,164.365037185,154.439269126,9.90576805939,0.02
 12/08  08:00:00,224.476804168,29.0737871824,14.8442373136,26.7292790296,37.1018798503,92.3937384068,142.93266171,133.006893651,9.90576805939,0.02
 12/08  09:00:00,223.069726761,29.0944706376,14.2816884802,23.5175203819,37.1018798503,104.434947198,146.954150921,128.421029182,9.90576805939,8.62735367979
 12/08  10:00:00,233.319706507,29.1070144524,13.8682046794,21.3947219226,37.1018798503,116.476155989,136.762836355,126.837068296,9.90576805939,0.02
 12/08  11:00:00,229.526470727,29.1178303696,13.8677878954,19.7241417463,37.1018798503,116.476155989,143.038840652,124.496864134,9.90576805939,8.63620845873
 12/08  12:00:00,228.484862141,29.1273471154,13.286683867,18.4219878541,37.1018798503,116.476155989,134.099843273,124.174075213,9.90576805939,0.02
 12/08  13:00:00,216.167569168,29.1411300267,13.4494813672,17.2406646044,37.1018798503,104.434947198,140.812915348,122.274246719,9.90576805939,8.63290056989
 12/08  14:00:00,226.579414709,29.1569844416,13.8696357558,16.2945302812,37.1018798503,116.476155989,128.608428028,118.682659969,9.90576805939,0.02
 12/08  15:00:00,228.71485213,29.1772555596,13.2961008838,15.7528733343,37.1018798503,116.476155989,137.212159949,118.670183221,9.90576805939,8.63620866859
 12/08  16:00:00,230.594081075,29.1993493105,12.8832088924,15.2421409139,37.1018798503,116.476155989,128.751583847,118.825815788,9.90576805939,0.02
 12/08  17:00:00,235.530673221,29.2198147429,12.8804667232,14.9620019477,37.1018798503,116.476155989,135.866494552,117.331226777,9.90576805939,8.62949971622
 12/08  18:00:00,252.05022168,29.2367358217,12.8895660483,14.7424354386,37.1018798503,116.476155989,125.990410778,116.064642719,9.90576805939,0.02
 12/08  19:00:00,154.687950384,27.3905131011,9.56892074173,0.206946162408,24.7345865669,47.5788473902,88.375110888,83.4022268583,4.9528840297,0.02
 12/08  20:00:00,154.737821035,27.8211900759,9.19448234027,0.776808016256,24.7345865669,47.5788473902,92.2157480179,87.2428639882,4.9528840297,0.02
 12/08  21:00:00,134.586803977,27.2469541094,9.12240205303,1.36618520437,12.3672932834,38.6892022431,104.762505589,101.770775171,2.97173041782,0.02
 12/08  22:00:00,110.633738818,21.7114278926,7.17894022438,1.48679757236,12.3672932834,27.0668015668,89.588178348,86.5964479301,2.97173041782,0.02
 12/08  23:00:00,91.4349939438,19.313108006,5.73856456023,6.86289845666,4.12243109448,15.9888894789,79.0688106621,76.0770802443,2.97173041782,0.02
 12/08  24:00:00,108.81586516,24.1413850075,7.3389057572,10.6072438885,4.12243109448,15.9888894789,109.764531163,98.1909188273,2.97173041782,8.60188191754
 12/09  01:00:00,94.5618038328,19.313108006,5.36608003326,9.78784261456,4.12243109448,15.9888894789,82.4130202593,79.4212898415,2.97173041782,0.02
 12/09  02:00:00,111.161636843,24.1413850075,6.45950327722,13.8068365347,4.12243109448,15.9888894789,104.24417128,101.252440862,2.97173041782,0.02
 12/09  03:00:00,96.3737286645,19.313108006,5.04281353925,11.9089378479,4.12243109448,15.9888894789,84.6312528113,81.6395223935,2.97173041782,0.02
 12/09  04:00:00,114.179497783,24.1413850075,6.3916458891,16.2069328943,4.12243109448,15.9888894789,106.162716775,103.170986357,2.97173041782,0.02
 12/09  05:00:00,121.780027852,28.1083080592,7.07810987428,13.4663292072,4.12243109448,16.0517297156,125.456610824,122.464880406,2.97173041782,0.02
 12/09  06:00:00,125.258518957,28.5389850341,6.44222206506,18.0879816373,4.12243109448,16.0517297156,126.647720111,123.655989693,2.97173041782,0.02
 12/09  07:00:00,152.241717985,28.9696620089,6.02433825344,22.0913447946,4.12243109448,39.6058045677,140.909219884,137.917489466,2.97173041782,0.02
 12/09  08:00:00,225.297808112,28.9696620089,8.97173606864,63.6628367908,12.3672932834,65.3531420225,200.266746542,195.293862512,4.9528840297,0.02
 12/09  09:00:00,207.347453928,28.9696620089,8.8511252666,53.2614271641,12.3672932834,68.2430321324,197.407902079,192.43501805,4.9528840297,0.02
 12/09  10:00:00,227.533852612,28.9718532374,9.44897616892,43.9282368496,16.4897243779,93.1370602926,184.36752749,176.422913043,7.92461444751,0.02
 12/09  11:00:00,222.75542829,28.9771213899,9.87774509885,39.1270267233,16.4897243779,93.1370602926,176.49242538,168.547810933,7.92461444751,0.02
 12/09  12:00:00,220.571664276,28.9806413111,10.4685811498,36.0348259762,16.4897243779,93.1370602926,180.152547167,163.613124434,7.92461444751,8.6148082859
 12/09  13:00:00,209.828860512,28.9824971616,10.885553911,33.0301762728,16.4897243779,83.9857416113,166.912324326,158.967709878,7.92461444751,0.02
 12/09  14:00:00,208.404410705,28.9836577303,11.4750760029,30.9281584747,16.4897243779,83.9857416113,163.404222471,155.459608023,7.92461444751,0.02
 12/09  15:00:00,206.78657842,28.9845105359,11.8995167392,28.7600155028,16.4897243779,83.9857416113,159.534257378,151.589642931,7.92461444751,0.02
 12/09  16:00:00,159.933714813,28.9696620089,8.5623083924,2.1598696948,12.3672932834,70.6512738906,106.556214115,101.583330085,4.9528840297,0.02
 12/09  17:00:00,166.502463003,28.9696620089,8.27432213411,5.48270038583,12.3672932834,70.6512738906,108.182226735,103.209342706,4.9528840297,0.02
 12/09  18:00:00,168.693031757,28.9696620089,7.67801410901,7.82957093051,12.3672932834,58.1284167478,122.522902786,108.964104115,4.9528840297,8.60591464197
 12/09  19:00:00,129.075497552,27.5340720927,7.08213226642,3.99225223179,12.3672932834,24.9413748627,108.652311444,103.679427414,4.9528840297,0.02
 12/09  20:00:00,132.135700124,28.1083080592,7.0517768032,7.10037071199,12.3672932834,24.9413748627,111.569406374,106.596522344,4.9528840297,0.02
 12/09  21:00:00,122.394322024,28.5389850341,7.04328074283,13.4499089988,4.12243109448,16.0517297156,119.957453906,116.965723488,2.97173041782,0.02
 12/09  22:00:00,106.690186933,22.8311880273,5.81766921045,12.5953762293,4.12243109448,15.9888894789,99.6622836008,96.670553183,2.97173041782,0.02
 12/09  23:00:00,102.06048596,19.7437849808,4.96345500231,16.7815240152,4.12243109448,15.9888894789,85.5037900988,82.512059681,2.97173041782,0.02
 12/09  24:00:00,112.313519224,23.7107080326,6.31294712073,14.9746505651,4.12243109448,15.9888894789,107.50245236,104.510721942,2.97173041782,0.02
 12/10  01:00:00,103.210239284,19.7437849808,4.92555894113,19.8817450195,2.06121554724,15.9888894789,87.7540180837,84.7622876658,2.97173041782,0.02
 12/10  02:00:00,112.685810071,23.7107080326,5.76985475794,17.6562536375,2.06121554724,15.9888894789,110.635767943,107.644037525,2.97173041782,0.02
 12/10  03:00:00,105.182805785,19.7437849808,4.22549268044,22.4442981212,2.06121554724,15.9888894789,89.5304624456,86.5387320278,2.97173041782,0.02
 12/10  04:00:00,114.278848427,23.7107080326,5.83948430696,19.2051637193,2.06121554724,15.9888894789,112.14756562,109.155835203,2.97173041782,0.02
 12/10  05:00:00,107.343088355,19.7437849808,4.87037857511,24.0196175627,2.06121554724,15.9888894789,90.4230761063,87.4313456885,2.97173041782,0.02
 12/10  06:00:00,114.946574143,23.7107080326,6.16089473484,20.3425563546,2.06121554724,15.9888894789,113.23273372,110.241003302,2.97173041782,0.02
 12/10  07:00:00,107.655044124,19.7437849808,4.8501315086,25.4594402456,2.06121554724,15.9888894789,91.4313618396,88.4396314218,2.97173041782,0.02
 12/10  08:00:00,110.914448191,23.7107080326,6.60499527186,21.1960748215,2.06121554724,15.9888894789,114.124503097,111.132772679,2.97173041782,0.02
 12/10  09:00:00,120.015629418,19.7437849808,5.9041832339,23.0109563431,4.12243109448,41.7362269337,89.5856808005,84.6127967708,4.9528840297,0.02
 12/10  10:00:00,126.831993797,23.7107080326,7.86166726754,18.2411663306,4.12243109448,41.7362269337,109.268292032,104.295408002,4.9528840297,0.02
 12/10  11:00:00,117.42088281,19.7437849808,6.55136581049,21.869802684,4.12243109448,41.7362269337,88.2012810059,83.2283969762,4.9528840297,0.02
 12/10  12:00:00,123.591372324,23.7107080326,9.17579274092,15.9702701639,4.12243109448,41.7362269337,107.339429946,102.366545916,4.9528840297,0.02
 12/10  13:00:00,113.743515628,19.7437849808,7.88983465208,19.209731451,4.12243109448,41.7362269337,86.7146873531,81.7418033234,4.9528840297,0.02
 12/10  14:00:00,120.035666394,23.7107080326,10.8343842027,14.9033155128,4.12243109448,41.7362269337,107.097193882,102.124309853,4.9528840297,0.02
 12/10  15:00:00,111.95906975,19.7437849808,8.85640802253,18.0800278872,4.12243109448,41.7362269337,86.7279130609,81.7550290312,4.9528840297,0.02
 12/10  16:00:00,118.689123632,23.7107080326,11.1813772416,14.5075965652,4.12243109448,41.7362269337,107.314489557,102.341605527,4.9528840297,0.02
