Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  17:00:00,95.8924951245,19.7437849808,8.86202394754,18.2244904329,4.12243109448,24.8785346261,87.4084614676,82.4355774379,4.9528840297,0.02
 12/10  18:00:00,103.528618518,23.7107080326,10.6603062956,17.5404109878,2.06121554724,15.9888894789,111.680763717,108.6890333,2.97173041782,0.02
 12/10  19:00:00,94.7348451757,19.7437849808,7.77128430647,22.6643301047,2.06121554724,15.9888894789,91.9667746882,88.9750442704,2.97173041782,0.02
 12/10  20:00:00,97.2478785854,23.7107080326,9.38285468644,19.0632134188,2.06121554724,15.9888894789,123.773649246,112.200622622,2.97173041782,8.60129620696
 12/10  21:00:00,92.9143123616,19.7437849808,7.8119771758,23.9129866235,2.06121554724,15.9888894789,93.1272997155,90.1355692977,2.97173041782,0.02
 12/10  22:00:00,98.960345529,23.7107080326,10.2096185897,19.7123995249,2.06121554724,15.9888894789,115.739062152,112.747331734,2.97173041782,0.02
 12/10  23:00:00,95.9609106788,19.7437849808,8.11655997254,24.6670115564,2.06121554724,15.9888894789,93.3051484959,90.3134180781,2.97173041782,0.02
 12/10  24:00:00,100.600584322,23.7107080326,10.1988334558,20.2935106774,2.06121554724,15.9888894789,116.072774377,113.081043959,2.97173041782,0.02
 12/11  01:00:00,96.1918392132,19.7437849808,7.74487019323,24.5166928114,4.12243109448,15.9888894789,92.9785349934,89.9868045756,2.97173041782,0.02
 12/11  02:00:00,100.368685045,23.7107080326,9.36081905128,20.026491606,4.12243109448,15.9888894789,115.398443826,112.406713408,2.97173041782,0.02
 12/11  03:00:00,97.5329172383,19.7437849808,7.43085677441,24.9488938791,4.12243109448,15.9888894789,92.9062241049,89.9144936871,2.97173041782,0.02
 12/11  04:00:00,101.859644805,23.7107080326,9.35678504951,20.3437016131,4.12243109448,15.9888894789,115.467015394,112.475284976,2.97173041782,0.02
 12/11  05:00:00,127.178328865,28.5389850341,11.0142159197,20.239723188,12.3672932834,24.9413748627,131.843643229,126.8707592,4.9528840297,0.02
 12/11  06:00:00,163.736186222,28.1083080592,14.589147302,53.755573024,12.3672932834,24.9413748627,201.550468107,196.577584077,4.9528840297,0.02
 12/11  07:00:00,223.250144137,28.9696620089,15.3879837478,55.0935531623,24.7345865669,70.7195625826,175.162676687,165.236908628,9.90576805939,0.02
 12/11  08:00:00,234.00522128,28.9709944585,15.7894466401,38.9982089896,37.1018798503,92.3937384068,152.61776446,142.691996401,9.90576805939,0.02
 12/11  09:00:00,228.836407861,28.9762531931,15.7940936955,33.3073757156,37.1018798503,104.434947198,145.650735153,135.724967093,9.90576805939,0.02
 12/11  10:00:00,236.453127291,28.9830874271,15.788375652,29.4274746347,37.1018798503,116.476155989,150.059161195,131.523596983,9.90576805939,8.62979615284
 12/11  11:00:00,232.732110738,28.9882532001,15.7922064611,26.2420358799,37.1018798503,116.476155989,138.155919548,128.230151489,9.90576805939,0.02
 12/11  12:00:00,228.727046441,28.9943390574,16.348436672,23.4205419532,37.1018798503,116.476155989,142.260253381,123.716096376,9.90576805939,8.63838894561
 12/11  13:00:00,213.1841836,29.0023736177,16.7402497075,21.0450020301,37.1018798503,104.434947198,129.364040285,119.438272226,9.90576805939,0.02
 12/11  14:00:00,219.947189734,29.0098634611,17.2765983735,18.9043244648,37.1018798503,116.476155989,133.914260942,115.370007689,9.90576805939,8.63848519365
 12/11  15:00:00,218.735632277,29.0180459905,17.6707213484,17.6917088223,37.1018798503,116.476155989,130.625720021,112.083485757,9.90576805939,8.63646620447
 12/11  16:00:00,219.250140395,29.0256970929,18.7623815669,17.1071829031,37.1018798503,116.476155989,121.336982352,111.411214293,9.90576805939,0.02
 12/11  17:00:00,221.018904701,29.0329640657,19.9044282702,15.3780175427,37.1018798503,116.476155989,119.193669798,109.267901738,9.90576805939,0.02
 12/11  18:00:00,233.223594169,29.0442776631,20.9820721594,14.7491488978,37.1018798503,116.476155989,126.747508307,108.223590847,9.90576805939,8.6181494004
 12/11  19:00:00,132.002367154,26.3856001597,18.4345361991,0.0,24.7345865669,47.5788473902,90.3917240254,85.4188399957,4.9528840297,0.02
 12/11  20:00:00,132.957626192,27.2469541094,18.4884006633,0.0400364960864,24.7345865669,47.5788473902,94.0682294386,89.0953454089,4.9528840297,0.02
 12/11  21:00:00,111.928359093,26.8162771346,19.027234958,0.159545204474,12.3672932834,38.6892022431,106.318608318,103.3268779,2.97173041782,0.02
 12/11  22:00:00,89.8028869237,20.2289601224,15.4198730274,0.0,12.3672932834,27.0668015668,88.6072179831,85.6154875653,2.97173041782,0.02
 12/11  23:00:00,65.5747977409,17.5904001065,13.1722074791,0.0,4.12243109448,15.9888894789,80.4535439663,77.4618135485,2.97173041782,0.02
 12/11  24:00:00,73.9881948004,21.9880001331,17.0283667479,0.0,4.12243109448,15.9888894789,102.677654559,99.6859241407,2.97173041782,0.02
 12/12  01:00:00,66.579822042,17.5904001065,11.3645286848,0.0,4.12243109448,15.9888894789,83.2442088615,80.2524784437,2.97173041782,0.02
 12/12  02:00:00,85.3577457338,21.9880001331,10.8239820535,0.0,4.12243109448,15.9888894789,103.973139043,100.981408625,2.97173041782,0.02
 12/12  03:00:00,84.8960548208,19.313108006,7.20925043578,6.2094747915,4.12243109448,15.9888894789,83.4044172635,80.4126868457,2.97173041782,0.02
 12/12  04:00:00,98.7762932089,24.1413850075,8.25065227601,9.64064241601,4.12243109448,15.9888894789,113.654226198,102.080607002,2.97173041782,8.60188877884
 12/12  05:00:00,121.780257017,28.1083080592,8.44495492801,6.6943232652,12.3672932834,24.9413748627,119.488806464,114.515922435,4.9528840297,0.02
 12/12  06:00:00,165.186144226,28.5548930779,11.0621213195,43.0096142535,12.3672932834,24.9413748627,189.015247721,184.042363691,4.9528840297,0.02
 12/12  07:00:00,213.62768217,29.0324483676,10.8697113811,32.544408267,24.7345865669,70.7195625826,176.494804913,166.569036854,9.90576805939,0.02
 12/12  08:00:00,232.615051024,29.0771618679,10.8748690904,23.9106879407,37.1018798503,92.3937384068,158.044044316,148.118276257,9.90576805939,0.02
 12/12  09:00:00,231.372760346,29.0973398148,10.2986154412,21.9568497397,37.1018798503,104.434947198,153.756286815,143.830518755,9.90576805939,0.02
 12/12  10:00:00,243.895527628,29.1171273634,9.88266400164,20.2747576617,37.1018798503,116.476155989,160.293611174,141.756583289,9.90576805939,8.63125982585
 12/12  11:00:00,241.514700019,29.1349414169,9.891674893,17.1693692214,37.1018798503,116.476155989,146.606359886,136.680591827,9.90576805939,0.02
 12/12  12:00:00,239.563426428,29.1538839527,9.8905366286,14.5989125828,37.1018798503,116.476155989,150.719538317,132.175701412,9.90576805939,8.63806884555
 12/12  13:00:00,228.808818259,29.1848996915,9.90037048906,12.9433375505,37.1018798503,104.434947198,138.814654002,128.888885942,9.90576805939,0.02
 12/12  14:00:00,239.567805021,29.2074501916,9.89547200302,12.0452699623,37.1018798503,116.476155989,145.504593212,126.960326898,9.90576805939,8.63849825431
 12/12  15:00:00,239.02986591,29.2316702102,9.89916235401,11.3277407697,37.1018798503,116.476155989,135.386907388,125.461139328,9.90576805939,0.02
 12/12  16:00:00,238.975978265,29.2496317895,9.9010948838,11.1046205899,37.1018798503,116.476155989,142.965221764,124.424607539,9.90576805939,8.63484616566
 12/12  17:00:00,241.2431461,29.2560289483,9.31490124121,11.6545556399,37.1018798503,116.476155989,136.003042683,126.077274624,9.90576805939,0.02
 12/12  18:00:00,254.415512644,29.2598236748,9.47775716694,12.3139445726,37.1018798503,116.476155989,136.448560341,126.522792281,9.90576805939,0.02
 12/12  19:00:00,158.881322964,27.5340720927,6.57390119265,0.126698409812,24.7345865669,47.5788473902,96.5836836151,83.021220529,4.9528840297,8.60957905642
 12/12  20:00:00,159.407608892,27.9647490676,6.18919095807,0.489572286486,24.7345865669,47.5788473902,91.1121051499,86.1392211202,4.9528840297,0.02
 12/12  21:00:00,138.957588076,26.8162771346,6.12463869712,0.571226916639,12.3672932834,38.6892022431,104.015260577,101.023530159,2.97173041782,0.02
 12/12  22:00:00,117.067494896,22.544070044,5.20349252967,3.10094227101,12.3672932834,27.0668015668,88.7442651745,85.7525347567,2.97173041782,0.02
 12/12  23:00:00,93.7669975069,19.7437849808,4.34816298976,8.34336724931,4.12243109448,15.9888894789,78.5007906403,75.5090602225,2.97173041782,0.02
 12/12  24:00:00,104.931512454,23.7107080326,5.56923588426,8.50167617983,4.12243109448,15.9888894789,100.482827243,97.4910968257,2.97173041782,0.02
 12/13  01:00:00,97.0614401329,19.7437849808,3.94960939574,12.3783521434,4.12243109448,15.9888894789,81.8526670917,78.8609366739,2.97173041782,0.02
 12/13  02:00:00,107.179314347,23.7107080326,4.19112228631,11.6324821607,4.12243109448,15.9888894789,103.693091532,100.701361114,2.97173041782,0.02
 12/13  03:00:00,98.5163846455,19.7437849808,2.57508323668,15.8229270654,4.12243109448,15.9888894789,84.4313072364,81.4395768186,2.97173041782,0.02
 12/13  04:00:00,108.042839075,23.7107080326,2.94314810081,14.261503698,4.12243109448,15.9888894789,106.424629334,103.432898916,2.97173041782,0.02
 12/13  05:00:00,136.518041091,28.5389850341,3.0748692692,15.1469089021,12.3672932834,24.9413748627,120.570599631,115.597715601,4.9528840297,0.02
 12/13  06:00:00,166.609899462,28.1230056679,7.181391603,41.8061901943,12.3672932834,24.9413748627,189.342254548,184.369370519,4.9528840297,0.02
 12/13  07:00:00,225.798636257,29.0196896186,7.2789654489,42.3549243513,24.7345865669,70.7195625826,188.774164579,178.84839652,9.90576805939,0.02
 12/13  08:00:00,242.002432274,29.0731783228,7.4631627449,31.0667604409,37.1018798503,92.3937384068,171.583520139,161.65775208,9.90576805939,0.02
 12/13  09:00:00,240.524482666,29.0938635113,7.88278127232,27.7523284908,37.1018798503,104.434947198,171.747042103,153.215098731,9.90576805939,8.62617531262
 12/13  10:00:00,250.610990105,29.1055413197,8.46935127531,25.1772496297,37.1018798503,116.476155989,157.465697007,147.539928947,9.90576805939,0.02
 12/13  11:00:00,248.772799128,29.1154437474,9.47285757449,22.7405481049,37.1018798503,116.476155989,159.146017061,140.603439092,9.90576805939,8.63680991008
 12/13  12:00:00,247.275616665,29.1243015421,10.4836686205,20.8430656005,37.1018798503,116.476155989,144.501286499,134.575518439,9.90576805939,0.02
 12/13  13:00:00,234.804236429,29.1316555621,10.8936515852,19.458174417,37.1018798503,104.434947198,149.396614422,130.857488083,9.90576805939,8.63335827978
 12/13  14:00:00,245.020097849,29.1419847454,10.8950270462,18.2040027146,37.1018798503,116.476155989,138.955095554,129.029327495,9.90576805939,0.02
 12/13  15:00:00,243.172958325,29.1559858151,10.8965814009,17.2401131501,37.1018798503,116.476155989,146.026656976,127.484190179,9.90576805939,8.63669873748
 12/13  16:00:00,237.21675917,29.1769701203,10.2980342953,16.6114743737,37.1018798503,116.476155989,138.082960981,128.157192921,9.90576805939,0.02
 12/13  17:00:00,236.993282156,29.194923186,9.87414283596,16.4227906931,37.1018798503,116.476155989,147.808527628,129.2728002,9.90576805939,8.62995936805
 12/13  18:00:00,249.176538357,29.2095075897,9.29005703762,16.356985806,37.1018798503,116.476155989,140.199518726,130.273750667,9.90576805939,0.02
 12/13  19:00:00,151.787214405,27.3905131011,6.13195140434,0.422028466416,24.7345865669,47.5788473902,91.1160098569,86.1431258272,4.9528840297,0.02
 12/13  20:00:00,156.25981586,27.9647490676,6.76598555409,1.22989552651,24.7345865669,47.5788473902,93.0143283349,88.0414443052,4.9528840297,0.02
 12/13  21:00:00,135.942055808,26.8162771346,7.11663420178,0.853228189076,12.3672932834,38.6892022431,113.860177018,102.279253841,2.97173041782,8.60919275891
 12/13  22:00:00,118.17868154,23.2618650021,6.08453851454,6.90325116583,12.3672932834,27.0668015668,90.2453831066,87.2536526888,2.97173041782,0.02
 12/13  23:00:00,88.8230079545,19.313108006,4.71408146143,8.36522181083,4.12243109448,15.9888894789,80.0849053558,77.0931749379,2.97173041782,0.02
 12/13  24:00:00,102.410444131,24.1413850075,6.1183474011,12.4310227689,4.12243109448,15.9888894789,102.361735366,99.3700049478,2.97173041782,0.02
 12/14  01:00:00,88.9762491565,19.313108006,5.04416679727,10.9113145256,4.12243109448,15.9888894789,83.2785468782,80.2868164604,2.97173041782,0.02
 12/14  02:00:00,104.604971841,24.1413850075,6.44608455325,15.070599319,4.12243109448,15.9888894789,105.21869461,102.226964192,2.97173041782,0.02
 12/14  03:00:00,90.8867501166,19.313108006,5.03133234826,12.7498471542,4.12243109448,15.9888894789,85.3542754569,82.3625450391,2.97173041782,0.02
 12/14  04:00:00,106.560774235,24.1413850075,6.37630096346,17.1334193327,4.12243109448,15.9888894789,107.105400113,104.113669695,2.97173041782,0.02
 12/14  05:00:00,124.456851831,28.1083080592,7.06197590308,11.3391924323,12.3672932834,24.9413748627,120.245830951,115.272946921,4.9528840297,0.02
 12/14  06:00:00,165.760436396,28.5524958259,11.1163296104,49.3425442911,12.3672932834,24.9413748627,187.917822639,182.94493861,4.9528840297,0.02
 12/14  07:00:00,212.419622888,29.0156918362,12.4355310394,39.2072833432,24.7345865669,70.7195625826,171.549179063,161.623411003,9.90576805939,0.02
 12/14  08:00:00,230.974733031,29.0731376348,12.2729847283,28.5546429871,37.1018798503,92.3937384068,152.719587288,142.793819229,9.90576805939,0.02
 12/14  09:00:00,226.728483633,29.0940472245,11.8639118656,25.4105942347,37.1018798503,104.434947198,156.97915632,138.445584988,9.90576805939,8.62780327321
 12/14  10:00:00,236.059333774,29.1059143035,11.8605524077,23.3212196119,37.1018798503,116.476155989,145.075969294,135.150201234,9.90576805939,0.02
 12/14  11:00:00,234.105520607,29.116298326,11.8649417603,21.6708147119,37.1018798503,116.476155989,151.199209421,132.656636987,9.90576805939,8.63680437525
 12/14  12:00:00,232.805846798,29.1252141237,11.8709353937,20.1739739121,37.1018798503,116.476155989,140.38647022,130.460702161,9.90576805939,0.02
 12/14  13:00:00,222.242252733,29.1341729627,11.8725644743,18.9192055944,37.1018798503,104.434947198,146.888498188,128.349395269,9.90576805939,8.63333485964
 12/14  14:00:00,232.716556818,29.1490342113,11.8736279981,17.8506098207,37.1018798503,116.476155989,136.346963171,126.421195111,9.90576805939,0.02
 12/14  15:00:00,232.160584646,29.1632901237,11.8821530864,16.9925733159,37.1018798503,116.476155989,143.445772318,124.903222949,9.90576805939,8.63678130986
 12/14  16:00:00,231.434589341,29.1837584138,11.8793254544,16.3308095216,37.1018798503,116.476155989,133.263098595,123.337330536,9.90576805939,0.02
 12/14  17:00:00,233.542430118,29.2030766796,11.8739205892,15.8946367933,37.1018798503,116.476155989,140.552975058,122.017220829,9.90576805939,8.62998616947
 12/14  18:00:00,245.976623625,29.217762972,11.2897248732,15.7513886518,37.1018798503,116.476155989,132.809054935,122.883286876,9.90576805939,0.02
 12/14  19:00:00,148.468418869,27.3905131011,7.54114038752,0.334297336305,24.7345865669,47.5788473902,90.2202305723,85.2473465426,4.9528840297,0.02
 12/14  20:00:00,152.106567382,27.8211900759,7.18130715388,1.0173970482,24.7345865669,47.5788473902,93.0418978529,88.0690138232,4.9528840297,0.02
 12/14  21:00:00,132.87202089,27.2469541094,7.11393624957,1.60931206728,12.3672932834,38.6892022431,105.468306068,102.476575651,2.97173041782,0.02
 12/14  22:00:00,112.59925639,22.6876290356,6.01733993444,4.73582395187,12.3672932834,27.0668015668,90.0040487611,87.0123183432,2.97173041782,0.02
 12/14  23:00:00,91.4279308471,19.7437849808,5.01021503212,10.1236401478,4.12243109448,15.9888894789,79.2833705168,76.291640099,2.97173041782,0.02
 12/14  24:00:00,102.319709794,23.7107080326,6.40170307415,9.75952066258,4.12243109448,15.9888894789,109.867890152,98.2942622044,2.97173041782,8.6018975295
 12/15  01:00:00,94.7247129951,19.7437849808,4.9738155961,13.3861493862,4.12243109448,15.9888894789,82.2850560543,79.2933256365,2.97173041782,0.02
 12/15  02:00:00,104.417299095,23.7107080326,6.33207072689,11.9797741354,4.12243109448,15.9888894789,103.82985237,100.838121952,2.97173041782,0.02
 12/15  03:00:00,96.9855534147,19.7437849808,4.93901875904,15.7130683555,4.12243109448,15.9888894789,84.1603842678,81.1686538499,2.97173041782,0.02
 12/15  04:00:00,106.075190145,23.7107080326,6.27034511561,13.7336814553,4.12243109448,15.9888894789,105.788269679,102.796539261,2.97173041782,0.02
 12/15  05:00:00,133.611107684,28.5389850341,6.75958072328,14.19611634,12.3672932834,24.9413748627,119.648547441,114.675663411,4.9528840297,0.02
 12/15  06:00:00,162.233091094,28.1221936948,9.80113867749,40.4094161323,12.3672932834,24.9413748627,188.265852483,183.292968453,4.9528840297,0.02
 12/15  07:00:00,220.461097819,29.0161562511,10.4419578174,40.4573154858,24.7345865669,70.7195625826,177.730935225,167.805167166,9.90576805939,0.02
 12/15  08:00:00,238.457257868,29.0767388532,10.8716648865,29.0739554531,37.1018798503,92.3937384068,157.652313871,147.726545812,9.90576805939,0.02
 12/15  09:00:00,233.264572637,29.0972681267,10.8715707444,25.7584417713,37.1018798503,104.434947198,151.344766382,141.418998323,9.90576805939,0.02
 12/15  10:00:00,243.085494897,29.108898931,11.4576103906,23.5647613416,37.1018798503,116.476155989,154.807793092,136.270470536,9.90576805939,8.63155449614
 12/15  11:00:00,241.010219879,29.1190741717,11.2978076508,21.9232188728,37.1018798503,116.476155989,143.619356071,133.693588012,9.90576805939,0.02
 12/15  12:00:00,239.619477336,29.1282293901,11.4640337051,20.1206176131,37.1018798503,116.476155989,149.84455686,131.300034272,9.90576805939,8.6387545284
 12/15  13:00:00,227.817728103,29.1425774617,12.4648955215,18.2637009086,37.1018798503,104.434947198,135.069039513,125.143271454,9.90576805939,0.02
 12/15  14:00:00,236.233119397,29.159102832,12.8889002579,16.8351202109,37.1018798503,116.476155989,139.90214823,121.357524965,9.90576805939,8.63885520634
 12/15  15:00:00,233.097381355,29.174865951,12.8886727431,15.7787013099,37.1018798503,116.476155989,129.778685814,119.852917755,9.90576805939,0.02
 12/15  16:00:00,231.757991245,29.1969442897,12.8869366782,15.5054412139,37.1018798503,116.476155989,137.336276577,118.795438973,9.90576805939,8.63506954455
 12/15  17:00:00,233.877748675,29.2190136119,12.8761268032,15.1004239342,37.1018798503,116.476155989,127.761374963,117.835606904,9.90576805939,0.02
 12/15  18:00:00,246.724439274,29.2381476498,12.8799015487,14.6688483164,37.1018798503,116.476155989,134.948794429,116.42312405,9.90576805939,8.61990231986
 12/15  19:00:00,148.042457975,27.3905131011,10.1312617028,0.263577741739,24.7345865669,47.5788473902,89.0598505946,84.0869665649,4.9528840297,0.02
 12/15  20:00:00,148.376079477,27.8211900759,10.1849300297,0.767049324245,24.7345865669,47.5788473902,93.0498134385,88.0769294088,4.9528840297,0.02
 12/15  21:00:00,128.851203962,27.2469541094,10.6990161231,1.28326718022,12.3672932834,38.6892022431,104.924114111,101.932383693,2.97173041782,0.02
 12/15  22:00:00,104.27133381,21.1084801277,9.29404418756,0.0,12.3672932834,27.0668015668,89.688784178,86.6970537602,2.97173041782,0.02
 12/15  23:00:00,85.2387748358,19.4853787959,7.70249224531,6.35944581031,4.12243109448,15.9888894789,78.9548796273,75.9631492094,2.97173041782,0.02
 12/15  24:00:00,97.5296894151,23.7107080326,9.74945722141,7.42533261555,4.12243109448,15.9888894789,100.127296221,97.1355658029,2.97173041782,0.02
 12/16  01:00:00,90.3961217603,19.7437849808,8.00008901244,10.7237887993,4.12243109448,15.9888894789,81.2551033911,78.2633729733,2.97173041782,0.02
 12/16  02:00:00,99.0712366911,23.7107080326,10.5105917301,9.58708810289,4.12243109448,15.9888894789,102.702470242,99.7107398245,2.97173041782,0.02
 12/16  03:00:00,92.0737292129,19.7437849808,8.26257217049,14.1468955681,4.12243109448,15.9888894789,84.1430668547,81.1513364369,2.97173041782,0.02
 12/16  04:00:00,100.629190146,23.7107080326,10.9117746158,11.9106470034,4.12243109448,15.9888894789,105.809500946,102.817770528,2.97173041782,0.02
 12/16  05:00:00,114.938171001,28.5389850341,13.0647718021,15.7822352772,4.12243109448,16.0517297156,126.017692685,123.025962267,2.97173041782,0.02
 12/16  06:00:00,109.854994408,28.1083080592,13.0277687134,12.9252559218,4.12243109448,16.0517297156,127.365953391,124.374222973,2.97173041782,0.02
 12/16  07:00:00,139.86491659,28.9696620089,13.0224920021,19.8299287258,4.12243109448,39.6058045677,127.145176663,115.571563225,2.97173041782,8.60188302017
 12/16  08:00:00,211.077089916,28.9696620089,16.9776692441,58.0840930132,12.3672932834,65.3531420225,169.352051452,164.379167422,4.9528840297,0.02
 12/16  09:00:00,192.011424194,28.9696620089,17.6534178437,47.632251583,12.3672932834,68.2430321324,162.666116517,157.693232488,4.9528840297,0.02
 12/16  10:00:00,208.430962235,28.9736394954,17.1141761474,39.2611256488,16.4897243779,93.1370602926,154.304007004,146.359392556,7.92461444751,0.02
 12/16  11:00:00,201.817170889,28.9796691081,17.2718138495,37.3266102006,16.4897243779,93.1370602926,151.586292603,143.641678156,7.92461444751,0.02
 12/16  12:00:00,196.127124148,28.9826623207,18.2120183046,34.1973706211,16.4897243779,93.1370602926,146.406057779,138.461443332,7.92461444751,0.02
 12/16  13:00:00,182.863404781,28.9841144222,19.6668788696,32.6093986107,16.4897243779,83.9857416113,153.322209308,136.785238807,7.92461444751,8.61235605294
 12/16  14:00:00,182.622497843,28.9849125451,21.1006357446,31.2873512316,16.4897243779,83.9857416113,143.640290997,135.69567655,7.92461444751,0.02
 12/16  15:00:00,182.570744691,28.9853178392,22.3832328235,29.9526538734,16.4897243779,83.9857416113,142.479232893,134.534618445,7.92461444751,0.02
 12/16  16:00:00,135.571685654,28.9696620089,20.1368944834,2.67248147896,12.3672932834,70.6512738906,83.9214827546,78.9485987249,4.9528840297,0.02
 12/16  17:00:00,140.190080348,28.9696620089,20.3677295054,4.710865929,12.3672932834,70.6512738906,82.0102240265,77.0373399968,4.9528840297,0.02
 12/16  18:00:00,140.437360241,28.9696620089,20.3096814259,5.79393198934,12.3672932834,58.1284167478,84.326810076,79.3539260463,4.9528840297,0.02
 12/16  19:00:00,98.2108809417,26.3856001597,19.6487367999,0.0,12.3672932834,24.9413748627,105.785215945,100.812331915,4.9528840297,0.02
 12/16  20:00:00,98.6789005207,26.3856001597,20.1167563555,0.0,12.3672932834,24.9413748627,111.542612074,106.569728044,4.9528840297,0.02
 12/16  21:00:00,82.6684450128,26.3856001597,21.2408081566,0.0,4.12243109448,16.0517297156,119.393729275,116.401998858,2.97173041782,0.02
 12/16  22:00:00,72.5042401156,20.2289601224,17.4764082448,0.0,4.12243109448,15.9888894789,106.702837219,95.1303036099,2.97173041782,8.60080319135
 12/16  23:00:00,67.3887429422,17.5904001065,15.0767531979,0.0,4.12243109448,15.9888894789,86.2031003232,83.2113699054,2.97173041782,0.02
 12/16  24:00:00,83.7264732219,23.7107080326,18.1989723325,6.96639993896,4.12243109448,15.9888894789,107.051661456,104.059931038,2.97173041782,0.02
 12/17  01:00:00,75.1873826236,19.5284464934,14.130419577,8.86814260231,2.06121554724,15.9888894789,86.9109403977,83.9192099799,2.97173041782,0.02
 12/17  02:00:00,79.500304042,23.2800310577,17.3881644721,6.04293125762,2.06121554724,15.9888894789,109.223428388,106.23169797,2.97173041782,0.02
 12/17  03:00:00,75.8322895886,19.5284464934,13.5605908824,10.0828784044,2.06121554724,15.9888894789,88.4658840174,85.4741535996,2.97173041782,0.02
 12/17  04:00:00,83.063520392,23.7107080326,16.9616813956,9.60195383157,2.06121554724,15.9888894789,109.926169142,106.934438724,2.97173041782,0.02
 12/17  05:00:00,77.6582410283,19.7437849808,10.7525091646,13.438765883,2.06121554724,15.9888894789,89.1167596511,86.1250292332,2.97173041782,0.02
 12/17  06:00:00,88.6181324192,23.7107080326,10.6744720131,12.0230105052,2.06121554724,15.9888894789,111.727499629,108.735769211,2.97173041782,0.02
 12/17  07:00:00,84.5230331164,19.7437849808,7.79990392806,15.7130124289,2.06121554724,15.9888894789,90.1743782908,87.182647873,2.97173041782,0.02
 12/17  08:00:00,90.9640493907,23.7107080326,9.20056100284,13.7925018978,2.06121554724,15.9888894789,112.751682591,109.759952173,2.97173041782,0.02
 12/17  09:00:00,102.67205985,19.7437849808,7.0012691824,15.3899233263,4.12243109448,41.7362269337,88.7075616005,83.7346775708,4.9528840297,0.02
 12/17  10:00:00,113.739176225,23.7107080326,8.23823945875,12.892396841,4.12243109448,41.7362269337,108.287033876,103.314149846,4.9528840297,0.02
 12/17  11:00:00,109.342429149,19.7437849808,5.46834231939,16.6019342982,4.12243109448,41.7362269337,87.5113008478,82.5384168181,4.9528840297,0.02
 12/17  12:00:00,119.889269897,23.7107080326,5.71887226534,14.2407520352,4.12243109448,41.7362269337,108.495143507,103.522259477,4.9528840297,0.02
 12/17  13:00:00,111.936067023,19.7437849808,3.46685250704,18.3611097393,4.12243109448,41.7362269337,88.1500553216,83.1771712919,4.9528840297,0.02
 12/17  14:00:00,120.929014258,23.7107080326,3.23826922196,16.02369559,4.12243109448,41.7362269337,109.506919104,104.534035075,4.9528840297,0.02
 12/17  15:00:00,114.996065534,19.7437849808,1.84187398635,20.998689128,4.12243109448,41.7362269337,89.2276737912,84.2547897615,4.9528840297,0.02
 12/17  16:00:00,124.77143141,23.7107080326,2.01519601723,18.2142835768,4.12243109448,41.7362269337,110.852997487,105.880113457,4.9528840297,0.02
 12/17  17:00:00,104.137304257,19.7437849808,1.53035888204,23.3224534399,4.12243109448,24.8785346261,90.0967061473,85.1238221176,4.9528840297,0.02
 12/17  18:00:00,117.114898381,23.7107080326,1.4797144977,22.9616878279,2.06121554724,15.9888894789,115.214387733,112.222657315,2.97173041782,0.02
 12/17  19:00:00,112.02065635,19.7437849808,0.797093765911,29.3714136753,2.06121554724,15.9888894789,94.4109539893,91.4192235715,2.97173041782,0.02
 12/17  20:00:00,119.961765055,23.7107080326,0.533541011593,25.3506739498,2.06121554724,15.9888894789,118.121533442,115.129803024,2.97173041782,0.02
 12/17  21:00:00,114.600204507,19.7437849808,0.0519385349101,31.8083078915,2.06121554724,15.9888894789,95.1358127767,92.1440823589,2.97173041782,0.02
 12/17  22:00:00,122.112032949,23.7107080326,0.099930529272,27.0071549501,2.06121554724,15.9888894789,118.815394585,115.823664167,2.97173041782,0.02
 12/17  23:00:00,117.328183872,19.7437849808,0.0159008201371,33.8917986808,2.06121554724,15.9888894789,97.5939145281,94.6021841103,2.97173041782,0.02
 12/17  24:00:00,124.044197362,23.7107080326,0.0,28.7041575197,2.06121554724,15.9888894789,124.768289133,121.776558715,2.97173041782,0.02
 12/18  01:00:00,120.585066448,19.7437849808,0.0,34.8976636278,4.12243109448,15.9888894789,101.928143923,98.9364135051,2.97173041782,0.02
 12/18  02:00:00,127.709493532,23.7107080326,0.0,29.2144051805,4.12243109448,15.9888894789,138.380211802,126.807896278,2.97173041782,8.60058510615
 12/18  03:00:00,122.755548107,19.7437849808,0.0,36.1509819924,4.12243109448,15.9888894789,104.729760482,101.738030064,2.97173041782,0.02
 12/18  04:00:00,128.908141299,23.7107080326,0.0,30.0989478811,4.12243109448,15.9888894789,130.358448449,127.366718031,2.97173041782,0.02
 12/18  05:00:00,160.048819796,28.5389850341,0.0,31.8482379379,12.3672932834,24.9413748627,149.558271275,144.585387246,4.9528840297,0.02
 12/18  06:00:00,192.195274911,28.1083189676,1.69949266556,63.0124775701,12.3672932834,24.9413748627,209.73205775,204.75917372,4.9528840297,0.02
 12/18  07:00:00,256.848033009,28.9697504106,1.88434820816,69.964725154,24.7345865669,70.7195625826,225.914717666,215.988949607,9.90576805939,0.02
 12/18  08:00:00,267.908497617,28.9780127737,1.88623091024,52.78691359,37.1018798503,92.3937384068,209.614517426,199.688749366,9.90576805939,0.02
 12/18  09:00:00,258.390456232,28.9869755513,1.8895973542,44.9285787728,37.1018798503,104.434947198,200.940000362,191.014232303,9.90576805939,0.02
 12/18  10:00:00,263.978542967,28.9968606099,2.47473571807,38.0600349604,37.1018798503,116.476155989,200.956152364,182.418553312,9.90576805939,8.63183099277
 12/18  11:00:00,258.31641237,29.0061515817,2.89869707397,32.5392641432,37.1018798503,116.476155989,184.784802869,174.85903481,9.90576805939,0.02
 12/18  12:00:00,254.097188307,29.013799154,3.48636338959,27.5176850502,37.1018798503,116.476155989,186.656332266,168.111482403,9.90576805939,8.63908180364
 12/18  13:00:00,240.27973459,29.0204394217,4.49314982545,23.6812150305,37.1018798503,104.434947198,170.413305412,160.487537353,9.90576805939,0.02
 12/18  14:00:00,248.792634796,29.026616931,5.48045827084,22.0292395374,37.1018798503,116.476155989,174.168612265,155.623677736,9.90576805939,8.63916646963
 12/18  15:00:00,245.833333387,29.0323982487,6.47915239968,18.7766429653,37.1018798503,116.476155989,158.35007444,148.42430638,9.90576805939,0.02
 12/18  16:00:00,245.250798649,29.0436689673,6.89804347961,18.3009075188,37.1018798503,116.476155989,164.258694698,145.717529459,9.90576805939,8.63539717905
 12/18  17:00:00,248.485854999,29.0563494839,7.48476573558,18.2798773792,37.1018798503,116.476155989,153.675067267,143.749299208,9.90576805939,0.02
 12/18  18:00:00,261.45766441,29.0675579157,7.31379791273,18.5791580263,37.1018798503,116.476155989,161.884900569,143.358857026,9.90576805939,8.62027548346
 12/18  19:00:00,158.049451451,26.3856001597,3.56621390274,0.0,24.7345865669,47.5788473902,94.2646080678,89.2917240381,4.9528840297,0.02
 12/18  20:00:00,160.130558289,27.6776310843,3.16134009799,1.21948154874,24.7345865669,47.5788473902,95.3544580458,90.3815740161,4.9528840297,0.02
 12/18  21:00:00,143.407315329,27.6776310843,3.67977712484,4.09262849581,12.3672932834,38.6892022431,108.048612002,105.056881585,2.97173041782,0.02
 12/18  22:00:00,121.001051007,22.8311880273,3.54133319246,7.28513475864,12.3672932834,27.0668015668,91.6664153225,88.6746849046,2.97173041782,0.02
 12/18  23:00:00,96.5958649982,19.7437849808,2.62978557628,13.01494189,4.12243109448,15.9888894789,81.3299563906,78.3382259728,2.97173041782,0.02
 12/18  24:00:00,105.664985731,23.7107080326,3.05766220357,12.4074209401,4.12243109448,15.9888894789,104.044785188,101.05305477,2.97173041782,0.02
 12/19  01:00:00,98.7116805684,19.7437849808,2.66010705279,16.5009567662,4.12243109448,15.9888894789,84.5162836751,81.5245532573,2.97173041782,0.02
 12/19  02:00:00,107.701241762,23.7107080326,3.80245513286,14.7386244521,4.12243109448,15.9888894789,106.450083646,103.458353228,2.97173041782,0.02
 12/19  03:00:00,100.240858671,19.7437849808,3.27884142413,18.7470529485,4.12243109448,15.9888894789,86.1534030752,83.1616726574,2.97173041782,0.02
 12/19  04:00:00,108.803916709,23.7107080326,5.04474771427,16.3036344019,4.12243109448,15.9888894789,108.071916774,105.080186357,2.97173041782,0.02
 12/19  05:00:00,136.238965354,28.5389850341,6.62115928309,16.2964114265,12.3672932834,24.9413748627,121.827727143,116.854843114,4.9528840297,0.02
 12/19  06:00:00,169.074612468,28.1160224684,10.6201755447,45.5955250332,12.3672932834,24.9413748627,191.154038138,186.181154109,4.9528840297,0.02
 12/19  07:00:00,227.475221825,28.988786103,10.8673410896,46.2230598209,24.7345865669,70.7195625826,187.935816837,169.428151925,9.90576805939,8.60189685186
 12/19  08:00:00,245.172586491,29.0282753659,10.2930669046,33.2960277918,37.1018798503,92.3937384068,162.587326864,152.661558805,9.90576805939,0.02
 12/19  09:00:00,238.245188817,29.0427488038,9.88244766149,27.0222732992,37.1018798503,104.434947198,156.716483565,146.790715506,9.90576805939,0.02
 12/19  10:00:00,243.560448531,29.0577231252,9.293488976,22.6343976379,37.1018798503,116.476155989,161.809243422,143.271618725,9.90576805939,8.63185663816
 12/19  11:00:00,240.475438724,29.0694255757,7.70799860578,21.2468841879,37.1018798503,116.476155989,156.112068614,146.186300555,9.90576805939,0.02
 12/19  12:00:00,240.614967866,29.0808750191,6.30008376601,18.6989354287,37.1018798503,116.476155989,166.364751946,147.819850896,9.90576805939,8.63913299102
 12/19  13:00:00,231.401683222,29.0913554532,5.89217742373,17.7113406452,37.1018798503,104.434947198,157.778816841,147.853048781,9.90576805939,0.02
 12/19  14:00:00,239.49710326,29.1241286022,5.89237097995,14.6939670174,37.1018798503,116.476155989,161.67273275,143.127819583,9.90576805939,8.63914510794
 12/19  15:00:00,239.181754449,29.156990919,5.89779270601,13.1980545201,37.1018798503,116.476155989,149.313247656,139.387479597,9.90576805939,0.02
 12/19  16:00:00,238.359422162,29.1745512639,5.31085138625,12.4660847496,37.1018798503,116.476155989,157.81031115,139.269036272,9.90576805939,8.63550681835
 12/19  17:00:00,241.120742744,29.1708845145,4.89456709648,13.1009368202,37.1018798503,116.476155989,152.600734288,142.674966229,9.90576805939,0.02
 12/19  18:00:00,255.168797768,29.1627068836,4.311584406,14.89051792,37.1018798503,116.476155989,156.879987043,146.954218984,9.90576805939,0.02
 12/19  19:00:00,157.755675471,27.3905131011,0.248742914983,0.433136962389,24.7345865669,47.5788473902,101.649504192,88.0883687404,4.9528840297,8.60825142175
 12/19  20:00:00,159.448277887,27.6776310843,0.0,1.23813205985,24.7345865669,47.5788473902,98.0915663186,93.1186822889,4.9528840297,0.02
 12/19  21:00:00,142.497073017,27.6776310843,0.0,3.80272441633,12.3672932834,38.6892022431,111.657471432,108.665741014,2.97173041782,0.02
 12/19  22:00:00,122.904752812,23.2618650021,0.132492968683,9.20017287108,12.3672932834,27.0668015668,94.7517222847,91.7599918669,2.97173041782,0.02
 12/19  23:00:00,95.7924747469,19.313108006,0.1068873691,10.7800841491,4.12243109448,15.9888894789,83.2982610879,80.30653067,2.97173041782,0.02
 12/19  24:00:00,114.404197277,24.1413850075,0.192007526477,16.1475923596,4.12243109448,15.9888894789,106.410823613,103.419093195,2.97173041782,0.02
 12/20  01:00:00,98.9371530853,19.313108006,0.085122835637,14.1894430656,4.12243109448,15.9888894789,86.9624345716,83.9707041538,2.97173041782,0.02
 12/20  02:00:00,116.322970834,24.1413850075,0.321674574245,19.7050453821,4.12243109448,15.9888894789,108.101988216,105.110257798,2.97173041782,0.02
 12/20  03:00:00,100.001467959,19.313108006,0.314548814426,16.3743025591,4.12243109448,15.9888894789,86.705618918,83.7138885002,2.97173041782,0.02
 12/20  04:00:00,118.417107088,24.1413850075,1.01580021398,22.2350601902,4.12243109448,15.9888894789,109.056962804,106.065232386,2.97173041782,0.02
 12/20  05:00:00,137.48250507,28.1083080592,1.68167372056,14.9854258086,12.3672932834,24.9413748627,122.248123908,117.275239878,4.9528840297,0.02
 12/20  06:00:00,182.906791539,28.5502064904,5.53803885225,57.9524332178,12.3672932834,24.9413748627,190.338927806,185.366043776,4.9528840297,0.02
 12/20  07:00:00,231.043119863,29.0046301388,7.02927930353,47.203381715,24.7345865669,70.7195625826,191.809927463,181.884159404,9.90576805939,0.02
 12/20  08:00:00,248.139625267,29.0526799952,6.70986022285,35.0250888056,37.1018798503,92.3937384068,174.934361719,165.00859366,9.90576805939,0.02
 12/20  09:00:00,241.156193138,29.0749916686,5.87941836944,30.7730344974,37.1018798503,104.434947198,181.00077898,162.468499777,9.90576805939,8.62651114369
 12/20  10:00:00,246.609638687,29.0881450559,5.87669208665,24.7546231889,37.1018798503,116.476155989,165.683105702,155.757337643,9.90576805939,0.02
 12/20  11:00:00,242.83792214,29.1078060774,5.87745703548,20.567216985,37.1018798503,116.476155989,168.089329301,149.546050224,9.90576805939,8.63751101737
 12/20  12:00:00,240.324861374,29.1629995409,6.47005930165,17.291658444,37.1018798503,116.476155989,151.911529267,141.985761208,9.90576805939,0.02
 12/20  13:00:00,227.09533703,29.2092605057,6.88602511642,15.0690647755,37.1018798503,104.434947198,154.437532023,135.897699164,9.90576805939,8.63406479977
 12/20  14:00:00,236.377404813,29.1960302375,6.88799878251,13.8090916297,37.1018798503,116.476155989,146.176239773,136.250471713,9.90576805939,0.02
 12/20  15:00:00,235.756270557,29.184463289,7.47365438741,13.3465565499,37.1018798503,116.476155989,154.16456938,135.621420255,9.90576805939,8.63738106521
 12/20  16:00:00,235.581807065,29.1830587679,7.8839497214,13.4735929313,37.1018798503,116.476155989,152.749760296,134.208447626,9.90576805939,8.63554461099
 12/20  17:00:00,238.161376186,29.1980505708,7.88045766394,13.4830012106,37.1018798503,116.476155989,143.32654721,133.400779151,9.90576805939,0.02
 12/20  18:00:00,252.21188324,29.2013596538,7.2966089372,14.3609453168,37.1018798503,116.476155989,145.347467844,135.421699785,9.90576805939,0.02
 12/20  19:00:00,156.291011458,27.5340720927,4.15793594679,0.319684259563,24.7345865669,47.5788473902,90.0996883953,85.1268043656,4.9528840297,0.02
 12/20  20:00:00,157.413091678,27.5340720927,3.61795239232,0.585756416817,24.7345865669,47.5788473902,100.741243688,87.1785933434,4.9528840297,8.60976631462
 12/20  21:00:00,140.445783407,27.6776310843,3.13277064471,2.59814386228,12.3672932834,38.6892022431,105.142275755,102.150545337,2.97173041782,0.02
 12/20  22:00:00,121.449518677,23.2618650021,2.89563432729,7.37616739507,12.3672932834,27.0668015668,90.2082034731,87.2164730552,2.97173041782,0.02
 12/20  23:00:00,94.1989810931,19.313108006,2.40246136576,9.31897746131,4.12243109448,15.9888894789,79.9973641145,77.0056336967,2.97173041782,0.02
 12/20  24:00:00,111.466688312,24.1413850075,3.16024424148,13.6223370307,4.12243109448,15.9888894789,102.262315456,99.270585038,2.97173041782,0.02
 12/21  01:00:00,97.2264834374,19.313108006,2.36414184909,12.685346036,4.12243109448,15.9888894789,83.2936834323,80.3019530144,2.97173041782,0.02
 12/21  02:00:00,114.020466337,24.1413850075,3.12137035818,16.7907757032,4.12243109448,15.9888894789,105.081970167,102.090239749,2.97173041782,0.02
 12/21  03:00:00,98.5603737518,19.313108006,2.3441746605,14.9723762947,4.12243109448,15.9888894789,85.2830601901,82.2913297723,2.97173041782,0.02
 12/21  04:00:00,115.247145545,24.1413850075,2.99795444405,19.0157419078,4.12243109448,15.9888894789,107.182254613,104.190524196,2.97173041782,0.02
 12/21  05:00:00,137.954334247,28.1083080592,3.65955870788,13.3699878866,12.3672932834,24.9413748627,120.600833817,115.627949788,4.9528840297,0.02
 12/21  06:00:00,184.470393148,28.5453015749,7.57261461083,54.865219679,12.3672932834,24.9413748627,188.409068666,183.436184636,4.9528840297,0.02
 12/21  07:00:00,230.721424592,29.0099064708,7.87751803748,43.6009823942,24.7345865669,70.7195625826,186.922182713,176.996414654,9.90576805939,0.02
 12/21  08:00:00,248.210858387,29.0647762506,7.88445144925,32.1460327856,37.1018798503,92.3937384068,169.655220037,159.729451978,9.90576805939,0.02
 12/21  09:00:00,243.015834956,29.0867094448,8.47234964523,28.2124076687,37.1018798503,104.434947198,169.952318557,151.418253258,9.90576805939,8.62829723944
 12/21  10:00:00,249.120064067,29.09915498,9.4734254468,22.7137422834,37.1018798503,116.476155989,151.326440003,141.400671944,9.90576805939,0.02
 12/21  11:00:00,241.535049576,29.113521418,9.29495310449,19.6242796343,37.1018798503,116.476155989,155.468226554,136.924933668,9.90576805939,8.63752482649
 12/21  12:00:00,238.706017794,29.1227221755,9.4610405511,18.6119634428,37.1018798503,116.476155989,146.090474848,136.164706789,9.90576805939,0.02
 12/21  13:00:00,225.669952464,29.1652557767,10.4691376078,15.291725097,37.1018798503,104.434947198,146.615639189,128.075776211,9.90576805939,8.63409491897
 12/21  14:00:00,235.222701395,29.1617150794,10.8789822365,15.092404454,37.1018798503,116.476155989,135.980635912,126.054867853,9.90576805939,0.02
 12/21  15:00:00,234.671411053,29.1842895246,11.4704630261,13.3434409349,37.1018798503,116.476155989,140.582320322,122.039071688,9.90576805939,8.63748057522
 12/21  16:00:00,233.228491761,29.1981070119,10.7164749447,13.0956249328,37.1018798503,116.476155989,132.401882329,122.476114269,9.90576805939,0.02
 12/21  17:00:00,237.813841962,29.2126224489,9.8801295702,13.3804896577,37.1018798503,116.476155989,144.127503536,125.591154709,9.90576805939,8.63058076723
 12/21  18:00:00,253.547180919,29.2235719538,9.88748474074,13.8383242266,37.1018798503,116.476155989,135.423652338,125.497884279,9.90576805939,0.02
 12/21  19:00:00,156.277591425,27.6776310843,6.56842823318,0.30686992663,24.7345865669,47.5788473902,88.5647564684,83.5918724387,4.9528840297,0.02
 12/21  20:00:00,156.023781611,27.5340720927,5.60909581602,0.511591570486,24.7345865669,47.5788473902,91.9179346209,86.9450505912,4.9528840297,0.02
 12/21  21:00:00,140.255203315,27.6776310843,3.38162786429,2.51739447659,12.3672932834,38.6892022431,113.660769876,102.07925181,2.97173041782,8.60978764873
 12/21  22:00:00,121.872777626,23.2618650021,1.20810666752,7.91063478511,12.3672932834,27.0668015668,91.0400197165,88.0482892986,2.97173041782,0.02
 12/21  23:00:00,95.818755952,19.313108006,0.16526687042,10.1632176455,4.12243109448,15.9888894789,81.1169057459,78.125175328,2.97173041782,0.02
 12/21  24:00:00,114.857292731,24.1413850075,0.134494253588,15.0489121923,4.12243109448,15.9888894789,107.873702665,104.881972247,2.97173041782,0.02
 12/22  01:00:00,101.05091866,19.313108006,0.0189831313208,14.4629049832,4.12243109448,15.9888894789,92.4114877522,89.4197573344,2.97173041782,0.02
 12/22  02:00:00,120.202705788,24.1413850075,0.0,19.5280890249,4.12243109448,15.9888894789,122.001312322,119.009581904,2.97173041782,0.02
 12/22  03:00:00,105.306257451,19.313108006,0.0,17.986585921,4.12243109448,15.9888894789,102.130869151,99.1391387329,2.97173041782,0.02
 12/22  04:00:00,124.504235675,24.1413850075,0.0,23.2706174524,4.12243109448,15.9888894789,133.626368991,130.634638574,2.97173041782,0.02
 12/22  05:00:00,148.999975354,28.1083080592,0.0,17.9973769941,12.3672932834,24.9413748627,162.455673174,157.482789144,4.9528840297,0.02
 12/22  06:00:00,194.213936896,28.5454765476,0.0,62.3360425774,12.3672932834,24.9413748627,211.853869225,206.880985196,4.9528840297,0.02
 12/22  07:00:00,245.496100358,28.99123134,0.0,56.9016065383,24.7345865669,70.7195625826,230.634758793,220.708990734,9.90576805939,0.02
 12/22  08:00:00,260.661552133,29.0363642255,0.0,43.6628535171,37.1018798503,92.3937384068,216.334039481,206.408271422,9.90576805939,0.02
 12/22  09:00:00,251.06966319,29.0692649069,0.0,36.2869661591,37.1018798503,104.434947198,214.762395409,196.228368299,9.90576805939,8.62825905073
 12/22  10:00:00,255.264048161,29.0992462694,0.0,29.2373440987,37.1018798503,116.476155989,194.556394729,184.63062667,9.90576805939,0.02
 12/22  11:00:00,250.704072127,29.1151679933,0.0,25.0495672418,37.1018798503,116.476155989,192.934321239,174.391007665,9.90576805939,8.6375455149
 12/22  12:00:00,247.994530213,29.1538298479,0.0,22.0349695203,37.1018798503,116.476155989,178.887957869,168.96218981,9.90576805939,0.02
 12/22  13:00:00,235.045368943,29.1817368636,0.0,19.84822564,37.1018798503,104.434947198,184.383247749,165.843295433,9.90576805939,8.63418425671
 12/22  14:00:00,244.193531416,29.2256771476,0.0,17.749507766,37.1018798503,116.476155989,172.441073233,162.515305174,9.90576805939,0.02
 12/22  15:00:00,243.363702577,29.2449318414,0.0,16.4638069209,37.1018798503,116.476155989,178.525289348,159.98190228,9.90576805939,8.6376190088
 12/22  16:00:00,242.490622176,29.2413519142,0.0,15.8487997212,37.1018798503,116.476155989,169.434792815,159.509024756,9.90576805939,0.02
 12/22  17:00:00,246.267495715,29.2144846418,0.0,17.0544899582,37.1018798503,116.476155989,185.560834425,167.024445841,9.90576805939,8.6306205238
 12/22  18:00:00,260.693160384,29.1911181897,0.0,18.9750707114,37.1018798503,116.476155989,185.266237042,175.340468983,9.90576805939,0.02
 12/22  19:00:00,163.118804934,27.6776310843,0.0,1.29950439595,24.7345865669,47.5788473902,120.887645085,115.914761055,4.9528840297,0.02
 12/22  20:00:00,164.613514857,27.8211900759,0.0,2.70491113514,24.7345865669,47.5788473902,121.970640231,116.997756201,4.9528840297,0.02
 12/22  21:00:00,151.867652033,28.5389850341,0.0,10.1591613403,12.3672932834,38.6892022431,132.416358404,129.424627986,2.97173041782,0.02
 12/22  22:00:00,125.392568162,22.8311880273,0.0259202512285,10.8795275785,12.3672932834,27.0668015668,108.128656968,105.13692655,2.97173041782,0.02
 12/22  23:00:00,104.063411073,19.7437849808,0.0144621136743,17.1764659168,4.12243109448,15.9888894789,92.0308683298,89.039137912,2.97173041782,0.02
 12/22  24:00:00,115.562268935,23.7107080326,0.0,16.2431123595,4.12243109448,15.9888894789,125.44999524,113.876361556,2.97173041782,8.60190326605
 12/23  01:00:00,108.071571209,19.7437849808,0.0,21.1739990624,4.12243109448,15.9888894789,97.5621131579,94.57038274,2.97173041782,0.02
 12/23  02:00:00,118.37623745,23.7107080326,0.0,19.22854908,4.12243109448,15.9888894789,126.02262738,123.030896962,2.97173041782,0.02
 12/23  03:00:00,111.154859849,19.7437849808,0.0,24.3327634541,4.12243109448,15.9888894789,102.701739224,99.7100088063,2.97173041782,0.02
 12/23  04:00:00,121.240637142,23.7107080326,0.0,21.7183531334,4.12243109448,15.9888894789,128.886713933,125.894983516,2.97173041782,0.02
 12/23  05:00:00,139.992238297,28.5389850341,0.0,27.3219864359,4.12243109448,16.0517297156,159.005926085,156.014195667,2.97173041782,0.02
 12/23  06:00:00,136.304414173,28.1083080592,0.0,24.075575869,4.12243109448,16.0517297156,164.151205558,161.15947514,2.97173041782,0.02
 12/23  07:00:00,178.443700177,28.9696620089,0.0,41.8245683895,4.12243109448,39.6058045677,202.347474059,199.355743642,2.97173041782,0.02
 12/23  08:00:00,250.544851759,28.9696620089,0.0,83.1994187362,12.3672932834,65.3531420225,244.408023918,239.435139888,4.9528840297,0.02
 12/23  09:00:00,224.779420529,28.9696620089,0.0,67.5186709558,12.3672932834,68.2430321324,231.857785302,226.884901273,4.9528840297,0.02
 12/23  10:00:00,238.026409391,28.9696620089,1.01522138822,52.120274275,16.4897243779,93.1370602926,215.681544468,207.736930021,7.92461444751,0.02
 12/23  11:00:00,231.253227615,28.9703471117,2.46916247202,45.1707594141,16.4897243779,93.1370602926,203.59683419,195.652219742,7.92461444751,0.02
 12/23  12:00:00,226.044657311,28.9711742798,4.04807248842,39.8372385385,16.4897243779,93.1370602926,202.14759723,185.607745909,7.92461444751,8.6152368736
 12/23  13:00:00,214.421850294,28.9717322432,6.05004581924,36.11948065,16.4897243779,83.9857416113,183.549416694,175.604802246,7.92461444751,0.02
 12/23  14:00:00,213.241385418,28.9734219737,7.47127881826,34.6961004315,16.4897243779,83.9857416113,177.911633691,169.967019243,7.92461444751,0.02
 12/23  15:00:00,212.760986529,28.975404148,7.30378271317,33.4446810441,16.4897243779,83.9857416113,177.269217628,169.324603181,7.92461444751,0.02
 12/23  16:00:00,162.838675622,28.9696620089,3.57718682824,3.71787782677,12.3672932834,70.6512738906,125.09695164,120.124067611,4.9528840297,0.02
 12/23  17:00:00,169.019331857,28.9696620089,3.28819048619,7.5403152877,12.3672932834,70.6512738906,135.449280654,121.884316205,4.9528840297,8.6120804197
 12/23  18:00:00,172.155209328,28.9696620089,3.27500669131,10.4153596264,12.3672932834,58.1284167478,131.376451718,126.403567688,4.9528840297,0.02
 12/23  19:00:00,135.991569283,28.1944434542,3.09178957879,8.52699738036,12.3672932834,24.9413748627,111.270233802,106.297349772,4.9528840297,0.02
 12/23  20:00:00,136.380597431,28.1083080592,3.05700770673,9.44985786769,12.3672932834,24.9413748627,112.814927107,107.842043078,4.9528840297,0.02
 12/23  21:00:00,127.667258377,28.5389850341,3.04634693673,16.8197873552,4.12243109448,16.0517297156,121.337903753,118.346173335,2.97173041782,0.02
 12/23  22:00:00,111.058989314,22.8311880273,3.12089908957,14.9998355527,4.12243109448,15.9888894789,101.005567099,98.0138366811,2.97173041782,0.02
 12/23  23:00:00,107.871845788,19.7437849808,2.93753141812,20.6751593972,4.12243109448,15.9888894789,86.1397457927,83.1480153749,2.97173041782,0.02
 12/23  24:00:00,117.023814073,23.7107080326,3.79135343979,17.2580115676,4.12243109448,15.9888894789,108.318107264,105.326376846,2.97173041782,0.02
 12/24  01:00:00,108.753512563,19.7437849808,2.89839794547,23.9661126285,2.06121554724,15.9888894789,88.3160713918,85.3243409739,2.97173041782,0.02
 12/24  02:00:00,115.436737063,23.7107080326,3.76680160264,19.7539131148,2.06121554724,15.9888894789,111.384791912,108.393061494,2.97173041782,0.02
 12/24  03:00:00,108.269907706,19.7437849808,2.89617154594,26.2690522569,2.06121554724,15.9888894789,90.1821950227,87.1904646049,2.97173041782,0.02
