Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  04:00:00,114.565933341,23.7107080326,4.14471496013,21.2276779175,2.06121554724,15.9888894789,113.154089059,110.162358641,2.97173041782,0.02
 12/24  05:00:00,110.384533207,19.7437849808,3.87551346499,27.4474997624,2.06121554724,15.9888894789,91.0843331943,88.0926027765,2.97173041782,0.02
 12/24  06:00:00,117.303101622,23.7107080326,5.31207031796,22.0679550369,2.06121554724,15.9888894789,113.880845918,110.8891155,2.97173041782,0.02
 12/24  07:00:00,110.608945519,19.7437849808,4.16326214232,28.6303160334,2.06121554724,15.9888894789,91.9723866484,88.9806562306,2.97173041782,0.02
 12/24  08:00:00,113.229855928,23.7107080326,4.80228449599,23.0721826037,2.06121554724,15.9888894789,115.159887291,112.168156873,2.97173041782,0.02
 12/24  09:00:00,120.441312394,19.7437849808,3.1646278542,27.0154429271,4.12243109448,41.7362269337,90.8985064561,85.9256224264,4.9528840297,0.02
 12/24  10:00:00,126.581791301,23.7107080326,3.68246951457,21.1893473268,4.12243109448,41.7362269337,111.341472171,106.368588141,4.9528840297,0.02
 12/24  11:00:00,121.646726873,19.7437849808,2.84906520515,26.711555911,4.12243109448,41.7362269337,89.8842344969,84.9113504672,4.9528840297,0.02
 12/24  12:00:00,129.445220299,23.7107080326,3.66441904101,21.2113178601,4.12243109448,41.7362269337,111.022152366,106.049268336,4.9528840297,0.02
 12/24  13:00:00,123.556064502,19.7437849808,2.84525358886,26.9712343895,4.12243109448,41.7362269337,89.9037191939,84.9308351642,4.9528840297,0.02
 12/24  14:00:00,129.971153326,23.7107080326,3.17904264664,21.572605005,4.12243109448,41.7362269337,111.347885845,106.375001815,4.9528840297,0.02
 12/24  15:00:00,123.931960018,19.7437849808,2.17138279294,27.5200649705,4.12243109448,41.7362269337,90.2683310351,85.2954470054,4.9528840297,0.02
 12/24  16:00:00,130.533335032,23.7107080326,2.80940955595,22.0375762895,4.12243109448,41.7362269337,111.783212168,106.810328138,4.9528840297,0.02
 12/24  17:00:00,110.584244075,19.7437849808,2.16589539609,28.2281907647,4.12243109448,24.8785346261,99.2184944517,85.663705144,4.9528840297,8.60190527799
 12/24  18:00:00,120.691579932,23.7107080326,2.27927406454,25.3908325383,2.06121554724,15.9888894789,115.659808054,112.668077636,2.97173041782,0.02
 12/24  19:00:00,116.119514452,19.7437849808,1.08962728952,33.6998380619,2.06121554724,15.9888894789,94.8960639633,91.9043335454,2.97173041782,0.02
 12/24  20:00:00,121.055079597,23.7107080326,1.02473018855,27.2773806878,2.06121554724,15.9888894789,118.891681204,115.899950787,2.97173041782,0.02
 12/24  21:00:00,117.269291232,19.7437849808,0.372233370125,35.647850681,2.06121554724,15.9888894789,95.9346003286,92.9428699108,2.97173041782,0.02
 12/24  22:00:00,122.143150229,23.7107080326,0.0269254991629,28.8755585883,2.06121554724,15.9888894789,121.746469344,118.754738927,2.97173041782,0.02
 12/24  23:00:00,119.139550189,19.7437849808,0.0125675859598,37.5795072522,2.06121554724,15.9888894789,99.0010682072,96.0093377893,2.97173041782,0.02
 12/24  24:00:00,124.303196687,23.7107080326,1.57389384519,29.6224730007,2.06121554724,15.9888894789,120.779381977,117.787651559,2.97173041782,0.02
 12/25  01:00:00,121.794210104,19.7437849808,1.87426537279,37.7362811153,2.06121554724,15.9888894789,96.8701885951,93.8784581772,2.97173041782,0.02
 12/25  02:00:00,126.077045747,23.7107080326,1.86529003652,30.1130400377,2.06121554724,15.9888894789,120.800991965,117.809261547,2.97173041782,0.02
 12/25  03:00:00,122.36270794,19.7437849808,0.993898588768,38.7635120928,2.06121554724,15.9888894789,97.3840857292,94.3923553114,2.97173041782,0.02
 12/25  04:00:00,125.810791654,23.7107080326,0.971309198859,30.8202954184,2.06121554724,15.9888894789,121.467374837,118.475644419,2.97173041782,0.02
 12/25  05:00:00,122.23835143,19.7437849808,0.746320379282,39.5114697748,2.06121554724,15.9888894789,97.8604400244,94.8687096066,2.97173041782,0.02
 12/25  06:00:00,125.891298228,23.7107080326,0.969172301575,31.3769716937,2.06121554724,15.9888894789,122.016715736,119.024985319,2.97173041782,0.02
 12/25  07:00:00,122.960211382,19.7437849808,1.10434800653,39.9256836712,2.06121554724,15.9888894789,98.1302053828,95.138474965,2.97173041782,0.02
 12/25  08:00:00,124.075278566,23.7107080326,1.32145383219,31.6572544165,2.06121554724,15.9888894789,122.140236533,119.148506115,2.97173041782,0.02
 12/25  09:00:00,131.695601597,19.7437849808,1.15296346029,34.8766835588,4.12243109448,41.7362269337,95.1149782797,90.14209425,4.9528840297,0.02
 12/25  10:00:00,133.357793641,23.7107080326,1.93218097604,24.4175406445,4.12243109448,41.7362269337,113.40336073,108.430476701,4.9528840297,0.02
 12/25  11:00:00,124.843875324,19.7437849808,1.48896334296,28.5046951096,4.12243109448,41.7362269337,90.0077420139,85.0348579842,4.9528840297,0.02
 12/25  12:00:00,131.188442105,23.7107080326,2.41196601042,22.244400406,4.12243109448,41.7362269337,110.828610854,105.855726824,4.9528840297,0.02
 12/25  13:00:00,122.280340955,19.7437849808,2.15805975185,25.2491839691,4.12243109448,41.7362269337,88.3627485965,83.3898645668,4.9528840297,0.02
 12/25  14:00:00,130.304218282,23.7107080326,2.77812632028,20.4473425222,4.12243109448,41.7362269337,109.750346731,104.777462701,4.9528840297,0.02
 12/25  15:00:00,123.842508982,19.7437849808,2.14440450697,26.5514872176,4.12243109448,41.7362269337,90.1668917141,85.1940076844,4.9528840297,0.02
 12/25  16:00:00,131.079948853,23.7107080326,2.75705962294,21.335617167,4.12243109448,41.7362269337,111.803403362,106.830519332,4.9528840297,0.02
 12/25  17:00:00,110.674067979,19.7437849808,2.1420094495,27.4764322496,4.12243109448,24.8785346261,90.7379653623,85.7650813326,4.9528840297,0.02
 12/25  18:00:00,121.501069018,23.7107080326,2.70488384951,25.128917917,2.06121554724,15.9888894789,115.883944634,112.892214216,2.97173041782,0.02
 12/25  19:00:00,116.60820957,19.7437849808,1.72555178291,33.4456369769,2.06121554724,15.9888894789,95.1623864116,92.1706559938,2.97173041782,0.02
 12/25  20:00:00,121.618310433,23.7107080326,1.80697740881,27.258317036,2.06121554724,15.9888894789,127.698448996,116.124815652,2.97173041782,8.60190292607
 12/25  21:00:00,118.416881085,19.7437849808,1.05081172113,35.82586105,2.06121554724,15.9888894789,96.2925677282,93.3008373104,2.97173041782,0.02
 12/25  22:00:00,123.11778865,23.7107080326,0.465640832566,29.0446647656,2.06121554724,15.9888894789,120.221946625,117.230216207,2.97173041782,0.02
 12/25  23:00:00,120.050999003,19.7437849808,0.403759028488,37.7020662164,2.06121554724,15.9888894789,96.8663280153,93.8745975975,2.97173041782,0.02
 12/25  24:00:00,124.654907921,23.7107080326,0.229120321238,30.3218385999,2.06121554724,15.9888894789,122.025976329,119.034245911,2.97173041782,0.02
 12/26  01:00:00,123.822511682,19.7437849808,0.0,38.7766928974,4.12243109448,15.9888894789,102.767736809,99.776006391,2.97173041782,0.02
 12/26  02:00:00,128.626168887,23.7107080326,0.0,30.8181154318,4.12243109448,15.9888894789,130.727462472,127.735732054,2.97173041782,0.02
 12/26  03:00:00,126.137858649,19.7437849808,0.0,39.7507205177,4.12243109448,15.9888894789,105.446069891,102.454339473,2.97173041782,0.02
 12/26  04:00:00,130.187356941,23.7107080326,0.0,31.6364469701,4.12243109448,15.9888894789,131.178235678,128.186505261,2.97173041782,0.02
 12/26  05:00:00,162.563832105,28.5389850341,0.0,35.1420472541,12.3672932834,24.9413748627,147.442182815,142.469298785,4.9528840297,0.02
 12/26  06:00:00,198.274248876,28.1083080592,2.65797707963,68.7609043575,12.3672932834,24.9413748627,209.836906584,204.864022555,4.9528840297,0.02
 12/26  07:00:00,262.126532155,28.9696620089,2.30206509304,75.5157135957,24.7345865669,70.7195625826,225.702872342,215.777104282,9.90576805939,0.02
 12/26  08:00:00,272.868908491,28.9696620089,1.89215323802,57.2409801842,37.1018798503,92.3937384068,210.925415727,200.999647668,9.90576805939,0.02
 12/26  09:00:00,262.942284374,28.9701403329,2.48277540618,48.5311018501,37.1018798503,104.434947198,200.650647569,190.724879509,9.90576805939,0.02
 12/26  10:00:00,266.414753706,28.9717409968,3.4750411959,40.0252353669,37.1018798503,116.476155989,197.957667019,179.420535866,9.90576805939,8.63136309352
 12/26  11:00:00,260.150855295,28.9733872306,4.47728696026,34.0132923587,37.1018798503,116.476155989,179.870444826,169.944676767,9.90576805939,0.02
 12/26  12:00:00,257.370920124,28.9782194031,6.06176369322,30.9884862763,37.1018798503,116.476155989,180.567076839,162.021393496,9.90576805939,8.63991528343
 12/26  13:00:00,243.789934544,28.9832470783,6.89647698845,27.7220131656,37.1018798503,104.434947198,174.186973576,155.646750288,9.90576805939,8.63445522897
 12/26  14:00:00,251.676568678,28.9878782259,6.88907982591,25.9226071749,37.1018798503,116.476155989,163.931332141,154.005564082,9.90576805939,0.02
 12/26  15:00:00,251.099424662,28.9918176019,6.89310734813,24.1988506131,37.1018798503,116.476155989,170.785379057,152.241647962,9.90576805939,8.63796303579
 12/26  16:00:00,248.123059441,28.9954171273,6.89854998785,21.2411552374,37.1018798503,116.476155989,158.430378746,148.504610687,9.90576805939,0.02
 12/26  17:00:00,250.174067645,29.0015313105,6.89456628021,20.4568052143,37.1018798503,116.476155989,165.501748006,146.965060817,9.90576805939,8.63091913052
 12/26  18:00:00,263.071438373,29.0101447152,6.89053277473,20.7248608204,37.1018798503,116.476155989,157.273973056,147.348204997,9.90576805939,0.02
 12/26  19:00:00,158.090470578,26.3856001597,3.55602783273,0.0,24.7345865669,47.5788473902,94.9876425763,90.0147585466,4.9528840297,0.02
 12/26  20:00:00,156.695604141,26.3856001597,3.15787127198,0.0,24.7345865669,47.5788473902,95.9989984552,91.0261144255,4.9528840297,0.02
 12/26  21:00:00,140.941009174,27.6776310843,3.09065648952,4.23224348535,12.3672932834,38.6892022431,108.986694521,105.994964104,2.97173041782,0.02
 12/26  22:00:00,119.526743438,22.8311880273,2.75340604728,7.57620602474,12.3672932834,27.0668015668,92.5727721918,89.581041774,2.97173041782,0.02
 12/26  23:00:00,98.1588532911,19.7437849808,2.31188998888,13.4408558385,4.12243109448,15.9888894789,90.2999926562,78.7263615051,2.97173041782,8.60190073328
 12/26  24:00:00,108.843567128,23.7107080326,3.01688972043,12.8054277188,4.12243109448,15.9888894789,104.405831333,101.414100915,2.97173041782,0.02
 12/27  01:00:00,100.903197663,19.7437849808,2.28018065969,17.1601245694,4.12243109448,15.9888894789,84.8129060581,81.8211756402,2.97173041782,0.02
 12/27  02:00:00,110.859021958,23.7107080326,2.94667906392,15.4610403838,4.12243109448,15.9888894789,106.908979712,103.917249294,2.97173041782,0.02
 12/27  03:00:00,102.977102586,19.7437849808,2.24915806576,19.8641576121,4.12243109448,15.9888894789,86.6533748028,83.6616443849,2.97173041782,0.02
 12/27  04:00:00,111.68400892,23.7107080326,2.90006482157,17.6977337081,4.12243109448,15.9888894789,108.922528831,105.930798413,2.97173041782,0.02
 12/27  05:00:00,138.802921837,28.5389850341,3.06793338947,18.0351020429,12.3672932834,24.9413748627,123.120018516,118.147134487,4.9528840297,0.02
 12/27  06:00:00,172.075939615,28.1102455492,7.20241243738,48.5904746011,12.3672932834,24.9413748627,193.001524679,188.02864065,4.9528840297,0.02
 12/27  07:00:00,231.649202235,28.9752163746,7.86200483263,49.9739462953,24.7345865669,70.7195625826,191.166640425,181.240872365,9.90576805939,0.02
 12/27  08:00:00,247.206976116,29.00059226,7.87166270045,36.582152273,37.1018798503,92.3937384068,173.999332018,164.073563959,9.90576805939,0.02
 12/27  09:00:00,239.908708692,29.0148354874,7.87102860868,32.3605984946,37.1018798503,104.434947198,167.925754986,157.999986927,9.90576805939,0.02
 12/27  10:00:00,248.63682397,29.0238625007,7.87278142866,29.2277578122,37.1018798503,116.476155989,172.977024881,154.438723855,9.90576805939,8.63253296663
 12/27  11:00:00,246.498964202,29.0314799608,7.88064881587,26.7897657719,37.1018798503,116.476155989,161.49868495,151.572916891,9.90576805939,0.02
 12/27  12:00:00,243.704289314,29.0437537315,7.88142312857,24.6075600541,37.1018798503,116.476155989,167.478515597,148.93283879,9.90576805939,8.63990874768
 12/27  13:00:00,230.269995528,29.0561978748,7.87650838221,22.8889561708,37.1018798503,104.434947198,156.561755533,146.635987474,9.90576805939,0.02
 12/27  14:00:00,238.655118535,29.0685290783,7.86896981912,20.829609387,37.1018798503,116.476155989,162.343762686,143.797900827,9.90576805939,8.64009379912
 12/27  15:00:00,239.990138916,29.0788075595,8.46220334939,19.960723923,37.1018798503,116.476155989,159.124551991,140.580747527,9.90576805939,8.63803640417
 12/27  16:00:00,238.68361488,29.0882988573,8.30146159981,19.1249339913,37.1018798503,116.476155989,149.200071468,139.274303409,9.90576805939,0.02
 12/27  17:00:00,239.394062148,29.0971102522,7.875291445,18.523526381,37.1018798503,116.476155989,158.441701875,139.90553855,9.90576805939,8.63039526505
 12/27  18:00:00,252.160403033,29.1099348328,7.87535051667,18.4261404456,37.1018798503,116.476155989,149.152024482,139.226256422,9.90576805939,0.02
 12/27  19:00:00,150.619366458,26.8162771346,4.55995848551,0.258633529731,24.7345865669,47.5788473902,92.9386550576,87.9657710279,4.9528840297,0.02
 12/27  20:00:00,154.042179807,28.2518670508,4.19067083917,2.1241130403,24.7345865669,47.5788473902,94.624045747,89.6511617173,4.9528840297,0.02
 12/27  21:00:00,137.412926007,27.6776310843,3.52403102624,4.60192174102,12.3672932834,38.6892022431,107.147893918,104.1561635,2.97173041782,0.02
 12/27  22:00:00,118.914447462,22.8311880273,2.79782444171,7.73487561447,12.3672932834,27.0668015668,91.3465553211,88.3548249033,2.97173041782,0.02
 12/27  23:00:00,99.2669331816,19.7437849808,2.34670113914,13.3608056366,4.12243109448,15.9888894789,80.5361110562,77.5443806384,2.97173041782,0.02
 12/27  24:00:00,110.954979511,23.7107080326,2.58887056228,12.7725137418,4.12243109448,15.9888894789,103.026397043,100.034666625,2.97173041782,0.02
 12/28  01:00:00,102.426985388,19.7437849808,1.64143385125,17.1802494638,4.12243109448,15.9888894789,83.9270200451,80.9352896273,2.97173041782,0.02
 12/28  02:00:00,113.355774869,23.7107080326,2.15660672164,15.4889671905,4.12243109448,15.9888894789,114.595334635,103.021691937,2.97173041782,8.60191228017
 12/28  03:00:00,105.97454871,19.7437849808,1.24465186839,19.9050165024,4.12243109448,15.9888894789,85.940604079,82.9488736612,2.97173041782,0.02
 12/28  04:00:00,117.933238909,23.7107080326,2.68332093458,17.321416724,4.12243109448,15.9888894789,107.857894188,104.86616377,2.97173041782,0.02
 12/28  05:00:00,149.95657835,28.5389850341,5.83868225096,17.3600046989,12.3672932834,24.9413748627,120.906738319,115.933854289,4.9528840297,0.02
 12/28  06:00:00,178.758194111,28.1176902514,8.2826630363,46.1258812755,12.3672932834,24.9413748627,189.769455418,184.796571389,4.9528840297,0.02
 12/28  07:00:00,238.530875903,28.9964974187,10.3873969816,46.8776149872,24.7345865669,70.7195625826,180.317586736,170.391818676,9.90576805939,0.02
 12/28  08:00:00,255.457770895,29.0392387209,11.7312486415,33.2948253656,37.1018798503,92.3937384068,155.121490559,145.1957225,9.90576805939,0.02
 12/28  09:00:00,248.713117399,29.0607850156,10.9016217284,29.3009781021,37.1018798503,104.434947198,152.77165527,142.84588721,9.90576805939,0.02
 12/28  10:00:00,255.803152528,29.0747727718,10.9035904384,25.6753597175,37.1018798503,116.476155989,157.328598778,138.790253246,9.90576805939,8.63257747216
 12/28  11:00:00,249.442890461,29.0855467166,6.80291545494,24.8275366073,37.1018798503,116.476155989,159.166067295,149.240299236,9.90576805939,0.02
 12/28  12:00:00,246.504870707,29.0964434965,3.88135391214,24.0254570933,37.1018798503,116.476155989,179.504414362,160.958637089,9.90576805939,8.64000921402
 12/28  13:00:00,237.725628752,29.1057806191,7.97780658929,21.7412074902,37.1018798503,104.434947198,155.90126995,145.975501891,9.90576805939,0.02
 12/28  14:00:00,249.016915795,29.1148089117,10.8987745641,19.1948704116,37.1018798503,116.476155989,148.086641823,129.540759145,9.90576805939,8.64011461793
 12/28  15:00:00,246.740072677,29.1222438316,10.9053814234,17.184522414,37.1018798503,116.476155989,136.610765787,126.684997728,9.90576805939,0.02
 12/28  16:00:00,244.208276063,29.1292533697,10.3793408278,16.3574583961,37.1018798503,116.476155989,145.709033854,127.167016692,9.90576805939,8.63624910297
 12/28  17:00:00,245.639901206,29.1405089417,10.1157807959,16.0127712075,37.1018798503,116.476155989,137.935650135,128.009882076,9.90576805939,0.02
 12/28  18:00:00,258.30661387,29.1556848706,10.2567709039,15.7988429597,37.1018798503,116.476155989,145.349348266,126.822914359,9.90576805939,8.62066584729
 12/28  19:00:00,160.088591814,27.5340720927,7.09760329017,0.37455450457,24.7345865669,47.5788473902,89.3965363683,84.4236523386,4.9528840297,0.02
 12/28  20:00:00,160.805059387,27.6776310843,6.86029671031,0.993450580616,24.7345865669,47.5788473902,92.1360805882,87.1631965585,4.9528840297,0.02
 12/28  21:00:00,138.491464113,26.3856001597,6.65687687612,0.0,12.3672932834,38.6892022431,104.757696308,101.76596589,2.97173041782,0.02
 12/28  22:00:00,120.822644875,23.0034588172,5.39562068362,5.54425209425,12.3672932834,27.0668015668,89.5806558696,86.5889254518,2.97173041782,0.02
 12/28  23:00:00,95.3283070364,19.313108006,4.46147994143,8.07189128534,4.12243109448,15.9888894789,79.5838617489,76.5921313311,2.97173041782,0.02
 12/28  24:00:00,112.954759477,24.1413850075,5.56966410413,12.2643453408,4.12243109448,15.9888894789,101.559770868,98.5680404506,2.97173041782,0.02
 12/29  01:00:00,97.2247375263,19.313108006,4.26820043728,10.9842570904,4.12243109448,15.9888894789,82.7465496215,79.7548192037,2.97173041782,0.02
 12/29  02:00:00,114.868224067,24.1413850075,5.64127343121,15.3023810598,4.12243109448,15.9888894789,104.574520589,101.582790171,2.97173041782,0.02
 12/29  03:00:00,99.3868206491,19.313108006,4.30711754463,13.0259795643,4.12243109448,15.9888894789,84.8863993095,81.8946688917,2.97173041782,0.02
 12/29  04:00:00,118.498777367,24.1413850075,5.88131253151,17.5822237401,4.12243109448,15.9888894789,115.033930692,103.460286898,2.97173041782,8.60191337619
 12/29  05:00:00,141.159120155,28.1083080592,7.9306110356,11.5480392306,12.3672932834,24.9413748627,119.082826637,114.109942608,4.9528840297,0.02
 12/29  06:00:00,182.038132568,28.5520870308,10.6531144435,50.7705801044,12.3672932834,24.9413748627,186.685165928,181.712281898,4.9528840297,0.02
 12/29  07:00:00,228.796564373,29.0138497947,11.8438146087,40.2948078382,24.7345865669,70.7195625826,172.703506065,162.777738006,9.90576805939,0.02
 12/29  08:00:00,246.357233103,29.0683934704,12.6664634245,28.6236084924,37.1018798503,92.3937384068,150.064503905,140.138735846,9.90576805939,0.02
 12/29  09:00:00,240.257436353,29.0896842576,12.4101621385,25.2429410907,37.1018798503,104.434947198,145.222708344,135.296940284,9.90576805939,0.02
 12/29  10:00:00,247.871736264,29.1018802677,12.5508913124,22.2680688871,37.1018798503,116.476155989,149.264620047,130.726211367,9.90576805939,8.63264062032
 12/29  11:00:00,243.743826427,29.1125012429,10.9506882263,21.2401383111,37.1018798503,116.476155989,143.345139403,133.419371344,9.90576805939,0.02
 12/29  12:00:00,240.672096607,29.1216127432,9.84399370836,19.7181416757,37.1018798503,116.476155989,154.933960791,136.388057641,9.90576805939,8.64013509101
 12/29  13:00:00,228.414738401,29.1291480196,9.88298657532,18.520330852,37.1018798503,104.434947198,144.352553267,134.426785208,9.90576805939,0.02
 12/29  14:00:00,237.456556039,29.1371804934,10.4652147092,16.5060239976,37.1018798503,116.476155989,148.487942636,129.941994431,9.90576805939,8.64018014494
 12/29  15:00:00,237.170910601,29.1506390713,10.8844629891,15.5606131111,37.1018798503,116.476155989,136.351977641,126.426209582,9.90576805939,0.02
 12/29  16:00:00,234.415728155,29.1771466395,10.301574248,14.5068232125,37.1018798503,116.476155989,144.789838867,126.247709223,9.90576805939,8.636361585
 12/29  17:00:00,236.58949096,29.1993531885,9.87978061149,14.0921911961,37.1018798503,116.476155989,136.577729014,126.651960955,9.90576805939,0.02
 12/29  18:00:00,250.637429266,29.2117183591,9.87850901309,14.4174800237,37.1018798503,116.476155989,145.095853715,126.569362118,9.90576805939,8.620723538
 12/29  19:00:00,154.547009319,27.3905131011,6.56302340265,0.165532563375,24.7345865669,47.5788473902,89.1946343678,84.2217503381,4.9528840297,0.02
 12/29  20:00:00,156.380599635,27.8211900759,6.18909995862,0.782817790287,24.7345865669,47.5788473902,91.963383,86.9904989703,4.9528840297,0.02
 12/29  21:00:00,136.327747351,27.2469541094,6.11801826415,1.38626575505,12.3672932834,38.6892022431,104.665209758,101.67347934,2.97173041782,0.02
 12/29  22:00:00,114.685788219,22.6876290356,4.76812002175,4.35340427247,12.3672932834,27.0668015668,89.6976314652,86.7059010474,2.97173041782,0.02
 12/29  23:00:00,93.1247386614,19.7437849808,3.690072,9.91184871647,4.12243109448,15.9888894789,79.1335088304,76.1417784126,2.97173041782,0.02
 12/29  24:00:00,104.652369322,23.7107080326,4.65972552777,9.86833396352,4.12243109448,15.9888894789,101.312726899,98.320996481,2.97173041782,0.02
 12/30  01:00:00,96.5818749809,19.7437849808,3.54949990721,13.8347523405,4.12243109448,15.9888894789,82.380031753,79.3883013351,2.97173041782,0.02
 12/30  02:00:00,106.148475555,23.7107080326,4.63790616912,12.6132883544,4.12243109448,15.9888894789,104.183613946,101.191883529,2.97173041782,0.02
 12/30  03:00:00,99.1748166622,19.7437849808,3.61511623171,16.5524494601,4.12243109448,15.9888894789,84.4895823644,81.4978519466,2.97173041782,0.02
 12/30  04:00:00,108.970858802,23.7107080326,4.14239362851,14.7274907996,4.12243109448,15.9888894789,106.348616365,103.356885947,2.97173041782,0.02
 12/30  05:00:00,124.785416258,28.5389850341,4.05682453558,18.7967962896,4.12243109448,16.0517297156,126.465920245,123.474189827,2.97173041782,0.02
 12/30  06:00:00,122.29094123,28.1083080592,3.44212038096,16.5885327911,4.12243109448,16.0517297156,136.362708854,124.789072512,2.97173041782,8.60190592435
 12/30  07:00:00,153.960707689,28.9696620089,3.03014518876,24.1660977209,4.12243109448,39.6058045677,151.331377328,148.33964691,2.97173041782,0.02
 12/30  08:00:00,231.16285596,28.9696620089,6.55774542522,66.9703400272,12.3672932834,65.3531420225,210.063669887,205.090785858,4.9528840297,0.02
 12/30  09:00:00,211.52302775,28.9696620089,6.85434864177,56.8262081469,12.3672932834,68.2430321324,206.052327893,201.079443863,4.9528840297,0.02
 12/30  10:00:00,230.024188508,28.9703917613,6.86222989754,47.3680757067,16.4897243779,93.1370602926,194.95847495,187.013860503,7.92461444751,0.02
 12/30  11:00:00,225.194249518,28.9728631654,7.45651885698,42.0935494726,16.4897243779,93.1370602926,186.914408243,178.969793796,7.92461444751,0.02
 12/30  12:00:00,222.006690229,28.9765484502,7.8787924,38.4062936692,16.4897243779,93.1370602926,181.381740348,173.4371259,7.92461444751,0.02
 12/30  13:00:00,210.89098042,28.9789224879,7.876537714,36.1929254882,16.4897243779,83.9857416113,188.004303375,171.468760706,7.92461444751,8.61092822059
 12/30  14:00:00,208.357320308,28.9804455925,8.46048372189,34.1306387192,16.4897243779,83.9857416113,176.302431127,168.357816679,7.92461444751,0.02
 12/30  15:00:00,203.709039911,28.9815652841,8.29495017511,30.3713001616,16.4897243779,83.9857416113,172.71988975,164.775275302,7.92461444751,0.02
 12/30  16:00:00,155.790405947,28.9696620089,5.13051424712,2.44483389159,12.3672932834,70.6512738906,118.359429098,113.386545068,4.9528840297,0.02
 12/30  17:00:00,160.242164803,28.9696620089,5.25668495375,5.43120808123,12.3672932834,70.6512738906,118.364944432,113.392060402,4.9528840297,0.02
 12/30  18:00:00,160.570303727,28.9696620089,5.22562353713,8.21008944685,12.3672932834,58.1284167478,123.339401912,118.366517882,4.9528840297,0.02
 12/30  19:00:00,123.178256407,27.8211900759,5.64828768893,5.12797258538,12.3672932834,24.9413748627,118.643555912,105.088757183,4.9528840297,8.60191469855
 12/30  20:00:00,128.628462704,28.5389850341,6.03681008804,9.36532012312,12.3672932834,24.9413748627,112.189003496,107.216119466,4.9528840297,0.02
 12/30  21:00:00,113.591820573,28.1083080592,6.02919810529,11.3673371998,4.12243109448,16.0517297156,120.661222123,117.669491705,2.97173041782,0.02
 12/30  22:00:00,105.148146836,23.2618650021,5.03721985647,15.6865666266,4.12243109448,15.9888894789,100.701816674,97.7100862557,2.97173041782,0.02
 12/30  23:00:00,94.7268015509,19.313108006,4.22937497654,14.1888416464,4.12243109448,15.9888894789,85.6607138461,82.6689834283,2.97173041782,0.02
 12/30  24:00:00,111.309579776,24.1413850075,5.36612365527,18.3869876606,4.12243109448,15.9888894789,107.706372565,104.714642147,2.97173041782,0.02
 12/31  01:00:00,96.4512556555,19.313108006,4.1691161056,16.799300582,2.06121554724,15.9888894789,87.7784321229,84.7867017051,2.97173041782,0.02
 12/31  02:00:00,113.146540728,24.1413850075,5.39838313679,21.4848750751,2.06121554724,15.9888894789,110.60753175,107.615801333,2.97173041782,0.02
 12/31  03:00:00,97.5312368125,19.313108006,4.20730778842,18.7691149457,2.06121554724,15.9888894789,89.561937965,86.5702075472,2.97173041782,0.02
 12/31  04:00:00,114.120282173,24.1413850075,5.3065261803,23.6924557103,2.06121554724,15.9888894789,112.372450284,109.380719866,2.97173041782,0.02
 12/31  05:00:00,98.672861586,19.313108006,4.15549152076,20.2114056366,2.06121554724,15.9888894789,90.7564288646,87.7646984468,2.97173041782,0.02
 12/31  06:00:00,115.719150456,24.1413850075,5.27414741208,25.3800910597,2.06121554724,15.9888894789,113.654199937,110.662469519,2.97173041782,0.02
 12/31  07:00:00,100.041930932,19.313108006,3.77734774259,21.6234921911,2.06121554724,15.9888894789,91.8183284799,88.8265980621,2.97173041782,0.02
 12/31  08:00:00,115.254052587,24.1413850075,3.94254032794,27.3495884313,2.06121554724,15.9888894789,114.974613747,111.982883329,2.97173041782,0.02
 12/31  09:00:00,113.33533139,19.313108006,2.90092864227,20.1493527916,4.12243109448,41.7362269337,90.9010616892,85.9281776595,4.9528840297,0.02
 12/31  10:00:00,128.452824876,24.1413850075,3.73809671404,22.1794586847,4.12243109448,41.7362269337,109.333678638,104.360794608,4.9528840297,0.02
 12/31  11:00:00,111.04126,19.313108006,2.85261711018,17.4421517347,4.12243109448,41.7362269337,87.2190395254,82.2461554957,4.9528840297,0.02
 12/31  12:00:00,127.638005809,24.1413850075,4.14388103788,21.1017881049,4.12243109448,41.7362269337,107.559952583,102.587068553,4.9528840297,0.02
 12/31  13:00:00,111.576276371,19.313108006,3.14453980622,17.7445417366,4.12243109448,41.7362269337,87.7711307547,82.798246725,4.9528840297,0.02
 12/31  14:00:00,128.604759633,24.1413850075,4.11545399218,22.1525264084,4.12243109448,41.7362269337,109.01987496,104.04699093,4.9528840297,0.02
 12/31  15:00:00,111.27337208,19.313108006,3.49369462702,17.0925557622,4.12243109448,41.7362269337,87.5158636225,82.5429795928,4.9528840297,0.02
 12/31  16:00:00,126.939777448,24.1413850075,4.48334411775,20.0928855716,4.12243109448,41.7362269337,106.581014523,101.608130494,4.9528840297,0.02
 12/31  17:00:00,96.4999297163,19.313108006,3.53154675574,16.7596636719,4.12243109448,24.8785346261,86.8008508273,81.8279667976,4.9528840297,0.02
 12/31  18:00:00,118.421884017,24.1413850075,4.4858178337,25.2009755094,2.06121554724,15.9888894789,112.436373787,109.444643369,2.97173041782,0.02
 12/31  19:00:00,101.346812853,19.313108006,3.44339122749,21.8413734112,2.06121554724,15.9888894789,92.403802934,89.4120725162,2.97173041782,0.02
 12/31  20:00:00,119.615306155,24.1413850075,4.34733269964,27.6803310492,2.06121554724,15.9888894789,115.560492426,112.568762008,2.97173041782,0.02
 12/31  21:00:00,103.289407242,19.313108006,3.79143186014,23.3186504424,2.06121554724,15.9888894789,93.4122381705,90.4205077527,2.97173041782,0.02
 12/31  22:00:00,121.743484362,24.1413850075,5.17789149553,29.0532525908,2.06121554724,15.9888894789,116.490655071,113.498924654,2.97173041782,0.02
 12/31  23:00:00,104.577695436,19.313108006,4.09243363872,24.3730181618,2.06121554724,15.9888894789,102.643085697,91.0694402134,2.97173041782,8.60191506564
 12/31  24:00:00,122.084874305,24.1413850075,5.16092367125,30.2984705919,2.06121554724,15.9888894789,117.293406447,114.301676029,2.97173041782,0.02
 01/01  01:00:00,99.4967183998,19.313108006,5.88860026174,24.3326103133,2.06121554724,15.9888894789,94.6404489581,91.6487185403,2.97173041782,0.02
 01/01  02:00:00,111.267721981,24.1413850075,9.3244870145,29.5551288574,2.06121554724,15.9888894789,117.77416765,114.782437232,2.97173041782,0.02
 01/01  03:00:00,96.6016441545,19.313108006,7.41457791631,24.1591515241,2.06121554724,15.9888894789,94.7988008871,91.8070704693,2.97173041782,0.02
 01/01  04:00:00,112.736916687,24.1413850075,9.32064047429,29.8741364875,2.06121554724,15.9888894789,117.878309765,114.886579347,2.97173041782,0.02
 01/01  05:00:00,97.7936687773,19.313108006,7.41601492809,24.1601936289,2.06121554724,15.9888894789,94.8565524756,91.8648220578,2.97173041782,0.02
 01/01  06:00:00,115.466457947,24.1413850075,9.32051535467,29.9165329548,2.06121554724,15.9888894789,117.816101723,114.824371305,2.97173041782,0.02
 01/01  07:00:00,98.8632179423,19.313108006,7.4159511967,24.2227691687,2.06121554724,15.9888894789,95.0038714867,92.0121410688,2.97173041782,0.02
 01/01  08:00:00,112.996824166,24.1413850075,9.31728486475,29.8004626359,2.06121554724,15.9888894789,117.957955146,114.966224728,2.97173041782,0.02
 01/01  09:00:00,109.726400173,19.313108006,7.48471413519,21.0940743011,4.12243109448,41.7362269337,92.8801102986,87.9072262689,4.9528840297,0.02
 01/01  10:00:00,121.979760475,24.1413850075,9.46484896951,22.131209398,4.12243109448,41.7362269337,110.623770616,105.650886586,4.9528840297,0.02
 01/01  11:00:00,102.525054936,19.313108006,7.48349708345,15.1434088127,4.12243109448,41.7362269337,87.0581587067,82.085274677,4.9528840297,0.02
 01/01  12:00:00,114.871121874,24.1413850075,9.45546995436,17.623075031,4.12243109448,41.7362269337,105.866010353,100.893126323,4.9528840297,0.02
 01/01  13:00:00,101.207626385,19.313108006,7.47360298388,14.8593912188,4.12243109448,41.7362269337,87.3797176337,82.406833604,4.9528840297,0.02
 01/01  14:00:00,113.627397521,24.1413850075,9.45185477231,16.3557792659,4.12243109448,41.7362269337,106.216437351,101.243553321,4.9528840297,0.02
 01/01  15:00:00,100.557590248,19.313108006,7.47894777519,14.1493810217,4.12243109448,41.7362269337,87.1280134466,82.1551294169,4.9528840297,0.02
 01/01  16:00:00,113.910497655,24.1413850075,9.43635989507,16.7729338164,4.12243109448,41.7362269337,107.113533128,102.140649098,4.9528840297,0.02
 01/01  17:00:00,84.2922144114,19.313108006,7.14178285084,13.8416965807,4.12243109448,24.8785346261,86.877612777,81.9047287473,4.9528840297,0.02
 01/01  18:00:00,107.556295693,24.1413850075,8.58478776739,22.3241437712,2.06121554724,15.9888894789,112.21456908,109.222838662,2.97173041782,0.02
 01/01  19:00:00,93.4375895846,19.313108006,6.75643177216,19.3985980284,2.06121554724,15.9888894789,92.4347078567,89.4429774389,2.97173041782,0.02
 01/01  20:00:00,109.689230522,24.1413850075,8.49556220736,24.8471876391,2.06121554724,15.9888894789,115.543094274,112.551363856,2.97173041782,0.02
 01/01  21:00:00,94.9145638378,19.313108006,6.82148439159,21.0257240076,2.06121554724,15.9888894789,93.53421726,90.5424868422,2.97173041782,0.02
 01/01  22:00:00,111.117531527,24.1413850075,8.55678889645,26.4566659177,2.06121554724,15.9888894789,116.520667675,113.528937257,2.97173041782,0.02
 01/01  23:00:00,96.1387629364,19.313108006,6.74608996702,22.1457770376,2.06121554724,15.9888894789,94.1654891715,91.1737587536,2.97173041782,0.02
 01/01  24:00:00,112.297532157,24.1413850075,8.48088077718,27.5808205756,2.06121554724,15.9888894789,117.192616854,114.200886437,2.97173041782,0.02
